Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,0.5,34.0,59.0,3.0
2016,1,1,8,0,378.0,32.0,1.6,1.0,68.0,136.53,93.0
2016,1,1,8,15,471.0,40.0,1.6,1.5,108.0,190.9,144.81
2016,1,1,8,30,564.0,48.0,1.6,2.0,148.0,253.38,201.44
2016,1,1,8,45,620.5,53.5,1.6,2.5,189.0,306.64,250.55
2016,1,1,9,0,677.0,59.0,1.6,3.0,230.0,363.42,301.52
2016,1,1,9,15,714.0,63.0,1.6,3.5,268.0,410.43,343.3
2016,1,1,9,30,751.0,67.0,1.6,4.0,306.0,460.56,386.28
2016,1,1,9,45,769.0,72.0,1.65,5.0,339.0,502.15,420.51
2016,1,1,10,0,787.0,77.0,1.7,6.0,372.0,542.66,452.77
2016,1,1,10,15,805.0,79.0,1.6,6.5,400.0,578.53,480.48
2016,1,1,10,30,823.0,81.0,1.5,7.0,428.0,612.75,506.02
2016,1,1,10,45,833.0,83.5,1.45,7.5,449.5,640.48,526.18
2016,1,1,11,0,843.0,86.0,1.4,8.0,471.0,665.77,544.01
2016,1,1,11,15,850.0,87.0,1.3,8.0,485.0,684.71,557.28
2016,1,1,11,30,857.0,88.0,1.2,8.0,499.0,700.8,567.79
2016,1,1,11,45,860.0,88.5,1.15,8.5,505.5,710.57,572.94
2016,1,1,12,0,863.0,89.0,1.1,9.0,512.0,717.21,575.93
2016,1,1,12,15,862.5,89.0,1.05,9.0,511.0,717.66,575.54
2016,1,1,12,30,862.0,89.0,1.0,9.0,510.0,714.93,573.03
2016,1,1,12,45,863.0,86.5,1.0,9.5,502.5,707.24,566.66
2016,1,1,13,0,864.0,84.0,1.0,10.0,495.0,696.38,558.15
2016,1,1,13,15,855.5,83.0,1.0,10.0,478.5,677.73,544.69
2016,1,1,13,30,847.0,82.0,1.0,10.0,462.0,656.29,528.76
2016,1,1,13,45,834.0,80.0,1.0,10.0,439.0,628.26,507.68
2016,1,1,14,0,821.0,78.0,1.0,10.0,416.0,597.97,484.55
2016,1,1,14,15,801.5,75.5,0.95,9.5,386.0,561.31,456.45
2016,1,1,14,30,782.0,73.0,0.9,9.0,356.0,523.21,426.57
2016,1,1,14,45,755.5,69.5,0.9,9.0,321.5,479.23,390.9
2016,1,1,15,0,729.0,66.0,0.9,9.0,287.0,434.88,353.9
2016,1,1,15,15,687.5,61.5,0.85,8.5,248.0,384.91,311.67
2016,1,1,15,30,646.0,57.0,0.8,8.0,209.0,334.43,267.81
2016,1,1,15,45,582.5,51.0,0.75,7.5,168.0,276.39,216.96
2016,1,1,16,0,519.0,45.0,0.7,7.0,127.0,222.76,168.89
2016,1,1,16,15,415.0,35.5,0.75,6.5,88.5,159.67,113.6
2016,1,1,16,30,311.0,26.0,0.8,6.0,50.0,104.3,56.45
2016,1,1,16,45,155.5,13.0,0.9,5.5,25.0,38.91,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,2.0,19.0,22.5,0.0
2016,1,2,8,0,48.0,33.0,1.5,3.0,38.0,49.7,33.25
2016,1,2,8,15,68.0,50.5,1.5,3.5,60.5,77.05,58.76
2016,1,2,8,30,88.0,68.0,1.5,4.0,83.0,105.95,84.76
2016,1,2,8,45,100.0,85.0,1.5,4.5,106.5,132.83,108.98
2016,1,2,9,0,112.0,102.0,1.5,5.0,130.0,160.58,133.58
2016,1,2,9,15,118.5,118.0,1.5,5.5,152.0,185.39,155.23
2016,1,2,9,30,125.0,134.0,1.5,6.0,174.0,210.51,176.68
2016,1,2,9,45,134.5,147.0,1.55,7.0,194.0,233.93,196.02
2016,1,2,10,0,144.0,160.0,1.6,8.0,214.0,257.72,215.27
2016,1,2,10,15,156.5,172.0,1.75,8.5,234.5,282.39,235.49
2016,1,2,10,30,169.0,184.0,1.9,9.0,255.0,307.36,255.71
2016,1,2,10,45,154.5,193.5,2.1,10.0,261.5,312.21,258.49
2016,1,2,11,0,140.0,203.0,2.3,11.0,268.0,316.05,260.41
2016,1,2,11,15,83.0,195.5,2.4,11.5,234.5,262.78,215.59
2016,1,2,11,30,26.0,188.0,2.5,12.0,201.0,208.08,169.21
2016,1,2,11,45,59.5,203.5,2.6,12.5,233.0,256.57,209.41
2016,1,2,12,0,93.0,219.0,2.7,13.0,265.0,298.16,243.27
2016,1,2,12,15,84.0,216.5,2.7,13.0,258.0,288.98,235.5
2016,1,2,12,30,75.0,214.0,2.7,13.0,251.0,279.65,227.81
2016,1,2,12,45,122.0,214.0,2.7,13.5,272.5,319.99,261.03
2016,1,2,13,0,169.0,214.0,2.7,14.0,294.0,351.24,286.46
2016,1,2,13,15,166.0,208.0,2.6,14.0,284.5,340.34,277.6
2016,1,2,13,30,163.0,202.0,2.5,14.0,275.0,329.07,268.58
2016,1,2,13,45,209.0,187.0,2.45,14.0,276.0,338.01,276.79
2016,1,2,14,0,255.0,172.0,2.4,14.0,277.0,351.46,288.16
2016,1,2,14,15,271.5,157.5,2.15,13.5,262.5,337.83,277.49
2016,1,2,14,30,288.0,143.0,1.9,13.0,248.0,322.46,265.19
2016,1,2,14,45,273.0,131.5,1.65,13.0,223.5,292.36,239.84
2016,1,2,15,0,258.0,120.0,1.4,13.0,199.0,262.63,214.49
2016,1,2,15,15,244.5,105.0,1.2,12.0,172.0,229.99,187.18
2016,1,2,15,30,231.0,90.0,1.0,11.0,145.0,197.91,159.63
2016,1,2,15,45,206.5,74.5,0.85,10.5,116.5,161.95,128.15
2016,1,2,16,0,182.0,59.0,0.7,10.0,88.0,127.82,97.83
2016,1,2,16,15,141.0,43.0,0.75,9.5,61.5,90.62,65.14
2016,1,2,16,30,100.0,27.0,0.8,9.0,35.0,55.97,30.75
2016,1,2,16,45,50.0,13.5,0.9,8.5,17.5,21.78,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,68.5,17.0,1.8,6.5,23.5,33.28,0.0
2016,1,3,8,0,137.0,34.0,1.9,7.0,47.0,75.78,50.58
2016,1,3,8,15,172.5,50.0,1.9,7.5,75.0,110.24,82.89
2016,1,3,8,30,208.0,66.0,1.9,8.0,103.0,147.75,116.52
2016,1,3,8,45,228.0,81.5,1.95,9.0,131.5,181.68,146.87
2016,1,3,9,0,248.0,97.0,2.0,10.0,160.0,216.93,177.7
2016,1,3,9,15,260.0,111.5,1.9,10.0,186.5,248.45,205.34
2016,1,3,9,30,272.0,126.0,1.8,10.0,213.0,280.32,232.64
2016,1,3,9,45,285.0,136.5,1.7,10.5,236.5,308.29,255.73
2016,1,3,10,0,298.0,147.0,1.6,11.0,260.0,336.4,278.35
2016,1,3,10,15,282.5,161.5,1.55,11.0,274.0,352.12,290.76
2016,1,3,10,30,267.0,176.0,1.5,11.0,288.0,366.15,301.55
2016,1,3,10,45,169.0,186.5,1.5,11.5,259.0,313.38,257.15
2016,1,3,11,0,71.0,197.0,1.5,12.0,230.0,255.86,208.45
2016,1,3,11,15,58.5,199.0,1.6,12.0,226.5,250.19,203.79
2016,1,3,11,30,46.0,201.0,1.7,12.0,223.0,244.14,198.56
2016,1,3,11,45,143.5,209.0,1.85,12.5,279.5,329.54,269.33
2016,1,3,12,0,241.0,217.0,2.0,13.0,336.0,416.23,339.0
2016,1,3,12,15,287.5,209.5,2.1,13.0,351.5,440.63,358.89
2016,1,3,12,30,334.0,202.0,2.2,13.0,367.0,463.94,378.21
2016,1,3,12,45,415.0,182.0,2.35,13.5,383.0,503.75,410.31
2016,1,3,13,0,496.0,162.0,2.5,14.0,399.0,532.91,433.89
2016,1,3,13,15,399.5,174.5,2.45,14.0,361.5,475.0,387.02
2016,1,3,13,30,303.0,187.0,2.4,14.0,324.0,411.34,335.72
2016,1,3,13,45,309.5,176.0,2.35,14.0,310.0,396.86,324.74
2016,1,3,14,0,316.0,165.0,2.3,14.0,296.0,381.11,312.31
2016,1,3,14,15,301.0,154.5,1.95,13.5,272.5,352.07,288.82
2016,1,3,14,30,286.0,144.0,1.6,13.0,249.0,323.01,265.05
2016,1,3,14,45,264.5,133.5,1.3,13.0,223.5,290.73,237.91
2016,1,3,15,0,243.0,123.0,1.0,13.0,198.0,259.29,211.15
2016,1,3,15,15,227.5,108.0,0.85,12.5,171.0,226.34,183.47
2016,1,3,15,30,212.0,93.0,0.7,12.0,144.0,194.14,155.84
2016,1,3,15,45,181.0,77.5,0.6,12.0,115.0,156.63,123.33
2016,1,3,16,0,150.0,62.0,0.5,12.0,86.0,121.59,92.71
2016,1,3,16,15,109.0,45.0,0.5,11.5,60.0,84.64,60.87
2016,1,3,16,30,68.0,28.0,0.5,11.0,34.0,50.54,28.61
2016,1,3,16,45,34.0,14.0,0.55,10.5,17.0,19.62,0.0
2016,1,3,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,9.5,17.0,17.71,0.0
2016,1,4,8,0,19.0,32.0,2.7,10.0,34.0,38.42,24.23
2016,1,4,8,15,34.5,49.0,2.8,10.5,54.5,62.05,45.54
2016,1,4,8,30,50.0,66.0,2.9,11.0,75.0,86.87,67.27
2016,1,4,8,45,59.0,83.0,3.0,11.5,96.0,110.5,88.02
2016,1,4,9,0,68.0,100.0,3.1,12.0,117.0,134.83,109.11
2016,1,4,9,15,73.0,115.5,3.15,12.0,137.0,156.18,127.63
2016,1,4,9,30,78.0,131.0,3.2,12.0,157.0,177.86,146.15
2016,1,4,9,45,80.5,145.0,3.3,12.5,173.5,196.7,161.76
2016,1,4,10,0,83.0,159.0,3.4,13.0,190.0,215.62,177.19
2016,1,4,10,15,60.5,164.5,3.5,13.0,188.5,209.77,171.91
2016,1,4,10,30,38.0,170.0,3.6,13.0,187.0,202.7,165.51
2016,1,4,10,45,243.0,166.5,3.75,13.5,278.0,345.59,286.04
2016,1,4,11,0,448.0,163.0,3.9,14.0,369.0,490.43,403.93
2016,1,4,11,15,347.5,187.0,3.95,14.0,350.0,448.27,368.24
2016,1,4,11,30,247.0,211.0,4.0,14.0,331.0,410.53,336.19
2016,1,4,11,45,242.0,215.0,4.05,14.5,333.5,413.68,338.06
2016,1,4,12,0,237.0,219.0,4.1,15.0,336.0,407.64,332.63
2016,1,4,12,15,121.5,194.0,4.05,15.0,254.0,297.54,242.38
2016,1,4,12,30,6.0,169.0,4.0,15.0,172.0,173.45,138.79
2016,1,4,12,45,36.0,188.0,4.0,15.0,205.5,222.31,179.8
2016,1,4,13,0,66.0,207.0,4.0,15.0,239.0,264.75,214.93
2016,1,4,13,15,137.5,203.0,3.9,15.0,266.5,315.62,257.66
2016,1,4,13,30,209.0,199.0,3.8,15.0,294.0,356.15,291.53
2016,1,4,13,45,188.0,190.5,3.75,15.0,272.5,329.23,269.48
2016,1,4,14,0,167.0,182.0,3.7,15.0,251.0,302.71,247.83
2016,1,4,14,15,106.0,165.0,3.4,14.5,208.0,243.41,199.05
2016,1,4,14,30,45.0,148.0,3.1,14.0,165.0,181.21,147.4
2016,1,4,14,45,40.0,134.5,2.85,13.5,148.5,162.79,132.41
2016,1,4,15,0,35.0,121.0,2.6,13.0,132.0,144.73,117.44
2016,1,4,15,15,29.5,106.0,2.35,12.5,114.5,125.07,100.94
2016,1,4,15,30,24.0,91.0,2.1,12.0,97.0,105.89,84.6
2016,1,4,15,45,15.0,74.5,1.85,12.0,78.0,81.12,63.24
2016,1,4,16,0,6.0,58.0,1.6,12.0,59.0,60.72,45.54
2016,1,4,16,15,3.0,41.0,1.65,11.5,41.5,42.11,29.22
2016,1,4,16,30,0.0,24.0,1.7,11.0,24.0,23.51,11.71
2016,1,4,16,45,0.0,12.0,1.75,11.0,12.0,11.8,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,9.5,11.0,10.61,0.0
2016,1,5,8,0,0.0,22.0,1.8,10.0,22.0,21.24,11.24
2016,1,5,8,15,0.0,36.0,2.0,10.0,36.0,35.14,23.99
2016,1,5,8,30,0.0,50.0,2.2,10.0,50.0,49.31,36.58
2016,1,5,8,45,0.0,64.0,2.45,10.5,64.0,63.45,48.95
2016,1,5,9,0,0.0,78.0,2.7,11.0,78.0,77.6,61.17
2016,1,5,9,15,0.0,91.0,2.8,11.0,91.0,90.69,72.43
2016,1,5,9,30,0.0,104.0,2.9,11.0,104.0,103.83,83.61
2016,1,5,9,45,0.0,116.0,3.0,11.5,116.0,115.95,93.62
2016,1,5,10,0,0.0,128.0,3.1,12.0,128.0,128.14,103.56
2016,1,5,10,15,140.5,151.5,3.2,12.0,211.0,248.99,206.64
2016,1,5,10,30,281.0,175.0,3.3,12.0,294.0,373.82,310.23
2016,1,5,10,45,140.5,142.5,3.4,12.0,202.0,244.66,202.76
2016,1,5,11,0,0.0,110.0,3.5,12.0,110.0,107.78,85.81
2016,1,5,11,15,0.0,71.5,3.55,12.0,71.5,69.13,53.3
2016,1,5,11,30,0.0,33.0,3.6,12.0,33.0,31.87,21.62
2016,1,5,11,45,0.0,21.0,3.65,12.0,21.0,20.28,11.71
2016,1,5,12,0,0.0,9.0,3.7,12.0,9.0,8.69,1.79
2016,1,5,12,15,0.0,12.0,3.65,11.5,12.0,11.58,4.29
2016,1,5,12,30,0.0,15.0,3.6,11.0,15.0,14.48,6.8
2016,1,5,12,45,0.0,82.5,3.6,11.0,82.5,79.79,62.56
2016,1,5,13,0,0.0,150.0,3.6,11.0,150.0,149.24,120.95
2016,1,5,13,15,9.0,161.0,3.45,10.5,165.5,167.27,136.49
2016,1,5,13,30,18.0,172.0,3.3,10.0,181.0,185.32,152.11
2016,1,5,13,45,31.0,171.5,3.2,10.0,185.5,199.94,164.71
2016,1,5,14,0,44.0,171.0,3.1,10.0,190.0,207.49,171.38
2016,1,5,14,15,22.0,130.0,2.95,10.0,139.5,142.75,116.88
2016,1,5,14,30,0.0,89.0,2.8,10.0,89.0,87.03,69.38
2016,1,5,14,45,0.0,81.0,2.7,10.0,81.0,79.07,62.72
2016,1,5,15,0,0.0,73.0,2.6,10.0,73.0,71.15,55.97
2016,1,5,15,15,0.0,63.0,2.35,9.5,63.0,61.19,47.49
2016,1,5,15,30,0.0,53.0,2.1,9.0,53.0,51.25,38.91
2016,1,5,15,45,0.0,43.0,1.9,9.0,43.0,41.54,30.32
2016,1,5,16,0,0.0,33.0,1.7,9.0,33.0,31.86,21.71
2016,1,5,16,15,0.0,23.5,1.6,8.5,23.5,22.68,13.47
2016,1,5,16,30,0.0,14.0,1.5,8.0,14.0,13.5,4.64
2016,1,5,16,45,0.0,7.0,1.45,8.0,7.0,6.75,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,10.0,9.5,9.16,0.0
2016,1,6,8,0,0.0,19.0,3.3,10.0,19.0,18.33,8.92
2016,1,6,8,15,0.0,32.0,3.15,10.0,32.0,30.91,20.42
2016,1,6,8,30,0.0,45.0,3.0,10.0,45.0,43.89,31.95
2016,1,6,8,45,0.0,59.5,2.95,10.0,59.5,58.56,44.87
2016,1,6,9,0,0.0,74.0,2.9,10.0,74.0,73.25,57.69
2016,1,6,9,15,0.0,87.5,2.95,10.0,87.5,86.89,69.47
2016,1,6,9,30,0.0,101.0,3.0,10.0,101.0,100.57,81.15
2016,1,6,9,45,0.0,112.5,3.05,10.5,112.5,112.15,90.75
2016,1,6,10,0,0.0,124.0,3.1,11.0,124.0,123.79,100.29
2016,1,6,10,15,210.0,138.5,3.15,11.0,228.0,282.53,236.35
2016,1,6,10,30,420.0,153.0,3.2,11.0,332.0,442.98,369.03
2016,1,6,10,45,224.5,167.5,3.25,11.0,264.0,335.0,278.42
2016,1,6,11,0,29.0,182.0,3.3,11.0,196.0,210.53,172.27
2016,1,6,11,15,20.5,179.0,3.4,10.5,189.0,194.41,159.2
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,185.23,151.55
2016,1,6,11,45,6.0,159.0,3.6,10.0,162.0,162.76,132.63
2016,1,6,12,0,0.0,142.0,3.7,10.0,142.0,140.56,113.88
2016,1,6,12,15,151.5,176.5,3.65,10.0,252.0,298.99,249.64
2016,1,6,12,30,303.0,211.0,3.6,10.0,362.0,453.6,376.92
2016,1,6,12,45,198.5,213.0,3.55,10.0,311.5,372.72,309.12
2016,1,6,13,0,94.0,215.0,3.5,10.0,261.0,293.34,242.38
2016,1,6,13,15,47.0,139.0,3.35,10.0,162.0,174.66,143.82
2016,1,6,13,30,0.0,63.0,3.2,10.0,63.0,60.89,46.7
2016,1,6,13,45,0.0,86.0,3.1,10.0,86.0,83.42,66.08
2016,1,6,14,0,0.0,109.0,3.0,10.0,109.0,107.16,86.34
2016,1,6,14,15,64.5,134.0,2.85,10.0,158.5,177.06,146.77
2016,1,6,14,30,129.0,159.0,2.7,10.0,208.0,247.3,205.92
2016,1,6,14,45,121.5,146.5,2.55,10.0,189.0,225.6,187.34
2016,1,6,15,0,114.0,134.0,2.4,10.0,170.0,204.22,169.08
2016,1,6,15,15,105.0,117.5,2.2,9.5,147.0,177.79,146.6
2016,1,6,15,30,96.0,101.0,2.0,9.0,124.0,151.91,124.22
2016,1,6,15,45,79.5,83.0,1.8,8.5,100.0,122.06,98.19
2016,1,6,16,0,63.0,65.0,1.6,8.0,76.0,93.53,73.07
2016,1,6,16,15,39.5,47.5,1.55,7.5,54.0,61.76,45.35
2016,1,6,16,30,16.0,30.0,1.5,7.0,32.0,35.55,21.4
2016,1,6,16,45,8.0,15.0,1.45,7.0,16.0,16.37,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,19.5,0.55,7.5,29.0,43.59,0.0
2016,1,7,8,0,192.0,39.0,0.5,8.0,58.0,98.53,66.51
2016,1,7,8,15,284.5,51.5,0.5,8.0,95.0,147.84,110.45
2016,1,7,8,30,377.0,64.0,0.5,8.0,132.0,205.91,160.54
2016,1,7,8,45,468.5,68.0,0.5,8.5,173.5,263.04,209.59
2016,1,7,9,0,560.0,72.0,0.5,9.0,215.0,327.22,263.72
2016,1,7,9,15,601.5,77.5,0.6,9.0,252.5,375.97,305.72
2016,1,7,9,30,643.0,83.0,0.7,9.0,290.0,426.37,348.23
2016,1,7,9,45,716.0,76.0,0.8,9.5,329.0,480.86,392.66
2016,1,7,10,0,789.0,69.0,0.9,10.0,368.0,536.01,436.7
2016,1,7,10,15,563.5,118.0,1.0,10.0,340.0,481.24,393.44
2016,1,7,10,30,338.0,167.0,1.1,10.0,312.0,400.38,328.7
2016,1,7,10,45,214.5,185.0,1.2,10.5,279.0,341.17,280.26
2016,1,7,11,0,91.0,203.0,1.3,11.0,246.0,275.97,225.4
2016,1,7,11,15,473.5,141.5,1.35,11.0,371.5,492.14,404.63
2016,1,7,11,30,856.0,80.0,1.4,11.0,497.0,695.89,561.87
2016,1,7,11,45,856.5,81.0,1.5,11.0,504.0,705.07,566.98
2016,1,7,12,0,857.0,82.0,1.6,11.0,511.0,711.12,572.04
2016,1,7,12,15,857.0,82.0,1.65,11.0,510.5,712.49,573.37
2016,1,7,12,30,857.0,82.0,1.7,11.0,510.0,710.7,572.53
2016,1,7,12,45,428.5,50.5,1.75,11.0,264.5,367.21,306.87
2016,1,7,13,0,0.0,19.0,1.8,11.0,19.0,18.34,10.04
2016,1,7,13,15,0.0,18.5,1.85,11.0,18.5,17.86,9.74
2016,1,7,13,30,0.0,18.0,1.9,11.0,18.0,17.37,9.34
2016,1,7,13,45,0.0,17.0,1.95,11.0,17.0,16.41,8.52
2016,1,7,14,0,0.0,16.0,2.0,11.0,16.0,15.44,7.7
2016,1,7,14,15,0.0,15.0,1.95,10.5,15.0,14.47,6.91
2016,1,7,14,30,0.0,14.0,1.9,10.0,14.0,13.51,6.11
2016,1,7,14,45,0.0,12.5,1.85,10.0,12.5,12.06,4.86
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,10.61,3.6
2016,1,7,15,15,319.0,35.0,1.55,9.5,114.5,193.66,161.08
2016,1,7,15,30,638.0,59.0,1.3,9.0,218.0,342.39,277.81
2016,1,7,15,45,585.5,52.5,1.05,9.0,178.0,287.46,227.36
2016,1,7,16,0,533.0,46.0,0.8,9.0,138.0,235.95,180.38
2016,1,7,16,15,439.5,37.5,0.8,8.5,99.0,174.7,126.86
2016,1,7,16,30,346.0,29.0,0.8,8.0,60.0,121.95,77.49
2016,1,7,16,45,173.0,14.5,0.85,7.5,30.0,51.5,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,5.5,16.5,16.82,0.0
2016,1,8,8,0,10.0,32.0,0.9,6.0,33.0,36.14,23.25
2016,1,8,8,15,25.5,49.0,0.95,6.0,53.5,59.27,44.31
2016,1,8,8,30,41.0,66.0,1.0,6.0,74.0,83.63,65.95
2016,1,8,8,45,50.0,83.0,1.05,6.0,95.0,106.84,86.68
2016,1,8,9,0,59.0,100.0,1.1,6.0,116.0,130.77,107.84
2016,1,8,9,15,64.0,116.0,1.0,6.5,135.0,152.36,126.43
2016,1,8,9,30,69.0,132.0,0.9,7.0,154.0,174.28,144.89
2016,1,8,9,45,69.5,145.0,0.85,7.5,169.5,190.58,158.27
2016,1,8,10,0,70.0,158.0,0.8,8.0,185.0,206.85,171.36
2016,1,8,10,15,181.5,166.0,0.7,8.5,242.5,290.28,240.74
2016,1,8,10,30,293.0,174.0,0.6,9.0,300.0,380.51,312.78
2016,1,8,10,45,349.0,174.0,0.55,10.0,331.5,423.28,344.74
2016,1,8,11,0,405.0,174.0,0.5,11.0,363.0,475.34,383.16
2016,1,8,11,15,333.5,193.0,0.45,11.0,351.5,446.69,359.14
2016,1,8,11,30,262.0,212.0,0.4,11.0,340.0,422.87,339.27
2016,1,8,11,45,139.5,199.5,0.35,11.5,268.0,316.14,254.14
2016,1,8,12,0,17.0,187.0,0.3,12.0,196.0,200.38,159.83
2016,1,8,12,15,64.5,206.5,0.3,12.0,239.5,263.55,212.12
2016,1,8,12,30,112.0,226.0,0.3,12.0,283.0,319.74,256.69
2016,1,8,12,45,95.5,220.0,0.35,12.5,268.0,300.74,240.84
2016,1,8,13,0,79.0,214.0,0.4,13.0,253.0,281.79,225.66
2016,1,8,13,15,173.0,205.5,0.45,12.5,287.0,343.25,276.78
2016,1,8,13,30,267.0,197.0,0.5,12.0,321.0,401.33,323.74
2016,1,8,13,45,217.5,191.5,0.6,12.0,289.5,350.43,283.66
2016,1,8,14,0,168.0,186.0,0.7,12.0,258.0,308.84,250.98
2016,1,8,14,15,254.5,164.0,0.65,12.0,265.0,338.07,275.59
2016,1,8,14,30,341.0,142.0,0.6,12.0,272.0,354.55,288.92
2016,1,8,14,45,313.5,134.5,0.55,12.0,245.5,320.53,260.83
2016,1,8,15,0,286.0,127.0,0.5,12.0,219.0,287.62,233.64
2016,1,8,15,15,268.0,113.0,0.5,11.5,190.5,252.89,205.15
2016,1,8,15,30,250.0,99.0,0.5,11.0,162.0,219.02,176.6
2016,1,8,15,45,219.5,83.5,0.55,10.5,131.5,179.71,143.08
2016,1,8,16,0,189.0,68.0,0.6,10.0,101.0,142.74,110.91
2016,1,8,16,15,146.0,51.0,0.65,9.5,72.5,102.95,76.37
2016,1,8,16,30,103.0,34.0,0.7,9.0,44.0,66.99,43.73
2016,1,8,16,45,51.5,17.0,0.75,9.0,22.0,29.52,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,7.5,15.5,14.96,0.0
2016,1,9,8,0,0.0,31.0,3.4,8.0,31.0,31.03,19.26
2016,1,9,8,15,9.5,48.0,3.35,8.0,49.5,51.34,37.66
2016,1,9,8,30,19.0,65.0,3.3,8.0,68.0,75.01,58.54
2016,1,9,8,45,26.5,81.5,3.25,8.0,87.5,96.07,77.22
2016,1,9,9,0,34.0,98.0,3.2,8.0,107.0,117.77,96.32
2016,1,9,9,15,38.5,113.5,3.1,8.0,125.0,137.53,113.56
2016,1,9,9,30,43.0,129.0,3.0,8.0,143.0,157.66,130.88
2016,1,9,9,45,43.0,141.0,2.95,8.5,156.5,171.63,142.47
2016,1,9,10,0,43.0,153.0,2.9,9.0,170.0,185.61,153.88
2016,1,9,10,15,136.5,168.0,2.8,9.0,226.0,265.68,222.16
2016,1,9,10,30,230.0,183.0,2.7,9.0,282.0,351.63,293.83
2016,1,9,10,45,215.5,194.5,2.65,9.5,291.0,353.03,293.73
2016,1,9,11,0,201.0,206.0,2.6,10.0,300.0,360.4,298.61
2016,1,9,11,15,128.0,207.0,2.45,10.0,267.5,314.44,259.55
2016,1,9,11,30,55.0,208.0,2.3,10.0,235.0,258.13,211.84
2016,1,9,11,45,69.5,215.5,2.2,10.0,250.5,277.2,227.76
2016,1,9,12,0,84.0,223.0,2.1,10.0,266.0,296.37,243.42
2016,1,9,12,15,96.0,225.0,1.95,10.0,273.5,307.33,252.3
2016,1,9,12,30,108.0,227.0,1.8,10.0,281.0,318.09,261.0
2016,1,9,12,45,122.5,224.5,1.65,10.0,285.0,333.07,273.05
2016,1,9,13,0,137.0,222.0,1.5,10.0,289.0,339.39,278.17
2016,1,9,13,15,98.5,210.0,1.45,10.0,257.5,289.98,237.78
2016,1,9,13,30,60.0,198.0,1.4,10.0,226.0,249.39,204.33
2016,1,9,13,45,59.0,189.0,1.35,10.0,215.5,237.91,195.27
2016,1,9,14,0,58.0,180.0,1.3,10.0,205.0,226.41,186.02
2016,1,9,14,15,64.0,169.5,1.2,10.0,195.5,217.36,178.83
2016,1,9,14,30,70.0,159.0,1.1,10.0,186.0,207.92,171.2
2016,1,9,14,45,64.0,145.5,1.0,10.0,168.5,188.12,154.7
2016,1,9,15,0,58.0,132.0,0.9,10.0,151.0,168.68,138.39
2016,1,9,15,15,51.5,116.0,0.85,9.5,131.5,146.48,119.83
2016,1,9,15,30,45.0,100.0,0.8,9.0,112.0,124.77,101.38
2016,1,9,15,45,35.5,83.0,0.8,9.0,91.5,101.27,80.98
2016,1,9,16,0,26.0,66.0,0.8,9.0,71.0,78.56,61.07
2016,1,9,16,15,13.0,48.5,0.8,9.0,51.0,55.03,40.49
2016,1,9,16,30,0.0,31.0,0.8,9.0,31.0,31.06,19.18
2016,1,9,16,45,0.0,15.5,0.8,9.0,15.5,14.96,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.5,1.6,7.5,33.0,55.02,3.31
2016,1,10,8,0,342.0,33.0,1.8,8.0,66.0,127.0,84.47
2016,1,10,8,15,433.0,42.0,1.85,8.0,105.5,180.17,133.68
2016,1,10,8,30,524.0,51.0,1.9,8.0,145.0,241.52,188.39
2016,1,10,8,45,591.0,55.5,2.0,8.5,186.5,296.38,237.79
2016,1,10,9,0,658.0,60.0,2.1,9.0,228.0,355.8,290.16
2016,1,10,9,15,695.0,64.0,2.1,9.5,267.0,404.8,332.92
2016,1,10,9,30,732.0,68.0,2.1,10.0,306.0,453.0,373.82
2016,1,10,9,45,769.0,68.0,2.15,10.5,341.5,499.47,412.35
2016,1,10,10,0,806.0,68.0,2.2,11.0,377.0,546.07,449.96
2016,1,10,10,15,679.5,97.5,2.1,11.0,371.5,529.84,436.38
2016,1,10,10,30,553.0,127.0,2.0,11.0,366.0,498.39,410.61
2016,1,10,10,45,556.5,134.5,1.95,11.5,385.5,522.21,428.66
2016,1,10,11,0,560.0,142.0,1.9,12.0,405.0,544.29,444.57
2016,1,10,11,15,333.5,181.5,1.8,12.0,339.5,434.2,354.89
2016,1,10,11,30,107.0,221.0,1.7,12.0,274.0,309.44,251.53
2016,1,10,11,45,278.5,203.0,1.6,12.5,343.5,427.11,348.16
2016,1,10,12,0,450.0,185.0,1.5,13.0,413.0,539.14,435.45
2016,1,10,12,15,470.0,180.0,1.45,13.0,418.0,548.81,441.95
2016,1,10,12,30,490.0,175.0,1.4,13.0,423.0,556.67,447.91
2016,1,10,12,45,324.0,199.0,1.35,13.5,362.0,454.82,366.47
2016,1,10,13,0,158.0,223.0,1.3,14.0,301.0,355.35,285.82
2016,1,10,13,15,253.0,205.0,1.25,14.0,325.5,406.05,327.95
2016,1,10,13,30,348.0,187.0,1.2,14.0,350.0,445.07,359.45
2016,1,10,13,45,420.0,164.0,1.15,14.0,351.5,466.85,376.83
2016,1,10,14,0,492.0,141.0,1.1,14.0,353.0,476.41,384.76
2016,1,10,14,15,487.0,131.0,1.05,13.5,330.0,448.92,363.69
2016,1,10,14,30,482.0,121.0,1.0,13.0,307.0,420.14,341.47
2016,1,10,14,45,462.5,113.5,1.0,13.0,278.5,385.22,313.36
2016,1,10,15,0,443.0,106.0,1.0,13.0,250.0,350.31,284.65
2016,1,10,15,15,424.5,94.5,0.9,12.5,219.0,311.64,252.45
2016,1,10,15,30,406.0,83.0,0.8,12.0,188.0,273.38,219.73
2016,1,10,15,45,371.0,71.5,0.75,11.5,154.5,229.5,181.82
2016,1,10,16,0,336.0,60.0,0.7,11.0,121.0,188.01,145.16
2016,1,10,16,15,286.5,46.5,0.75,10.5,88.5,142.77,105.38
2016,1,10,16,30,237.0,33.0,0.8,10.0,56.0,102.01,67.85
2016,1,10,16,45,118.5,16.5,0.9,9.5,28.0,44.47,4.89
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,8.5,16.0,15.45,0.0
2016,1,11,8,0,0.0,32.0,1.1,9.0,32.0,32.13,20.2
2016,1,11,8,15,13.5,49.0,1.25,9.0,51.5,55.63,41.08
2016,1,11,8,30,27.0,66.0,1.4,9.0,71.0,78.74,61.36
2016,1,11,8,45,34.5,83.0,1.55,9.5,91.0,100.73,80.62
2016,1,11,9,0,42.0,100.0,1.7,10.0,111.0,123.36,100.19
2016,1,11,9,15,47.0,115.5,1.7,10.0,129.5,143.67,117.71
2016,1,11,9,30,52.0,131.0,1.7,10.0,148.0,164.36,135.31
2016,1,11,9,45,55.5,144.5,1.7,10.5,164.5,182.27,150.06
2016,1,11,10,0,59.0,158.0,1.7,11.0,181.0,200.38,164.76
2016,1,11,10,15,46.0,165.0,1.65,11.5,183.5,201.25,164.73
2016,1,11,10,30,33.0,172.0,1.6,12.0,186.0,201.4,164.06
2016,1,11,10,45,199.0,178.0,1.55,12.5,271.0,323.5,265.93
2016,1,11,11,0,365.0,184.0,1.5,13.0,356.0,453.16,369.19
2016,1,11,11,15,336.5,196.0,1.45,13.0,358.0,453.23,367.39
2016,1,11,11,30,308.0,208.0,1.4,13.0,360.0,451.29,364.92
2016,1,11,11,45,255.0,218.5,1.4,13.5,346.0,428.54,345.49
2016,1,11,12,0,202.0,229.0,1.4,14.0,332.0,395.8,318.52
2016,1,11,12,15,230.0,226.0,1.4,14.0,343.0,412.76,332.52
2016,1,11,12,30,258.0,223.0,1.4,14.0,354.0,437.34,351.84
2016,1,11,12,45,230.0,222.5,1.4,14.5,338.5,407.26,327.48
2016,1,11,13,0,202.0,222.0,1.4,15.0,323.0,385.2,309.49
2016,1,11,13,15,224.0,213.0,1.4,15.0,321.5,387.7,312.22
2016,1,11,13,30,246.0,204.0,1.4,15.0,320.0,396.66,319.63
2016,1,11,13,45,294.5,187.0,1.4,15.0,319.5,404.15,326.5
2016,1,11,14,0,343.0,170.0,1.4,15.0,319.0,408.62,330.81
2016,1,11,14,15,334.5,160.5,1.3,15.0,298.5,383.82,310.92
2016,1,11,14,30,326.0,151.0,1.2,15.0,278.0,358.49,290.55
2016,1,11,14,45,321.5,137.5,1.1,15.0,253.0,330.34,267.72
2016,1,11,15,0,317.0,124.0,1.0,15.0,228.0,301.63,244.01
2016,1,11,15,15,304.5,109.5,0.95,14.5,200.0,267.55,215.99
2016,1,11,15,30,292.0,95.0,0.9,14.0,172.0,233.76,187.47
