Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,271.5,80.5,0.85,13.5,142.0,202.4,160.18
2016,1,11,16,0,251.0,66.0,0.8,13.0,112.0,166.9,128.92
2016,1,11,16,15,214.5,50.5,0.85,12.5,82.5,127.13,94.11
2016,1,11,16,30,178.0,35.0,0.9,12.0,53.0,90.61,60.91
2016,1,11,16,45,89.0,17.5,0.95,11.5,26.5,40.55,7.98
2016,1,11,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,7,45,213.0,14.5,2.0,7.5,35.0,60.65,6.9
2016,1,12,8,0,426.0,29.0,2.1,8.0,70.0,142.84,94.67
2016,1,12,8,15,512.5,36.0,2.05,8.5,111.0,194.58,143.34
2016,1,12,8,30,599.0,43.0,2.0,9.0,152.0,256.15,198.48
2016,1,12,8,45,651.5,47.5,1.95,9.5,193.0,309.05,246.6
2016,1,12,9,0,704.0,52.0,1.9,10.0,234.0,365.13,296.15
2016,1,12,9,15,738.0,55.5,1.75,10.5,273.0,414.22,338.5
2016,1,12,9,30,772.0,59.0,1.6,11.0,312.0,464.1,379.83
2016,1,12,9,45,661.5,84.0,1.45,11.5,317.0,462.61,378.7
2016,1,12,10,0,551.0,109.0,1.3,12.0,322.0,449.14,367.27
2016,1,12,10,15,518.5,126.0,1.35,12.5,338.0,462.58,377.68
2016,1,12,10,30,486.0,143.0,1.4,13.0,354.0,475.38,386.81
2016,1,12,10,45,443.5,160.5,1.5,13.5,361.0,478.87,388.51
2016,1,12,11,0,401.0,178.0,1.6,14.0,368.0,478.87,387.34
2016,1,12,11,15,446.5,174.5,1.6,14.0,391.5,513.35,414.5
2016,1,12,11,30,492.0,171.0,1.6,14.0,415.0,547.47,440.86
2016,1,12,11,45,529.0,163.5,1.6,14.5,430.0,570.22,457.59
2016,1,12,12,0,566.0,156.0,1.6,15.0,445.0,591.46,473.12
2016,1,12,12,15,495.5,174.5,1.6,15.0,427.5,562.72,449.99
2016,1,12,12,30,425.0,193.0,1.6,15.0,410.0,531.76,425.44
2016,1,12,12,45,485.0,175.0,1.6,15.5,419.5,552.28,441.68
2016,1,12,13,0,545.0,157.0,1.6,16.0,429.0,569.91,455.15
2016,1,12,13,15,509.0,160.5,1.55,16.0,409.0,541.95,433.21
2016,1,12,13,30,473.0,164.0,1.5,16.0,389.0,513.1,410.83
2016,1,12,13,45,392.5,170.5,1.45,16.0,351.0,457.91,367.58
2016,1,12,14,0,312.0,177.0,1.4,16.0,313.0,397.77,320.27
2016,1,12,14,15,368.5,155.5,1.3,15.5,306.5,399.42,323.06
2016,1,12,14,30,425.0,134.0,1.2,15.0,300.0,404.18,327.25
2016,1,12,14,45,406.0,125.5,1.1,15.0,273.0,370.19,299.46
2016,1,12,15,0,387.0,117.0,1.0,15.0,246.0,336.33,271.56
2016,1,12,15,15,370.5,104.0,1.0,14.0,215.5,299.02,241.6
2016,1,12,15,30,354.0,91.0,1.0,13.0,185.0,262.09,210.94
2016,1,12,15,45,321.5,78.5,1.0,12.5,152.5,220.13,174.97
2016,1,12,16,0,289.0,66.0,1.0,12.0,120.0,180.45,140.15
2016,1,12,16,15,245.5,51.0,1.0,11.5,88.5,137.27,102.26
2016,1,12,16,30,202.0,36.0,1.0,11.0,57.0,97.99,66.77
2016,1,12,16,45,101.0,18.0,1.05,11.0,28.5,43.96,12.48
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,9.5,17.0,2.9,11.5,18.0,18.73,0.0
2016,1,13,8,0,19.0,34.0,3.1,12.0,36.0,40.48,26.03
2016,1,13,8,15,35.5,51.5,3.2,12.0,57.5,64.85,47.71
2016,1,13,8,30,52.0,69.0,3.3,12.0,79.0,90.56,70.2
2016,1,13,8,45,59.5,86.5,3.45,12.5,100.5,114.25,90.95
2016,1,13,9,0,67.0,104.0,3.6,13.0,122.0,138.52,111.91
2016,1,13,9,15,73.0,120.5,3.8,13.0,142.5,161.47,131.69
2016,1,13,9,30,79.0,137.0,4.0,13.0,163.0,184.83,151.56
2016,1,13,9,45,82.0,150.5,4.25,13.5,180.0,203.41,166.93
2016,1,13,10,0,85.0,164.0,4.5,14.0,197.0,222.11,182.18
2016,1,13,10,15,60.0,169.5,4.55,14.0,193.5,214.72,175.56
2016,1,13,10,30,35.0,175.0,4.6,14.0,190.0,205.93,167.63
2016,1,13,10,45,122.0,192.0,4.7,14.0,249.0,289.57,237.99
2016,1,13,11,0,209.0,209.0,4.8,14.0,308.0,369.78,304.47
2016,1,13,11,15,285.5,204.5,4.85,14.0,344.5,428.56,352.93
2016,1,13,11,30,362.0,200.0,4.9,14.0,381.0,480.92,396.01
2016,1,13,11,45,368.5,202.5,4.95,14.0,389.0,491.82,404.61
2016,1,13,12,0,375.0,205.0,5.0,14.0,397.0,501.49,412.37
2016,1,13,12,15,191.5,192.0,4.95,13.5,290.0,346.64,285.73
2016,1,13,12,30,8.0,179.0,4.9,13.0,183.0,185.06,149.43
2016,1,13,12,45,4.0,119.0,4.9,13.0,121.0,119.44,95.19
2016,1,13,13,0,0.0,59.0,4.9,13.0,59.0,57.03,42.77
2016,1,13,13,15,0.0,87.0,4.8,12.5,87.0,84.23,65.9
2016,1,13,13,30,0.0,115.0,4.7,12.0,115.0,112.73,90.1
2016,1,13,13,45,0.0,101.5,4.6,12.0,101.5,99.04,78.65
2016,1,13,14,0,0.0,88.0,4.5,12.0,88.0,85.44,67.28
2016,1,13,14,15,0.0,111.0,4.3,12.0,111.0,109.23,87.52
2016,1,13,14,30,0.0,134.0,4.1,12.0,134.0,134.04,108.52
2016,1,13,14,45,0.0,122.5,3.95,12.0,122.5,122.42,98.85
2016,1,13,15,0,0.0,111.0,3.8,12.0,111.0,110.86,89.21
2016,1,13,15,15,0.0,97.0,3.25,11.5,97.0,96.67,77.36
2016,1,13,15,30,0.0,83.0,2.7,11.0,83.0,82.52,65.4
2016,1,13,15,45,278.0,67.0,2.2,10.5,120.0,190.92,154.3
2016,1,13,16,0,556.0,51.0,1.7,10.0,157.0,257.75,200.94
2016,1,13,16,15,466.5,43.0,1.55,9.5,116.5,195.52,145.65
2016,1,13,16,30,377.0,35.0,1.4,9.0,76.0,141.18,96.85
2016,1,13,16,45,233.5,23.0,1.25,8.5,44.5,77.29,29.89
2016,1,13,17,0,90.0,11.0,1.1,8.0,13.0,24.07,0.0
2016,1,13,17,15,45.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,108.5,17.0,1.15,7.5,27.5,42.92,6.35
2016,1,14,8,0,217.0,34.0,1.2,8.0,55.0,97.81,66.19
2016,1,14,8,15,257.0,49.0,1.35,8.5,87.0,136.63,102.44
2016,1,14,8,30,297.0,64.0,1.5,9.0,119.0,179.04,140.59
2016,1,14,8,45,328.5,76.5,1.7,9.5,151.0,218.67,176.29
2016,1,14,9,0,360.0,89.0,1.9,10.0,183.0,260.52,213.27
2016,1,14,9,15,374.0,102.0,1.95,10.0,213.0,296.66,245.14
2016,1,14,9,30,388.0,115.0,2.0,10.0,243.0,333.01,276.45
2016,1,14,9,45,399.0,126.0,2.15,10.5,269.5,365.53,303.61
2016,1,14,10,0,410.0,137.0,2.3,11.0,296.0,397.68,329.87
2016,1,14,10,15,275.5,165.0,2.3,11.0,275.5,353.31,292.66
2016,1,14,10,30,141.0,193.0,2.3,11.0,255.0,300.49,247.73
2016,1,14,10,45,175.5,201.5,2.35,11.0,283.0,335.62,276.97
2016,1,14,11,0,210.0,210.0,2.4,11.0,311.0,371.78,306.47
2016,1,14,11,15,142.0,215.0,2.45,11.0,284.0,333.62,274.12
2016,1,14,11,30,74.0,220.0,2.5,11.0,257.0,285.04,233.3
2016,1,14,11,45,72.5,223.5,2.55,11.0,260.5,288.36,236.05
2016,1,14,12,0,71.0,227.0,2.6,11.0,264.0,291.53,238.52
2016,1,14,12,15,77.5,228.5,2.65,11.0,268.5,298.04,243.97
2016,1,14,12,30,84.0,230.0,2.7,11.0,273.0,304.41,249.32
2016,1,14,12,45,131.5,229.0,2.8,11.0,296.0,345.18,283.5
2016,1,14,13,0,179.0,228.0,2.9,11.0,319.0,376.71,309.98
2016,1,14,13,15,118.0,216.0,2.9,11.0,275.5,318.49,261.8
2016,1,14,13,30,57.0,204.0,2.9,11.0,232.0,254.07,208.33
2016,1,14,13,45,28.5,125.0,2.95,11.0,139.0,146.32,119.19
2016,1,14,14,0,0.0,46.0,3.0,11.0,46.0,44.44,32.54
2016,1,14,14,15,0.0,58.5,2.85,11.0,58.5,56.53,43.01
2016,1,14,14,30,0.0,71.0,2.7,11.0,71.0,68.64,53.44
2016,1,14,14,45,0.0,64.0,2.55,11.0,64.0,61.86,47.71
2016,1,14,15,0,0.0,57.0,2.4,11.0,57.0,55.08,41.96
2016,1,14,15,15,0.0,50.0,2.15,10.5,50.0,48.3,36.23
2016,1,14,15,30,0.0,43.0,1.9,10.0,43.0,41.52,30.44
2016,1,14,15,45,0.0,35.0,1.7,10.0,35.0,33.79,23.66
2016,1,14,16,0,0.0,27.0,1.5,10.0,27.0,26.05,16.83
2016,1,14,16,15,0.0,20.0,1.65,10.0,20.0,19.29,10.79
2016,1,14,16,30,0.0,13.0,1.8,10.0,13.0,12.53,4.69
2016,1,14,16,45,0.0,7.5,1.95,10.0,7.5,7.23,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,16.5,0.25,9.5,34.0,56.25,11.17
2016,1,15,8,0,352.0,33.0,0.2,10.0,68.0,129.45,86.24
2016,1,15,8,15,441.5,41.0,0.3,10.0,108.0,181.9,133.29
2016,1,15,8,30,531.0,49.0,0.4,10.0,148.0,242.44,186.13
2016,1,15,8,45,585.5,55.0,0.5,10.5,188.5,294.86,232.43
2016,1,15,9,0,640.0,61.0,0.6,11.0,229.0,350.92,280.73
2016,1,15,9,15,677.0,65.5,0.7,11.0,268.0,400.25,323.23
2016,1,15,9,30,714.0,70.0,0.8,11.0,307.0,450.81,365.69
2016,1,15,9,45,728.0,75.5,0.9,11.5,339.5,490.89,398.28
2016,1,15,10,0,742.0,81.0,1.0,12.0,372.0,529.83,429.16
2016,1,15,10,15,760.5,84.0,1.05,12.0,401.0,565.09,457.09
2016,1,15,10,30,779.0,87.0,1.1,12.0,430.0,601.1,484.99
2016,1,15,10,45,663.5,117.5,1.2,12.0,420.0,580.74,468.81
2016,1,15,11,0,548.0,148.0,1.3,12.0,410.0,546.76,442.39
2016,1,15,11,15,685.5,120.0,1.3,12.0,458.5,624.35,503.31
2016,1,15,11,30,823.0,92.0,1.3,12.0,507.0,696.79,557.4
2016,1,15,11,45,677.0,131.0,1.35,12.5,476.0,646.76,517.5
2016,1,15,12,0,531.0,170.0,1.4,13.0,445.0,585.06,468.87
2016,1,15,12,15,503.0,177.5,1.3,13.0,438.5,574.41,460.21
2016,1,15,12,30,475.0,185.0,1.2,13.0,432.0,561.77,449.56
2016,1,15,12,45,315.5,208.0,1.15,13.0,371.0,461.95,371.08
2016,1,15,13,0,156.0,231.0,1.1,13.0,310.0,364.08,292.68
2016,1,15,13,15,430.0,168.0,1.0,13.0,378.0,498.68,402.64
2016,1,15,13,30,704.0,105.0,0.9,13.0,446.0,611.98,489.98
2016,1,15,13,45,757.5,92.0,0.8,13.0,444.0,616.29,491.45
2016,1,15,14,0,811.0,79.0,0.7,13.0,442.0,618.49,492.17
2016,1,15,14,15,793.5,76.5,0.65,13.0,413.0,583.46,465.08
2016,1,15,14,30,776.0,74.0,0.6,13.0,384.0,546.82,436.72
2016,1,15,14,45,760.0,69.5,0.6,13.0,351.5,507.43,406.16
2016,1,15,15,0,744.0,65.0,0.6,13.0,319.0,466.87,373.79
2016,1,15,15,15,709.0,61.0,0.5,13.0,280.5,416.85,332.42
2016,1,15,15,30,674.0,57.0,0.4,13.0,242.0,367.69,290.76
2016,1,15,15,45,627.0,51.5,0.35,13.0,201.5,313.42,244.4
2016,1,15,16,0,580.0,46.0,0.3,13.0,161.0,263.64,200.55
2016,1,15,16,15,499.0,39.0,0.35,12.5,120.5,203.52,149.08
2016,1,15,16,30,418.0,32.0,0.4,12.0,80.0,150.49,102.54
2016,1,15,16,45,277.5,22.0,0.45,12.0,47.5,87.43,41.22
2016,1,15,17,0,137.0,12.0,0.5,12.0,15.0,32.64,0.0
2016,1,15,17,15,68.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,7.5,17.5,2.85,10.5,18.5,18.85,1.5
2016,1,16,8,0,15.0,35.0,2.9,11.0,37.0,40.5,26.55
2016,1,16,8,15,32.5,53.0,2.85,11.0,59.0,65.53,48.66
2016,1,16,8,30,50.0,71.0,2.8,11.0,81.0,92.02,71.81
2016,1,16,8,45,63.0,89.0,2.8,11.5,104.0,118.3,94.71
2016,1,16,9,0,76.0,107.0,2.8,12.0,127.0,145.65,118.26
2016,1,16,9,15,87.0,122.5,2.75,12.0,149.0,170.14,139.34
2016,1,16,9,30,98.0,138.0,2.7,12.0,171.0,200.86,165.31
2016,1,16,9,45,49.0,98.5,2.7,12.5,115.0,126.81,102.96
2016,1,16,10,0,0.0,59.0,2.7,13.0,59.0,57.01,43.1
2016,1,16,10,15,0.0,91.5,2.65,13.5,91.5,89.12,70.09
2016,1,16,10,30,0.0,124.0,2.6,14.0,124.0,122.42,97.59
2016,1,16,10,45,0.0,112.5,2.6,14.5,112.5,110.27,87.12
2016,1,16,11,0,0.0,101.0,2.6,15.0,101.0,98.39,77.01
2016,1,16,11,15,0.0,92.0,2.55,15.0,92.0,89.23,69.33
2016,1,16,11,30,0.0,83.0,2.5,15.0,83.0,80.28,61.83
2016,1,16,11,45,0.0,53.0,2.5,15.5,53.0,51.22,37.45
2016,1,16,12,0,0.0,23.0,2.5,16.0,23.0,22.21,13.06
2016,1,16,12,15,15.0,115.5,2.4,16.0,123.5,123.81,98.03
2016,1,16,12,30,30.0,208.0,2.3,16.0,224.0,240.01,192.2
2016,1,16,12,45,29.0,206.0,2.25,16.0,221.0,237.01,189.43
2016,1,16,13,0,28.0,204.0,2.2,16.0,218.0,226.19,180.84
2016,1,16,13,15,14.0,106.0,2.1,16.0,113.0,113.17,89.03
2016,1,16,13,30,0.0,8.0,2.0,16.0,8.0,7.72,0.87
2016,1,16,13,45,0.0,20.5,1.95,16.0,20.5,19.79,11.11
2016,1,16,14,0,0.0,33.0,1.9,16.0,33.0,31.87,21.33
2016,1,16,14,15,0.0,21.5,1.8,16.0,21.5,20.75,11.96
2016,1,16,14,30,0.0,10.0,1.7,16.0,10.0,9.65,2.56
2016,1,16,14,45,0.0,9.0,1.6,16.0,9.0,8.68,1.75
2016,1,16,15,0,0.0,8.0,1.5,16.0,8.0,7.71,0.93
2016,1,16,15,15,0.0,7.0,1.3,15.5,7.0,6.75,0.12
2016,1,16,15,30,0.0,6.0,1.1,15.0,6.0,5.78,0.0
2016,1,16,15,45,0.0,5.0,0.9,14.5,5.0,4.82,0.0
2016,1,16,16,0,0.0,4.0,0.7,14.0,4.0,3.85,0.0
2016,1,16,16,15,0.0,3.0,0.75,13.5,3.0,2.89,0.0
2016,1,16,16,30,0.0,2.0,0.8,13.0,2.0,1.93,0.0
2016,1,16,16,45,0.0,1.0,0.85,12.5,1.0,0.96,0.0
2016,1,16,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,13.0,4.5,4.33,0.0
2016,1,17,8,0,0.0,9.0,2.7,13.0,9.0,8.67,1.33
2016,1,17,8,15,0.0,15.0,2.75,13.0,15.0,14.46,6.5
2016,1,17,8,30,0.0,21.0,2.8,13.0,21.0,20.26,11.61
2016,1,17,8,45,0.0,26.5,2.85,13.5,26.5,25.57,16.25
2016,1,17,9,0,0.0,32.0,2.9,14.0,32.0,30.88,20.83
2016,1,17,9,15,0.0,37.5,2.95,14.0,37.5,36.2,25.4
2016,1,17,9,30,0.0,43.0,3.0,14.0,43.0,41.52,29.92
2016,1,17,9,45,0.0,47.0,3.1,14.0,47.0,45.4,33.17
2016,1,17,10,0,0.0,51.0,3.2,14.0,51.0,49.27,36.4
2016,1,17,10,15,8.0,108.0,3.2,14.0,112.0,110.92,88.43
2016,1,17,10,30,16.0,165.0,3.2,14.0,173.0,176.09,142.4
2016,1,17,10,45,9.0,162.5,3.2,14.5,167.0,168.62,135.51
2016,1,17,11,0,2.0,160.0,3.2,15.0,161.0,160.99,128.63
2016,1,17,11,15,1.0,118.0,3.2,15.0,118.5,116.31,91.75
2016,1,17,11,30,0.0,76.0,3.2,15.0,76.0,73.5,56.15
2016,1,17,11,45,1.0,122.0,3.2,15.0,122.5,120.28,94.99
2016,1,17,12,0,2.0,168.0,3.2,15.0,169.0,168.78,134.69
2016,1,17,12,15,7.5,179.0,3.1,15.0,183.0,184.41,147.47
2016,1,17,12,30,13.0,190.0,3.0,15.0,197.0,200.17,160.38
2016,1,17,12,45,46.0,208.5,2.95,15.0,232.0,252.05,203.24
2016,1,17,13,0,79.0,227.0,2.9,15.0,267.0,296.7,239.73
2016,1,17,13,15,39.5,159.0,2.85,15.0,179.0,191.67,154.35
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,88.25,68.45
2016,1,17,13,45,0.0,105.0,2.75,15.0,105.0,102.51,80.51
2016,1,17,14,0,0.0,119.0,2.7,15.0,119.0,117.07,92.69
2016,1,17,14,15,0.0,70.0,2.65,14.5,70.0,67.67,51.7
2016,1,17,14,30,0.0,21.0,2.6,14.0,21.0,20.27,11.68
2016,1,17,14,45,0.0,19.0,2.55,14.0,19.0,18.33,10.07
2016,1,17,15,0,0.0,17.0,2.5,14.0,17.0,16.4,8.43
2016,1,17,15,15,0.0,15.0,2.3,13.5,15.0,14.47,6.81
2016,1,17,15,30,0.0,13.0,2.1,13.0,13.0,12.54,5.16
2016,1,17,15,45,0.0,11.0,1.95,13.0,11.0,10.6,3.48
2016,1,17,16,0,0.0,9.0,1.8,13.0,9.0,8.67,1.78
2016,1,17,16,15,0.0,6.5,1.75,12.5,6.5,6.26,0.0
2016,1,17,16,30,0.0,4.0,1.7,12.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,1.65,12.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,1.6,12.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,15.0,0.5,10.5,37.0,60.84,17.81
2016,1,18,8,0,414.0,30.0,0.6,11.0,74.0,141.59,94.48
2016,1,18,8,15,499.0,37.5,0.65,11.5,115.0,195.4,142.72
2016,1,18,8,30,584.0,45.0,0.7,12.0,156.0,256.9,196.35
2016,1,18,8,45,639.5,49.5,0.8,13.0,198.0,309.13,242.22
2016,1,18,9,0,695.0,54.0,0.9,14.0,240.0,366.67,291.12
2016,1,18,9,15,730.0,57.5,1.0,14.5,279.5,416.55,333.31
2016,1,18,9,30,765.0,61.0,1.1,15.0,319.0,467.34,374.98
2016,1,18,9,45,784.5,65.0,1.2,15.5,354.0,510.78,409.82
2016,1,18,10,0,804.0,69.0,1.3,16.0,389.0,553.3,443.02
2016,1,18,10,15,820.0,71.0,1.45,16.0,418.0,590.19,472.44
2016,1,18,10,30,836.0,73.0,1.6,16.0,447.0,625.38,500.12
2016,1,18,10,45,843.5,75.0,1.8,16.5,469.0,652.98,521.12
2016,1,18,11,0,851.0,77.0,2.0,17.0,491.0,678.03,539.41
2016,1,18,11,15,857.0,78.5,2.15,17.0,506.5,698.74,554.75
2016,1,18,11,30,863.0,80.0,2.3,17.0,522.0,716.55,568.06
2016,1,18,11,45,860.0,82.0,2.45,17.0,529.0,725.41,574.94
2016,1,18,12,0,857.0,84.0,2.6,17.0,536.0,731.04,579.62
2016,1,18,12,15,480.5,161.5,2.55,17.0,415.0,543.32,435.33
2016,1,18,12,30,104.0,239.0,2.5,17.0,294.0,329.37,262.58
2016,1,18,12,45,149.0,236.5,2.45,17.0,314.5,367.04,294.0
2016,1,18,13,0,194.0,234.0,2.4,17.0,335.0,395.4,316.98
2016,1,18,13,15,97.0,159.0,2.3,16.5,209.5,239.57,193.08
2016,1,18,13,30,0.0,84.0,2.2,16.0,84.0,81.25,62.27
2016,1,18,13,45,135.0,138.5,2.15,16.0,200.0,239.11,195.28
2016,1,18,14,0,270.0,193.0,2.1,16.0,316.0,392.99,318.63
2016,1,18,14,15,140.5,171.0,1.9,15.5,235.0,273.29,221.48
2016,1,18,14,30,11.0,149.0,1.7,15.0,154.0,156.16,124.92
2016,1,18,14,45,8.5,137.5,1.55,15.0,141.0,142.79,114.3
2016,1,18,15,0,6.0,126.0,1.4,15.0,128.0,129.65,103.54
2016,1,18,15,15,3.0,112.0,1.2,14.5,113.0,113.79,90.6
2016,1,18,15,30,0.0,98.0,1.0,14.0,98.0,98.23,77.74
2016,1,18,15,45,0.0,82.0,0.8,14.0,82.0,81.99,64.0
2016,1,18,16,0,0.0,66.0,0.6,14.0,66.0,65.78,50.1
2016,1,18,16,15,0.0,50.0,0.6,13.5,50.0,49.56,36.12
2016,1,18,16,30,0.0,34.0,0.6,13.0,34.0,33.27,21.89
2016,1,18,16,45,0.0,21.0,0.65,13.0,21.0,20.28,9.06
2016,1,18,17,0,0.0,8.0,0.7,13.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,0.7,13.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.5,4.4,13.0,5.5,5.3,0.0
2016,1,19,8,0,0.0,11.0,4.5,13.0,11.0,10.6,2.93
2016,1,19,8,15,0.0,17.0,4.65,13.0,17.0,16.39,8.12
2016,1,19,8,30,0.0,23.0,4.8,13.0,23.0,22.19,13.25
2016,1,19,8,45,0.0,29.5,5.0,13.5,29.5,28.47,18.71
2016,1,19,9,0,0.0,36.0,5.2,14.0,36.0,34.75,24.11
2016,1,19,9,15,0.0,42.5,5.2,14.0,42.5,41.04,29.5
2016,1,19,9,30,0.0,49.0,5.2,14.0,49.0,47.33,34.84
2016,1,19,9,45,0.5,93.0,5.25,14.5,93.0,91.37,71.99
2016,1,19,10,0,1.0,137.0,5.3,15.0,137.0,137.54,110.29
2016,1,19,10,15,0.5,141.5,5.3,15.0,141.5,141.44,113.29
2016,1,19,10,30,0.0,146.0,5.3,15.0,146.0,145.41,116.37
2016,1,19,10,45,0.0,107.5,5.3,15.5,107.5,105.06,82.55
2016,1,19,11,0,0.0,69.0,5.3,16.0,69.0,66.71,50.39
2016,1,19,11,15,0.0,83.5,5.35,16.0,83.5,80.77,62.06
2016,1,19,11,30,0.0,98.0,5.4,16.0,98.0,95.2,73.98
2016,1,19,11,45,0.0,92.0,5.5,16.0,92.0,89.15,68.9
2016,1,19,12,0,0.0,86.0,5.6,16.0,86.0,83.19,63.94
2016,1,19,12,15,0.0,109.0,5.45,15.5,109.0,106.23,83.17
2016,1,19,12,30,0.0,132.0,5.3,15.0,132.0,129.7,102.74
2016,1,19,12,45,0.0,130.5,5.2,15.0,130.5,128.19,101.5
2016,1,19,13,0,0.0,129.0,5.1,15.0,129.0,126.71,100.33
2016,1,19,13,15,0.0,98.5,4.9,15.0,98.5,95.72,74.69
2016,1,19,13,30,0.0,68.0,4.7,15.0,68.0,65.74,49.75
2016,1,19,13,45,0.0,65.0,4.55,15.0,65.0,62.83,47.39
2016,1,19,14,0,0.0,62.0,4.4,15.0,62.0,59.93,45.03
2016,1,19,14,15,0.0,93.5,4.25,14.5,93.5,91.02,71.34
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,123.91,99.13
2016,1,19,14,45,0.0,114.0,4.0,14.0,114.0,112.82,89.98
2016,1,19,15,0,0.0,103.0,3.9,14.0,103.0,101.78,80.85
2016,1,19,15,15,0.0,90.5,3.55,13.5,90.5,89.21,70.48
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,76.68,59.99
2016,1,19,15,45,0.0,65.5,2.9,13.0,65.5,64.18,49.28
2016,1,19,16,0,0.0,53.0,2.6,13.0,53.0,51.7,38.46
2016,1,19,16,15,0.0,40.0,2.25,12.5,40.0,38.71,27.16
2016,1,19,16,30,0.0,27.0,1.9,12.0,27.0,26.07,16.06
2016,1,19,16,45,0.0,16.5,1.6,12.0,16.5,15.92,6.25
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.95,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,8.85,0.0
2016,1,20,7,45,88.0,23.5,0.85,8.5,33.0,44.91,16.15
2016,1,20,8,0,176.0,38.0,0.9,9.0,57.0,92.62,64.39
2016,1,20,8,15,208.0,54.5,1.0,9.5,87.5,129.01,97.56
2016,1,20,8,30,240.0,71.0,1.1,10.0,118.0,163.87,128.9
2016,1,20,8,45,266.0,86.0,1.25,10.5,149.0,201.43,162.27
2016,1,20,9,0,292.0,101.0,1.4,11.0,180.0,240.89,196.62
2016,1,20,9,15,307.0,114.0,1.35,11.5,208.5,274.48,225.26
2016,1,20,9,30,322.0,127.0,1.3,12.0,237.0,308.62,253.54
2016,1,20,9,45,508.0,105.0,1.3,12.5,299.5,404.51,331.77
2016,1,20,10,0,694.0,83.0,1.3,13.0,362.0,509.34,414.6
2016,1,20,10,15,600.5,114.5,1.25,13.5,368.5,508.87,411.81
2016,1,20,10,30,507.0,146.0,1.2,14.0,375.0,497.66,401.17
2016,1,20,10,45,457.0,166.0,1.2,14.5,380.5,499.26,400.91
2016,1,20,11,0,407.0,186.0,1.2,15.0,386.0,496.87,397.27
2016,1,20,11,15,318.0,209.0,1.15,15.0,368.0,459.43,366.91
2016,1,20,11,30,229.0,232.0,1.1,15.0,350.0,417.87,333.26
2016,1,20,11,45,391.5,200.0,1.1,15.5,406.5,510.28,406.34
2016,1,20,12,0,554.0,168.0,1.1,16.0,463.0,605.41,477.96
2016,1,20,12,15,722.5,123.0,1.0,16.0,508.5,685.18,536.81
2016,1,20,12,30,891.0,78.0,0.9,16.0,554.0,750.28,580.77
2016,1,20,12,45,894.5,75.5,0.8,16.5,548.0,745.84,574.52
2016,1,20,13,0,898.0,73.0,0.7,17.0,542.0,738.04,566.95
2016,1,20,13,15,891.0,72.0,0.6,17.0,527.5,721.17,554.27
2016,1,20,13,30,884.0,71.0,0.5,17.0,513.0,701.27,539.69
2016,1,20,13,45,874.5,69.5,0.45,17.0,491.5,676.23,522.33
2016,1,20,14,0,865.0,68.0,0.4,17.0,470.0,648.57,502.84
2016,1,20,14,15,766.0,81.0,0.35,16.5,420.5,582.35,454.51
2016,1,20,14,30,667.0,94.0,0.3,16.0,371.0,517.04,406.29
2016,1,20,14,45,599.0,98.0,0.3,16.0,331.5,460.8,363.9
2016,1,20,15,0,531.0,102.0,0.3,16.0,292.0,406.94,322.25
2016,1,20,15,15,509.5,93.5,0.25,15.5,259.5,366.05,290.11
2016,1,20,15,30,488.0,85.0,0.2,15.0,227.0,325.47,257.1
2016,1,20,15,45,456.0,75.0,0.15,15.0,191.5,279.61,218.59
2016,1,20,16,0,424.0,65.0,0.1,15.0,156.0,235.55,180.65
2016,1,20,16,15,377.5,53.0,0.15,14.5,120.0,187.02,139.2
2016,1,20,16,30,331.0,41.0,0.2,14.0,84.0,142.42,100.29
2016,1,20,16,45,165.5,31.5,0.3,14.0,53.0,78.92,48.04
2016,1,20,17,0,0.0,22.0,0.4,14.0,22.0,22.35,0.0
2016,1,20,17,15,0.0,11.0,0.35,13.5,11.0,10.81,0.0
2016,1,20,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,9.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,21,7,45,191.5,23.5,2.45,9.5,45.0,68.01,27.56
2016,1,21,8,0,383.0,34.0,2.6,10.0,77.0,139.06,95.15
2016,1,21,8,15,467.5,42.0,2.65,10.5,117.5,192.24,143.1
2016,1,21,8,30,552.0,50.0,2.7,11.0,158.0,253.1,197.14
2016,1,21,8,45,613.5,54.5,2.75,11.5,201.0,308.2,246.55
2016,1,21,9,0,675.0,59.0,2.8,12.0,244.0,365.87,297.17
2016,1,21,9,15,709.5,62.5,2.75,12.5,283.0,415.13,339.75
2016,1,21,9,30,744.0,66.0,2.7,13.0,322.0,465.31,381.74
2016,1,21,9,45,771.0,68.0,2.7,14.0,357.5,510.23,417.68
2016,1,21,10,0,798.0,70.0,2.7,15.0,393.0,554.78,452.14
2016,1,21,10,15,813.5,72.0,2.75,15.5,422.5,591.52,480.59
2016,1,21,10,30,829.0,74.0,2.8,16.0,452.0,626.56,507.09
2016,1,21,10,45,837.0,76.5,2.9,17.0,474.5,655.2,527.38
2016,1,21,11,0,845.0,79.0,3.0,18.0,497.0,681.33,544.66
2016,1,21,11,15,851.5,80.0,3.0,18.0,512.5,702.0,559.2
2016,1,21,11,30,858.0,81.0,3.0,18.0,528.0,719.79,571.69
2016,1,21,11,45,851.5,84.5,3.0,18.0,534.5,727.98,577.2
2016,1,21,12,0,845.0,88.0,3.0,18.0,541.0,732.88,580.49
2016,1,21,12,15,485.5,167.5,2.85,18.0,428.0,557.12,444.89
2016,1,21,12,30,126.0,247.0,2.7,18.0,315.0,363.25,288.43
2016,1,21,12,45,268.0,225.5,2.55,18.0,367.5,450.94,360.34
2016,1,21,13,0,410.0,204.0,2.4,18.0,420.0,535.68,426.84
2016,1,21,13,15,258.5,215.0,2.1,17.5,350.0,426.84,340.64
2016,1,21,13,30,107.0,226.0,1.8,17.0,280.0,313.85,250.32
2016,1,21,13,45,216.0,208.0,1.5,16.5,311.0,373.39,299.91
2016,1,21,14,0,325.0,190.0,1.2,16.0,342.0,427.56,342.96
2016,1,21,14,15,216.0,186.0,1.15,15.5,284.5,338.78,272.71
2016,1,21,14,30,107.0,182.0,1.1,15.0,227.0,262.99,211.94
2016,1,21,14,45,84.0,165.0,1.05,15.0,198.5,221.6,178.9
2016,1,21,15,0,61.0,148.0,1.0,15.0,170.0,188.15,151.68
2016,1,21,15,15,55.0,132.5,1.0,14.5,151.0,166.5,134.28
2016,1,21,15,30,49.0,117.0,1.0,14.0,132.0,145.3,116.88
2016,1,21,15,45,42.0,100.0,1.05,14.0,111.5,122.43,97.58
2016,1,21,16,0,35.0,83.0,1.1,14.0,91.0,100.16,78.51
2016,1,21,16,15,24.0,65.0,1.15,13.5,70.0,76.05,57.88
2016,1,21,16,30,13.0,47.0,1.2,13.0,49.0,52.89,37.94
2016,1,21,16,45,6.5,30.0,1.25,13.0,31.0,31.48,18.46
2016,1,21,17,0,0.0,13.0,1.3,13.0,13.0,12.55,0.0
2016,1,21,17,15,0.0,6.5,1.3,12.5,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
