Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,934.0,82.0,3.75,11.0,602.0,796.63,645.56
2016,2,1,13,30,928.0,81.0,3.6,11.0,587.0,776.86,630.78
2016,2,1,13,45,916.5,80.5,3.45,11.0,564.5,750.58,611.21
2016,2,1,14,0,905.0,80.0,3.3,11.0,542.0,721.54,589.59
2016,2,1,14,15,891.0,78.0,3.15,10.5,512.0,690.28,567.16
2016,2,1,14,30,877.0,76.0,3.0,10.0,482.0,652.86,538.34
2016,2,1,14,45,863.5,72.0,2.85,10.0,447.0,611.49,505.0
2016,2,1,15,0,850.0,68.0,2.7,10.0,412.0,568.39,469.59
2016,2,1,15,15,822.5,65.0,2.35,9.5,371.0,517.5,427.23
2016,2,1,15,30,795.0,62.0,2.0,9.0,330.0,466.5,383.72
2016,2,1,15,45,757.5,57.5,1.65,9.0,285.0,409.65,333.74
2016,2,1,16,0,720.0,53.0,1.3,9.0,240.0,354.33,283.9
2016,2,1,16,15,659.5,47.5,1.2,8.0,193.5,291.78,228.94
2016,2,1,16,30,599.0,42.0,1.1,7.0,147.0,233.84,176.63
2016,2,1,16,45,503.5,34.0,1.05,6.5,103.5,169.7,119.62
2016,2,1,17,0,408.0,26.0,1.0,6.0,60.0,114.92,67.04
2016,2,1,17,15,204.0,13.0,1.0,5.5,30.0,42.21,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,6.0,7.5,7.37,0.0
2016,2,2,7,30,0.0,15.0,1.5,6.0,15.0,14.48,0.0
2016,2,2,7,45,21.0,33.0,1.6,6.0,36.0,38.9,24.82
2016,2,2,8,0,42.0,51.0,1.7,6.0,57.0,64.33,48.0
2016,2,2,8,15,57.5,70.5,1.75,6.0,82.0,91.78,72.52
2016,2,2,8,30,73.0,90.0,1.8,6.0,107.0,124.35,101.42
2016,2,2,8,45,84.5,109.0,1.85,6.5,132.5,152.88,126.44
2016,2,2,9,0,96.0,128.0,1.9,7.0,158.0,182.39,151.87
2016,2,2,9,15,106.0,144.5,1.9,7.0,181.5,209.17,174.84
2016,2,2,9,30,116.0,161.0,1.9,7.0,205.0,236.64,198.05
2016,2,2,9,45,72.0,167.0,1.9,7.5,195.0,215.64,179.52
2016,2,2,10,0,28.0,173.0,1.9,8.0,185.0,196.97,162.66
2016,2,2,10,15,114.0,196.5,1.8,8.0,252.0,285.57,237.37
2016,2,2,10,30,200.0,220.0,1.7,8.0,319.0,372.8,308.79
2016,2,2,10,45,143.0,229.5,1.65,8.0,302.5,348.42,287.09
2016,2,2,11,0,86.0,239.0,1.6,8.0,286.0,313.13,257.07
2016,2,2,11,15,67.5,239.5,1.45,8.0,277.0,301.08,246.57
2016,2,2,11,30,49.0,240.0,1.3,8.0,268.0,288.31,235.35
2016,2,2,11,45,96.5,255.5,1.2,8.5,311.5,342.37,279.11
2016,2,2,12,0,144.0,271.0,1.1,9.0,355.0,405.65,328.49
2016,2,2,12,15,124.5,270.0,1.0,9.0,342.5,389.86,314.73
2016,2,2,12,30,105.0,269.0,0.9,9.0,330.0,365.01,294.65
2016,2,2,12,45,105.5,267.5,0.85,9.0,328.5,363.39,293.45
2016,2,2,13,0,106.0,266.0,0.8,9.0,327.0,361.47,291.89
2016,2,2,13,15,212.0,250.5,0.85,9.0,368.5,430.86,349.02
2016,2,2,13,30,318.0,235.0,0.9,9.0,410.0,496.62,401.59
2016,2,2,13,45,313.5,228.0,0.95,9.5,395.0,479.49,387.67
2016,2,2,14,0,309.0,221.0,1.0,10.0,380.0,461.46,373.77
2016,2,2,14,15,306.0,209.0,1.1,10.0,359.5,437.99,356.56
2016,2,2,14,30,303.0,197.0,1.2,10.0,339.0,413.71,338.38
2016,2,2,14,45,552.0,136.0,1.3,10.0,371.0,494.4,405.58
2016,2,2,15,0,801.0,75.0,1.4,10.0,403.0,550.83,450.74
2016,2,2,15,15,773.0,71.5,1.3,9.5,362.5,500.82,409.72
2016,2,2,15,30,745.0,68.0,1.2,9.0,322.0,450.87,368.5
2016,2,2,15,45,696.0,65.5,1.1,9.0,277.5,394.54,320.37
2016,2,2,16,0,647.0,63.0,1.0,9.0,233.0,339.43,272.12
2016,2,2,16,15,585.0,56.5,1.0,8.5,188.0,278.47,218.97
2016,2,2,16,30,523.0,50.0,1.0,8.0,143.0,222.46,168.88
2016,2,2,16,45,417.5,40.5,1.0,7.5,100.5,157.75,112.65
2016,2,2,17,0,312.0,31.0,1.0,7.0,58.0,103.67,63.33
2016,2,2,17,15,156.0,15.5,1.05,6.5,29.0,42.04,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,4.0,30.0,31.2,0.0
2016,2,3,7,45,229.0,35.5,1.95,4.5,68.0,93.65,61.86
2016,2,3,8,0,458.0,41.0,2.0,5.0,106.0,172.58,126.7
2016,2,3,8,15,531.5,48.5,2.05,5.5,150.5,228.06,177.39
2016,2,3,8,30,605.0,56.0,2.1,6.0,195.0,290.14,233.53
2016,2,3,8,45,655.0,60.5,2.15,6.5,239.5,345.28,283.41
2016,2,3,9,0,705.0,65.0,2.2,7.0,284.0,402.17,333.47
2016,2,3,9,15,737.0,68.5,2.15,7.5,325.5,453.25,377.19
2016,2,3,9,30,769.0,72.0,2.1,8.0,367.0,505.05,420.01
2016,2,3,9,45,788.0,76.0,2.1,9.0,403.5,550.22,455.55
2016,2,3,10,0,807.0,80.0,2.1,10.0,440.0,594.45,489.15
2016,2,3,10,15,823.0,82.0,2.0,10.5,471.5,633.27,517.97
2016,2,3,10,30,839.0,84.0,1.9,11.0,503.0,670.36,544.63
2016,2,3,10,45,851.5,85.5,1.85,11.5,528.0,702.45,566.1
2016,2,3,11,0,864.0,87.0,1.8,12.0,553.0,732.15,585.43
2016,2,3,11,15,871.5,88.0,1.7,12.0,570.5,754.98,600.2
2016,2,3,11,30,879.0,89.0,1.6,12.0,588.0,774.85,612.77
2016,2,3,11,45,881.5,90.5,1.55,12.5,598.0,788.36,620.14
2016,2,3,12,0,884.0,92.0,1.5,13.0,608.0,798.57,625.28
2016,2,3,12,15,886.0,92.0,1.45,13.0,610.5,803.33,627.82
2016,2,3,12,30,888.0,92.0,1.4,13.0,613.0,804.7,628.15
2016,2,3,12,45,878.5,95.0,1.4,13.5,606.0,797.16,621.83
2016,2,3,13,0,869.0,98.0,1.4,14.0,599.0,786.34,613.45
2016,2,3,13,15,477.0,173.5,1.35,14.0,447.5,562.8,447.43
2016,2,3,13,30,85.0,249.0,1.3,14.0,296.0,324.62,258.31
2016,2,3,13,45,64.0,232.0,1.3,14.0,266.5,289.18,231.61
2016,2,3,14,0,43.0,215.0,1.3,14.0,237.0,254.53,204.09
2016,2,3,14,15,22.5,186.0,1.2,13.5,197.5,201.52,161.8
2016,2,3,14,30,2.0,157.0,1.1,13.0,158.0,157.46,126.11
2016,2,3,14,45,38.5,165.5,1.05,13.0,181.5,194.85,157.85
2016,2,3,15,0,75.0,174.0,1.0,13.0,205.0,225.04,182.92
2016,2,3,15,15,68.0,158.0,0.85,12.5,184.5,201.56,163.82
2016,2,3,15,30,61.0,142.0,0.7,12.0,164.0,178.57,145.12
2016,2,3,15,45,54.5,123.5,0.6,11.5,141.0,153.5,124.46
2016,2,3,16,0,48.0,105.0,0.5,11.0,118.0,128.98,103.89
2016,2,3,16,15,37.5,86.0,0.55,10.5,95.0,103.03,81.86
2016,2,3,16,30,27.0,67.0,0.6,10.0,72.0,78.08,60.34
2016,2,3,16,45,13.5,48.5,0.7,10.0,51.0,53.92,39.33
2016,2,3,17,0,0.0,30.0,0.8,10.0,30.0,29.82,17.84
2016,2,3,17,15,0.0,15.0,0.8,9.5,15.0,14.48,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,1.15,4.5,16.0,22.22,0.0
2016,2,4,7,30,246.0,19.0,1.3,5.0,32.0,62.5,4.42
2016,2,4,7,45,368.0,29.5,1.5,6.0,71.5,117.33,76.02
2016,2,4,8,0,490.0,40.0,1.7,7.0,111.0,180.84,131.86
2016,2,4,8,15,562.0,46.5,1.75,7.0,156.5,236.57,182.93
2016,2,4,8,30,634.0,53.0,1.8,7.0,202.0,298.7,239.29
2016,2,4,8,45,677.0,58.5,1.85,7.5,246.5,352.2,287.63
2016,2,4,9,0,720.0,64.0,1.9,8.0,291.0,409.66,337.79
2016,2,4,9,15,751.0,68.0,1.9,8.5,332.5,461.55,381.85
2016,2,4,9,30,782.0,72.0,1.9,9.0,374.0,514.06,424.94
2016,2,4,9,45,794.5,77.5,1.95,9.5,410.0,557.72,459.89
2016,2,4,10,0,807.0,83.0,2.0,10.0,446.0,599.94,492.75
2016,2,4,10,15,822.5,85.0,1.95,10.0,477.0,638.56,522.5
2016,2,4,10,30,838.0,87.0,1.9,10.0,508.0,675.41,550.23
2016,2,4,10,45,848.0,89.0,1.9,10.0,532.5,706.39,572.29
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,734.86,592.31
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.5,757.29,607.4
2016,2,4,11,30,872.0,93.0,1.8,10.0,592.0,776.75,620.35
2016,2,4,11,45,877.0,93.0,1.75,10.5,602.0,790.46,628.02
2016,2,4,12,0,882.0,93.0,1.7,11.0,612.0,800.92,633.46
2016,2,4,12,15,603.0,175.0,1.65,11.0,530.0,679.41,542.5
2016,2,4,12,30,324.0,257.0,1.6,11.0,448.0,540.11,432.67
2016,2,4,12,45,606.5,173.0,1.6,11.5,526.5,677.35,542.36
2016,2,4,13,0,889.0,89.0,1.6,12.0,605.0,789.68,623.7
2016,2,4,13,15,883.0,88.5,1.6,12.0,591.0,778.84,615.12
2016,2,4,13,30,877.0,88.0,1.6,12.0,577.0,760.23,602.43
2016,2,4,13,45,711.0,126.5,1.65,12.5,513.5,668.83,535.24
2016,2,4,14,0,545.0,165.0,1.7,13.0,450.0,574.57,462.26
2016,2,4,14,15,519.5,161.5,1.7,13.0,421.5,538.91,435.72
2016,2,4,14,30,494.0,158.0,1.7,13.0,393.0,502.88,407.99
2016,2,4,14,45,480.5,147.5,1.75,13.0,362.5,466.49,380.01
2016,2,4,15,0,467.0,137.0,1.8,13.0,332.0,429.55,350.96
2016,2,4,15,15,442.0,129.5,1.6,12.5,299.5,389.33,318.4
2016,2,4,15,30,417.0,122.0,1.4,12.0,267.0,349.9,285.81
2016,2,4,15,45,398.0,107.5,1.25,11.5,231.5,306.66,249.61
2016,2,4,16,0,379.0,93.0,1.1,11.0,196.0,264.23,213.14
2016,2,4,16,15,343.5,79.0,1.05,10.0,159.0,217.45,172.82
2016,2,4,16,30,308.0,65.0,1.0,9.0,122.0,173.6,134.08
2016,2,4,16,45,256.0,49.0,1.0,8.5,87.5,126.51,92.54
2016,2,4,17,0,204.0,33.0,1.0,8.0,53.0,84.68,54.4
2016,2,4,17,15,102.0,16.5,1.0,7.5,26.5,35.54,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,4.5,16.5,21.92,0.0
2016,2,5,7,30,209.0,22.0,1.1,5.0,33.0,60.35,10.72
2016,2,5,7,45,327.0,34.0,1.2,6.0,72.5,113.86,75.38
2016,2,5,8,0,445.0,46.0,1.3,7.0,112.0,176.07,129.48
2016,2,5,8,15,520.5,54.0,1.35,7.5,157.5,232.61,180.25
2016,2,5,8,30,596.0,62.0,1.4,8.0,203.0,295.94,236.42
2016,2,5,8,45,647.5,67.0,1.45,9.0,249.0,352.29,285.74
2016,2,5,9,0,699.0,72.0,1.5,10.0,295.0,412.02,336.26
2016,2,5,9,15,732.0,76.5,1.6,10.5,337.5,464.76,380.5
2016,2,5,9,30,765.0,81.0,1.7,11.0,380.0,516.58,422.81
2016,2,5,9,45,796.5,82.0,1.85,12.0,419.0,565.95,461.5
2016,2,5,10,0,828.0,83.0,2.0,13.0,458.0,615.18,499.0
2016,2,5,10,15,844.0,85.0,1.95,13.5,490.0,654.89,528.07
2016,2,5,10,30,860.0,87.0,1.9,14.0,522.0,692.8,554.91
2016,2,5,10,45,871.0,88.5,1.9,14.5,547.5,724.57,575.9
2016,2,5,11,0,882.0,90.0,1.9,15.0,573.0,753.79,594.88
2016,2,5,11,15,889.0,91.0,1.85,15.0,591.0,776.72,609.92
2016,2,5,11,30,896.0,92.0,1.8,15.0,609.0,796.6,622.81
2016,2,5,11,45,899.0,93.0,1.8,15.5,618.5,810.21,630.62
2016,2,5,12,0,902.0,94.0,1.8,16.0,628.0,820.46,636.2
2016,2,5,12,15,902.0,94.0,1.65,16.0,629.5,823.78,636.73
2016,2,5,12,30,902.0,94.0,1.5,16.0,631.0,823.64,634.93
2016,2,5,12,45,896.0,95.0,1.4,16.0,624.0,816.46,628.93
2016,2,5,13,0,890.0,96.0,1.3,16.0,617.0,805.92,620.79
2016,2,5,13,15,883.5,95.0,1.1,16.0,602.0,789.46,607.38
2016,2,5,13,30,877.0,94.0,0.9,16.0,587.0,769.86,591.82
2016,2,5,13,45,868.5,92.0,0.7,16.5,565.0,744.66,571.31
2016,2,5,14,0,860.0,90.0,0.5,17.0,543.0,716.69,548.99
2016,2,5,14,15,846.0,88.0,0.65,16.5,514.0,682.37,529.33
2016,2,5,14,30,832.0,86.0,0.8,16.0,485.0,645.95,506.15
2016,2,5,14,45,821.0,81.0,0.95,16.0,451.0,606.2,478.61
2016,2,5,15,0,810.0,76.0,1.1,16.0,417.0,564.64,448.5
2016,2,5,15,15,784.5,72.5,1.0,15.5,377.0,515.29,410.24
2016,2,5,15,30,759.0,69.0,0.9,15.0,337.0,465.76,370.74
2016,2,5,15,45,724.5,64.5,0.85,14.5,293.5,411.18,326.36
2016,2,5,16,0,690.0,60.0,0.8,14.0,250.0,357.92,281.51
2016,2,5,16,15,633.5,54.0,0.9,13.0,204.0,298.27,231.27
2016,2,5,16,30,577.0,48.0,1.0,12.0,158.0,241.53,181.77
2016,2,5,16,45,478.0,40.0,1.1,11.0,113.5,176.36,125.77
2016,2,5,17,0,379.0,32.0,1.2,10.0,69.0,121.04,76.95
2016,2,5,17,15,189.5,16.0,1.15,9.5,34.5,49.77,1.49
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,131.0,10.5,1.1,5.5,18.5,24.45,0.0
2016,2,6,7,30,262.0,21.0,1.3,6.0,37.0,68.66,18.19
2016,2,6,7,45,378.0,31.5,1.55,7.0,77.0,122.92,81.2
2016,2,6,8,0,494.0,42.0,1.8,8.0,117.0,186.02,136.31
2016,2,6,8,15,563.5,49.0,1.75,8.5,162.5,242.16,187.21
2016,2,6,8,30,633.0,56.0,1.7,9.0,208.0,304.48,242.77
2016,2,6,8,45,683.0,59.5,1.7,9.5,253.5,359.01,291.24
2016,2,6,9,0,733.0,63.0,1.7,10.0,299.0,418.17,342.0
2016,2,6,9,15,762.5,66.5,1.75,10.5,341.0,469.57,385.23
2016,2,6,9,30,792.0,70.0,1.8,11.0,383.0,521.44,427.46
2016,2,6,9,45,811.5,73.0,1.85,12.0,420.0,566.99,462.68
2016,2,6,10,0,831.0,76.0,1.9,13.0,457.0,611.55,496.01
2016,2,6,10,15,845.5,78.0,1.8,13.5,488.0,650.42,524.1
2016,2,6,10,30,860.0,80.0,1.7,14.0,519.0,687.42,549.36
2016,2,6,10,45,869.5,82.0,1.65,14.5,544.0,718.73,569.53
2016,2,6,11,0,879.0,84.0,1.6,15.0,569.0,743.22,584.57
2016,2,6,11,15,885.5,85.0,1.65,15.0,586.0,765.6,600.08
2016,2,6,11,30,892.0,86.0,1.7,15.0,603.0,784.96,613.53
2016,2,6,11,45,896.5,85.5,1.8,15.5,613.0,797.91,621.87
2016,2,6,12,0,901.0,85.0,1.9,16.0,623.0,807.57,628.03
2016,2,6,12,15,901.5,85.0,1.95,16.0,624.5,811.27,630.85
2016,2,6,12,30,902.0,85.0,2.0,16.0,626.0,811.54,631.46
2016,2,6,12,45,621.0,168.5,2.15,16.0,539.5,687.89,542.54
2016,2,6,13,0,340.0,252.0,2.3,16.0,453.0,544.76,431.78
2016,2,6,13,15,385.0,235.5,2.3,16.0,457.5,556.7,443.09
2016,2,6,13,30,430.0,219.0,2.3,16.0,462.0,574.19,457.25
2016,2,6,13,45,651.5,149.0,2.35,16.0,502.5,654.45,522.28
2016,2,6,14,0,873.0,79.0,2.4,16.0,543.0,712.21,567.19
2016,2,6,14,15,799.0,88.5,2.35,15.5,496.0,653.57,524.72
2016,2,6,14,30,725.0,98.0,2.3,15.0,449.0,594.04,479.78
2016,2,6,14,45,598.5,119.0,2.3,15.0,395.0,514.55,417.29
2016,2,6,15,0,472.0,140.0,2.3,15.0,341.0,438.49,356.49
2016,2,6,15,15,488.5,122.5,2.05,14.5,313.0,409.58,333.63
2016,2,6,15,30,505.0,105.0,1.8,14.0,285.0,377.99,307.52
2016,2,6,15,45,478.5,95.5,1.55,13.5,248.5,332.74,269.44
2016,2,6,16,0,452.0,86.0,1.3,13.0,212.0,288.8,231.54
2016,2,6,16,15,520.0,65.5,1.2,12.0,186.0,270.84,213.09
2016,2,6,16,30,588.0,45.0,1.1,11.0,160.0,241.94,183.29
2016,2,6,16,45,502.0,37.5,1.05,10.5,116.5,181.23,129.67
2016,2,6,17,0,416.0,30.0,1.0,10.0,73.0,127.72,81.68
2016,2,6,17,15,208.0,15.0,1.0,9.5,36.5,52.32,8.06
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.1,7.5,20.5,28.56,0.0
2016,2,7,7,30,342.0,20.0,1.3,8.0,41.0,80.63,26.6
2016,2,7,7,45,458.5,28.0,1.5,9.0,83.5,136.07,88.84
2016,2,7,8,0,575.0,36.0,1.7,10.0,126.0,201.25,145.76
2016,2,7,8,15,640.0,41.5,1.75,10.5,172.5,258.72,198.11
2016,2,7,8,30,705.0,47.0,1.8,11.0,219.0,321.72,254.46
2016,2,7,8,45,748.5,50.5,1.85,11.5,265.5,378.46,304.79
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,437.63,355.52
2016,2,7,9,15,819.5,57.0,1.95,12.5,354.5,490.05,399.36
2016,2,7,9,30,847.0,60.0,2.0,13.0,397.0,539.91,439.84
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,584.95,475.26
2016,2,7,10,0,874.0,68.0,2.1,14.0,472.0,628.45,508.46
2016,2,7,10,15,888.5,69.5,2.1,14.5,504.0,667.96,537.59
2016,2,7,10,30,903.0,71.0,2.1,15.0,536.0,705.47,563.07
2016,2,7,10,45,912.5,72.5,2.1,15.5,561.0,737.17,583.91
2016,2,7,11,0,922.0,74.0,2.1,16.0,586.0,766.15,602.63
2016,2,7,11,15,928.0,75.0,2.1,16.0,604.0,789.0,618.01
2016,2,7,11,30,934.0,76.0,2.1,16.0,622.0,808.67,631.19
2016,2,7,11,45,937.0,76.5,2.15,16.5,632.0,822.1,639.29
2016,2,7,12,0,940.0,77.0,2.2,17.0,642.0,832.06,645.09
2016,2,7,12,15,940.5,77.0,2.2,17.0,643.5,835.93,647.56
2016,2,7,12,30,941.0,77.0,2.2,17.0,645.0,836.2,647.72
2016,2,7,12,45,940.5,76.0,2.25,17.5,639.0,830.95,643.39
2016,2,7,13,0,940.0,75.0,2.3,18.0,633.0,822.13,636.75
2016,2,7,13,15,935.0,74.5,2.3,18.0,619.0,806.89,626.53
2016,2,7,13,30,930.0,74.0,2.3,18.0,605.0,788.31,614.09
2016,2,7,13,45,921.5,73.0,2.3,18.0,583.0,763.37,597.16
2016,2,7,14,0,913.0,72.0,2.3,18.0,561.0,735.48,578.14
2016,2,7,14,15,901.0,70.5,2.15,18.0,532.0,701.86,553.95
2016,2,7,14,30,889.0,69.0,2.0,18.0,503.0,665.88,527.82
2016,2,7,14,45,871.5,67.0,1.95,18.0,467.5,623.76,495.92
2016,2,7,15,0,854.0,65.0,1.9,18.0,432.0,580.14,462.21
2016,2,7,15,15,830.0,62.5,1.65,17.5,391.5,533.88,425.41
2016,2,7,15,30,806.0,60.0,1.4,17.0,351.0,484.22,385.1
2016,2,7,15,45,771.0,56.5,1.15,16.5,306.5,428.26,338.81
2016,2,7,16,0,736.0,53.0,0.9,16.0,262.0,373.58,292.22
2016,2,7,16,15,683.5,48.0,0.95,15.0,215.5,312.47,240.93
2016,2,7,16,30,631.0,43.0,1.0,14.0,169.0,255.18,191.01
2016,2,7,16,45,542.5,36.5,1.05,13.5,123.5,190.96,135.25
2016,2,7,17,0,454.0,30.0,1.1,13.0,78.0,135.25,86.07
2016,2,7,17,15,227.0,15.0,1.1,13.0,39.0,56.13,13.79
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,132.5,12.0,1.3,9.0,20.5,26.54,0.0
2016,2,8,7,30,265.0,24.0,1.4,10.0,41.0,73.96,29.01
2016,2,8,7,45,382.0,34.0,1.55,11.0,82.5,127.91,84.94
2016,2,8,8,0,499.0,44.0,1.7,12.0,124.0,191.64,139.45
2016,2,8,8,15,570.0,51.0,1.75,12.5,170.5,249.0,190.58
2016,2,8,8,30,641.0,58.0,1.8,13.0,217.0,312.67,246.47
2016,2,8,8,45,684.5,63.5,1.9,14.0,263.0,368.81,295.06
2016,2,8,9,0,728.0,69.0,2.0,15.0,309.0,426.1,343.05
2016,2,8,9,15,759.0,72.5,2.0,15.5,351.5,478.4,385.99
2016,2,8,9,30,790.0,76.0,2.0,16.0,394.0,531.29,427.97
2016,2,8,9,45,820.5,76.5,2.0,16.5,433.5,580.79,466.14
2016,2,8,10,0,851.0,77.0,2.0,17.0,473.0,630.03,503.0
2016,2,8,10,15,865.5,79.0,2.0,17.5,505.0,669.74,531.71
2016,2,8,10,30,880.0,81.0,2.0,18.0,537.0,707.51,557.41
2016,2,8,10,45,889.5,82.5,2.0,18.5,562.0,734.88,574.82
2016,2,8,11,0,899.0,84.0,2.0,19.0,587.0,763.41,593.0
2016,2,8,11,15,905.5,84.5,1.95,19.0,604.5,785.71,607.37
2016,2,8,11,30,912.0,85.0,1.9,19.0,622.0,804.91,619.59
2016,2,8,11,45,914.5,86.0,1.85,19.5,632.0,818.31,626.64
2016,2,8,12,0,917.0,87.0,1.8,20.0,642.0,828.3,631.43
2016,2,8,12,15,917.5,87.0,1.75,20.0,643.5,832.11,633.29
2016,2,8,12,30,918.0,87.0,1.7,20.0,645.0,832.4,632.94
2016,2,8,12,45,921.5,84.5,1.65,20.5,640.0,828.71,628.84
2016,2,8,13,0,925.0,82.0,1.6,21.0,635.0,821.47,622.5
2016,2,8,13,15,920.0,81.0,1.5,21.0,620.5,805.81,611.23
2016,2,8,13,30,915.0,80.0,1.4,21.0,606.0,786.86,597.88
2016,2,8,13,45,905.5,79.0,1.35,21.5,584.0,761.41,579.59
2016,2,8,14,0,896.0,78.0,1.3,22.0,562.0,733.12,559.47
2016,2,8,14,15,884.0,76.5,1.2,22.0,533.0,699.88,536.45
2016,2,8,14,30,872.0,75.0,1.1,22.0,504.0,664.32,511.48
2016,2,8,14,45,854.0,73.0,1.0,22.0,469.0,625.61,482.57
2016,2,8,15,0,836.0,71.0,0.9,22.0,434.0,581.93,449.62
2016,2,8,15,15,812.0,68.0,0.85,21.5,393.5,532.64,413.08
2016,2,8,15,30,788.0,65.0,0.8,21.0,353.0,483.0,375.09
2016,2,8,15,45,753.0,61.0,0.8,20.5,308.5,427.07,331.36
2016,2,8,16,0,718.0,57.0,0.8,20.0,264.0,372.47,286.99
2016,2,8,16,15,664.5,52.0,0.85,19.5,217.5,311.59,236.52
2016,2,8,16,30,611.0,47.0,0.9,19.0,171.0,254.64,187.65
2016,2,8,16,45,522.5,39.5,1.0,18.5,125.5,191.46,134.03
2016,2,8,17,0,434.0,32.0,1.1,18.0,80.0,135.7,86.12
2016,2,8,17,15,217.0,16.0,1.15,17.5,40.0,56.48,17.68
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,10.0,22.5,29.19,0.0
2016,2,9,7,30,316.0,23.0,1.4,11.0,45.0,82.5,35.82
2016,2,9,7,45,429.0,32.5,1.5,12.0,88.0,137.57,91.2
2016,2,9,8,0,542.0,42.0,1.6,13.0,131.0,202.48,146.83
2016,2,9,8,15,610.0,48.5,1.7,13.5,178.5,260.71,198.84
2016,2,9,8,30,678.0,55.0,1.8,14.0,226.0,323.63,254.17
2016,2,9,8,45,720.5,60.0,1.9,14.5,272.5,380.77,304.02
2016,2,9,9,0,763.0,65.0,2.0,15.0,319.0,440.31,354.29
2016,2,9,9,15,793.0,68.0,2.0,15.5,362.5,493.15,397.57
2016,2,9,9,30,823.0,71.0,2.0,16.0,406.0,546.42,439.73
2016,2,9,9,45,846.5,73.0,2.05,17.0,445.0,594.76,476.15
2016,2,9,10,0,870.0,75.0,2.1,18.0,484.0,642.29,510.8
2016,2,9,10,15,744.0,108.5,2.05,18.5,474.5,626.53,496.33
2016,2,9,10,30,618.0,142.0,2.0,19.0,465.0,598.05,472.43
2016,2,9,10,45,769.0,111.5,1.95,19.5,532.5,689.71,540.65
2016,2,9,11,0,920.0,81.0,1.9,20.0,600.0,778.42,600.77
2016,2,9,11,15,666.0,159.0,1.85,20.5,541.0,696.09,538.37
2016,2,9,11,30,412.0,237.0,1.8,21.0,482.0,582.89,450.83
2016,2,9,11,45,543.5,197.5,1.75,21.5,525.5,656.52,506.39
2016,2,9,12,0,675.0,158.0,1.7,22.0,569.0,725.8,556.09
2016,2,9,12,15,804.5,121.5,1.6,22.0,613.0,788.27,597.88
2016,2,9,12,30,934.0,85.0,1.5,22.0,657.0,845.91,635.37
2016,2,9,12,45,931.5,84.5,1.4,22.5,650.0,839.68,628.27
2016,2,9,13,0,929.0,84.0,1.3,23.0,643.0,829.93,619.66
2016,2,9,13,15,923.0,83.5,1.15,23.0,628.5,813.99,607.61
2016,2,9,13,30,917.0,83.0,1.0,23.0,614.0,794.78,593.47
2016,2,9,13,45,904.5,82.5,0.9,23.0,591.0,767.59,574.73
2016,2,9,14,0,892.0,82.0,0.8,23.0,568.0,737.67,554.24
2016,2,9,14,15,763.5,104.5,0.8,22.5,505.5,656.53,499.98
2016,2,9,14,30,635.0,127.0,0.8,22.0,443.0,573.26,441.03
2016,2,9,14,45,475.0,151.0,0.8,22.0,378.0,473.96,367.62
2016,2,9,15,0,315.0,175.0,0.8,22.0,313.0,381.06,297.1
2016,2,9,15,15,302.0,161.0,0.8,21.0,283.5,346.17,272.07
2016,2,9,15,30,289.0,147.0,0.8,20.0,254.0,311.56,246.01
2016,2,9,15,45,276.0,130.0,0.8,19.5,222.0,274.05,216.45
2016,2,9,16,0,263.0,113.0,0.8,19.0,190.0,237.14,186.49
2016,2,9,16,15,240.5,95.5,0.85,18.0,156.5,196.86,153.4
2016,2,9,16,30,218.0,78.0,0.9,17.0,123.0,158.44,120.89
2016,2,9,16,45,183.0,59.5,1.0,16.5,90.5,117.49,85.89
2016,2,9,17,0,148.0,41.0,1.1,16.0,58.0,80.0,53.51
2016,2,9,17,15,74.0,24.5,1.1,15.5,33.0,40.33,15.73
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,7,15,104.5,13.0,0.5,11.0,20.5,24.81,0.0
2016,2,10,7,30,209.0,26.0,0.5,11.0,41.0,68.08,32.77
2016,2,10,7,45,288.0,40.0,0.55,11.5,78.0,114.05,77.71
2016,2,10,8,0,367.0,54.0,0.6,12.0,115.0,166.82,123.09
2016,2,10,8,15,418.5,65.5,0.65,12.5,156.0,215.76,166.19
2016,2,10,8,30,470.0,77.0,0.7,13.0,197.0,270.94,213.84
2016,2,10,8,45,518.0,82.0,0.8,13.5,237.5,320.91,256.59
2016,2,10,9,0,566.0,87.0,0.9,14.0,278.0,374.14,300.95
2016,2,10,9,15,575.0,98.5,0.95,14.5,314.0,416.97,335.73
2016,2,10,9,30,584.0,110.0,1.0,15.0,350.0,459.06,368.83
2016,2,10,9,45,710.5,96.0,1.1,15.5,414.5,542.98,434.05
2016,2,10,10,0,837.0,82.0,1.2,16.0,479.0,631.8,500.97
2016,2,10,10,15,851.5,84.5,1.25,16.5,511.0,671.83,529.3
2016,2,10,10,30,866.0,87.0,1.3,17.0,543.0,709.95,555.18
2016,2,10,10,45,873.5,89.5,1.4,17.5,568.0,740.85,575.74
2016,2,10,11,0,881.0,92.0,1.5,18.0,593.0,769.02,594.33
2016,2,10,11,15,888.0,93.0,1.5,18.0,611.0,792.23,609.53
2016,2,10,11,30,895.0,94.0,1.5,18.0,629.0,812.37,622.66
2016,2,10,11,45,898.5,94.5,1.55,18.0,639.0,821.21,628.66
2016,2,10,12,0,902.0,95.0,1.6,18.0,649.0,831.36,635.81
2016,2,10,12,15,902.5,95.0,1.6,18.0,651.0,835.13,638.15
2016,2,10,12,30,903.0,95.0,1.6,18.0,653.0,835.44,638.33
2016,2,10,12,45,903.5,94.0,1.6,18.5,647.0,831.16,634.33
2016,2,10,13,0,904.0,93.0,1.6,19.0,641.0,823.41,628.16
2016,2,10,13,15,899.0,92.0,1.6,19.0,627.0,807.95,618.02
2016,2,10,13,30,894.0,91.0,1.6,19.0,613.0,789.26,605.81
2016,2,10,13,45,888.5,88.5,1.6,19.5,591.5,769.67,591.93
2016,2,10,14,0,883.0,86.0,1.6,20.0,570.0,742.62,572.88
2016,2,10,14,15,798.5,96.0,1.55,19.5,517.0,671.74,524.22
2016,2,10,14,30,714.0,106.0,1.5,19.0,464.0,604.75,475.7
2016,2,10,14,45,648.0,114.0,1.5,19.0,422.0,547.86,433.1
2016,2,10,15,0,582.0,122.0,1.5,19.0,380.0,492.94,391.04
2016,2,10,15,15,529.0,119.5,1.3,18.5,337.0,434.46,345.69
2016,2,10,15,30,476.0,117.0,1.1,18.0,294.0,381.86,303.95
2016,2,10,15,45,441.0,108.5,0.95,17.5,257.0,334.49,265.74
2016,2,10,16,0,406.0,100.0,0.8,17.0,220.0,289.28,228.31
2016,2,10,16,15,371.5,86.5,0.85,16.0,182.0,241.32,188.68
2016,2,10,16,30,337.0,73.0,0.9,15.0,144.0,196.15,150.13
2016,2,10,16,45,288.0,57.0,0.95,14.5,107.0,147.35,108.05
2016,2,10,17,0,239.0,41.0,1.0,14.0,70.0,103.49,69.86
2016,2,10,17,15,119.5,26.0,1.0,13.5,40.5,52.28,23.91
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,137.0,12.5,1.1,11.0,23.5,28.35,0.0
2016,2,11,7,30,274.0,25.0,1.2,12.0,47.0,79.67,40.36
2016,2,11,7,45,361.5,37.5,1.35,13.0,86.5,129.43,87.61
2016,2,11,8,0,449.0,50.0,1.5,14.0,126.0,187.44,137.42
2016,2,11,8,15,508.5,58.0,1.45,14.5,169.5,240.23,184.11
2016,2,11,8,30,568.0,66.0,1.4,15.0,213.0,298.27,234.41
2016,2,11,8,45,614.0,69.0,1.35,15.5,255.0,349.82,278.56
2016,2,11,9,0,660.0,72.0,1.3,16.0,297.0,404.27,323.63
2016,2,11,9,15,662.5,82.0,1.15,16.5,332.5,446.35,357.05
2016,2,11,9,30,665.0,92.0,1.0,17.0,368.0,486.91,387.74
2016,2,11,9,45,638.0,109.5,0.9,18.0,394.0,516.23,407.81
2016,2,11,10,0,611.0,127.0,0.8,19.0,420.0,541.45,423.84
2016,2,11,10,15,732.5,108.5,0.75,19.0,482.0,623.33,484.17
2016,2,11,10,30,854.0,90.0,0.7,19.0,544.0,707.63,542.94
2016,2,11,10,45,720.5,130.5,0.65,19.5,526.0,680.49,519.78
2016,2,11,11,0,587.0,171.0,0.6,20.0,508.0,637.7,486.12
2016,2,11,11,15,731.0,135.5,0.55,20.0,567.5,724.66,548.01
2016,2,11,11,30,875.0,100.0,0.5,20.0,627.0,806.41,600.48
2016,2,11,11,45,874.0,102.0,0.5,20.0,635.5,817.95,606.47
2016,2,11,12,0,873.0,104.0,0.5,20.0,644.0,826.1,611.38
2016,2,11,12,15,617.5,184.5,0.5,20.0,567.5,714.91,535.38
2016,2,11,12,30,362.0,265.0,0.5,20.0,491.0,585.7,441.86
2016,2,11,12,45,339.5,267.5,0.55,20.0,477.5,569.0,431.74
2016,2,11,13,0,317.0,270.0,0.6,20.0,464.0,551.24,419.45
2016,2,11,13,15,298.0,267.0,0.6,20.0,446.0,529.29,403.83
2016,2,11,13,30,279.0,264.0,0.6,20.0,428.0,506.71,387.72
2016,2,11,13,45,277.0,254.0,0.6,20.0,412.0,488.64,375.27
2016,2,11,14,0,275.0,244.0,0.6,20.0,396.0,469.68,362.01
2016,2,11,14,15,382.0,208.5,0.6,19.5,408.0,497.65,385.97
2016,2,11,14,30,489.0,173.0,0.6,19.0,420.0,526.26,409.25
2016,2,11,14,45,561.0,141.5,0.6,18.5,406.5,521.03,407.12
2016,2,11,15,0,633.0,110.0,0.6,18.0,393.0,512.49,402.21
2016,2,11,15,15,556.5,114.0,0.6,17.5,346.0,448.26,353.67
2016,2,11,15,30,480.0,118.0,0.6,17.0,299.0,386.34,306.2
2016,2,11,15,45,430.0,113.0,0.65,17.0,260.5,335.32,265.82
2016,2,11,16,0,380.0,108.0,0.7,17.0,222.0,287.8,227.08
2016,2,11,16,15,340.5,93.5,0.75,16.5,182.5,238.0,186.02
2016,2,11,16,30,301.0,79.0,0.8,16.0,143.0,191.55,146.68
2016,2,11,16,45,243.0,62.0,0.85,15.5,105.5,140.94,103.89
2016,2,11,17,0,185.0,45.0,0.9,15.0,68.0,96.29,66.04
2016,2,11,17,15,92.5,27.5,0.9,14.5,39.0,47.61,23.4
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
