Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,14.5,0.75,10.5,25.0,29.84,0.0
2016,2,12,7,30,261.0,29.0,0.8,11.0,50.0,82.52,44.89
2016,2,12,7,45,365.5,40.5,0.85,11.5,92.0,134.25,92.19
2016,2,12,8,0,470.0,52.0,0.9,12.0,134.0,196.58,145.32
2016,2,12,8,15,536.5,60.0,0.9,12.5,180.5,253.06,194.96
2016,2,12,8,30,603.0,68.0,0.9,13.0,227.0,315.45,248.66
2016,2,12,8,45,648.0,73.5,0.9,13.5,272.5,371.2,296.01
2016,2,12,9,0,693.0,79.0,0.9,14.0,318.0,429.77,344.02
2016,2,12,9,15,723.5,83.0,0.9,14.5,360.5,481.43,385.16
2016,2,12,9,30,754.0,87.0,0.9,15.0,403.0,533.77,425.42
2016,2,12,9,45,774.5,90.5,0.95,15.5,440.5,578.02,458.81
2016,2,12,10,0,795.0,94.0,1.0,16.0,478.0,623.2,491.98
2016,2,12,10,15,668.5,132.5,1.1,16.0,470.0,608.77,480.2
2016,2,12,10,30,542.0,171.0,1.2,16.0,462.0,578.58,456.86
2016,2,12,10,45,568.5,170.5,1.3,16.5,488.0,611.91,481.79
2016,2,12,11,0,595.0,170.0,1.4,17.0,514.0,647.68,507.47
2016,2,12,11,15,725.5,138.5,1.5,17.0,570.0,726.1,566.11
2016,2,12,11,30,856.0,107.0,1.6,17.0,626.0,802.18,619.32
2016,2,12,11,45,857.0,108.5,1.7,17.5,635.5,814.54,626.52
2016,2,12,12,0,858.0,110.0,1.8,18.0,645.0,823.62,632.21
2016,2,12,12,15,858.5,110.5,1.8,17.5,646.5,827.85,636.1
2016,2,12,12,30,859.0,111.0,1.8,17.0,648.0,828.72,637.86
2016,2,12,12,45,854.0,111.5,1.8,17.0,641.5,821.8,633.19
2016,2,12,13,0,849.0,112.0,1.8,17.0,635.0,811.61,626.45
2016,2,12,13,15,843.5,111.0,1.8,16.5,621.0,796.18,617.34
2016,2,12,13,30,838.0,110.0,1.8,16.0,607.0,777.69,606.15
2016,2,12,13,45,825.5,109.5,1.8,16.0,584.5,751.52,588.41
2016,2,12,14,0,813.0,109.0,1.8,16.0,562.0,722.84,568.88
2016,2,12,14,15,600.5,153.5,1.7,15.5,479.0,602.82,479.06
2016,2,12,14,30,388.0,198.0,1.6,15.0,396.0,479.7,384.14
2016,2,12,14,45,423.5,176.0,1.5,15.0,378.5,472.29,379.61
2016,2,12,15,0,459.0,154.0,1.4,15.0,361.0,454.03,365.66
2016,2,12,15,15,511.0,128.5,1.25,14.5,340.0,437.17,352.9
2016,2,12,15,30,563.0,103.0,1.1,14.0,319.0,417.41,336.86
2016,2,12,15,45,512.0,101.0,0.95,14.0,279.0,362.61,291.44
2016,2,12,16,0,461.0,99.0,0.8,14.0,239.0,314.03,250.4
2016,2,12,16,15,418.5,86.5,0.8,13.5,197.5,261.15,206.05
2016,2,12,16,30,376.0,74.0,0.8,13.0,156.0,211.76,163.49
2016,2,12,16,45,310.0,60.0,0.8,13.0,116.0,158.01,117.15
2016,2,12,17,0,244.0,46.0,0.8,13.0,76.0,111.03,76.67
2016,2,12,17,15,122.0,30.0,0.8,12.5,45.0,56.02,29.84
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,178.0,13.5,1.3,8.5,28.5,34.95,0.0
2016,2,13,7,30,356.0,27.0,1.4,9.0,57.0,98.6,55.3
2016,2,13,7,45,460.0,36.5,1.55,10.0,101.5,152.96,105.29
2016,2,13,8,0,564.0,46.0,1.7,11.0,146.0,218.4,162.07
2016,2,13,8,15,626.5,52.0,1.7,11.5,194.5,276.35,214.26
2016,2,13,8,30,689.0,58.0,1.7,12.0,243.0,338.46,269.03
2016,2,13,8,45,731.5,62.0,1.75,12.5,290.0,395.75,318.86
2016,2,13,9,0,774.0,66.0,1.8,13.0,337.0,455.4,368.98
2016,2,13,9,15,801.5,69.5,1.85,13.5,380.5,508.51,412.42
2016,2,13,9,30,829.0,73.0,1.9,14.0,424.0,561.82,454.63
2016,2,13,9,45,426.5,130.0,2.0,14.5,311.5,410.24,334.11
2016,2,13,10,0,24.0,187.0,2.1,15.0,199.0,202.56,161.99
2016,2,13,10,15,470.0,131.0,2.15,15.5,384.5,470.82,383.89
2016,2,13,10,30,916.0,75.0,2.2,16.0,570.0,736.14,584.73
2016,2,13,10,45,927.0,75.5,2.25,16.5,596.0,768.55,604.04
2016,2,13,11,0,938.0,76.0,2.3,17.0,622.0,798.24,623.33
2016,2,13,11,15,944.5,76.5,2.3,17.0,640.5,821.52,638.83
2016,2,13,11,30,951.0,77.0,2.3,17.0,659.0,841.52,652.1
2016,2,13,11,45,957.5,76.5,2.35,17.5,670.0,856.99,661.46
2016,2,13,12,0,964.0,76.0,2.4,18.0,681.0,868.94,668.49
2016,2,13,12,15,965.0,76.0,2.4,18.0,683.5,873.37,671.3
2016,2,13,12,30,966.0,76.0,2.4,18.0,686.0,874.08,671.75
2016,2,13,12,45,959.0,78.5,2.45,18.5,679.0,867.45,666.46
2016,2,13,13,0,952.0,81.0,2.5,19.0,672.0,857.22,658.86
2016,2,13,13,15,947.5,80.5,2.55,19.0,657.5,842.06,649.21
2016,2,13,13,30,943.0,80.0,2.6,19.0,643.0,823.46,637.25
2016,2,13,13,45,936.5,78.5,2.65,19.0,621.0,798.9,621.11
2016,2,13,14,0,930.0,77.0,2.7,19.0,599.0,771.24,602.74
2016,2,13,14,15,918.5,75.5,2.75,18.5,569.5,737.1,580.68
2016,2,13,14,30,907.0,74.0,2.8,18.0,540.0,700.48,556.53
2016,2,13,14,45,890.0,72.0,2.9,18.0,503.5,657.51,525.46
2016,2,13,15,0,873.0,70.0,3.0,18.0,467.0,612.92,491.58
2016,2,13,15,15,850.0,67.0,2.7,17.5,425.5,565.2,453.82
2016,2,13,15,30,827.0,64.0,2.4,17.0,384.0,513.92,412.41
2016,2,13,15,45,794.0,60.5,2.1,16.5,338.0,457.05,365.5
2016,2,13,16,0,761.0,57.0,1.8,16.0,292.0,401.23,318.08
2016,2,13,16,15,712.0,52.5,1.65,15.0,243.5,339.56,265.66
2016,2,13,16,30,663.0,48.0,1.5,14.0,195.0,281.32,214.48
2016,2,13,16,45,578.0,41.5,1.35,13.0,147.0,214.64,156.42
2016,2,13,17,0,493.0,35.0,1.2,12.0,99.0,157.49,106.24
2016,2,13,17,15,246.5,28.0,1.2,11.5,60.0,79.07,43.43
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,20.64,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,138.5,14.0,1.4,9.5,26.0,33.63,0.0
2016,2,14,7,30,277.0,28.0,1.6,10.0,52.0,86.28,50.18
2016,2,14,7,45,337.5,41.5,1.85,11.0,90.0,130.57,91.31
2016,2,14,8,0,398.0,55.0,2.1,12.0,128.0,181.37,136.14
2016,2,14,8,15,440.0,66.0,2.15,12.5,168.0,229.3,179.31
2016,2,14,8,30,482.0,77.0,2.2,13.0,208.0,280.84,224.82
2016,2,14,8,45,505.0,88.0,2.3,14.0,247.0,327.26,264.85
2016,2,14,9,0,528.0,99.0,2.4,15.0,286.0,374.77,304.44
2016,2,14,9,15,569.5,104.0,2.6,15.5,328.0,426.61,347.16
2016,2,14,9,30,611.0,109.0,2.8,16.0,370.0,480.43,390.47
2016,2,14,9,45,317.5,149.0,3.0,16.5,286.0,358.37,291.64
2016,2,14,10,0,24.0,189.0,3.2,17.0,202.0,204.6,163.02
2016,2,14,10,15,120.0,217.5,3.35,17.5,283.0,314.46,252.74
2016,2,14,10,30,216.0,246.0,3.5,18.0,364.0,417.64,334.4
2016,2,14,10,45,556.5,162.0,3.7,18.5,484.5,597.23,478.64
2016,2,14,11,0,897.0,78.0,3.9,19.0,605.0,772.52,609.88
2016,2,14,11,15,903.0,79.0,3.95,19.0,622.5,795.24,624.73
2016,2,14,11,30,909.0,80.0,4.0,19.0,640.0,814.82,638.37
2016,2,14,11,45,911.0,81.0,4.05,19.5,649.5,827.93,646.23
2016,2,14,12,0,913.0,82.0,4.1,20.0,659.0,837.61,651.76
2016,2,14,12,15,742.0,142.5,4.1,20.0,612.5,777.1,607.99
2016,2,14,12,30,571.0,203.0,4.1,20.0,566.0,699.95,549.63
2016,2,14,12,45,743.0,142.5,4.1,20.0,610.0,774.79,607.34
2016,2,14,13,0,915.0,82.0,4.1,20.0,654.0,831.78,648.26
2016,2,14,13,15,912.0,81.5,4.05,20.0,641.0,818.2,638.37
2016,2,14,13,30,909.0,81.0,4.0,20.0,628.0,801.27,626.65
2016,2,14,13,45,900.5,80.5,3.95,20.0,606.5,776.92,609.65
2016,2,14,14,0,892.0,80.0,3.9,20.0,585.0,749.68,590.61
2016,2,14,14,15,761.5,107.5,3.8,20.0,524.0,670.42,532.76
2016,2,14,14,30,631.0,135.0,3.7,20.0,463.0,588.96,469.65
2016,2,14,14,45,653.0,119.0,3.6,20.0,438.0,564.36,451.48
2016,2,14,15,0,675.0,103.0,3.5,20.0,413.0,536.05,429.67
2016,2,14,15,15,637.0,101.0,3.3,19.5,373.0,485.14,389.71
2016,2,14,15,30,599.0,99.0,3.1,19.0,333.0,435.39,349.89
2016,2,14,15,45,559.0,94.5,2.9,18.5,292.5,383.59,307.57
2016,2,14,16,0,519.0,90.0,2.7,18.0,252.0,333.96,265.98
2016,2,14,16,15,478.5,79.5,2.55,17.0,210.0,280.55,220.95
2016,2,14,16,30,438.0,69.0,2.4,16.0,168.0,230.23,177.32
2016,2,14,16,45,376.5,56.5,2.25,15.5,127.0,174.41,128.79
2016,2,14,17,0,315.0,44.0,2.1,15.0,86.0,126.06,86.64
2016,2,14,17,15,157.5,31.5,2.05,14.5,52.5,67.51,38.96
2016,2,14,17,30,0.0,19.0,2.0,14.0,19.0,18.68,0.0
2016,2,14,17,45,0.0,9.5,2.0,14.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.0,43.93,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,68.0,115.05,66.39
2016,2,15,7,45,547.5,33.0,2.05,13.0,114.5,171.25,116.97
2016,2,15,8,0,645.0,40.0,2.3,14.0,161.0,237.51,174.86
2016,2,15,8,15,700.5,45.0,2.35,14.5,210.0,296.65,228.35
2016,2,15,8,30,756.0,50.0,2.4,15.0,259.0,360.27,284.46
2016,2,15,8,45,792.0,53.5,2.45,15.5,306.0,417.59,334.24
2016,2,15,9,0,828.0,57.0,2.5,16.0,353.0,476.56,383.66
2016,2,15,9,15,852.5,59.5,2.45,16.0,397.0,527.0,425.44
2016,2,15,9,30,877.0,62.0,2.4,16.0,441.0,579.5,467.4
2016,2,15,9,45,895.0,64.0,2.4,16.5,479.5,626.92,503.54
2016,2,15,10,0,913.0,66.0,2.4,17.0,518.0,673.01,537.61
2016,2,15,10,15,924.5,67.5,2.4,17.5,550.5,712.46,564.33
2016,2,15,10,30,936.0,69.0,2.4,18.0,583.0,749.58,588.81
2016,2,15,10,45,944.5,69.5,2.45,18.5,608.5,780.79,609.1
2016,2,15,11,0,953.0,70.0,2.5,19.0,634.0,809.08,627.23
2016,2,15,11,15,958.0,71.0,2.5,19.0,651.5,832.11,642.46
2016,2,15,11,30,963.0,72.0,2.5,19.0,669.0,851.77,655.4
2016,2,15,11,45,965.5,72.5,2.55,19.5,679.0,865.34,663.34
2016,2,15,12,0,968.0,73.0,2.6,20.0,689.0,875.27,668.91
2016,2,15,12,15,968.5,73.0,2.65,20.0,690.5,879.3,671.85
2016,2,15,12,30,969.0,73.0,2.7,20.0,692.0,879.59,672.4
2016,2,15,12,45,961.0,75.5,2.75,20.0,685.0,872.07,667.71
2016,2,15,13,0,953.0,78.0,2.8,20.0,678.0,860.93,660.71
2016,2,15,13,15,948.5,77.5,2.8,20.0,663.5,845.68,650.62
2016,2,15,13,30,944.0,77.0,2.8,20.0,649.0,826.99,638.23
2016,2,15,13,45,936.0,76.0,2.8,20.0,627.0,801.72,621.28
2016,2,15,14,0,928.0,75.0,2.8,20.0,605.0,773.41,602.18
2016,2,15,14,15,917.0,73.5,2.65,20.0,575.5,739.52,578.19
2016,2,15,14,30,906.0,72.0,2.5,20.0,546.0,703.12,552.33
2016,2,15,14,45,889.5,70.5,2.45,20.0,510.0,660.87,521.99
2016,2,15,15,0,873.0,69.0,2.4,20.0,474.0,616.97,488.63
2016,2,15,15,15,851.0,66.5,2.1,19.5,432.5,570.15,452.0
2016,2,15,15,30,829.0,64.0,1.8,19.0,391.0,519.68,411.74
2016,2,15,15,45,795.5,61.0,1.55,18.5,345.0,462.74,365.63
2016,2,15,16,0,762.0,58.0,1.3,18.0,299.0,406.88,319.04
2016,2,15,16,15,715.0,53.5,1.25,17.0,251.0,345.57,268.06
2016,2,15,16,30,668.0,49.0,1.2,16.0,203.0,287.48,217.94
2016,2,15,16,45,591.0,42.5,1.15,15.5,155.0,222.3,161.34
2016,2,15,17,0,514.0,36.0,1.1,15.0,107.0,164.42,110.68
2016,2,15,17,15,376.5,26.0,1.1,15.0,66.5,101.52,57.1
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,47.89,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,16.25,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,213.5,14.0,1.0,11.5,34.5,44.45,0.0
2016,2,16,7,30,427.0,28.0,1.1,12.0,69.0,113.93,67.5
2016,2,16,7,45,520.5,36.0,1.2,13.0,115.0,169.34,116.55
2016,2,16,8,0,614.0,44.0,1.3,14.0,161.0,234.41,172.92
2016,2,16,8,15,671.0,49.5,1.3,14.5,210.0,293.27,225.32
2016,2,16,8,30,728.0,55.0,1.3,15.0,259.0,356.81,280.32
2016,2,16,8,45,763.5,59.0,1.3,15.5,306.0,413.32,328.36
2016,2,16,9,0,799.0,63.0,1.3,16.0,353.0,471.48,375.93
2016,2,16,9,15,824.0,66.0,1.35,16.5,396.5,524.13,417.88
2016,2,16,9,30,849.0,69.0,1.4,17.0,440.0,576.72,458.41
2016,2,16,9,45,870.5,70.0,1.45,18.0,479.0,621.44,491.1
2016,2,16,10,0,892.0,71.0,1.5,19.0,518.0,667.92,523.95
2016,2,16,10,15,904.5,72.5,1.5,19.5,550.0,707.44,550.0
2016,2,16,10,30,917.0,74.0,1.5,20.0,582.0,744.75,573.87
2016,2,16,10,45,923.5,76.0,1.5,20.5,607.0,775.74,593.02
2016,2,16,11,0,930.0,78.0,1.5,21.0,632.0,803.78,610.02
2016,2,16,11,15,935.5,78.5,1.5,21.0,649.5,826.23,624.31
2016,2,16,11,30,941.0,79.0,1.5,21.0,667.0,845.4,636.47
2016,2,16,11,45,942.0,80.0,1.5,21.5,676.5,858.09,643.13
2016,2,16,12,0,943.0,81.0,1.5,22.0,686.0,867.19,647.55
2016,2,16,12,15,943.0,81.0,1.5,22.0,687.5,870.71,649.65
2016,2,16,12,30,943.0,81.0,1.5,22.0,689.0,870.58,649.53
2016,2,16,12,45,943.0,80.0,1.55,22.5,683.0,865.66,645.76
2016,2,16,13,0,943.0,79.0,1.6,23.0,677.0,857.12,639.74
2016,2,16,13,15,788.0,125.5,1.65,23.0,618.0,778.74,587.7
2016,2,16,13,30,633.0,172.0,1.7,23.0,559.0,698.56,532.51
2016,2,16,13,45,775.5,124.0,1.75,23.0,581.5,742.52,566.33
2016,2,16,14,0,918.0,76.0,1.8,23.0,604.0,770.06,586.29
2016,2,16,14,15,907.0,74.5,1.75,23.0,574.5,736.36,563.08
2016,2,16,14,30,896.0,73.0,1.7,23.0,545.0,700.17,538.59
2016,2,16,14,45,882.0,70.5,1.7,23.0,509.5,658.65,510.04
2016,2,16,15,0,868.0,68.0,1.7,23.0,474.0,615.32,478.28
2016,2,16,15,15,677.5,96.5,1.5,22.5,396.5,507.18,396.2
2016,2,16,15,30,487.0,125.0,1.3,22.0,319.0,404.1,316.83
2016,2,16,15,45,469.5,113.0,1.1,21.5,282.0,360.19,282.4
2016,2,16,16,0,452.0,101.0,0.9,21.0,245.0,316.8,247.02
2016,2,16,16,15,427.5,87.0,0.95,20.0,206.0,269.21,208.42
2016,2,16,16,30,403.0,73.0,1.0,19.0,167.0,223.3,169.75
2016,2,16,16,45,356.0,59.0,1.05,18.5,128.0,172.79,126.55
2016,2,16,17,0,309.0,45.0,1.1,18.0,89.0,126.92,86.94
2016,2,16,17,15,154.5,34.0,1.1,17.5,56.0,70.05,42.11
2016,2,16,17,30,0.0,23.0,1.1,17.0,23.0,22.82,0.0
2016,2,16,17,45,0.0,11.5,1.15,17.0,11.5,11.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.5,3.45,14.0,14.5,14.0,0.0
2016,2,17,7,30,0.0,29.0,3.6,14.0,29.0,28.32,16.87
2016,2,17,7,45,0.0,47.5,3.8,14.5,47.5,46.96,33.48
2016,2,17,8,0,0.0,66.0,4.0,15.0,66.0,65.51,49.58
2016,2,17,8,15,5.5,84.5,4.1,15.5,86.5,85.96,66.97
2016,2,17,8,30,11.0,103.0,4.2,16.0,107.0,107.0,84.64
2016,2,17,8,45,17.0,121.0,4.35,16.5,127.0,128.3,102.28
2016,2,17,9,0,23.0,139.0,4.5,17.0,147.0,150.19,120.18
2016,2,17,9,15,102.0,165.5,4.65,17.0,209.5,231.43,187.56
2016,2,17,9,30,181.0,192.0,4.8,17.0,272.0,310.59,252.55
2016,2,17,9,45,240.5,202.5,4.95,17.5,318.5,372.15,302.07
2016,2,17,10,0,300.0,213.0,5.1,18.0,365.0,431.64,349.4
2016,2,17,10,15,374.5,211.5,5.25,18.0,413.0,491.41,397.6
2016,2,17,10,30,449.0,210.0,5.4,18.0,461.0,562.3,453.78
2016,2,17,10,45,521.5,195.5,5.55,18.0,499.5,613.16,494.47
2016,2,17,11,0,594.0,181.0,5.7,18.0,538.0,665.32,535.96
2016,2,17,11,15,479.0,225.5,5.8,18.0,519.0,634.89,509.54
2016,2,17,11,30,364.0,270.0,5.9,18.0,500.0,590.56,472.63
2016,2,17,11,45,256.5,290.0,6.0,18.0,453.5,529.46,422.94
2016,2,17,12,0,149.0,310.0,6.1,18.0,407.0,456.5,363.48
2016,2,17,12,15,122.0,307.5,6.1,18.0,387.0,431.93,343.7
2016,2,17,12,30,95.0,305.0,6.1,18.0,367.0,397.97,316.5
2016,2,17,12,45,248.0,285.5,6.15,18.0,444.5,519.37,415.76
2016,2,17,13,0,401.0,266.0,6.2,18.0,522.0,620.2,497.16
2016,2,17,13,15,355.5,270.0,6.1,17.5,493.5,583.32,468.29
2016,2,17,13,30,310.0,274.0,6.0,17.0,465.0,546.3,439.55
2016,2,17,13,45,518.0,211.0,5.95,17.0,517.0,638.69,516.46
2016,2,17,14,0,726.0,148.0,5.9,17.0,569.0,716.28,580.14
2016,2,17,14,15,495.5,191.0,5.75,16.5,471.5,574.15,466.82
2016,2,17,14,30,265.0,234.0,5.6,16.0,374.0,439.91,357.68
2016,2,17,14,45,252.5,223.5,5.5,16.0,350.5,411.23,335.15
2016,2,17,15,0,240.0,213.0,5.4,16.0,327.0,376.44,307.31
2016,2,17,15,15,120.0,162.0,5.25,15.5,219.0,241.4,197.02
2016,2,17,15,30,0.0,111.0,5.1,15.0,111.0,108.92,86.25
2016,2,17,15,45,0.0,98.0,4.95,15.0,98.0,95.99,75.69
2016,2,17,16,0,0.0,85.0,4.8,15.0,85.0,83.1,64.95
2016,2,17,16,15,0.0,71.0,4.7,14.5,71.0,69.21,53.34
2016,2,17,16,30,0.0,57.0,4.6,14.0,57.0,55.36,41.55
2016,2,17,16,45,0.0,43.5,4.6,14.0,43.5,42.04,29.97
2016,2,17,17,0,0.0,30.0,4.6,14.0,30.0,28.97,18.52
2016,2,17,17,15,0.0,18.5,4.75,14.0,18.5,17.85,8.42
2016,2,17,17,30,0.0,7.0,4.9,14.0,7.0,6.75,0.0
2016,2,17,17,45,0.0,3.5,5.1,14.0,3.5,3.44,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,10.0,14.0,13.51,0.0
2016,2,18,7,30,0.0,28.0,3.0,10.0,28.0,27.16,16.47
2016,2,18,7,45,0.0,48.0,3.1,10.5,48.0,47.36,34.48
2016,2,18,8,0,0.0,68.0,3.2,11.0,68.0,67.49,52.13
2016,2,18,8,15,6.5,87.5,3.3,11.0,89.5,89.37,71.07
2016,2,18,8,30,13.0,107.0,3.4,11.0,111.0,111.94,90.45
2016,2,18,8,45,20.0,125.0,3.55,11.5,132.0,133.8,108.83
2016,2,18,9,0,27.0,143.0,3.7,12.0,153.0,160.48,131.01
2016,2,18,9,15,13.5,97.0,3.75,12.0,102.0,101.93,81.53
2016,2,18,9,30,0.0,51.0,3.8,12.0,51.0,49.28,36.54
2016,2,18,9,45,159.5,131.5,3.85,12.5,213.0,243.83,202.38
2016,2,18,10,0,319.0,212.0,3.9,13.0,375.0,443.89,364.71
2016,2,18,10,15,193.5,230.0,3.9,13.0,330.5,379.98,310.48
2016,2,18,10,30,68.0,248.0,3.9,13.0,286.0,307.15,248.86
2016,2,18,10,45,199.5,255.5,3.9,13.0,374.5,423.07,344.52
2016,2,18,11,0,331.0,263.0,3.9,13.0,463.0,545.6,442.22
2016,2,18,11,15,589.5,192.0,3.85,13.0,560.5,687.42,556.03
2016,2,18,11,30,848.0,121.0,3.8,13.0,658.0,828.38,661.86
2016,2,18,11,45,847.5,123.0,3.8,13.5,667.5,840.02,667.65
2016,2,18,12,0,847.0,125.0,3.8,14.0,677.0,848.33,672.07
2016,2,18,12,15,640.0,194.5,3.75,14.0,612.0,758.58,604.77
2016,2,18,12,30,433.0,264.0,3.7,14.0,547.0,658.94,525.53
2016,2,18,12,45,216.5,147.5,3.65,14.0,289.0,341.24,278.97
2016,2,18,13,0,0.0,31.0,3.6,14.0,31.0,29.97,19.44
2016,2,18,13,15,0.0,48.0,3.55,14.0,48.0,46.41,33.32
2016,2,18,13,30,0.0,65.0,3.5,14.0,65.0,62.87,47.09
2016,2,18,13,45,42.5,164.5,3.45,14.0,189.5,199.65,161.22
2016,2,18,14,0,85.0,264.0,3.4,14.0,314.0,338.73,273.39
2016,2,18,14,15,268.5,230.0,3.3,14.0,376.5,446.66,362.93
2016,2,18,14,30,452.0,196.0,3.2,14.0,439.0,535.36,435.0
2016,2,18,14,45,236.5,188.0,3.15,14.0,314.5,362.04,295.43
2016,2,18,15,0,21.0,180.0,3.1,14.0,190.0,192.64,155.16
2016,2,18,15,15,37.5,173.0,2.85,13.5,189.0,199.93,162.34
2016,2,18,15,30,54.0,166.0,2.6,13.0,188.0,200.54,163.49
2016,2,18,15,45,48.5,148.5,2.35,13.0,166.5,177.18,144.15
2016,2,18,16,0,43.0,131.0,2.1,13.0,145.0,154.31,125.05
2016,2,18,16,15,36.0,111.0,1.85,12.0,121.5,128.6,103.73
2016,2,18,16,30,29.0,91.0,1.6,11.0,98.0,103.59,82.6
2016,2,18,16,45,19.5,71.5,1.35,10.5,75.5,79.13,61.5
2016,2,18,17,0,10.0,52.0,1.1,10.0,53.0,54.18,39.87
2016,2,18,17,15,5.0,33.0,1.1,9.5,33.5,33.56,21.32
2016,2,18,17,30,0.0,14.0,1.1,9.0,14.0,13.51,0.0
2016,2,18,17,45,0.0,7.0,1.1,9.0,7.0,6.88,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,189.5,17.0,2.75,8.5,37.5,46.92,10.57
2016,2,19,7,30,379.0,34.0,3.0,9.0,75.0,115.61,74.11
2016,2,19,7,45,467.5,43.0,3.25,10.0,120.5,169.07,121.27
2016,2,19,8,0,556.0,52.0,3.5,11.0,166.0,231.82,176.71
2016,2,19,8,15,613.0,58.0,3.6,11.5,213.5,288.82,228.51
2016,2,19,8,30,670.0,64.0,3.7,12.0,261.0,350.66,283.47
2016,2,19,8,45,706.0,69.0,3.85,12.5,307.0,406.17,332.22
2016,2,19,9,0,742.0,74.0,4.0,13.0,353.0,462.36,380.17
2016,2,19,9,15,768.0,78.0,4.0,13.0,396.0,514.58,424.12
2016,2,19,9,30,794.0,82.0,4.0,13.0,439.0,566.97,467.04
2016,2,19,9,45,807.0,86.5,4.05,13.5,476.0,611.54,501.96
2016,2,19,10,0,820.0,91.0,4.1,14.0,513.0,654.63,534.85
2016,2,19,10,15,616.0,157.0,4.1,14.0,485.0,613.39,499.28
2016,2,19,10,30,412.0,223.0,4.1,14.0,457.0,552.12,447.68
2016,2,19,10,45,380.0,242.0,4.15,14.5,465.0,552.57,446.6
2016,2,19,11,0,348.0,261.0,4.2,15.0,473.0,557.49,448.41
2016,2,19,11,15,291.5,280.5,4.15,15.0,461.5,540.91,433.65
2016,2,19,11,30,235.0,300.0,4.1,15.0,450.0,512.7,410.19
2016,2,19,11,45,153.5,299.0,4.05,15.0,397.5,447.24,357.39
2016,2,19,12,0,72.0,298.0,4.0,15.0,345.0,370.84,295.51
2016,2,19,12,15,123.5,307.0,3.85,14.5,388.5,432.85,345.99
2016,2,19,12,30,175.0,316.0,3.7,14.0,432.0,485.75,388.52
2016,2,19,12,45,87.5,217.0,3.55,14.0,275.0,303.16,244.06
2016,2,19,13,0,0.0,118.0,3.4,14.0,118.0,114.81,89.62
2016,2,19,13,15,0.0,101.0,3.2,13.5,101.0,97.92,76.15
2016,2,19,13,30,0.0,84.0,3.0,13.0,84.0,81.28,62.57
2016,2,19,13,45,1.0,131.0,2.9,13.0,132.0,128.69,101.97
2016,2,19,14,0,2.0,178.0,2.8,13.0,180.0,177.36,141.95
2016,2,19,14,15,1.0,98.0,2.8,13.0,99.0,95.73,74.85
2016,2,19,14,30,0.0,18.0,2.8,13.0,18.0,17.38,9.12
2016,2,19,14,45,0.0,33.0,2.8,13.0,33.0,31.88,21.5
2016,2,19,15,0,0.0,48.0,2.8,13.0,48.0,46.38,33.88
2016,2,19,15,15,85.0,111.5,2.55,12.5,146.5,166.48,136.67
2016,2,19,15,30,170.0,175.0,2.3,12.0,245.0,278.67,229.47
2016,2,19,15,45,152.5,158.5,2.1,12.0,216.0,244.76,200.74
2016,2,19,16,0,135.0,142.0,1.9,12.0,187.0,212.21,173.34
2016,2,19,16,15,121.5,121.0,1.65,11.5,157.0,177.75,144.26
2016,2,19,16,30,108.0,100.0,1.4,11.0,127.0,144.49,115.69
2016,2,19,16,45,87.0,79.0,1.15,11.0,97.5,110.3,85.93
2016,2,19,17,0,66.0,58.0,0.9,11.0,68.0,78.27,58.02
2016,2,19,17,15,33.0,38.5,0.85,10.5,43.5,45.95,30.35
2016,2,19,17,30,0.0,19.0,0.8,10.0,19.0,18.47,0.0
2016,2,19,17,45,0.0,9.5,0.8,10.0,9.5,9.34,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,68.5,21.0,1.25,4.5,28.5,32.75,10.36
2016,2,20,7,30,137.0,42.0,1.3,5.0,57.0,74.47,51.31
2016,2,20,7,45,174.5,61.5,1.4,6.0,91.0,112.43,85.07
2016,2,20,8,0,212.0,81.0,1.5,7.0,125.0,154.36,122.15
2016,2,20,8,15,237.0,99.5,1.45,7.5,161.0,194.49,157.87
2016,2,20,8,30,262.0,118.0,1.4,8.0,197.0,236.9,194.8
2016,2,20,8,45,292.5,131.0,1.4,8.5,232.0,277.86,229.76
2016,2,20,9,0,323.0,144.0,1.4,9.0,267.0,321.21,265.88
2016,2,20,9,15,419.0,143.5,1.3,9.5,322.0,394.08,325.01
2016,2,20,9,30,515.0,143.0,1.2,10.0,377.0,468.79,383.87
2016,2,20,9,45,556.5,144.0,1.2,10.5,416.5,516.86,420.64
2016,2,20,10,0,598.0,145.0,1.2,11.0,456.0,569.56,460.14
2016,2,20,10,15,729.5,124.0,1.15,11.0,526.0,659.7,528.39
2016,2,20,10,30,861.0,103.0,1.1,11.0,596.0,752.55,594.38
2016,2,20,10,45,866.0,106.0,1.05,11.5,620.0,782.47,611.71
2016,2,20,11,0,871.0,109.0,1.0,12.0,644.0,809.52,627.55
2016,2,20,11,15,720.0,158.0,0.95,12.0,608.5,762.36,592.81
2016,2,20,11,30,569.0,207.0,0.9,12.0,573.0,700.33,545.82
2016,2,20,11,45,475.5,244.0,0.9,12.5,553.0,670.11,521.35
2016,2,20,12,0,382.0,281.0,0.9,13.0,533.0,627.94,487.95
2016,2,20,12,15,380.0,282.5,0.95,13.0,534.0,629.37,489.84
2016,2,20,12,30,378.0,284.0,1.0,13.0,535.0,629.27,490.15
2016,2,20,12,45,322.5,293.5,1.1,13.5,506.0,591.99,461.84
2016,2,20,13,0,267.0,303.0,1.2,14.0,477.0,554.09,433.07
2016,2,20,13,15,407.5,255.5,1.2,14.0,515.0,612.36,480.34
2016,2,20,13,30,548.0,208.0,1.2,14.0,553.0,674.45,528.28
2016,2,20,13,45,716.0,151.0,1.3,14.0,586.0,735.71,576.31
2016,2,20,14,0,884.0,94.0,1.4,14.0,619.0,780.23,609.12
2016,2,20,14,15,873.0,92.5,1.4,14.0,589.5,746.82,585.87
2016,2,20,14,30,862.0,91.0,1.4,14.0,560.0,711.01,561.59
2016,2,20,14,45,850.5,87.0,1.45,14.0,525.0,669.91,532.96
2016,2,20,15,0,839.0,83.0,1.5,14.0,490.0,626.9,501.34
2016,2,20,15,15,817.5,80.0,1.4,13.5,448.5,577.45,463.7
2016,2,20,15,30,796.0,77.0,1.3,13.0,407.0,527.39,424.56
2016,2,20,15,45,769.0,72.0,1.25,13.0,361.5,472.14,379.76
2016,2,20,16,0,742.0,67.0,1.2,13.0,316.0,417.47,334.03
2016,2,20,16,15,697.0,61.5,1.15,12.0,267.5,355.89,282.55
2016,2,20,16,30,652.0,56.0,1.1,11.0,219.0,298.49,232.66
2016,2,20,16,45,581.0,49.0,1.05,10.0,170.5,234.18,176.38
2016,2,20,17,0,510.0,42.0,1.0,9.0,122.0,176.7,125.32
2016,2,20,17,15,386.5,31.5,1.0,8.5,79.0,112.92,71.19
2016,2,20,17,30,263.0,21.0,1.0,8.0,36.0,59.96,13.7
2016,2,20,17,45,131.5,10.5,1.05,8.0,18.0,20.68,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,6.0,12.0,11.8,0.0
2016,2,21,7,15,220.5,23.5,1.2,7.0,49.5,59.94,24.3
2016,2,21,7,30,441.0,35.0,1.4,8.0,87.0,131.16,85.79
2016,2,21,7,45,532.0,43.0,1.6,9.0,135.5,188.27,136.04
2016,2,21,8,0,623.0,51.0,1.8,10.0,184.0,254.85,194.79
2016,2,21,8,15,677.5,56.5,1.85,10.5,234.0,313.34,247.7
2016,2,21,8,30,732.0,62.0,1.9,11.0,284.0,377.35,303.88
2016,2,21,8,45,771.5,65.5,2.0,11.5,333.0,436.19,354.59
2016,2,21,9,0,811.0,69.0,2.1,12.0,382.0,497.03,405.27
2016,2,21,9,15,836.0,72.5,2.1,12.0,426.5,551.39,449.78
2016,2,21,9,30,861.0,76.0,2.1,12.0,471.0,605.66,492.9
2016,2,21,9,45,880.5,77.5,2.1,12.5,511.0,653.74,529.22
2016,2,21,10,0,900.0,79.0,2.1,13.0,551.0,697.22,560.87
2016,2,21,10,15,912.5,81.0,2.1,13.5,584.0,737.89,588.19
2016,2,21,10,30,925.0,83.0,2.1,14.0,617.0,776.31,613.49
2016,2,21,10,45,934.5,84.0,2.1,14.5,643.5,808.83,634.26
2016,2,21,11,0,944.0,85.0,2.1,15.0,670.0,838.49,652.87
2016,2,21,11,15,949.5,86.0,2.1,15.0,688.0,861.88,668.23
2016,2,21,11,30,955.0,87.0,2.1,15.0,706.0,881.91,681.33
2016,2,21,11,45,958.0,87.5,2.15,15.0,716.5,895.82,690.81
2016,2,21,12,0,961.0,88.0,2.2,15.0,727.0,906.1,697.96
2016,2,21,12,15,961.5,88.0,2.2,15.0,728.5,910.02,700.41
2016,2,21,12,30,962.0,88.0,2.2,15.0,730.0,910.19,700.5
2016,2,21,12,45,960.5,87.5,2.25,15.5,723.5,904.39,695.84
2016,2,21,13,0,959.0,87.0,2.3,16.0,717.0,894.87,688.83
2016,2,21,13,15,954.5,86.5,2.35,16.0,702.5,879.25,679.0
2016,2,21,13,30,950.0,86.0,2.4,16.0,688.0,860.13,666.85
2016,2,21,13,45,939.5,86.0,2.5,16.0,664.5,833.5,649.82
2016,2,21,14,0,929.0,86.0,2.6,16.0,641.0,803.89,630.58
2016,2,21,14,15,918.0,84.5,2.6,15.5,611.0,769.47,608.19
2016,2,21,14,30,907.0,83.0,2.6,15.0,581.0,732.51,583.72
2016,2,21,14,45,888.5,81.5,2.6,15.0,543.5,691.58,554.78
2016,2,21,15,0,870.0,80.0,2.6,15.0,506.0,645.49,519.77
2016,2,21,15,15,715.0,99.0,2.4,14.5,429.5,541.36,438.48
2016,2,21,15,30,560.0,118.0,2.2,14.0,353.0,445.38,362.16
2016,2,21,15,45,532.5,110.0,2.0,13.5,313.5,394.44,320.96
2016,2,21,16,0,505.0,102.0,1.8,13.0,274.0,347.43,281.54
2016,2,21,16,15,475.0,90.0,1.65,12.0,232.0,296.65,238.6
2016,2,21,16,30,445.0,78.0,1.5,11.0,190.0,248.02,196.17
2016,2,21,16,45,392.5,65.5,1.4,10.5,148.5,194.49,148.95
2016,2,21,17,0,340.0,53.0,1.3,10.0,107.0,146.18,105.96
2016,2,21,17,15,256.5,37.5,1.3,9.5,70.0,94.23,61.49
2016,2,21,17,30,173.0,22.0,1.3,9.0,33.0,49.06,14.72
2016,2,21,17,45,86.5,11.0,1.3,8.5,16.5,17.77,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,8.0,15.0,14.74,0.0
2016,2,22,7,15,241.5,24.0,1.25,8.5,53.5,64.63,29.27
2016,2,22,7,30,483.0,33.0,1.5,9.0,92.0,137.79,89.84
