Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,566.5,40.5,1.75,9.5,141.0,195.19,140.95
2016,2,22,8,0,650.0,48.0,2.0,10.0,190.0,261.09,199.95
2016,2,22,8,15,702.0,53.0,2.1,10.5,240.0,320.8,254.17
2016,2,22,8,30,754.0,58.0,2.2,11.0,290.0,384.63,310.49
2016,2,22,8,45,787.5,62.0,2.35,12.0,338.5,442.39,359.95
2016,2,22,9,0,821.0,66.0,2.5,13.0,387.0,501.57,408.77
2016,2,22,9,15,845.0,69.0,2.6,13.0,431.5,555.34,453.24
2016,2,22,9,30,869.0,72.0,2.7,13.0,476.0,608.91,496.39
2016,2,22,9,45,885.5,74.5,2.85,13.5,515.0,653.5,530.99
2016,2,22,10,0,902.0,77.0,3.0,14.0,554.0,699.42,565.08
2016,2,22,10,15,914.5,79.0,3.0,14.5,587.0,740.2,592.87
2016,2,22,10,30,927.0,81.0,3.0,15.0,620.0,778.73,618.63
2016,2,22,10,45,934.5,82.5,3.05,15.5,646.0,810.37,639.41
2016,2,22,11,0,942.0,84.0,3.1,16.0,672.0,839.05,657.97
2016,2,22,11,15,947.5,85.0,3.15,16.0,690.5,862.41,673.97
2016,2,22,11,30,953.0,86.0,3.2,16.0,709.0,882.41,687.68
2016,2,22,11,45,954.5,87.5,3.25,16.5,718.5,896.17,695.8
2016,2,22,12,0,956.0,89.0,3.3,17.0,728.0,906.27,701.49
2016,2,22,12,15,956.5,89.0,3.35,17.0,730.0,910.15,704.31
2016,2,22,12,30,957.0,89.0,3.4,17.0,732.0,910.29,704.72
2016,2,22,12,45,950.0,91.0,3.45,17.5,724.5,902.65,698.51
2016,2,22,13,0,943.0,93.0,3.5,18.0,717.0,891.4,689.98
2016,2,22,13,15,939.0,92.0,3.5,18.0,702.5,875.76,679.51
2016,2,22,13,30,935.0,91.0,3.5,18.0,688.0,856.66,666.72
2016,2,22,13,45,694.0,160.0,3.5,18.0,595.0,732.55,577.79
2016,2,22,14,0,453.0,229.0,3.5,18.0,502.0,603.57,477.95
2016,2,22,14,15,571.5,179.0,3.4,17.5,506.5,623.85,497.8
2016,2,22,14,30,690.0,129.0,3.3,17.0,511.0,638.79,512.26
2016,2,22,14,45,690.5,119.0,3.2,17.0,480.5,604.48,486.02
2016,2,22,15,0,691.0,109.0,3.1,17.0,450.0,567.94,457.87
2016,2,22,15,15,688.5,98.5,2.8,16.5,414.5,526.93,425.9
2016,2,22,15,30,686.0,88.0,2.5,16.0,379.0,484.18,391.73
2016,2,22,15,45,649.0,86.5,2.2,15.5,337.5,432.23,349.1
2016,2,22,16,0,612.0,85.0,1.9,15.0,296.0,381.98,306.84
2016,2,22,16,15,579.0,76.5,1.75,14.0,252.0,328.04,261.42
2016,2,22,16,30,546.0,68.0,1.6,13.0,208.0,276.29,216.36
2016,2,22,16,45,479.0,60.0,1.45,12.0,163.5,217.19,164.87
2016,2,22,17,0,412.0,52.0,1.3,11.0,119.0,164.54,118.54
2016,2,22,17,15,320.5,38.0,1.3,10.5,79.0,108.17,70.4
2016,2,22,17,30,229.0,24.0,1.3,10.0,39.0,59.94,22.0
2016,2,22,17,45,114.5,12.0,1.35,9.5,19.5,21.2,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,9.0,16.0,15.73,0.0
2016,2,23,7,15,192.0,28.0,0.6,9.0,52.5,62.12,31.47
2016,2,23,7,30,384.0,40.0,0.6,9.0,89.0,127.13,85.28
2016,2,23,7,45,467.0,49.0,0.6,9.5,134.5,180.8,131.97
2016,2,23,8,0,550.0,58.0,0.6,10.0,180.0,243.1,186.28
2016,2,23,8,15,600.0,64.5,0.65,10.0,227.0,298.68,235.85
2016,2,23,8,30,650.0,71.0,0.7,10.0,274.0,358.38,287.72
2016,2,23,8,45,702.5,68.5,0.75,10.5,319.0,412.08,333.12
2016,2,23,9,0,755.0,66.0,0.8,11.0,364.0,470.17,380.6
2016,2,23,9,15,817.0,72.5,0.9,11.5,427.5,546.35,440.42
2016,2,23,9,30,879.0,79.0,1.0,12.0,491.0,625.7,500.59
2016,2,23,9,45,898.0,80.5,1.1,13.0,531.5,674.36,535.67
2016,2,23,10,0,917.0,82.0,1.2,14.0,572.0,718.29,566.09
2016,2,23,10,15,929.0,84.0,1.2,14.5,605.0,759.27,592.5
2016,2,23,10,30,941.0,86.0,1.2,15.0,638.0,797.91,616.87
2016,2,23,10,45,950.0,87.0,1.3,16.0,664.5,830.53,636.92
2016,2,23,11,0,959.0,88.0,1.4,17.0,691.0,860.21,654.82
2016,2,23,11,15,964.0,88.5,1.35,17.5,709.0,882.94,667.19
2016,2,23,11,30,969.0,89.0,1.3,18.0,727.0,902.22,677.25
2016,2,23,11,45,970.5,90.0,1.3,18.5,736.5,915.58,684.15
2016,2,23,12,0,972.0,91.0,1.3,19.0,746.0,925.22,688.74
2016,2,23,12,15,971.5,91.0,1.2,19.0,747.0,928.28,688.93
2016,2,23,12,30,971.0,91.0,1.1,19.0,748.0,927.55,686.77
2016,2,23,12,45,966.0,91.5,1.05,19.5,740.5,919.78,679.75
2016,2,23,13,0,961.0,92.0,1.0,20.0,733.0,908.33,670.57
2016,2,23,13,15,956.0,91.5,0.9,20.0,717.5,892.15,658.9
2016,2,23,13,30,951.0,91.0,0.8,20.0,702.0,872.47,645.1
2016,2,23,13,45,940.5,90.5,0.75,20.0,678.0,845.09,627.24
2016,2,23,14,0,930.0,90.0,0.7,20.0,654.0,814.72,607.51
2016,2,23,14,15,918.5,88.5,0.65,20.0,623.5,779.71,584.67
2016,2,23,14,30,907.0,87.0,0.6,20.0,593.0,742.2,560.05
2016,2,23,14,45,891.0,84.5,0.55,20.0,555.5,701.62,533.18
2016,2,23,15,0,875.0,82.0,0.5,20.0,518.0,655.68,500.5
2016,2,23,15,15,853.0,79.0,0.5,19.5,475.0,604.15,464.56
2016,2,23,15,30,831.0,76.0,0.5,19.0,432.0,551.98,426.89
2016,2,23,15,45,799.5,72.5,0.55,18.5,384.0,494.11,383.97
2016,2,23,16,0,768.0,69.0,0.6,18.0,336.0,437.14,339.86
2016,2,23,16,15,723.0,64.0,0.7,17.0,286.0,374.29,290.18
2016,2,23,16,30,678.0,59.0,0.8,16.0,236.0,315.54,241.37
2016,2,23,16,45,600.5,52.5,0.9,15.5,185.0,247.69,183.82
2016,2,23,17,0,523.0,46.0,1.0,15.0,134.0,187.33,131.65
2016,2,23,17,15,404.0,35.5,1.0,14.5,89.0,122.69,77.98
2016,2,23,17,30,285.0,25.0,1.0,14.0,44.0,69.54,28.23
2016,2,23,17,45,142.5,12.5,1.05,14.0,22.0,24.22,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,9.0,17.0,16.71,0.0
2016,2,24,7,15,202.5,28.5,0.9,9.5,55.0,65.26,34.96
2016,2,24,7,30,405.0,40.0,1.0,10.0,93.0,132.71,89.27
2016,2,24,7,45,491.5,48.5,1.1,11.0,140.5,188.23,137.37
2016,2,24,8,0,578.0,57.0,1.2,12.0,188.0,252.75,193.42
2016,2,24,8,15,631.0,63.5,1.1,12.5,237.5,311.1,244.64
2016,2,24,8,30,684.0,70.0,1.0,13.0,287.0,373.85,297.82
2016,2,24,8,45,725.0,73.5,0.95,13.5,335.0,430.44,344.61
2016,2,24,9,0,766.0,77.0,0.9,14.0,383.0,490.44,392.2
2016,2,24,9,15,791.0,80.5,0.9,14.5,427.0,543.19,432.85
2016,2,24,9,30,816.0,84.0,0.9,15.0,471.0,595.93,472.11
2016,2,24,9,45,837.0,85.5,0.9,16.0,510.0,643.55,505.45
2016,2,24,10,0,858.0,87.0,0.9,17.0,549.0,690.15,536.68
2016,2,24,10,15,870.5,89.0,0.85,17.5,581.5,729.89,561.25
2016,2,24,10,30,883.0,91.0,0.8,18.0,614.0,763.5,581.14
2016,2,24,10,45,892.0,92.5,0.8,18.5,639.5,795.2,600.22
2016,2,24,11,0,901.0,94.0,0.8,19.0,665.0,824.15,617.27
2016,2,24,11,15,906.5,95.0,0.7,19.5,682.5,846.75,628.3
2016,2,24,11,30,912.0,96.0,0.6,20.0,700.0,866.14,637.08
2016,2,24,11,45,913.0,97.5,0.55,20.5,709.5,878.97,642.5
2016,2,24,12,0,914.0,99.0,0.5,21.0,719.0,888.29,645.79
2016,2,24,12,15,914.0,99.0,0.5,21.0,720.5,891.54,647.59
2016,2,24,12,30,914.0,99.0,0.5,21.0,722.0,891.21,647.34
2016,2,24,12,45,910.5,99.0,0.5,21.0,715.0,884.34,643.11
2016,2,24,13,0,907.0,99.0,0.5,21.0,708.0,873.97,636.86
2016,2,24,13,15,902.0,98.5,0.6,21.0,693.5,858.37,629.3
2016,2,24,13,30,897.0,98.0,0.7,21.0,679.0,839.47,619.58
2016,2,24,13,45,891.0,96.0,0.8,21.0,656.5,814.95,606.04
2016,2,24,14,0,885.0,94.0,0.9,21.0,634.0,787.42,590.3
2016,2,24,14,15,873.5,92.0,0.95,20.5,604.0,756.91,572.7
2016,2,24,14,30,862.0,90.0,1.0,20.0,574.0,719.83,550.26
2016,2,24,14,45,846.0,87.5,1.05,20.0,538.0,676.99,522.24
2016,2,24,15,0,830.0,85.0,1.1,20.0,502.0,632.57,490.94
2016,2,24,15,15,808.0,82.0,1.05,19.5,460.0,582.69,454.76
2016,2,24,15,30,786.0,79.0,1.0,19.0,418.0,532.28,417.1
2016,2,24,15,45,753.0,75.5,1.0,19.0,371.5,475.5,372.99
2016,2,24,16,0,720.0,72.0,1.0,19.0,325.0,419.87,328.35
2016,2,24,16,15,675.5,66.5,1.0,17.5,276.5,359.95,280.59
2016,2,24,16,30,631.0,61.0,1.0,16.0,228.0,302.11,232.49
2016,2,24,16,45,561.0,53.5,1.0,15.0,179.0,237.79,177.72
2016,2,24,17,0,491.0,46.0,1.0,14.0,130.0,180.24,127.81
2016,2,24,17,15,380.0,35.0,1.0,13.5,87.0,118.17,75.99
2016,2,24,17,30,269.0,24.0,1.0,13.0,44.0,67.2,29.67
2016,2,24,17,45,134.5,12.0,1.05,12.5,22.0,23.3,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.4,10.5,9.5,0.0,0.0
2016,2,25,7,0,114.0,14.0,0.4,11.0,19.0,25.0,0.0
2016,2,25,7,15,244.5,28.5,0.35,11.5,56.5,73.19,40.34
2016,2,25,7,30,375.0,43.0,0.3,12.0,94.0,130.63,88.2
2016,2,25,7,45,449.0,54.0,0.25,12.5,140.0,184.06,134.05
2016,2,25,8,0,523.0,65.0,0.2,13.0,186.0,245.21,186.27
2016,2,25,8,15,577.0,72.5,0.25,13.5,234.5,302.41,235.27
2016,2,25,8,30,631.0,80.0,0.3,14.0,283.0,364.19,286.64
2016,2,25,8,45,661.5,87.5,0.35,15.0,329.0,418.89,330.52
2016,2,25,9,0,692.0,95.0,0.4,16.0,375.0,475.03,373.84
2016,2,25,9,15,719.0,99.5,0.5,16.5,418.0,527.0,413.77
2016,2,25,9,30,746.0,104.0,0.6,17.0,461.0,579.35,452.9
2016,2,25,9,45,765.0,107.5,0.7,17.5,499.0,625.41,486.5
2016,2,25,10,0,784.0,111.0,0.8,18.0,537.0,670.53,518.72
2016,2,25,10,15,798.0,113.5,0.8,18.5,568.5,707.56,543.01
2016,2,25,10,30,812.0,116.0,0.8,19.0,600.0,744.84,566.27
2016,2,25,10,45,827.0,115.5,0.85,19.5,626.0,777.55,586.81
2016,2,25,11,0,842.0,115.0,0.9,20.0,652.0,807.94,605.69
2016,2,25,11,15,697.5,169.0,0.85,20.0,622.0,768.06,577.01
2016,2,25,11,30,553.0,223.0,0.8,20.0,592.0,713.68,536.46
2016,2,25,11,45,552.0,228.0,0.8,20.5,601.0,724.83,543.38
2016,2,25,12,0,551.0,233.0,0.8,21.0,610.0,733.71,547.95
2016,2,25,12,15,708.5,174.5,0.75,21.0,660.0,810.52,601.42
2016,2,25,12,30,866.0,116.0,0.7,21.0,710.0,877.27,643.24
2016,2,25,12,45,877.0,109.5,0.65,21.5,706.5,875.59,639.19
2016,2,25,13,0,888.0,103.0,0.6,22.0,703.0,865.29,630.72
2016,2,25,13,15,883.5,102.0,0.55,22.0,688.5,849.72,620.31
2016,2,25,13,30,879.0,101.0,0.5,22.0,674.0,830.9,607.99
2016,2,25,13,45,871.0,100.0,0.45,22.0,652.0,810.67,594.87
2016,2,25,14,0,863.0,99.0,0.4,22.0,630.0,782.86,576.87
2016,2,25,14,15,852.0,97.0,0.3,22.0,601.0,749.01,554.14
2016,2,25,14,30,841.0,95.0,0.2,22.0,572.0,712.81,529.98
2016,2,25,14,45,821.5,94.0,0.15,22.0,535.5,669.82,501.53
2016,2,25,15,0,802.0,93.0,0.1,22.0,499.0,625.53,470.61
2016,2,25,15,15,780.0,89.5,0.15,21.5,457.5,576.05,437.14
2016,2,25,15,30,758.0,86.0,0.2,21.0,416.0,526.11,402.15
2016,2,25,15,45,723.0,82.5,0.3,20.5,370.0,470.65,362.08
2016,2,25,16,0,688.0,79.0,0.4,20.0,324.0,415.32,320.35
2016,2,25,16,15,643.0,73.0,0.5,19.0,276.0,354.94,273.46
2016,2,25,16,30,598.0,67.0,0.6,18.0,228.0,297.82,226.96
2016,2,25,16,45,534.5,58.5,0.75,17.5,180.0,235.96,175.06
2016,2,25,17,0,471.0,50.0,0.9,17.0,132.0,180.21,127.16
2016,2,25,17,15,363.5,38.0,0.9,16.5,89.0,118.63,76.38
2016,2,25,17,30,256.0,26.0,0.9,16.0,46.0,68.21,32.13
2016,2,25,17,45,128.0,13.0,0.95,16.0,23.0,23.93,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,10.5,8.0,7.86,0.0
2016,2,26,7,0,0.0,16.0,0.8,11.0,16.0,15.49,0.0
2016,2,26,7,15,76.5,33.5,0.95,11.5,44.5,49.82,30.07
2016,2,26,7,30,153.0,51.0,1.1,12.0,73.0,89.18,63.07
2016,2,26,7,45,185.5,71.0,1.3,13.0,108.0,127.95,96.64
2016,2,26,8,0,218.0,91.0,1.5,14.0,143.0,170.17,133.05
2016,2,26,8,15,240.0,110.5,1.5,14.5,179.5,211.11,168.31
2016,2,26,8,30,262.0,130.0,1.5,15.0,216.0,254.02,204.37
2016,2,26,8,45,286.0,144.5,1.5,15.5,251.0,294.23,237.44
2016,2,26,9,0,310.0,159.0,1.5,16.0,286.0,336.19,271.11
2016,2,26,9,15,253.0,185.5,1.6,16.0,296.5,346.36,278.88
2016,2,26,9,30,196.0,212.0,1.7,16.0,307.0,345.05,277.15
2016,2,26,9,45,494.0,161.0,1.8,16.5,425.5,505.39,405.49
2016,2,26,10,0,792.0,110.0,1.9,17.0,544.0,675.63,535.22
2016,2,26,10,15,608.0,173.0,1.95,17.0,518.0,639.07,503.64
2016,2,26,10,30,424.0,236.0,2.0,17.0,492.0,584.18,459.46
2016,2,26,10,45,502.5,219.0,2.05,17.5,534.0,639.03,501.04
2016,2,26,11,0,581.0,202.0,2.1,18.0,576.0,695.44,542.23
2016,2,26,11,15,504.5,239.0,2.1,18.0,570.0,684.18,531.13
2016,2,26,11,30,428.0,276.0,2.1,18.0,564.0,667.91,516.93
2016,2,26,11,45,490.5,254.5,2.15,18.5,589.0,703.12,543.17
2016,2,26,12,0,553.0,233.0,2.2,19.0,614.0,737.15,567.91
2016,2,26,12,15,708.0,178.0,2.25,19.0,666.5,816.16,626.39
2016,2,26,12,30,863.0,123.0,2.3,19.0,719.0,885.21,673.8
2016,2,26,12,45,860.0,122.5,2.4,19.0,712.5,878.27,669.4
2016,2,26,13,0,857.0,122.0,2.5,19.0,706.0,867.96,663.49
2016,2,26,13,15,851.5,121.0,2.55,19.0,691.0,851.71,653.16
2016,2,26,13,30,846.0,120.0,2.6,19.0,676.0,832.31,640.74
2016,2,26,13,45,839.5,117.5,2.7,19.0,653.5,807.46,624.84
2016,2,26,14,0,833.0,115.0,2.8,19.0,631.0,779.76,606.84
2016,2,26,14,15,819.5,112.5,2.8,18.5,600.5,744.15,583.57
2016,2,26,14,30,806.0,110.0,2.8,18.0,570.0,706.44,558.54
2016,2,26,14,45,749.5,111.5,2.85,17.5,518.5,643.88,513.54
2016,2,26,15,0,693.0,113.0,2.9,17.0,467.0,580.84,466.69
2016,2,26,15,15,713.0,102.5,2.85,16.5,440.5,553.17,446.21
2016,2,26,15,30,733.0,92.0,2.8,16.0,414.0,521.82,421.8
2016,2,26,15,45,709.0,85.0,2.8,16.0,369.5,467.86,377.96
2016,2,26,16,0,685.0,78.0,2.8,16.0,325.0,414.39,333.32
2016,2,26,16,15,640.0,72.0,2.55,15.0,277.0,354.02,282.66
2016,2,26,16,30,595.0,66.0,2.3,14.0,229.0,296.93,233.25
2016,2,26,16,45,534.5,57.5,2.1,13.5,181.5,236.0,179.62
2016,2,26,17,0,474.0,49.0,1.9,13.0,134.0,180.89,130.49
2016,2,26,17,15,364.5,38.0,1.65,12.5,91.0,119.5,78.75
2016,2,26,17,30,255.0,27.0,1.4,12.0,48.0,69.94,35.43
2016,2,26,17,45,127.5,13.5,1.2,11.5,24.0,24.61,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,9.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,10.0,26.0,25.58,0.0
2016,2,27,7,15,225.5,33.5,1.0,10.5,66.5,76.16,45.59
2016,2,27,7,30,451.0,41.0,1.1,11.0,107.0,147.65,100.8
2016,2,27,7,45,534.0,48.5,1.25,11.5,156.0,204.65,150.73
2016,2,27,8,0,617.0,56.0,1.4,12.0,205.0,270.2,208.3
2016,2,27,8,15,666.0,61.5,1.4,12.5,254.5,328.59,259.9
2016,2,27,8,30,715.0,67.0,1.4,13.0,304.0,390.0,312.48
2016,2,27,8,45,753.0,70.0,1.45,13.5,352.5,447.72,360.73
2016,2,27,9,0,791.0,73.0,1.5,14.0,401.0,507.32,408.83
2016,2,27,9,15,814.5,76.0,1.5,14.5,445.0,560.02,449.83
2016,2,27,9,30,838.0,79.0,1.5,15.0,489.0,612.53,489.32
2016,2,27,9,45,855.5,81.0,1.55,15.5,527.5,659.45,523.83
2016,2,27,10,0,873.0,83.0,1.6,16.0,566.0,701.64,553.03
2016,2,27,10,15,885.0,85.0,1.6,16.0,598.5,741.35,579.97
2016,2,27,10,30,897.0,87.0,1.6,16.0,631.0,778.84,605.06
2016,2,27,10,45,903.5,89.5,1.6,16.5,656.5,810.12,624.45
2016,2,27,11,0,910.0,92.0,1.6,17.0,682.0,838.47,641.7
2016,2,27,11,15,915.0,93.0,1.6,17.0,699.5,860.84,656.0
2016,2,27,11,30,920.0,94.0,1.6,17.0,717.0,879.92,668.16
2016,2,27,11,45,919.0,96.0,1.6,17.5,726.0,891.62,674.17
2016,2,27,12,0,918.0,98.0,1.6,18.0,735.0,899.73,677.94
2016,2,27,12,15,918.0,98.0,1.65,17.5,736.0,902.89,681.73
2016,2,27,12,30,918.0,98.0,1.7,17.0,737.0,902.44,683.3
2016,2,27,12,45,907.5,101.5,1.75,17.0,728.5,893.27,677.86
2016,2,27,13,0,897.0,105.0,1.8,17.0,720.0,880.67,670.28
2016,2,27,13,15,893.0,104.0,1.8,17.0,705.5,865.28,660.36
2016,2,27,13,30,889.0,103.0,1.8,17.0,691.0,846.59,648.28
2016,2,27,13,45,887.0,99.5,1.85,17.0,669.5,823.56,633.76
2016,2,27,14,0,885.0,96.0,1.9,17.0,648.0,797.35,617.02
2016,2,27,14,15,875.0,94.0,1.9,17.0,618.5,767.71,597.34
2016,2,27,14,30,865.0,92.0,1.9,17.0,589.0,731.37,572.79
2016,2,27,14,45,853.0,89.0,1.9,17.0,553.5,690.3,544.62
2016,2,27,15,0,841.0,86.0,1.9,17.0,518.0,647.35,513.25
2016,2,27,15,15,820.0,83.0,1.7,16.5,476.0,597.28,475.23
2016,2,27,15,30,799.0,80.0,1.5,16.0,434.0,546.58,435.81
2016,2,27,15,45,772.0,75.5,1.35,16.0,388.0,490.83,390.98
2016,2,27,16,0,745.0,71.0,1.2,16.0,342.0,435.67,345.43
2016,2,27,16,15,703.5,66.0,1.1,15.0,293.0,374.79,295.51
2016,2,27,16,30,662.0,61.0,1.0,14.0,244.0,317.6,246.79
2016,2,27,16,45,603.5,53.5,0.95,13.5,194.5,254.65,192.09
2016,2,27,17,0,545.0,46.0,0.9,13.0,145.0,197.2,141.18
2016,2,27,17,15,436.5,36.5,0.9,12.5,99.5,133.34,87.32
2016,2,27,17,30,328.0,27.0,0.9,12.0,54.0,81.59,42.35
2016,2,27,17,45,164.0,13.5,0.95,11.5,27.0,28.14,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,21.48,0.0
2016,2,28,7,15,99.5,39.0,1.5,9.5,54.0,59.83,38.56
2016,2,28,7,30,199.0,56.0,1.7,10.0,86.0,105.52,76.0
2016,2,28,7,45,242.5,74.5,1.95,10.5,124.5,148.5,113.69
2016,2,28,8,0,286.0,93.0,2.2,11.0,163.0,196.11,155.49
2016,2,28,8,15,310.5,111.0,2.2,11.5,202.5,240.18,194.15
2016,2,28,8,30,335.0,129.0,2.2,12.0,242.0,286.36,233.65
2016,2,28,8,45,368.0,139.0,2.25,12.5,279.5,334.76,274.05
2016,2,28,9,0,401.0,149.0,2.3,13.0,317.0,381.35,312.13
2016,2,28,9,15,263.5,184.0,2.3,13.0,299.5,352.17,287.81
2016,2,28,9,30,126.0,219.0,2.3,13.0,282.0,310.03,251.93
2016,2,28,9,45,99.0,232.0,2.3,13.5,283.5,304.8,246.62
2016,2,28,10,0,72.0,245.0,2.3,14.0,285.0,303.13,243.76
2016,2,28,10,15,89.5,264.0,2.3,14.5,316.5,338.53,271.19
2016,2,28,10,30,107.0,283.0,2.3,15.0,348.0,374.84,298.8
2016,2,28,10,45,235.5,281.5,2.35,15.5,433.0,484.37,385.25
2016,2,28,11,0,364.0,280.0,2.4,16.0,518.0,600.2,473.27
2016,2,28,11,15,373.0,286.0,2.45,16.0,535.5,621.32,488.05
2016,2,28,11,30,382.0,292.0,2.5,16.0,553.0,641.31,502.63
2016,2,28,11,45,401.5,291.5,2.6,16.5,569.5,661.85,517.26
2016,2,28,12,0,421.0,291.0,2.7,17.0,586.0,681.13,530.91
2016,2,28,12,15,454.0,277.5,2.7,17.0,595.5,704.87,548.72
2016,2,28,12,30,487.0,264.0,2.7,17.0,605.0,718.68,559.53
2016,2,28,12,45,412.0,286.0,2.75,17.0,573.0,667.19,520.59
2016,2,28,13,0,337.0,308.0,2.8,17.0,541.0,623.96,487.47
2016,2,28,13,15,315.5,306.0,2.75,16.5,520.5,599.41,470.1
2016,2,28,13,30,294.0,304.0,2.7,16.0,500.0,574.21,452.01
2016,2,28,13,45,399.5,263.0,2.65,16.0,519.5,607.85,480.5
2016,2,28,14,0,505.0,222.0,2.6,16.0,539.0,643.82,509.71
2016,2,28,14,15,385.5,240.0,2.55,16.0,475.5,551.4,438.25
2016,2,28,14,30,266.0,258.0,2.5,16.0,412.0,472.76,376.57
2016,2,28,14,45,361.5,221.5,2.45,16.0,417.0,489.34,392.16
2016,2,28,15,0,457.0,185.0,2.4,16.0,422.0,504.87,405.67
2016,2,28,15,15,312.0,189.5,2.15,15.5,345.5,395.97,319.41
2016,2,28,15,30,167.0,194.0,1.9,15.0,269.0,299.59,241.97
2016,2,28,15,45,89.0,163.0,1.7,15.0,202.5,213.2,172.04
2016,2,28,16,0,11.0,132.0,1.5,15.0,136.0,135.96,108.52
2016,2,28,16,15,5.5,114.5,1.35,14.5,116.5,115.61,92.08
2016,2,28,16,30,0.0,97.0,1.2,14.0,97.0,95.86,75.77
2016,2,28,16,45,0.0,77.0,1.1,13.5,77.0,75.87,58.92
2016,2,28,17,0,0.0,57.0,1.0,13.0,57.0,55.92,41.77
2016,2,28,17,15,0.0,39.0,1.0,12.5,39.0,38.04,26.15
2016,2,28,17,30,0.0,21.0,1.0,12.0,21.0,20.27,9.87
2016,2,28,17,45,0.0,10.5,1.0,12.0,10.5,10.32,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,103.0,10.0,1.0,8.5,16.0,15.84,0.0
2016,2,29,7,0,206.0,20.0,1.0,9.0,32.0,46.16,9.8
2016,2,29,7,15,334.0,32.0,1.15,9.5,74.0,95.81,59.1
2016,2,29,7,30,462.0,44.0,1.3,10.0,116.0,157.7,110.43
2016,2,29,7,45,550.0,50.5,1.45,11.0,166.5,216.65,161.93
2016,2,29,8,0,638.0,57.0,1.6,12.0,217.0,284.65,221.17
2016,2,29,8,15,685.5,62.0,1.6,12.5,267.0,342.84,272.55
2016,2,29,8,30,733.0,67.0,1.6,13.0,317.0,405.5,325.99
2016,2,29,8,45,770.5,69.5,1.65,13.5,366.0,463.74,374.47
2016,2,29,9,0,808.0,72.0,1.7,14.0,415.0,523.76,422.72
2016,2,29,9,15,830.0,75.5,1.75,14.5,459.0,577.15,464.32
2016,2,29,9,30,852.0,79.0,1.8,15.0,503.0,630.17,504.37
2016,2,29,9,45,864.0,82.5,1.85,16.0,541.0,675.81,536.77
2016,2,29,10,0,876.0,86.0,1.9,17.0,579.0,716.25,563.05
2016,2,29,10,15,887.0,88.0,1.85,17.0,611.5,755.42,589.19
2016,2,29,10,30,898.0,90.0,1.8,17.0,644.0,792.28,613.36
2016,2,29,10,45,901.5,93.5,1.8,17.5,668.0,822.33,631.82
2016,2,29,11,0,905.0,97.0,1.8,18.0,692.0,849.28,648.07
2016,2,29,11,15,910.0,98.0,1.75,18.0,709.5,871.53,661.74
2016,2,29,11,30,915.0,99.0,1.7,18.0,727.0,890.49,673.22
2016,2,29,11,45,922.5,97.0,1.7,18.5,737.5,904.9,681.01
2016,2,29,12,0,930.0,95.0,1.7,19.0,748.0,915.86,686.61
2016,2,29,12,15,931.0,94.5,1.75,19.0,749.5,919.24,689.22
2016,2,29,12,30,932.0,94.0,1.8,19.0,751.0,918.95,689.61
2016,2,29,12,45,935.5,91.5,1.85,19.5,745.5,914.94,686.38
2016,2,29,13,0,939.0,89.0,1.9,20.0,740.0,907.22,680.84
2016,2,29,13,15,935.0,88.0,1.9,20.0,725.5,891.11,670.56
2016,2,29,13,30,931.0,87.0,1.9,20.0,711.0,871.54,658.11
2016,2,29,13,45,923.5,86.5,1.9,20.0,688.0,846.35,641.91
2016,2,29,14,0,916.0,86.0,1.9,20.0,665.0,818.09,623.63
2016,2,29,14,15,905.5,84.5,1.8,20.0,635.0,783.55,600.07
2016,2,29,14,30,895.0,83.0,1.7,20.0,605.0,746.49,574.71
2016,2,29,14,45,873.5,83.0,1.6,20.0,566.5,701.17,543.36
2016,2,29,15,0,852.0,83.0,1.5,20.0,528.0,657.61,512.16
2016,2,29,15,15,831.5,80.5,1.35,19.5,486.0,607.64,475.26
2016,2,29,15,30,811.0,78.0,1.2,19.0,444.0,556.97,436.92
2016,2,29,15,45,772.5,76.5,1.05,19.0,396.0,497.5,390.11
2016,2,29,16,0,734.0,75.0,0.9,19.0,348.0,439.64,343.42
2016,2,29,16,15,692.0,70.0,0.9,18.0,298.5,379.54,295.67
2016,2,29,16,30,650.0,65.0,0.9,17.0,249.0,321.4,247.56
2016,2,29,16,45,579.5,58.5,0.9,16.5,198.5,255.73,192.02
2016,2,29,17,0,509.0,52.0,0.9,16.0,148.0,196.89,141.28
2016,2,29,17,15,405.0,41.5,0.9,15.5,103.0,134.14,88.99
2016,2,29,17,30,301.0,31.0,0.9,15.0,58.0,83.06,46.6
2016,2,29,17,45,150.5,15.5,0.95,15.0,29.0,31.1,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.15,11.5,18.5,18.52,0.0
2016,3,1,7,0,268.0,21.0,1.1,12.0,37.0,55.5,16.88
2016,3,1,7,15,394.5,31.5,1.35,12.5,81.0,106.96,65.45
2016,3,1,7,30,521.0,42.0,1.6,13.0,125.0,170.88,118.42
2016,3,1,7,45,596.5,49.0,1.85,13.5,176.0,230.34,171.04
2016,3,1,8,0,672.0,56.0,2.1,14.0,227.0,296.75,229.64
2016,3,1,8,15,717.5,61.0,2.15,14.5,278.5,356.92,282.66
2016,3,1,8,30,763.0,66.0,2.2,15.0,330.0,420.5,336.87
2016,3,1,8,45,796.5,69.0,2.3,15.5,379.0,478.89,385.53
2016,3,1,9,0,830.0,72.0,2.4,16.0,428.0,538.64,433.67
2016,3,1,9,15,851.5,75.0,2.45,16.5,472.5,592.24,475.45
2016,3,1,9,30,873.0,78.0,2.5,17.0,517.0,645.37,515.58
2016,3,1,9,45,892.5,78.5,2.65,17.5,557.0,690.46,549.0
2016,3,1,10,0,912.0,79.0,2.8,18.0,597.0,737.07,581.23
2016,3,1,10,15,922.0,80.5,2.8,18.0,629.0,776.15,607.92
2016,3,1,10,30,932.0,82.0,2.8,18.0,661.0,812.73,632.65
2016,3,1,10,45,939.0,83.0,2.85,18.0,686.0,843.66,653.58
2016,3,1,11,0,946.0,84.0,2.9,18.0,711.0,871.54,672.37
2016,3,1,11,15,950.5,85.0,2.9,18.0,729.0,894.11,687.14
2016,3,1,11,30,955.0,86.0,2.9,18.0,747.0,913.23,699.61
2016,3,1,11,45,958.0,86.0,2.9,18.5,756.5,926.39,706.74
2016,3,1,12,0,961.0,86.0,2.9,19.0,766.0,935.86,711.49
2016,3,1,12,15,961.5,86.5,2.85,19.0,767.5,939.97,713.68
2016,3,1,12,30,962.0,87.0,2.8,19.0,769.0,940.3,713.48
2016,3,1,12,45,960.0,86.5,2.8,19.0,762.5,933.54,709.05
2016,3,1,13,0,958.0,86.0,2.8,19.0,756.0,923.06,702.28
2016,3,1,13,15,954.5,85.5,2.8,18.5,741.0,907.63,693.58
2016,3,1,13,30,951.0,85.0,2.8,18.0,726.0,888.64,682.51
2016,3,1,13,45,945.5,83.5,2.8,18.0,703.5,863.48,665.91
2016,3,1,14,0,940.0,82.0,2.8,18.0,681.0,835.08,647.07
2016,3,1,14,15,930.5,80.5,2.8,17.5,650.5,800.56,625.03
2016,3,1,14,30,921.0,79.0,2.8,17.0,620.0,763.37,600.87
2016,3,1,14,45,907.0,77.5,2.8,17.0,583.0,720.6,571.23
2016,3,1,15,0,893.0,76.0,2.8,17.0,546.0,675.95,539.61
2016,3,1,15,15,874.0,73.5,2.65,16.5,503.0,625.47,501.51
2016,3,1,15,30,855.0,71.0,2.5,16.0,460.0,576.46,463.42
2016,3,1,15,45,829.5,67.5,2.45,16.0,413.0,519.62,417.78
2016,3,1,16,0,804.0,64.0,2.4,16.0,366.0,463.11,371.03
2016,3,1,16,15,765.0,60.0,2.1,15.0,315.5,400.92,319.06
2016,3,1,16,30,726.0,56.0,1.8,14.0,265.0,341.15,267.38
2016,3,1,16,45,666.0,50.5,1.5,13.5,213.5,275.77,209.73
2016,3,1,17,0,606.0,45.0,1.2,13.0,162.0,215.91,156.03
2016,3,1,17,15,504.5,36.5,1.15,12.5,114.0,150.76,100.2
2016,3,1,17,30,403.0,28.0,1.1,12.0,66.0,96.29,54.02
2016,3,1,17,45,201.5,14.0,1.05,11.5,33.0,34.93,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,104.0,11.0,0.8,10.5,18.0,17.49,0.0
2016,3,2,7,0,208.0,22.0,0.9,11.0,36.0,50.55,19.15
2016,3,2,7,15,302.5,35.5,1.05,11.5,75.5,95.91,60.95
2016,3,2,7,30,397.0,49.0,1.2,12.0,115.0,150.59,106.82
2016,3,2,7,45,452.0,60.5,1.4,13.0,159.5,202.15,152.27
2016,3,2,8,0,507.0,72.0,1.6,14.0,204.0,259.31,202.16
2016,3,2,8,15,554.0,78.0,1.6,14.5,249.5,312.72,248.52
2016,3,2,8,30,601.0,84.0,1.6,15.0,295.0,369.99,296.77
2016,3,2,8,45,491.0,121.5,1.6,16.0,310.0,382.78,307.66
2016,3,2,9,0,381.0,159.0,1.6,17.0,325.0,386.15,309.44
2016,3,2,9,15,613.0,120.0,1.6,17.5,418.0,503.44,402.04
2016,3,2,9,30,845.0,81.0,1.6,18.0,511.0,633.95,500.89
2016,3,2,9,45,861.0,83.5,1.6,18.5,549.5,680.98,533.51
2016,3,2,10,0,877.0,86.0,1.6,19.0,588.0,723.1,560.91
2016,3,2,10,15,888.5,87.5,1.65,19.0,620.5,762.17,587.32
2016,3,2,10,30,900.0,89.0,1.7,19.0,653.0,798.95,611.96
2016,3,2,10,45,908.0,90.5,1.8,19.5,678.5,830.41,632.13
2016,3,2,11,0,916.0,92.0,1.9,20.0,704.0,858.97,650.27
2016,3,2,11,15,921.0,93.0,1.95,20.0,721.5,881.38,665.0
2016,3,2,11,30,926.0,94.0,2.0,20.0,739.0,900.46,677.61
2016,3,2,11,45,695.0,186.5,2.15,20.0,674.5,819.82,623.4
2016,3,2,12,0,464.0,279.0,2.3,20.0,610.0,718.96,548.99
2016,3,2,12,15,495.0,267.0,2.4,20.0,620.5,734.96,562.57
2016,3,2,12,30,526.0,255.0,2.5,20.0,631.0,748.86,573.76
2016,3,2,12,45,514.0,256.5,2.6,20.0,621.5,737.38,565.94
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,723.89,556.88
2016,3,2,13,15,476.5,269.0,2.75,19.5,599.0,707.2,545.77
2016,3,2,13,30,451.0,280.0,2.8,19.0,586.0,689.14,533.62
2016,3,2,13,45,473.5,255.5,2.85,19.0,568.0,671.73,522.73
2016,3,2,14,0,496.0,231.0,2.9,19.0,550.0,651.42,509.6
2016,3,2,14,15,538.5,204.5,2.9,18.5,536.0,641.16,504.8
2016,3,2,14,30,581.0,178.0,2.9,18.0,522.0,626.44,496.4
2016,3,2,14,45,586.5,164.0,2.9,18.0,493.0,597.62,475.36
2016,3,2,15,0,592.0,150.0,2.9,18.0,464.0,563.65,450.18
2016,3,2,15,15,503.0,157.5,2.85,17.5,410.0,488.85,392.54
2016,3,2,15,30,414.0,165.0,2.8,17.0,356.0,422.79,340.68
2016,3,2,15,45,353.0,155.5,2.8,16.5,306.5,355.16,287.25
2016,3,2,16,0,292.0,146.0,2.8,16.0,257.0,298.24,241.23
2016,3,2,16,15,257.0,132.5,2.65,15.5,220.5,253.74,204.42
2016,3,2,16,30,222.0,119.0,2.5,15.0,184.0,212.41,169.6
2016,3,2,16,45,202.0,98.0,2.4,14.5,148.5,171.35,134.33
2016,3,2,17,0,182.0,77.0,2.3,14.0,113.0,132.28,100.2
2016,3,2,17,15,136.5,56.5,2.1,13.5,79.0,90.4,64.59
2016,3,2,17,30,91.0,36.0,1.9,13.0,45.0,53.66,33.46
2016,3,2,17,45,45.5,18.0,1.75,13.0,22.5,22.97,0.0
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,11.5,7.0,6.88,0.0
2016,3,3,7,0,0.0,14.0,0.9,12.0,14.0,13.5,3.53
2016,3,3,7,15,0.0,29.5,0.95,12.5,29.5,28.49,18.01
2016,3,3,7,30,0.0,45.0,1.0,13.0,45.0,43.69,31.39
2016,3,3,7,45,0.0,62.5,1.05,13.5,62.5,60.98,46.36
2016,3,3,8,0,0.0,80.0,1.1,14.0,80.0,78.3,61.09
2016,3,3,8,15,0.0,97.5,1.0,14.0,97.5,95.66,75.68
2016,3,3,8,30,0.0,115.0,0.9,14.0,115.0,113.06,90.04
2016,3,3,8,45,135.5,147.0,0.8,14.5,207.0,221.92,179.64
2016,3,3,9,0,271.0,179.0,0.7,15.0,299.0,342.59,275.11
2016,3,3,9,15,222.0,204.5,0.6,15.5,309.0,347.62,276.62
2016,3,3,9,30,173.0,230.0,0.5,16.0,319.0,353.0,278.61
2016,3,3,9,45,111.5,237.5,0.45,16.5,296.5,325.97,255.71
2016,3,3,10,0,50.0,245.0,0.4,17.0,274.0,287.34,223.91
2016,3,3,10,15,87.0,271.0,0.5,17.0,324.5,344.46,268.45
2016,3,3,10,30,124.0,297.0,0.6,17.0,375.0,411.29,318.72
2016,3,3,10,45,192.5,305.5,0.7,17.0,432.5,478.85,369.8
2016,3,3,11,0,261.0,314.0,0.8,17.0,490.0,557.34,427.73
2016,3,3,11,15,180.5,323.5,1.05,17.0,447.0,496.38,382.34
2016,3,3,11,30,100.0,333.0,1.3,17.0,404.0,431.65,333.76
2016,3,3,11,45,102.0,336.0,1.55,17.5,409.0,437.65,338.83
2016,3,3,12,0,104.0,339.0,1.8,18.0,414.0,443.33,343.1
