Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,77.0,327.5,1.9,17.5,383.0,407.25,316.13
2016,3,3,12,30,50.0,316.0,2.0,17.0,352.0,370.88,288.77
2016,3,3,12,45,113.5,330.5,2.1,17.0,411.5,451.01,351.73
2016,3,3,13,0,177.0,345.0,2.2,17.0,471.0,520.91,405.5
2016,3,3,13,15,179.5,336.0,2.05,17.0,461.5,510.89,397.53
2016,3,3,13,30,182.0,327.0,1.9,17.0,452.0,500.12,389.53
2016,3,3,13,45,168.5,317.0,1.8,17.0,430.0,474.42,370.18
2016,3,3,14,0,155.0,307.0,1.7,17.0,408.0,448.73,350.88
2016,3,3,14,15,79.0,244.5,1.6,17.0,296.0,310.97,244.92
2016,3,3,14,30,3.0,182.0,1.5,17.0,184.0,181.5,142.05
2016,3,3,14,45,4.0,179.0,1.45,17.0,181.5,179.25,140.98
2016,3,3,15,0,5.0,176.0,1.4,17.0,179.0,176.98,139.5
2016,3,3,15,15,135.5,184.5,1.3,17.0,248.0,277.53,222.48
2016,3,3,15,30,266.0,193.0,1.2,17.0,317.0,362.09,289.3
2016,3,3,15,45,193.0,177.0,1.1,17.0,262.0,288.53,230.31
2016,3,3,16,0,120.0,161.0,1.0,17.0,207.0,226.82,180.88
2016,3,3,16,15,109.0,140.5,0.9,16.5,178.0,194.3,154.87
2016,3,3,16,30,98.0,120.0,0.8,16.0,149.0,162.8,129.02
2016,3,3,16,45,85.5,98.0,0.7,15.5,120.0,130.29,101.85
2016,3,3,17,0,73.0,76.0,0.6,15.0,91.0,99.1,75.36
2016,3,3,17,15,49.5,55.5,0.6,14.5,64.0,66.73,48.11
2016,3,3,17,30,26.0,35.0,0.6,14.0,37.0,39.25,24.81
2016,3,3,17,45,13.0,17.5,0.65,14.0,18.5,18.42,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,13.0,1.2,12.5,15.0,14.61,0.0
2016,3,4,7,0,52.0,26.0,1.3,13.0,30.0,33.58,16.49
2016,3,4,7,15,93.5,45.5,1.35,13.0,59.5,66.54,45.68
2016,3,4,7,30,135.0,65.0,1.4,13.0,89.0,102.67,76.31
2016,3,4,7,45,154.0,86.0,1.5,13.5,121.5,138.33,107.45
2016,3,4,8,0,173.0,107.0,1.6,14.0,154.0,172.87,137.37
2016,3,4,8,15,190.0,126.5,1.75,14.5,187.5,213.12,171.49
2016,3,4,8,30,207.0,146.0,1.9,15.0,221.0,251.78,203.63
2016,3,4,8,45,282.5,157.0,2.05,15.5,274.0,312.53,253.18
2016,3,4,9,0,358.0,168.0,2.2,16.0,327.0,380.0,307.31
2016,3,4,9,15,189.5,181.5,2.35,16.5,266.5,303.83,245.04
2016,3,4,9,30,21.0,195.0,2.5,17.0,206.0,206.89,164.2
2016,3,4,9,45,15.0,196.0,2.65,17.5,204.5,204.24,161.56
2016,3,4,10,0,9.0,197.0,2.8,18.0,203.0,201.18,158.34
2016,3,4,10,15,4.5,178.0,2.8,18.0,181.0,178.47,139.82
2016,3,4,10,30,0.0,159.0,2.8,18.0,159.0,155.74,121.3
2016,3,4,10,45,0.0,160.0,2.85,18.0,160.0,156.68,121.91
2016,3,4,11,0,0.0,161.0,2.9,18.0,161.0,157.64,122.51
2016,3,4,11,15,0.0,150.0,2.8,17.5,150.0,146.57,113.75
2016,3,4,11,30,0.0,139.0,2.7,17.0,139.0,135.57,105.04
2016,3,4,11,45,0.0,106.5,2.65,17.0,106.5,103.34,79.0
2016,3,4,12,0,0.0,74.0,2.6,17.0,74.0,71.63,53.25
2016,3,4,12,15,0.0,114.5,2.65,17.0,114.5,111.25,85.43
2016,3,4,12,30,0.0,155.0,2.7,17.0,155.0,151.55,117.78
2016,3,4,12,45,3.5,180.5,2.75,17.0,183.0,180.26,140.8
2016,3,4,13,0,7.0,206.0,2.8,17.0,211.0,209.14,163.86
2016,3,4,13,15,6.5,202.0,2.8,16.5,206.5,204.6,160.59
2016,3,4,13,30,6.0,198.0,2.8,16.0,202.0,200.06,157.43
2016,3,4,13,45,9.0,209.0,2.85,16.0,215.0,213.7,168.61
2016,3,4,14,0,12.0,220.0,2.9,16.0,228.0,227.3,179.73
2016,3,4,14,15,6.0,131.0,2.7,16.0,135.0,132.3,103.51
2016,3,4,14,30,0.0,42.0,2.5,16.0,42.0,40.6,28.24
2016,3,4,14,45,3.0,109.5,2.35,16.0,111.5,108.48,84.6
2016,3,4,15,0,6.0,177.0,2.2,16.0,181.0,178.59,141.83
2016,3,4,15,15,9.5,172.5,1.95,15.5,178.0,176.27,140.41
2016,3,4,15,30,13.0,168.0,1.7,15.0,175.0,173.71,138.92
2016,3,4,15,45,6.5,99.5,1.45,15.0,103.0,100.29,78.77
2016,3,4,16,0,0.0,31.0,1.2,15.0,31.0,29.93,19.85
2016,3,4,16,15,0.0,26.5,1.1,14.5,26.5,25.57,16.28
2016,3,4,16,30,0.0,22.0,1.0,14.0,22.0,21.22,12.61
2016,3,4,16,45,0.0,17.5,0.95,14.0,17.5,16.88,8.86
2016,3,4,17,0,0.0,13.0,0.9,14.0,13.0,12.53,5.07
2016,3,4,17,15,0.0,9.0,0.95,14.0,9.0,8.67,1.66
2016,3,4,17,30,0.0,5.0,1.0,14.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,1.1,14.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,13.5,9.0,8.85,0.0
2016,3,5,7,0,0.0,18.0,3.1,14.0,18.0,17.37,7.26
2016,3,5,7,15,0.0,34.5,3.2,14.0,34.5,33.41,22.08
2016,3,5,7,30,0.0,51.0,3.3,14.0,51.0,49.66,36.34
2016,3,5,7,45,0.0,69.5,3.45,14.5,69.5,67.97,52.11
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,86.31,67.64
2016,3,5,8,15,0.5,106.5,3.6,15.0,106.5,104.89,83.23
2016,3,5,8,30,1.0,125.0,3.6,15.0,125.0,123.58,98.67
2016,3,5,8,45,0.5,111.5,3.65,15.0,111.5,109.22,86.46
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,95.21,74.56
2016,3,5,9,15,0.5,131.0,3.75,15.0,131.5,128.46,101.92
2016,3,5,9,30,1.0,164.0,3.8,15.0,165.0,162.05,129.17
2016,3,5,9,45,13.5,196.0,3.9,15.5,204.0,203.15,162.26
2016,3,5,10,0,26.0,228.0,4.0,16.0,243.0,245.37,195.77
2016,3,5,10,15,13.0,177.0,4.25,16.5,184.5,183.82,145.45
2016,3,5,10,30,0.0,126.0,4.5,17.0,126.0,122.67,95.21
2016,3,5,10,45,0.0,136.0,4.75,17.5,136.0,132.61,103.0
2016,3,5,11,0,0.0,146.0,5.0,18.0,146.0,142.57,110.7
2016,3,5,11,15,4.0,180.0,5.1,18.0,183.0,180.11,140.84
2016,3,5,11,30,8.0,214.0,5.2,18.0,220.0,218.09,171.07
2016,3,5,11,45,4.0,183.5,5.3,18.5,187.0,183.69,143.17
2016,3,5,12,0,0.0,153.0,5.4,19.0,154.0,149.53,115.49
2016,3,5,12,15,0.0,127.5,5.35,18.5,128.0,124.12,95.34
2016,3,5,12,30,0.0,102.0,5.3,18.0,102.0,98.91,75.18
2016,3,5,12,45,0.0,99.5,5.3,18.0,99.5,96.44,73.22
2016,3,5,13,0,0.0,97.0,5.3,18.0,97.0,93.98,71.26
2016,3,5,13,15,0.0,95.0,5.35,17.5,95.0,92.0,69.85
2016,3,5,13,30,0.0,93.0,5.4,17.0,93.0,90.04,68.46
2016,3,5,13,45,39.5,196.5,5.5,17.0,222.5,231.49,184.4
2016,3,5,14,0,79.0,300.0,5.6,17.0,352.0,372.88,297.21
2016,3,5,14,15,39.5,191.0,5.85,16.5,217.0,223.77,178.7
2016,3,5,14,30,0.0,82.0,6.1,16.0,82.0,79.34,60.3
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,55.11,40.39
2016,3,5,15,0,0.0,32.0,6.6,16.0,32.0,30.91,20.29
2016,3,5,15,15,0.0,33.5,6.75,15.5,33.5,32.36,21.62
2016,3,5,15,30,0.0,35.0,6.9,15.0,35.0,33.8,22.96
2016,3,5,15,45,0.0,23.0,7.05,15.0,23.0,22.2,13.2
2016,3,5,16,0,0.0,11.0,7.2,15.0,11.0,10.61,3.38
2016,3,5,16,15,0.0,9.5,7.25,14.5,9.5,9.16,2.18
2016,3,5,16,30,0.0,8.0,7.3,14.0,8.0,7.71,0.96
2016,3,5,16,45,0.0,6.5,7.35,14.0,6.5,6.26,0.0
2016,3,5,17,0,0.0,5.0,7.4,14.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,7.3,14.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.5,18.0,1.5,9.5,24.5,23.74,0.0
2016,3,6,7,0,157.0,36.0,1.6,10.0,49.0,61.8,35.9
2016,3,6,7,15,272.0,50.5,1.8,10.5,93.0,108.76,74.48
2016,3,6,7,30,387.0,65.0,2.0,11.0,137.0,169.07,124.55
2016,3,6,7,45,471.0,74.0,2.25,11.5,188.0,228.05,175.92
2016,3,6,8,0,555.0,83.0,2.5,12.0,239.0,295.17,234.24
2016,3,6,8,15,605.0,90.0,2.6,12.0,289.5,354.27,286.21
2016,3,6,8,30,655.0,97.0,2.7,12.0,340.0,417.44,340.41
2016,3,6,8,45,329.5,125.5,2.85,12.5,248.0,310.13,255.05
2016,3,6,9,0,4.0,154.0,3.0,13.0,156.0,154.04,123.83
2016,3,6,9,15,75.5,196.5,3.05,13.0,236.5,246.12,200.67
2016,3,6,9,30,147.0,239.0,3.1,13.0,317.0,346.89,282.41
2016,3,6,9,45,190.0,254.5,3.2,13.5,362.5,399.0,323.36
2016,3,6,10,0,233.0,270.0,3.3,14.0,408.0,453.83,365.99
2016,3,6,10,15,210.0,288.0,3.3,14.0,418.0,463.54,372.13
2016,3,6,10,30,187.0,306.0,3.3,14.0,428.0,471.18,376.78
2016,3,6,10,45,143.0,315.0,3.35,14.0,410.5,450.04,358.84
2016,3,6,11,0,99.0,324.0,3.4,14.0,393.0,418.09,332.63
2016,3,6,11,15,49.5,196.0,3.4,14.0,230.5,240.68,192.54
2016,3,6,11,30,0.0,68.0,3.4,14.0,68.0,65.81,49.03
2016,3,6,11,45,438.0,99.5,3.45,14.0,419.5,505.39,414.16
2016,3,6,12,0,876.0,131.0,3.5,14.0,771.0,930.48,728.06
2016,3,6,12,15,685.5,203.5,3.55,14.0,704.5,845.34,664.03
2016,3,6,12,30,495.0,276.0,3.6,14.0,638.0,749.64,590.54
2016,3,6,12,45,390.5,307.5,3.7,14.0,591.5,680.05,537.59
2016,3,6,13,0,286.0,339.0,3.8,14.0,545.0,619.23,489.82
2016,3,6,13,15,283.0,333.5,3.85,14.0,534.0,606.72,481.15
2016,3,6,13,30,280.0,328.0,3.9,14.0,523.0,593.15,471.41
2016,3,6,13,45,259.0,318.5,3.95,14.0,494.5,559.39,445.96
2016,3,6,14,0,238.0,309.0,4.0,14.0,466.0,517.78,414.54
2016,3,6,14,15,300.0,282.0,4.05,14.0,470.5,537.28,431.97
2016,3,6,14,30,362.0,255.0,4.1,14.0,475.0,544.37,439.54
2016,3,6,14,45,213.5,245.5,4.15,14.0,373.5,409.3,331.86
2016,3,6,15,0,65.0,236.0,4.2,14.0,272.0,285.36,230.57
2016,3,6,15,15,35.5,198.5,4.1,13.5,218.0,224.35,181.64
2016,3,6,15,30,6.0,161.0,4.0,13.0,164.0,162.26,130.8
2016,3,6,15,45,4.5,148.0,3.95,12.5,150.5,148.27,119.83
2016,3,6,16,0,3.0,135.0,3.9,12.0,137.0,134.46,108.79
2016,3,6,16,15,1.5,117.0,3.75,11.5,118.0,115.71,93.4
2016,3,6,16,30,0.0,99.0,3.6,11.0,99.0,97.17,77.94
2016,3,6,16,45,0.0,79.5,3.45,11.0,79.5,77.8,61.36
2016,3,6,17,0,0.0,60.0,3.3,11.0,60.0,58.47,44.57
2016,3,6,17,15,0.0,43.0,3.3,10.5,43.0,41.73,29.88
2016,3,6,17,30,0.0,26.0,3.3,10.0,26.0,25.1,15.13
2016,3,6,17,45,0.0,13.0,3.3,10.0,13.0,12.54,1.18
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,7.5,16.5,15.67,0.0
2016,3,7,7,0,27.0,30.0,1.8,8.0,33.0,33.61,20.07
2016,3,7,7,15,49.5,51.0,1.95,8.0,59.0,62.51,45.55
2016,3,7,7,30,72.0,72.0,2.1,8.0,85.0,92.86,72.06
2016,3,7,7,45,85.0,93.5,2.3,8.5,114.5,123.34,98.93
2016,3,7,8,0,98.0,115.0,2.5,9.0,144.0,155.25,126.71
2016,3,7,8,15,107.0,136.0,2.6,9.0,172.5,186.3,153.59
2016,3,7,8,30,116.0,157.0,2.7,9.0,201.0,218.19,180.75
2016,3,7,8,45,158.0,177.5,2.85,9.0,245.5,267.52,222.23
2016,3,7,9,0,200.0,198.0,3.0,9.0,290.0,320.65,266.41
2016,3,7,9,15,399.5,173.5,3.0,9.0,379.0,437.09,363.58
2016,3,7,9,30,599.0,149.0,3.0,9.0,468.0,562.3,465.37
2016,3,7,9,45,439.0,207.5,3.0,9.5,450.5,534.81,439.11
2016,3,7,10,0,279.0,266.0,3.0,10.0,433.0,490.53,399.8
2016,3,7,10,15,243.5,287.0,3.0,10.0,438.5,488.45,397.08
2016,3,7,10,30,208.0,308.0,3.0,10.0,444.0,490.34,396.97
2016,3,7,10,45,104.0,202.5,3.05,10.5,270.5,297.09,242.23
2016,3,7,11,0,0.0,97.0,3.1,11.0,97.0,93.96,73.07
2016,3,7,11,15,0.0,122.5,3.15,11.0,122.5,119.14,94.06
2016,3,7,11,30,0.0,148.0,3.2,11.0,148.0,144.5,114.81
2016,3,7,11,45,83.5,255.5,3.3,11.0,317.0,334.77,271.38
2016,3,7,12,0,167.0,363.0,3.4,11.0,486.0,534.78,427.85
2016,3,7,12,15,145.0,362.0,3.45,11.0,469.0,514.53,410.68
2016,3,7,12,30,123.0,361.0,3.5,11.0,452.0,493.64,394.13
2016,3,7,12,45,120.5,356.5,3.6,11.0,445.0,485.84,388.47
2016,3,7,13,0,118.0,352.0,3.7,11.0,438.0,477.58,382.41
2016,3,7,13,15,132.0,346.0,3.7,11.0,440.5,481.54,386.26
2016,3,7,13,30,146.0,340.0,3.7,11.0,443.0,484.58,389.38
2016,3,7,13,45,90.5,306.0,3.7,11.0,369.5,390.45,314.87
2016,3,7,14,0,35.0,272.0,3.7,11.0,296.0,307.1,247.68
2016,3,7,14,15,17.5,192.5,3.7,11.0,204.5,203.13,163.96
2016,3,7,14,30,0.0,113.0,3.7,11.0,113.0,109.77,86.82
2016,3,7,14,45,0.0,93.0,3.7,11.0,93.0,90.02,70.59
2016,3,7,15,0,0.0,73.0,3.7,11.0,73.0,70.6,54.42
2016,3,7,15,15,40.5,139.5,3.5,11.0,159.0,165.43,135.16
2016,3,7,15,30,81.0,206.0,3.3,11.0,245.0,258.08,212.13
2016,3,7,15,45,353.5,158.0,3.15,11.0,302.0,361.02,299.03
2016,3,7,16,0,626.0,110.0,3.0,11.0,359.0,434.67,357.42
2016,3,7,16,15,581.0,102.5,2.55,10.5,310.0,373.84,305.04
2016,3,7,16,30,536.0,95.0,2.1,10.0,261.0,316.44,255.04
2016,3,7,16,45,486.5,82.5,1.7,9.5,212.5,255.09,201.1
2016,3,7,17,0,437.0,70.0,1.3,9.0,164.0,200.11,151.86
2016,3,7,17,15,339.5,57.0,1.25,8.5,118.0,139.02,99.66
2016,3,7,17,30,242.0,44.0,1.2,8.0,72.0,89.01,58.1
2016,3,7,17,45,121.0,22.0,1.15,8.0,36.0,36.85,13.02
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.0,16.0,1.2,6.0,31.5,30.48,0.0
2016,3,8,7,0,330.0,32.0,1.2,7.0,63.0,83.59,48.2
2016,3,8,7,15,436.5,42.0,1.3,7.5,110.5,135.54,91.84
2016,3,8,7,30,543.0,52.0,1.4,8.0,158.0,199.64,147.08
2016,3,8,7,45,603.5,59.5,1.5,9.0,209.5,258.27,199.78
2016,3,8,8,0,664.0,67.0,1.6,10.0,261.0,322.84,256.65
2016,3,8,8,15,705.0,72.5,1.6,10.5,312.0,382.5,308.68
2016,3,8,8,30,746.0,78.0,1.6,11.0,363.0,444.32,360.73
2016,3,8,8,45,759.0,87.0,1.6,11.5,408.5,498.41,404.87
2016,3,8,9,0,772.0,96.0,1.6,12.0,454.0,553.19,447.83
2016,3,8,9,15,793.0,99.5,1.6,12.0,497.5,603.85,487.3
2016,3,8,9,30,814.0,103.0,1.6,12.0,541.0,655.33,526.25
2016,3,8,9,45,705.5,139.5,1.65,12.5,538.5,653.07,521.89
2016,3,8,10,0,597.0,176.0,1.7,13.0,536.0,638.21,508.16
2016,3,8,10,15,724.0,147.0,1.75,13.0,606.5,725.29,574.49
2016,3,8,10,30,851.0,118.0,1.8,13.0,677.0,814.3,636.78
2016,3,8,10,45,861.0,118.0,1.9,13.0,701.0,844.78,657.32
2016,3,8,11,0,871.0,118.0,2.0,13.0,725.0,872.54,676.59
2016,3,8,11,15,636.5,215.5,2.0,13.0,664.5,794.46,619.53
2016,3,8,11,30,402.0,313.0,2.0,13.0,604.0,692.14,539.99
2016,3,8,11,45,363.0,327.0,2.0,13.0,592.5,677.29,528.76
2016,3,8,12,0,324.0,341.0,2.0,13.0,581.0,660.27,515.17
2016,3,8,12,15,181.5,327.5,1.95,13.0,462.0,509.75,400.73
2016,3,8,12,30,39.0,314.0,1.9,13.0,343.0,358.38,281.97
2016,3,8,12,45,20.5,243.0,1.85,13.0,258.5,258.75,204.83
2016,3,8,13,0,2.0,172.0,1.8,13.0,174.0,170.27,134.18
2016,3,8,13,15,1.0,149.5,1.85,12.5,150.5,146.86,115.81
2016,3,8,13,30,0.0,127.0,1.9,12.0,127.0,123.6,97.17
2016,3,8,13,45,27.0,209.0,2.0,12.0,227.0,234.22,188.04
2016,3,8,14,0,54.0,291.0,2.1,12.0,327.0,342.76,274.46
2016,3,8,14,15,27.0,223.5,2.15,12.0,241.5,248.21,199.02
2016,3,8,14,30,0.0,156.0,2.2,12.0,156.0,152.69,121.52
2016,3,8,14,45,61.5,204.0,2.3,12.0,238.5,250.74,203.66
2016,3,8,15,0,123.0,252.0,2.4,12.0,321.0,347.64,282.34
2016,3,8,15,15,61.5,196.5,2.2,11.5,231.0,238.53,194.01
2016,3,8,15,30,0.0,141.0,2.0,11.0,141.0,138.21,111.19
2016,3,8,15,45,64.5,155.5,1.8,11.0,181.5,192.08,157.36
2016,3,8,16,0,129.0,170.0,1.6,11.0,222.0,241.07,197.74
2016,3,8,16,15,120.0,149.0,1.35,10.5,192.5,208.35,170.39
2016,3,8,16,30,111.0,128.0,1.1,10.0,163.0,176.42,143.52
2016,3,8,16,45,99.0,106.0,0.85,10.0,133.0,143.28,114.95
2016,3,8,17,0,87.0,84.0,0.6,10.0,103.0,111.42,87.14
2016,3,8,17,15,67.0,62.5,0.55,9.5,75.0,79.62,59.71
2016,3,8,17,30,47.0,41.0,0.5,9.0,47.0,50.13,34.26
2016,3,8,17,45,23.5,20.5,0.5,9.0,23.5,23.27,8.77
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,9.5,2.5,2.41,0.0
2016,3,9,7,0,0.0,5.0,1.9,10.0,5.0,4.82,0.0
2016,3,9,7,15,0.0,8.5,1.95,10.0,8.5,8.19,1.33
2016,3,9,7,30,0.0,12.0,2.0,10.0,12.0,11.57,4.36
2016,3,9,7,45,0.0,16.5,2.15,10.5,16.5,15.91,8.18
2016,3,9,8,0,0.0,21.0,2.3,11.0,21.0,20.26,11.95
2016,3,9,8,15,0.0,25.0,2.35,11.5,25.0,24.12,15.24
2016,3,9,8,30,0.0,29.0,2.4,12.0,29.0,27.99,18.49
2016,3,9,8,45,0.0,70.5,2.5,12.5,70.5,68.16,52.6
2016,3,9,9,0,0.0,112.0,2.6,13.0,112.0,109.08,86.64
2016,3,9,9,15,3.0,145.5,2.6,13.0,147.5,144.44,115.71
2016,3,9,9,30,6.0,179.0,2.6,13.0,183.0,180.33,144.82
2016,3,9,9,45,62.5,230.5,2.6,13.5,268.5,278.79,225.02
2016,3,9,10,0,119.0,282.0,2.6,14.0,354.0,384.43,308.22
2016,3,9,10,15,147.5,298.5,2.6,14.5,392.5,428.17,341.21
2016,3,9,10,30,176.0,315.0,2.6,15.0,431.0,473.22,374.98
2016,3,9,10,45,168.0,327.5,2.6,15.5,442.0,484.82,382.06
2016,3,9,11,0,160.0,340.0,2.6,16.0,453.0,495.46,388.56
2016,3,9,11,15,130.5,345.0,2.6,16.0,438.5,478.43,374.45
2016,3,9,11,30,101.0,350.0,2.6,16.0,424.0,451.23,352.9
2016,3,9,11,45,241.0,338.5,2.6,16.5,518.0,582.08,454.03
2016,3,9,12,0,381.0,327.0,2.6,17.0,612.0,696.9,539.39
2016,3,9,12,15,293.0,347.0,2.6,17.0,566.0,640.59,495.26
2016,3,9,12,30,205.0,367.0,2.6,17.0,520.0,573.94,444.4
2016,3,9,12,45,144.5,356.5,2.65,17.5,464.5,507.34,393.45
2016,3,9,13,0,84.0,346.0,2.7,18.0,409.0,432.25,335.47
2016,3,9,13,15,72.5,332.5,2.65,18.0,385.5,406.55,316.27
2016,3,9,13,30,61.0,319.0,2.6,18.0,362.0,380.98,296.86
2016,3,9,13,45,35.0,266.0,2.6,18.0,290.5,301.15,235.47
2016,3,9,14,0,9.0,213.0,2.6,18.0,219.0,217.43,169.89
2016,3,9,14,15,23.5,234.0,2.55,18.0,249.0,250.19,196.6
2016,3,9,14,30,38.0,255.0,2.5,18.0,279.0,289.23,227.69
2016,3,9,14,45,134.5,252.5,2.45,18.0,329.0,361.07,286.33
2016,3,9,15,0,231.0,250.0,2.4,18.0,379.0,418.72,332.63
2016,3,9,15,15,136.0,223.0,2.2,17.5,297.5,319.76,254.67
2016,3,9,15,30,41.0,196.0,2.0,17.0,216.0,223.54,177.86
2016,3,9,15,45,24.5,169.5,1.85,17.0,181.0,181.03,144.04
2016,3,9,16,0,8.0,143.0,1.7,17.0,146.0,144.89,114.86
2016,3,9,16,15,4.0,125.0,1.5,16.5,126.5,124.77,98.81
2016,3,9,16,30,0.0,107.0,1.3,16.0,107.0,105.1,82.87
2016,3,9,16,45,0.0,87.5,1.1,15.5,87.5,85.74,66.88
2016,3,9,17,0,0.0,68.0,0.9,15.0,68.0,66.43,50.6
2016,3,9,17,15,0.0,49.5,0.9,14.5,49.5,48.17,34.92
2016,3,9,17,30,0.0,31.0,0.9,14.0,31.0,29.95,19.08
2016,3,9,17,45,0.0,17.5,0.9,13.5,17.5,16.89,5.8
2016,3,9,18,0,0.0,4.0,0.9,13.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,0.9,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,73.5,18.5,2.5,11.0,26.0,25.39,2.93
2016,3,10,7,0,147.0,37.0,2.7,12.0,52.0,61.31,38.08
2016,3,10,7,15,193.5,56.0,2.8,12.5,88.0,99.54,70.52
2016,3,10,7,30,240.0,75.0,2.9,13.0,124.0,143.11,108.1
2016,3,10,7,45,269.0,94.0,3.0,13.5,163.0,186.2,146.04
2016,3,10,8,0,298.0,113.0,3.1,14.0,202.0,232.26,186.01
2016,3,10,8,15,321.5,128.5,3.3,14.5,240.5,274.98,222.66
2016,3,10,8,30,345.0,144.0,3.5,15.0,279.0,319.66,260.11
2016,3,10,8,45,175.5,152.5,3.7,15.5,222.0,251.33,204.41
2016,3,10,9,0,6.0,161.0,3.9,16.0,165.0,162.01,129.05
2016,3,10,9,15,3.0,122.5,4.0,16.0,124.5,121.28,95.43
2016,3,10,9,30,0.0,84.0,4.1,16.0,84.0,81.26,62.16
2016,3,10,9,45,3.5,141.0,4.2,16.5,143.0,140.17,110.29
2016,3,10,10,0,7.0,198.0,4.3,17.0,202.0,200.35,158.4
2016,3,10,10,15,57.5,255.5,4.3,17.0,294.0,305.39,242.95
2016,3,10,10,30,108.0,313.0,4.3,17.0,386.0,409.25,324.46
2016,3,10,10,45,496.5,211.0,4.3,17.5,560.0,647.8,515.66
2016,3,10,11,0,885.0,109.0,4.3,18.0,734.0,875.42,682.41
2016,3,10,11,15,676.0,198.0,4.2,18.0,682.0,814.38,635.99
2016,3,10,11,30,467.0,287.0,4.1,18.0,630.0,731.81,570.0
2016,3,10,11,45,467.5,289.0,4.1,18.5,636.5,739.74,574.95
2016,3,10,12,0,468.0,291.0,4.1,19.0,643.0,745.68,577.95
2016,3,10,12,15,234.0,200.5,4.05,19.0,376.5,428.89,339.68
2016,3,10,12,30,0.0,110.0,4.0,19.0,110.0,106.8,80.76
2016,3,10,12,45,0.0,103.0,3.95,19.0,103.0,99.9,75.54
2016,3,10,13,0,0.0,96.0,3.9,19.0,96.0,93.01,70.04
2016,3,10,13,15,183.0,204.5,3.75,18.5,335.0,381.52,304.54
2016,3,10,13,30,366.0,313.0,3.6,18.0,574.0,652.45,510.74
2016,3,10,13,45,183.0,201.0,3.45,18.0,331.5,370.35,294.49
2016,3,10,14,0,0.0,89.0,3.3,18.0,89.0,86.15,64.81
2016,3,10,14,15,0.0,95.0,3.1,18.0,95.0,91.98,69.91
2016,3,10,14,30,0.0,101.0,2.9,18.0,101.0,97.89,74.85
2016,3,10,14,45,0.0,80.5,2.75,18.0,80.5,77.88,58.67
2016,3,10,15,0,0.0,60.0,2.6,18.0,60.0,58.01,42.5
2016,3,10,15,15,0.0,53.5,2.35,17.5,53.5,51.71,37.5
2016,3,10,15,30,0.0,47.0,2.1,17.0,47.0,45.41,32.46
2016,3,10,15,45,0.0,38.0,1.9,17.0,38.0,36.7,25.27
2016,3,10,16,0,0.0,29.0,1.7,17.0,29.0,28.0,18.03
2016,3,10,16,15,0.0,25.0,1.5,16.5,25.0,24.13,14.86
2016,3,10,16,30,0.0,21.0,1.3,16.0,21.0,20.26,11.65
2016,3,10,16,45,0.0,17.0,1.15,15.5,17.0,16.4,8.38
2016,3,10,17,0,0.0,13.0,1.0,15.0,13.0,12.53,5.06
2016,3,10,17,15,0.0,9.5,1.05,14.5,9.5,9.16,2.11
2016,3,10,17,30,0.0,6.0,1.1,14.0,6.0,5.78,0.0
2016,3,10,17,45,0.0,3.0,1.2,13.5,3.0,2.89,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,12.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,5.0,12.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,9.5,4.9,11.5,9.5,9.16,2.13
2016,3,11,7,30,0.0,13.0,4.8,11.0,13.0,12.53,5.15
2016,3,11,7,45,0.0,17.5,4.7,11.0,17.5,16.88,8.97
2016,3,11,8,0,0.0,22.0,4.6,11.0,22.0,21.22,12.76
2016,3,11,8,15,0.0,26.0,4.55,11.0,26.0,25.09,16.08
2016,3,11,8,30,0.0,30.0,4.5,11.0,30.0,28.96,19.37
2016,3,11,8,45,0.0,36.0,4.45,11.0,36.0,34.77,24.29
2016,3,11,9,0,0.0,42.0,4.4,11.0,42.0,40.57,29.17
2016,3,11,9,15,0.0,74.0,4.45,11.5,74.0,71.56,55.3
2016,3,11,9,30,0.0,106.0,4.5,12.0,106.0,102.88,81.29
2016,3,11,9,45,0.5,136.5,4.6,12.5,137.0,133.52,106.36
2016,3,11,10,0,1.0,167.0,4.7,13.0,168.0,164.42,131.32
2016,3,11,10,15,36.0,236.0,4.9,13.0,260.5,267.96,216.32
2016,3,11,10,30,71.0,305.0,5.1,13.0,353.0,370.85,298.93
2016,3,11,10,45,172.5,320.0,5.3,13.5,441.5,480.96,387.63
2016,3,11,11,0,274.0,335.0,5.5,14.0,530.0,596.02,478.06
2016,3,11,11,15,137.0,207.5,5.55,13.5,305.0,336.52,273.48
2016,3,11,11,30,0.0,80.0,5.6,13.0,80.0,77.46,58.79
2016,3,11,11,45,0.0,116.5,5.65,13.0,117.0,113.21,88.37
2016,3,11,12,0,0.0,153.0,5.7,13.0,154.0,149.42,117.98
2016,3,11,12,15,0.0,151.5,5.6,13.0,152.0,147.93,116.7
2016,3,11,12,30,0.0,150.0,5.5,13.0,150.0,146.43,115.48
2016,3,11,12,45,72.0,258.0,5.4,13.0,311.5,327.76,264.6
2016,3,11,13,0,144.0,366.0,5.3,13.0,473.0,516.02,413.3
2016,3,11,13,15,72.0,253.5,5.4,13.0,307.0,321.38,259.01
2016,3,11,13,30,0.0,141.0,5.5,13.0,141.0,137.48,108.28
2016,3,11,13,45,0.0,87.5,5.65,13.0,87.5,84.71,65.07
2016,3,11,14,0,0.0,34.0,5.8,13.0,34.0,32.88,21.96
2016,3,11,14,15,0.0,72.5,5.7,12.5,72.5,70.15,53.31
2016,3,11,14,30,0.0,111.0,5.6,12.0,111.0,107.76,84.93
2016,3,11,14,45,0.0,128.0,5.55,12.0,128.0,124.66,99.17
2016,3,11,15,0,0.0,145.0,5.5,12.0,145.0,141.74,113.61
2016,3,11,15,15,0.0,135.5,5.25,11.5,135.5,132.34,106.25
2016,3,11,15,30,0.0,126.0,5.0,11.0,126.0,122.96,98.88
2016,3,11,15,45,0.0,97.0,4.8,10.5,97.0,94.16,74.98
2016,3,11,16,0,0.0,68.0,4.6,10.0,68.0,65.73,51.06
2016,3,11,16,15,0.0,59.0,4.35,9.5,59.0,57.01,43.8
2016,3,11,16,30,0.0,50.0,4.1,9.0,50.0,48.3,36.43
2016,3,11,16,45,0.0,40.5,3.9,9.0,40.5,39.11,28.45
2016,3,11,17,0,0.0,31.0,3.7,9.0,31.0,29.92,20.38
2016,3,11,17,15,0.0,23.0,3.55,8.5,23.0,22.19,13.52
2016,3,11,17,30,0.0,15.0,3.4,8.0,15.0,14.46,6.61
2016,3,11,17,45,0.0,8.5,3.3,8.0,8.5,8.19,0.43
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,7.5,16.0,15.44,3.95
2016,3,12,7,0,0.0,32.0,2.1,8.0,32.0,30.99,20.34
2016,3,12,7,15,1.5,53.5,2.25,8.0,54.0,52.55,39.51
2016,3,12,7,30,3.0,75.0,2.4,8.0,76.0,74.35,58.77
2016,3,12,7,45,11.5,96.0,2.6,8.5,100.0,98.16,79.28
2016,3,12,8,0,20.0,117.0,2.8,9.0,124.0,122.95,100.38
2016,3,12,8,15,28.0,137.0,2.9,9.5,147.5,150.28,123.33
2016,3,12,8,30,36.0,157.0,3.0,10.0,171.0,176.17,144.74
2016,3,12,8,45,51.5,181.0,3.2,10.5,204.0,211.17,173.52
2016,3,12,9,0,67.0,205.0,3.4,11.0,237.0,247.68,203.16
2016,3,12,9,15,48.5,212.0,3.45,11.0,236.5,245.97,200.97
2016,3,12,9,30,30.0,219.0,3.5,11.0,236.0,242.62,197.37
2016,3,12,9,45,38.5,241.0,3.6,11.5,264.5,272.93,221.37
2016,3,12,10,0,47.0,263.0,3.7,12.0,293.0,303.87,245.53
2016,3,12,10,15,27.0,234.5,3.75,12.0,252.0,259.31,208.84
2016,3,12,10,30,7.0,206.0,3.8,12.0,211.0,208.52,166.99
2016,3,12,10,45,7.0,207.5,3.85,12.0,212.5,210.13,168.16
2016,3,12,11,0,7.0,209.0,3.9,12.0,214.0,211.73,169.27
2016,3,12,11,15,6.0,199.0,3.9,12.0,203.5,200.83,160.26
2016,3,12,11,30,5.0,189.0,3.9,12.0,193.0,189.92,151.3
2016,3,12,11,45,6.0,198.0,3.9,12.0,203.0,199.92,159.36
2016,3,12,12,0,7.0,207.0,3.9,12.0,213.0,209.94,167.41
2016,3,12,12,15,3.5,159.0,3.95,12.0,162.0,158.57,125.66
2016,3,12,12,30,0.0,111.0,4.0,12.0,111.0,107.79,84.02
2016,3,12,12,45,0.0,81.5,4.05,12.0,81.5,78.92,60.26
2016,3,12,13,0,0.0,52.0,4.1,12.0,52.0,50.32,36.53
2016,3,12,13,15,0.0,50.5,4.2,12.0,50.5,48.87,35.36
2016,3,12,13,30,0.0,49.0,4.3,12.0,49.0,47.41,34.17
2016,3,12,13,45,0.0,60.5,4.4,12.5,60.5,58.54,43.44
2016,3,12,14,0,0.0,72.0,4.5,13.0,72.0,69.68,52.69
2016,3,12,14,15,1.5,127.5,4.5,13.0,128.5,125.26,98.88
2016,3,12,14,30,3.0,183.0,4.5,13.0,185.0,182.01,145.61
2016,3,12,14,45,1.5,130.5,4.5,13.0,131.5,128.21,101.61
2016,3,12,15,0,0.0,78.0,4.5,13.0,78.0,75.45,57.95
2016,3,12,15,15,0.0,83.0,4.3,13.0,83.0,80.29,62.2
2016,3,12,15,30,0.0,88.0,4.1,13.0,88.0,85.17,66.48
2016,3,12,15,45,0.0,73.0,3.9,13.0,73.0,70.58,54.38
2016,3,12,16,0,0.0,58.0,3.7,13.0,58.0,56.05,42.24
2016,3,12,16,15,0.0,50.5,3.55,12.5,50.5,48.78,36.25
2016,3,12,16,30,0.0,43.0,3.4,12.0,43.0,41.52,30.17
2016,3,12,16,45,0.0,35.0,3.25,12.0,35.0,33.79,23.52
2016,3,12,17,0,0.0,27.0,3.1,12.0,27.0,26.05,16.79
2016,3,12,17,15,0.0,20.0,3.05,11.5,20.0,19.29,10.86
2016,3,12,17,30,0.0,13.0,3.0,11.0,13.0,12.53,4.88
2016,3,12,17,45,0.0,7.5,3.0,11.0,7.5,7.23,0.0
2016,3,12,18,0,0.0,2.0,3.0,11.0,2.0,1.97,0.0
2016,3,12,18,15,0.0,1.0,3.0,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,11.5,19.0,18.34,6.72
2016,3,13,7,0,0.0,38.0,2.9,12.0,38.0,36.98,25.04
2016,3,13,7,15,9.5,59.0,2.9,12.0,61.5,59.81,44.76
2016,3,13,7,30,19.0,80.0,2.9,12.0,85.0,85.21,66.67
2016,3,13,7,45,28.0,101.5,2.95,12.5,110.0,111.12,88.76
2016,3,13,8,0,37.0,123.0,3.0,13.0,135.0,138.08,111.43
2016,3,13,8,15,45.0,143.5,3.0,13.0,160.5,164.57,133.6
2016,3,13,8,30,53.0,164.0,3.0,13.0,186.0,191.9,156.19
2016,3,13,8,45,26.5,113.5,3.05,13.0,124.5,127.3,102.26
2016,3,13,9,0,0.0,63.0,3.1,13.0,63.0,60.9,46.05
2016,3,13,9,15,0.0,69.5,3.15,13.0,69.5,67.2,51.25
2016,3,13,9,30,0.0,76.0,3.2,13.0,76.0,73.51,56.38
2016,3,13,9,45,0.0,89.5,3.3,13.0,89.5,86.61,67.14
2016,3,13,10,0,0.0,103.0,3.4,13.0,103.0,99.85,77.96
2016,3,13,10,15,0.0,129.5,3.45,13.0,129.5,126.06,99.39
2016,3,13,10,30,0.0,156.0,3.5,13.0,156.0,152.43,120.75
2016,3,13,10,45,0.0,123.5,3.6,13.0,123.5,120.09,94.12
2016,3,13,11,0,0.0,91.0,3.7,13.0,91.0,88.12,67.75
2016,3,13,11,15,0.0,119.0,3.75,13.0,119.0,115.66,90.35
2016,3,13,11,30,0.0,147.0,3.8,13.0,147.0,143.42,112.91
2016,3,13,11,45,5.0,189.5,3.9,13.5,193.5,190.44,150.85
2016,3,13,12,0,10.0,232.0,4.0,14.0,240.0,237.97,188.62
2016,3,13,12,15,13.0,248.5,4.05,14.0,259.0,257.53,204.16
2016,3,13,12,30,16.0,265.0,4.1,14.0,278.0,277.12,219.75
2016,3,13,12,45,12.5,243.5,4.2,14.0,253.5,251.91,199.75
2016,3,13,13,0,9.0,222.0,4.3,14.0,229.0,226.82,179.84
2016,3,13,13,15,14.0,243.5,4.25,14.0,254.0,253.02,201.07
2016,3,13,13,30,19.0,265.0,4.2,14.0,279.0,279.2,222.11
2016,3,13,13,45,13.0,236.5,4.2,14.0,246.0,244.66,194.63
2016,3,13,14,0,7.0,208.0,4.2,14.0,213.0,210.52,167.39
2016,3,13,14,15,7.0,204.0,4.1,14.0,208.5,206.37,164.34
2016,3,13,14,30,7.0,200.0,4.0,14.0,204.0,202.22,161.26
2016,3,13,14,45,3.5,160.5,3.9,14.0,162.5,159.65,126.9
2016,3,13,15,0,0.0,121.0,3.8,14.0,121.0,117.72,92.69
2016,3,13,15,15,0.0,92.0,3.65,13.5,92.0,89.06,69.34
2016,3,13,15,30,0.0,63.0,3.5,13.0,63.0,60.9,46.04
2016,3,13,15,45,0.0,80.5,3.4,13.0,80.5,77.85,60.52
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,95.24,75.36
2016,3,13,16,15,0.0,85.5,3.1,13.0,85.5,82.96,65.17
2016,3,13,16,30,0.0,73.0,2.9,13.0,73.0,70.72,54.92
2016,3,13,16,45,0.0,60.0,2.75,13.0,60.0,58.0,44.12
2016,3,13,17,0,0.0,47.0,2.6,13.0,47.0,45.4,33.26
2016,3,13,17,15,0.0,35.0,2.55,13.0,35.0,33.79,23.11
2016,3,13,17,30,0.0,23.0,2.5,13.0,23.0,22.19,12.9
2016,3,13,17,45,0.0,13.5,2.5,13.0,13.5,13.02,4.27
2016,3,13,18,0,0.0,4.0,2.5,13.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
