Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,9.0,10.0,9.83,0.0
2016,3,14,6,45,67.5,29.5,1.8,9.5,38.0,37.75,19.22
2016,3,14,7,0,135.0,49.0,2.0,10.0,66.0,73.56,50.15
2016,3,14,7,15,187.5,69.0,2.1,10.0,104.5,114.14,84.58
2016,3,14,7,30,240.0,89.0,2.2,10.0,143.0,160.79,125.01
2016,3,14,7,45,271.5,108.5,2.3,10.0,184.5,205.67,164.75
2016,3,14,8,0,303.0,128.0,2.4,10.0,226.0,253.8,206.8
2016,3,14,8,15,350.5,136.0,2.45,10.0,267.0,299.94,246.61
2016,3,14,8,30,398.0,144.0,2.5,10.0,308.0,355.03,293.14
2016,3,14,8,45,438.0,155.0,2.55,10.5,355.5,409.15,337.43
2016,3,14,9,0,478.0,166.0,2.6,11.0,403.0,466.12,382.95
2016,3,14,9,15,489.0,180.0,2.6,11.0,441.0,510.16,417.6
2016,3,14,9,30,500.0,194.0,2.6,11.0,479.0,553.82,451.26
2016,3,14,9,45,425.5,231.5,2.6,11.5,485.0,560.04,452.94
2016,3,14,10,0,351.0,269.0,2.6,12.0,491.0,553.18,444.59
2016,3,14,10,15,413.5,263.0,2.6,12.0,537.0,614.77,492.15
2016,3,14,10,30,476.0,257.0,2.6,12.0,583.0,672.52,535.8
2016,3,14,10,45,337.5,304.5,2.6,12.5,540.0,611.96,485.25
2016,3,14,11,0,199.0,352.0,2.6,13.0,497.0,543.21,428.66
2016,3,14,11,15,344.5,318.5,2.6,13.0,575.5,647.49,510.88
2016,3,14,11,30,490.0,285.0,2.6,13.0,654.0,755.35,592.38
2016,3,14,11,45,511.5,281.0,2.6,13.5,670.0,776.03,605.59
2016,3,14,12,0,533.0,277.0,2.6,14.0,686.0,794.89,618.15
2016,3,14,12,15,525.0,280.0,2.6,14.0,683.5,792.14,615.75
2016,3,14,12,30,517.0,283.0,2.6,14.0,681.0,787.13,611.99
2016,3,14,12,45,378.0,325.0,2.65,14.0,614.0,694.5,541.94
2016,3,14,13,0,239.0,367.0,2.7,14.0,547.0,602.57,471.33
2016,3,14,13,15,159.0,353.5,2.75,14.0,472.5,513.86,404.05
2016,3,14,13,30,79.0,340.0,2.8,14.0,398.0,418.72,330.27
2016,3,14,13,45,39.5,245.0,2.85,14.0,274.0,282.3,224.35
2016,3,14,14,0,0.0,150.0,2.9,14.0,150.0,146.41,114.98
2016,3,14,14,15,7.0,186.5,2.9,14.0,191.0,188.62,149.84
2016,3,14,14,30,14.0,223.0,2.9,14.0,232.0,230.91,184.22
2016,3,14,14,45,391.5,176.0,2.95,14.0,402.5,480.16,391.2
2016,3,14,15,0,769.0,129.0,3.0,14.0,573.0,677.71,546.3
2016,3,14,15,15,644.0,145.0,2.95,13.5,498.0,581.07,470.48
2016,3,14,15,30,519.0,161.0,2.9,13.0,423.0,490.38,399.49
2016,3,14,15,45,512.0,144.5,2.9,13.0,382.5,443.99,362.77
2016,3,14,16,0,505.0,128.0,2.9,13.0,342.0,397.08,324.35
2016,3,14,16,15,450.0,124.5,2.65,12.5,298.0,341.49,277.93
2016,3,14,16,30,395.0,121.0,2.4,12.0,254.0,290.65,234.7
2016,3,14,16,45,352.5,105.0,2.15,11.5,208.5,236.53,188.16
2016,3,14,17,0,310.0,89.0,1.9,11.0,163.0,186.7,144.62
2016,3,14,17,15,247.5,71.5,1.8,10.5,121.0,133.16,98.64
2016,3,14,17,30,185.0,54.0,1.7,10.0,79.0,89.27,61.59
2016,3,14,17,45,92.5,34.5,1.65,9.5,47.0,47.1,27.46
2016,3,14,18,0,0.0,15.0,1.6,9.0,15.0,14.45,0.0
2016,3,14,18,15,0.0,7.5,1.6,8.5,7.5,7.37,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.5,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,13.0,1.1,6.0,14.0,15.68,0.0
2016,3,15,6,45,199.5,28.5,1.15,7.0,51.0,52.74,26.83
2016,3,15,7,0,342.0,44.0,1.2,8.0,88.0,105.77,68.89
2016,3,15,7,15,432.5,54.5,1.25,8.5,137.0,158.29,113.34
2016,3,15,7,30,523.0,65.0,1.3,9.0,186.0,221.03,167.87
2016,3,15,7,45,590.5,70.5,1.4,9.5,238.5,280.54,220.68
2016,3,15,8,0,658.0,76.0,1.5,10.0,291.0,346.67,278.21
2016,3,15,8,15,696.5,81.0,1.6,10.5,342.0,405.41,328.77
2016,3,15,8,30,735.0,86.0,1.7,11.0,393.0,466.81,379.92
2016,3,15,8,45,767.0,89.0,1.8,12.0,442.0,523.94,425.47
2016,3,15,9,0,799.0,92.0,1.9,13.0,491.0,583.03,470.95
2016,3,15,9,15,818.5,95.0,1.95,13.5,535.0,634.89,510.11
2016,3,15,9,30,838.0,98.0,2.0,14.0,579.0,686.11,547.73
2016,3,15,9,45,853.5,99.5,2.15,14.5,617.0,731.85,579.54
2016,3,15,10,0,869.0,101.0,2.3,15.0,655.0,776.03,609.74
2016,3,15,10,15,879.0,103.0,2.35,15.0,687.0,810.64,633.26
2016,3,15,10,30,889.0,105.0,2.4,15.0,719.0,846.45,657.61
2016,3,15,10,45,897.5,105.5,2.5,15.5,743.5,876.74,677.13
2016,3,15,11,0,906.0,106.0,2.6,16.0,768.0,904.14,694.62
2016,3,15,11,15,910.0,107.0,2.65,16.0,784.5,925.03,708.53
2016,3,15,11,30,914.0,108.0,2.7,16.0,801.0,942.55,720.27
2016,3,15,11,45,917.0,108.0,2.75,16.0,810.0,954.63,728.42
2016,3,15,12,0,920.0,108.0,2.8,16.0,819.0,963.14,734.32
2016,3,15,12,15,920.5,108.0,2.85,16.0,819.5,965.74,736.36
2016,3,15,12,30,921.0,108.0,2.9,16.0,820.0,964.68,736.1
2016,3,15,12,45,924.0,105.0,2.95,16.5,813.5,958.99,731.47
2016,3,15,13,0,927.0,102.0,3.0,17.0,807.0,949.6,724.48
2016,3,15,13,15,923.5,101.0,3.0,17.0,791.0,932.94,713.62
2016,3,15,13,30,920.0,100.0,3.0,17.0,775.0,912.84,700.52
2016,3,15,13,45,914.5,98.5,3.0,17.0,752.0,887.16,683.61
2016,3,15,14,0,909.0,97.0,3.0,17.0,729.0,858.36,664.55
2016,3,15,14,15,900.0,95.0,2.95,16.5,698.0,823.28,641.89
2016,3,15,14,30,891.0,93.0,2.9,16.0,667.0,785.62,617.22
2016,3,15,14,45,879.0,91.0,2.9,16.0,630.0,743.41,588.14
2016,3,15,15,0,867.0,89.0,2.9,16.0,593.0,702.2,559.51
2016,3,15,15,15,849.5,86.0,2.7,15.5,550.0,651.43,522.13
2016,3,15,15,30,832.0,83.0,2.5,15.0,507.0,599.72,482.48
2016,3,15,15,45,809.0,79.5,2.4,15.0,459.0,543.77,438.04
2016,3,15,16,0,786.0,76.0,2.3,15.0,411.0,488.03,392.53
2016,3,15,16,15,752.0,71.5,2.0,14.5,360.0,426.7,341.47
2016,3,15,16,30,718.0,67.0,1.7,14.0,309.0,367.4,290.57
2016,3,15,16,45,669.5,61.0,1.45,13.5,257.0,304.14,235.49
2016,3,15,17,0,621.0,55.0,1.2,13.0,205.0,244.92,182.69
2016,3,15,17,15,539.5,47.0,1.2,12.0,154.5,180.55,127.0
2016,3,15,17,30,458.0,39.0,1.2,11.0,104.0,125.17,79.77
2016,3,15,17,45,317.5,27.5,1.2,10.5,63.5,68.59,35.47
2016,3,15,18,0,177.0,16.0,1.2,10.0,23.0,26.26,0.0
2016,3,15,18,15,88.5,8.0,1.2,9.5,11.5,8.38,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,0.9,7.5,9.0,6.88,0.0
2016,3,16,6,30,122.0,14.0,0.9,8.0,18.0,20.38,0.0
2016,3,16,6,45,271.0,27.0,0.95,9.0,57.5,60.5,30.71
2016,3,16,7,0,420.0,40.0,1.0,10.0,97.0,116.42,74.2
2016,3,16,7,15,507.0,49.0,1.2,10.5,147.5,171.44,121.1
2016,3,16,7,30,594.0,58.0,1.4,11.0,198.0,236.19,177.68
2016,3,16,7,45,648.5,64.0,1.6,11.5,251.0,295.87,231.11
2016,3,16,8,0,703.0,70.0,1.8,12.0,304.0,360.68,287.83
2016,3,16,8,15,739.5,75.0,1.9,12.5,356.0,420.48,339.13
2016,3,16,8,30,776.0,80.0,2.0,13.0,408.0,483.08,391.0
2016,3,16,8,45,801.5,84.0,2.1,13.5,456.5,540.48,437.22
2016,3,16,9,0,827.0,88.0,2.2,14.0,505.0,598.38,482.39
2016,3,16,9,15,846.0,91.0,2.25,14.5,549.5,651.16,522.15
2016,3,16,9,30,865.0,94.0,2.3,15.0,594.0,703.18,559.92
2016,3,16,9,45,878.5,96.0,2.35,15.5,632.5,749.04,590.82
2016,3,16,10,0,892.0,98.0,2.4,16.0,671.0,789.54,617.48
2016,3,16,10,15,902.0,100.0,2.4,16.0,703.0,828.48,643.57
2016,3,16,10,30,912.0,102.0,2.4,16.0,735.0,864.93,667.71
2016,3,16,10,45,918.5,103.0,2.45,16.5,760.0,894.61,686.18
2016,3,16,11,0,925.0,104.0,2.5,17.0,785.0,921.23,702.53
2016,3,16,11,15,929.5,105.0,2.5,17.0,801.5,942.84,716.35
2016,3,16,11,30,934.0,106.0,2.5,17.0,818.0,961.04,727.94
2016,3,16,11,45,936.0,106.0,2.55,17.5,826.5,972.34,734.11
2016,3,16,12,0,938.0,106.0,2.6,18.0,835.0,979.99,738.0
2016,3,16,12,15,938.0,106.0,2.6,18.0,835.0,982.1,739.25
2016,3,16,12,30,938.0,106.0,2.6,18.0,835.0,980.48,738.21
2016,3,16,12,45,941.0,102.5,2.6,18.5,828.0,974.08,732.75
2016,3,16,13,0,944.0,99.0,2.6,19.0,821.0,963.93,724.97
2016,3,16,13,15,939.5,98.5,2.6,19.0,804.5,946.61,713.9
2016,3,16,13,30,935.0,98.0,2.6,19.0,788.0,925.83,700.63
2016,3,16,13,45,928.5,96.5,2.6,19.0,763.5,898.9,683.23
2016,3,16,14,0,922.0,95.0,2.6,19.0,739.0,868.85,663.72
2016,3,16,14,15,912.0,93.0,2.55,19.0,707.5,832.52,639.4
2016,3,16,14,30,902.0,91.0,2.5,19.0,676.0,793.63,613.21
2016,3,16,14,45,889.0,89.0,2.5,19.0,637.5,750.23,583.94
2016,3,16,15,0,876.0,87.0,2.5,19.0,599.0,704.95,552.99
2016,3,16,15,15,858.0,84.0,2.35,18.5,555.5,656.28,518.24
2016,3,16,15,30,840.0,81.0,2.2,18.0,512.0,603.83,478.89
2016,3,16,15,45,816.0,78.0,2.05,18.0,463.5,547.41,434.6
2016,3,16,16,0,792.0,75.0,1.9,18.0,415.0,491.28,389.36
2016,3,16,16,15,757.5,70.5,1.65,17.0,364.0,429.33,339.38
2016,3,16,16,30,723.0,66.0,1.4,16.0,313.0,369.46,289.36
2016,3,16,16,45,673.5,60.5,1.2,15.5,260.5,305.68,234.57
2016,3,16,17,0,624.0,55.0,1.0,15.0,208.0,246.64,182.54
2016,3,16,17,15,544.5,47.0,1.0,14.5,157.5,182.44,127.23
2016,3,16,17,30,465.0,39.0,1.0,14.0,107.0,126.99,80.18
2016,3,16,17,45,327.0,27.5,1.0,13.5,65.5,70.07,36.2
2016,3,16,18,0,189.0,16.0,1.0,13.0,24.0,27.28,0.0
2016,3,16,18,15,94.5,8.0,1.0,12.5,12.0,8.5,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,88.5,7.5,0.95,9.5,10.5,7.6,0.0
2016,3,17,6,30,177.0,15.0,1.0,10.0,21.0,24.57,0.0
2016,3,17,6,45,321.0,27.0,1.05,11.0,62.5,67.26,34.43
2016,3,17,7,0,465.0,39.0,1.1,12.0,104.0,124.81,79.02
2016,3,17,7,15,548.0,47.0,1.15,12.5,155.5,180.81,126.85
2016,3,17,7,30,631.0,55.0,1.2,13.0,207.0,246.01,183.62
2016,3,17,7,45,682.0,60.5,1.3,13.5,260.5,305.91,236.81
2016,3,17,8,0,733.0,66.0,1.4,14.0,314.0,370.73,292.82
2016,3,17,8,15,768.0,70.5,1.45,14.5,366.0,431.43,343.99
2016,3,17,8,30,803.0,75.0,1.5,15.0,418.0,494.26,395.03
2016,3,17,8,45,828.0,78.5,1.6,16.0,467.5,552.2,440.04
2016,3,17,9,0,853.0,82.0,1.7,17.0,517.0,610.51,483.72
2016,3,17,9,15,871.0,84.5,1.65,17.5,561.5,663.24,521.79
2016,3,17,9,30,889.0,87.0,1.6,18.0,606.0,712.2,555.0
2016,3,17,9,45,901.0,89.5,1.6,18.5,644.5,758.09,584.56
2016,3,17,10,0,913.0,92.0,1.6,19.0,683.0,802.02,612.25
2016,3,17,10,15,922.5,93.5,1.55,19.5,715.0,840.67,635.35
2016,3,17,10,30,932.0,95.0,1.5,20.0,747.0,876.71,656.33
2016,3,17,10,45,938.0,96.5,1.45,20.5,771.5,906.96,673.16
2016,3,17,11,0,944.0,98.0,1.4,21.0,796.0,934.06,687.76
2016,3,17,11,15,947.5,98.5,1.3,21.0,812.5,954.52,698.51
2016,3,17,11,30,951.0,99.0,1.2,21.0,829.0,971.46,706.97
2016,3,17,11,45,952.0,99.5,1.2,21.5,837.0,982.49,712.04
2016,3,17,12,0,953.0,100.0,1.2,22.0,845.0,989.79,714.92
2016,3,17,12,15,953.0,100.0,1.2,22.0,845.0,991.86,716.05
2016,3,17,12,30,953.0,100.0,1.2,22.0,845.0,990.15,715.0
2016,3,17,12,45,950.5,100.0,1.2,22.0,836.5,982.36,710.31
2016,3,17,13,0,948.0,100.0,1.2,22.0,828.0,970.88,703.48
2016,3,17,13,15,943.5,99.0,1.2,22.0,811.5,952.88,692.65
2016,3,17,13,30,939.0,98.0,1.2,22.0,795.0,931.4,679.73
2016,3,17,13,45,931.5,97.0,1.25,22.0,770.5,903.99,663.79
2016,3,17,14,0,924.0,96.0,1.3,22.0,746.0,873.51,645.76
2016,3,17,14,15,914.5,94.5,1.3,22.0,714.0,837.97,623.58
2016,3,17,14,30,905.0,93.0,1.3,22.0,682.0,799.85,599.53
2016,3,17,14,45,891.0,91.0,1.3,22.0,643.5,755.51,571.0
2016,3,17,15,0,877.0,89.0,1.3,22.0,605.0,709.38,540.89
2016,3,17,15,15,859.0,86.0,1.25,21.5,561.0,660.58,507.89
2016,3,17,15,30,841.0,83.0,1.2,21.0,517.0,608.0,470.3
2016,3,17,15,45,816.0,80.0,1.2,21.0,468.5,550.87,427.68
2016,3,17,16,0,791.0,77.0,1.2,21.0,420.0,494.13,383.94
2016,3,17,16,15,757.0,72.5,1.1,20.5,368.5,432.36,335.14
2016,3,17,16,30,723.0,68.0,1.0,20.0,317.0,372.61,286.25
2016,3,17,16,45,673.5,62.0,0.95,19.5,264.5,308.47,232.76
2016,3,17,17,0,624.0,56.0,0.9,19.0,212.0,248.52,181.28
2016,3,17,17,15,545.0,48.5,0.95,18.0,161.0,184.8,127.56
2016,3,17,17,30,466.0,41.0,1.0,17.0,110.0,129.78,81.61
2016,3,17,17,45,331.0,29.0,1.05,16.5,68.0,72.42,37.75
2016,3,17,18,0,196.0,17.0,1.1,16.0,26.0,29.01,0.0
2016,3,17,18,15,98.0,8.5,1.1,15.5,13.0,9.1,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.5,1.3,9.0,12.5,8.87,0.0
2016,3,18,6,30,181.0,17.0,1.5,10.0,25.0,27.57,0.0
2016,3,18,6,45,318.5,29.0,1.75,11.0,66.5,70.11,37.36
2016,3,18,7,0,456.0,41.0,2.0,12.0,108.0,126.92,81.58
2016,3,18,7,15,537.5,49.5,2.0,12.0,159.0,182.89,129.94
2016,3,18,7,30,619.0,58.0,2.0,12.0,210.0,247.89,187.3
2016,3,18,7,45,330.0,95.5,2.0,12.5,178.5,219.26,173.94
2016,3,18,8,0,41.0,133.0,2.0,13.0,147.0,150.0,120.99
2016,3,18,8,15,71.0,158.5,1.95,13.0,187.0,192.19,156.1
2016,3,18,8,30,101.0,184.0,1.9,13.0,227.0,237.53,193.19
2016,3,18,8,45,132.0,206.5,1.9,13.5,270.5,287.58,233.2
2016,3,18,9,0,163.0,229.0,1.9,14.0,314.0,336.51,271.59
2016,3,18,9,15,411.5,188.5,1.9,14.5,425.5,474.77,382.65
2016,3,18,9,30,660.0,148.0,1.9,15.0,537.0,625.8,498.83
2016,3,18,9,45,367.5,221.0,1.9,15.5,440.0,511.72,405.96
2016,3,18,10,0,75.0,294.0,1.9,16.0,343.0,358.0,281.22
2016,3,18,10,15,493.0,199.0,1.9,16.0,544.5,615.55,486.77
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,871.91,669.84
2016,3,18,10,45,917.5,105.5,1.9,16.5,770.5,902.02,685.43
2016,3,18,11,0,924.0,107.0,1.9,17.0,795.0,929.06,701.28
2016,3,18,11,15,928.5,108.0,1.85,17.0,811.5,950.55,714.11
2016,3,18,11,30,933.0,109.0,1.8,17.0,828.0,968.61,724.72
2016,3,18,11,45,933.5,110.0,1.8,17.5,836.5,979.48,729.94
2016,3,18,12,0,934.0,111.0,1.8,18.0,845.0,986.67,732.94
2016,3,18,12,15,717.5,204.5,1.8,18.0,768.5,898.07,673.99
2016,3,18,12,30,501.0,298.0,1.8,18.0,692.0,792.89,598.57
2016,3,18,12,45,702.0,211.5,1.85,18.0,757.0,885.44,668.43
2016,3,18,13,0,903.0,125.0,1.9,18.0,822.0,959.12,717.69
2016,3,18,13,15,898.5,124.0,1.9,18.0,806.0,941.65,705.73
2016,3,18,13,30,894.0,123.0,1.9,18.0,790.0,920.86,692.66
2016,3,18,13,45,884.5,122.5,1.95,18.0,765.0,897.93,678.76
2016,3,18,14,0,875.0,122.0,2.0,18.0,740.0,867.1,659.44
2016,3,18,14,15,864.5,120.0,2.05,17.5,708.5,831.18,637.71
2016,3,18,14,30,854.0,118.0,2.1,17.0,677.0,792.87,614.01
2016,3,18,14,45,840.5,114.5,2.15,17.0,639.0,748.6,584.54
2016,3,18,15,0,827.0,111.0,2.2,17.0,601.0,702.63,553.3
2016,3,18,15,15,807.5,107.5,2.2,16.5,557.0,651.29,516.53
2016,3,18,15,30,788.0,104.0,2.2,16.0,513.0,599.31,478.19
2016,3,18,15,45,639.5,120.5,2.2,15.5,432.5,496.32,398.67
2016,3,18,16,0,491.0,137.0,2.2,15.0,352.0,402.06,324.25
2016,3,18,16,15,451.0,129.5,2.0,14.5,308.5,349.45,281.36
2016,3,18,16,30,411.0,122.0,1.8,14.0,265.0,300.12,240.01
2016,3,18,16,45,385.0,104.5,1.6,13.5,221.5,249.15,196.42
2016,3,18,17,0,359.0,87.0,1.4,13.0,178.0,200.6,153.93
2016,3,18,17,15,307.5,70.5,1.3,12.0,135.5,149.54,110.0
2016,3,18,17,30,256.0,54.0,1.2,11.0,93.0,104.31,71.38
2016,3,18,17,45,128.0,38.5,1.1,10.5,58.0,55.6,33.98
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,22.01,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,9.5,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,10.0,16.0,15.45,0.0
2016,3,19,6,45,39.5,35.5,1.35,10.5,41.5,40.63,25.76
2016,3,19,7,0,79.0,55.0,1.5,11.0,67.0,70.07,50.32
2016,3,19,7,15,98.5,77.0,1.55,11.5,98.0,101.97,77.88
2016,3,19,7,30,118.0,99.0,1.6,12.0,129.0,136.17,107.41
2016,3,19,7,45,135.5,120.0,1.65,12.5,162.0,170.82,137.06
2016,3,19,8,0,153.0,141.0,1.7,13.0,195.0,207.33,167.75
2016,3,19,8,15,221.5,157.5,1.75,13.5,248.0,268.16,217.62
2016,3,19,8,30,290.0,174.0,1.8,14.0,301.0,332.71,269.74
2016,3,19,8,45,547.0,130.0,1.85,14.5,402.5,454.33,367.7
2016,3,19,9,0,804.0,86.0,1.9,15.0,504.0,590.7,474.24
2016,3,19,9,15,821.5,89.0,1.9,15.5,547.0,641.52,511.16
2016,3,19,9,30,839.0,92.0,1.9,16.0,590.0,691.51,546.27
2016,3,19,9,45,705.5,149.5,1.95,16.5,586.0,689.39,541.38
2016,3,19,10,0,572.0,207.0,2.0,17.0,582.0,669.83,523.19
2016,3,19,10,15,720.5,157.5,2.0,17.0,652.5,759.18,589.69
2016,3,19,10,30,869.0,108.0,2.0,17.0,723.0,844.02,647.31
2016,3,19,10,45,873.5,110.0,2.05,17.5,746.5,871.86,663.95
2016,3,19,11,0,878.0,112.0,2.1,18.0,770.0,896.69,679.07
2016,3,19,11,15,882.0,113.0,2.1,18.0,786.0,916.86,691.84
2016,3,19,11,30,886.0,114.0,2.1,18.0,802.0,933.77,702.52
2016,3,19,11,45,889.0,114.0,2.15,18.0,810.0,945.32,710.26
2016,3,19,12,0,892.0,114.0,2.2,18.0,818.0,953.42,715.88
2016,3,19,12,15,892.5,114.0,2.2,18.0,818.5,955.68,717.23
2016,3,19,12,30,893.0,114.0,2.2,18.0,819.0,954.39,716.41
2016,3,19,12,45,637.5,228.5,2.2,18.0,729.5,845.46,642.17
2016,3,19,13,0,382.0,343.0,2.2,18.0,640.0,717.02,546.1
2016,3,19,13,15,360.0,341.5,2.2,18.0,617.0,690.06,527.87
2016,3,19,13,30,338.0,340.0,2.2,18.0,594.0,662.32,508.13
2016,3,19,13,45,607.5,222.0,2.2,18.0,660.5,770.57,593.62
2016,3,19,14,0,877.0,104.0,2.2,18.0,727.0,846.71,648.36
2016,3,19,14,15,868.0,102.5,2.15,18.0,697.0,812.74,624.59
2016,3,19,14,30,859.0,101.0,2.1,18.0,667.0,776.32,600.07
2016,3,19,14,45,669.0,157.0,2.1,18.0,583.0,670.79,524.52
2016,3,19,15,0,479.0,213.0,2.1,18.0,499.0,567.19,445.67
2016,3,19,15,15,396.0,214.0,2.1,17.5,439.0,487.01,386.09
2016,3,19,15,30,313.0,215.0,2.1,17.0,379.0,419.11,334.12
2016,3,19,15,45,298.5,195.5,2.15,17.0,340.5,375.12,300.28
2016,3,19,16,0,284.0,176.0,2.2,17.0,302.0,331.89,266.13
2016,3,19,16,15,271.0,157.0,2.15,16.5,265.5,290.82,233.23
2016,3,19,16,30,258.0,138.0,2.1,16.0,229.0,250.68,200.2
2016,3,19,16,45,245.0,117.0,2.05,15.5,192.0,209.52,165.49
2016,3,19,17,0,232.0,96.0,2.0,15.0,155.0,169.57,130.95
2016,3,19,17,15,203.0,75.5,1.85,14.0,118.5,127.57,94.85
2016,3,19,17,30,174.0,55.0,1.7,13.0,82.0,88.89,61.63
2016,3,19,17,45,87.0,38.5,1.6,12.5,52.0,50.51,31.56
2016,3,19,18,0,0.0,22.0,1.5,12.0,22.0,21.12,0.51
2016,3,19,18,15,0.0,11.0,1.45,11.5,11.0,10.81,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,19.5,9.5,1.2,10.5,10.5,9.57,0.0
2016,3,20,6,30,39.0,19.0,1.4,11.0,21.0,21.12,2.16
2016,3,20,6,45,97.5,37.5,1.65,11.5,51.0,50.98,31.89
2016,3,20,7,0,156.0,56.0,1.9,12.0,81.0,86.94,61.22
2016,3,20,7,15,182.5,77.0,2.0,12.5,116.5,124.55,93.87
2016,3,20,7,30,209.0,98.0,2.1,13.0,152.0,165.2,129.23
2016,3,20,7,45,229.0,117.5,2.25,14.0,188.5,204.85,163.27
2016,3,20,8,0,249.0,137.0,2.4,15.0,225.0,246.5,198.21
2016,3,20,8,15,194.0,163.5,2.45,15.5,238.5,258.59,208.72
2016,3,20,8,30,139.0,190.0,2.5,16.0,252.0,267.79,215.76
2016,3,20,8,45,217.5,204.5,2.65,16.5,313.5,334.62,269.52
2016,3,20,9,0,296.0,219.0,2.8,17.0,375.0,413.57,331.7
2016,3,20,9,15,393.0,214.5,2.9,17.0,439.0,486.51,389.39
2016,3,20,9,30,490.0,210.0,3.0,17.0,503.0,572.98,456.33
2016,3,20,9,45,667.5,159.0,3.15,17.5,585.0,673.53,533.98
2016,3,20,10,0,845.0,108.0,3.3,18.0,667.0,778.95,610.29
2016,3,20,10,15,854.5,110.0,3.4,18.0,698.0,816.21,635.63
2016,3,20,10,30,864.0,112.0,3.5,18.0,729.0,846.72,656.57
2016,3,20,10,45,584.0,231.5,3.65,18.5,654.5,759.21,590.23
2016,3,20,11,0,304.0,351.0,3.8,19.0,580.0,644.79,498.35
2016,3,20,11,15,169.0,336.5,3.9,19.0,464.0,505.21,392.61
2016,3,20,11,30,34.0,322.0,4.0,19.0,348.0,360.43,279.18
2016,3,20,11,45,17.0,214.0,4.1,19.0,227.0,226.0,175.52
2016,3,20,12,0,0.0,106.0,4.2,19.0,106.0,102.88,77.61
2016,3,20,12,15,8.0,189.0,4.25,18.5,195.5,192.65,149.71
2016,3,20,12,30,16.0,272.0,4.3,18.0,285.0,283.94,221.64
2016,3,20,12,45,16.5,272.5,4.35,18.0,286.0,284.82,222.23
2016,3,20,13,0,17.0,273.0,4.4,18.0,287.0,285.65,223.04
2016,3,20,13,15,10.5,227.5,4.35,18.0,236.0,233.39,182.12
2016,3,20,13,30,4.0,182.0,4.3,18.0,185.0,181.73,141.33
2016,3,20,13,45,2.0,142.5,4.3,18.0,144.0,140.57,108.66
2016,3,20,14,0,0.0,103.0,4.3,18.0,103.0,99.86,75.97
2016,3,20,14,15,0.0,92.5,4.2,17.5,92.5,89.56,67.9
2016,3,20,14,30,0.0,82.0,4.1,17.0,82.0,79.36,59.84
2016,3,20,14,45,5.5,143.0,4.05,17.0,146.5,143.47,112.42
2016,3,20,15,0,11.0,204.0,4.0,17.0,211.0,208.49,165.1
2016,3,20,15,15,13.5,197.0,3.85,16.5,205.0,202.79,161.15
2016,3,20,15,30,16.0,190.0,3.7,16.0,199.0,196.88,157.13
2016,3,20,15,45,8.0,158.5,3.55,16.0,163.0,159.96,127.34
2016,3,20,16,0,0.0,127.0,3.4,16.0,127.0,123.97,98.05
2016,3,20,16,15,0.0,111.5,3.15,15.5,111.5,108.67,85.86
2016,3,20,16,30,0.0,96.0,2.9,15.0,96.0,93.41,73.48
2016,3,20,16,45,0.0,80.5,2.7,15.0,80.5,78.19,60.79
2016,3,20,17,0,0.0,65.0,2.5,15.0,65.0,63.01,47.94
2016,3,20,17,15,0.0,49.5,2.3,14.5,49.5,47.88,35.0
2016,3,20,17,30,0.0,34.0,2.1,14.0,34.0,32.83,21.96
2016,3,20,17,45,0.0,21.5,1.95,14.0,21.5,20.75,11.19
2016,3,20,18,0,0.0,9.0,1.8,14.0,9.0,8.68,0.0
2016,3,20,18,15,0.0,4.5,1.75,13.5,4.5,4.42,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,9.5,8.5,8.36,0.0
2016,3,21,6,30,0.0,17.0,1.5,10.0,17.0,16.41,3.1
2016,3,21,6,45,14.5,37.5,1.75,11.0,40.0,38.74,25.7
2016,3,21,7,0,29.0,58.0,2.0,12.0,63.0,62.81,46.32
2016,3,21,7,15,43.0,80.5,2.15,12.0,90.5,90.61,70.26
2016,3,21,7,30,57.0,103.0,2.3,12.0,118.0,120.12,95.65
2016,3,21,7,45,66.0,126.0,2.5,12.5,147.0,149.96,120.99
2016,3,21,8,0,75.0,149.0,2.7,13.0,176.0,180.83,146.75
2016,3,21,8,15,84.5,169.5,2.8,13.0,204.5,210.27,171.2
2016,3,21,8,30,94.0,190.0,2.9,13.0,233.0,240.64,196.09
2016,3,21,8,45,203.5,204.5,3.05,13.0,309.0,327.17,267.4
2016,3,21,9,0,313.0,219.0,3.2,13.0,385.0,424.92,346.48
2016,3,21,9,15,366.5,226.5,3.35,13.0,436.0,482.76,392.47
2016,3,21,9,30,420.0,234.0,3.5,13.0,487.0,550.06,445.23
2016,3,21,9,45,272.5,274.5,3.65,13.5,442.5,494.22,397.72
2016,3,21,10,0,125.0,315.0,3.8,14.0,398.0,425.97,340.05
2016,3,21,10,15,72.0,289.0,3.9,14.0,337.5,352.55,281.45
2016,3,21,10,30,19.0,263.0,4.0,14.0,277.0,276.05,219.31
2016,3,21,10,45,238.5,281.0,4.1,14.5,462.0,506.98,406.0
2016,3,21,11,0,458.0,299.0,4.2,15.0,647.0,733.73,578.82
2016,3,21,11,15,234.5,270.0,4.35,15.0,448.5,501.64,399.54
2016,3,21,11,30,11.0,241.0,4.5,15.0,250.0,247.6,194.96
2016,3,21,11,45,5.5,187.0,4.65,15.0,191.5,188.27,148.0
2016,3,21,12,0,0.0,133.0,4.8,15.0,133.0,129.49,100.49
2016,3,21,12,15,0.0,133.5,4.9,15.0,133.5,129.99,100.94
2016,3,21,12,30,0.0,134.0,5.0,15.0,134.0,130.48,101.36
2016,3,21,12,45,0.0,86.5,5.1,15.5,86.5,83.79,63.27
2016,3,21,13,0,0.0,39.0,5.2,16.0,39.0,37.75,25.49
2016,3,21,13,15,0.0,38.5,5.1,15.5,38.5,37.26,25.18
2016,3,21,13,30,0.0,38.0,5.0,15.0,38.0,36.77,24.86
2016,3,21,13,45,2.5,117.5,4.95,15.0,119.5,116.29,90.39
2016,3,21,14,0,5.0,197.0,4.9,15.0,201.0,197.43,156.27
2016,3,21,14,15,2.5,135.5,4.8,15.0,137.5,133.92,104.89
2016,3,21,14,30,0.0,74.0,4.7,15.0,74.0,71.61,53.89
2016,3,21,14,45,0.0,103.0,4.6,15.0,103.0,99.83,77.35
2016,3,21,15,0,0.0,132.0,4.5,15.0,132.0,128.5,101.1
2016,3,21,15,15,0.0,84.5,4.35,14.5,84.5,81.75,62.86
2016,3,21,15,30,0.0,37.0,4.2,14.0,37.0,35.75,24.59
2016,3,21,15,45,0.0,29.5,4.1,14.0,29.5,28.49,18.55
2016,3,21,16,0,0.0,22.0,4.0,14.0,22.0,21.24,12.46
2016,3,21,16,15,0.0,19.0,3.75,13.5,19.0,18.34,10.06
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,15.44,7.64
2016,3,21,16,45,176.5,60.5,3.25,12.5,106.5,129.36,102.54
2016,3,21,17,0,353.0,105.0,3.0,12.0,197.0,218.13,170.55
2016,3,21,17,15,275.5,87.5,2.75,11.5,149.5,158.03,119.07
2016,3,21,17,30,198.0,70.0,2.5,11.0,102.0,108.98,78.13
2016,3,21,17,45,137.0,47.5,2.3,11.0,65.5,66.06,42.66
2016,3,21,18,0,76.0,25.0,2.1,11.0,29.0,29.42,7.0
2016,3,21,18,15,38.0,12.5,2.0,10.5,14.5,12.74,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,12.5,1.2,7.5,19.0,14.18,0.0
2016,3,22,6,30,205.0,25.0,1.4,8.0,38.0,40.83,14.18
2016,3,22,6,45,334.0,37.0,1.65,9.0,82.0,84.79,50.48
2016,3,22,7,0,463.0,49.0,1.9,10.0,126.0,143.01,96.71
2016,3,22,7,15,540.5,57.5,2.05,10.0,178.5,199.65,146.49
2016,3,22,7,30,618.0,66.0,2.2,10.0,231.0,264.81,204.53
2016,3,22,7,45,670.0,71.0,2.35,10.5,284.5,325.05,258.53
2016,3,22,8,0,722.0,76.0,2.5,11.0,338.0,390.05,315.29
2016,3,22,8,15,755.5,80.5,2.55,11.0,390.5,449.64,366.82
2016,3,22,8,30,789.0,85.0,2.6,11.0,443.0,511.55,418.72
2016,3,22,8,45,819.5,86.5,2.65,11.5,493.0,570.14,465.78
2016,3,22,9,0,850.0,88.0,2.7,12.0,543.0,629.6,512.05
2016,3,22,9,15,867.0,91.0,2.75,12.0,587.0,682.15,552.66
2016,3,22,9,30,884.0,94.0,2.8,12.0,631.0,730.79,588.04
2016,3,22,9,45,902.0,93.5,2.85,12.5,670.5,777.67,620.02
2016,3,22,10,0,920.0,93.0,2.9,13.0,710.0,822.98,650.41
2016,3,22,10,15,928.5,94.5,2.9,13.0,741.5,860.86,676.02
2016,3,22,10,30,937.0,96.0,2.9,13.0,773.0,896.05,699.59
2016,3,22,10,45,945.5,96.0,2.95,13.5,798.0,926.71,718.95
2016,3,22,11,0,954.0,96.0,3.0,14.0,823.0,954.28,736.1
2016,3,22,11,15,957.5,96.5,3.0,14.0,839.0,974.6,749.22
2016,3,22,11,30,961.0,97.0,3.0,14.0,855.0,991.35,760.02
2016,3,22,11,45,962.5,97.0,3.05,14.0,863.0,1002.03,767.24
2016,3,22,12,0,964.0,97.0,3.1,14.0,871.0,1008.95,772.08
2016,3,22,12,15,676.5,226.0,3.15,14.0,769.5,889.0,689.14
2016,3,22,12,30,389.0,355.0,3.2,14.0,668.0,744.88,578.91
2016,3,22,12,45,393.5,349.0,3.25,14.0,662.5,740.04,577.06
2016,3,22,13,0,398.0,343.0,3.3,14.0,657.0,733.47,572.99
2016,3,22,13,15,509.5,291.5,3.35,14.0,685.0,781.34,611.76
2016,3,22,13,30,621.0,240.0,3.4,14.0,713.0,818.22,642.04
2016,3,22,13,45,504.5,274.0,3.5,14.0,650.5,737.01,580.67
2016,3,22,14,0,388.0,308.0,3.6,14.0,588.0,654.41,517.91
2016,3,22,14,15,650.5,200.5,3.6,14.0,646.0,751.62,598.14
2016,3,22,14,30,913.0,93.0,3.6,14.0,704.0,814.22,645.89
2016,3,22,14,45,900.0,91.0,3.65,14.0,665.5,769.94,614.49
2016,3,22,15,0,887.0,89.0,3.7,14.0,627.0,723.77,582.08
2016,3,22,15,15,870.5,86.5,3.6,13.5,582.5,673.14,545.8
2016,3,22,15,30,854.0,84.0,3.5,13.0,538.0,623.61,507.78
2016,3,22,15,45,829.5,81.0,3.45,13.0,489.0,565.76,461.5
2016,3,22,16,0,805.0,78.0,3.4,13.0,440.0,508.24,414.23
2016,3,22,16,15,772.5,74.0,3.15,12.5,388.5,446.58,362.62
2016,3,22,16,30,740.0,70.0,2.9,12.0,337.0,386.77,310.97
2016,3,22,16,45,691.0,65.0,2.65,11.5,283.5,322.17,254.21
2016,3,22,17,0,642.0,60.0,2.4,11.0,230.0,262.13,200.13
2016,3,22,17,15,567.0,52.5,2.15,10.5,178.0,197.71,142.88
2016,3,22,17,30,492.0,45.0,1.9,10.0,126.0,141.5,93.63
2016,3,22,17,45,362.5,34.0,1.7,9.5,81.5,83.3,47.59
2016,3,22,18,0,233.0,23.0,1.5,9.0,37.0,39.21,10.52
2016,3,22,18,15,116.5,11.5,1.5,8.5,18.5,12.81,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.0,1.2,5.5,15.5,12.76,0.0
2016,3,23,6,30,88.0,24.0,1.4,6.0,31.0,30.79,12.92
2016,3,23,6,45,146.0,43.0,1.6,7.0,64.0,64.13,42.06
2016,3,23,7,0,204.0,62.0,1.8,8.0,97.0,104.02,75.28
2016,3,23,7,15,236.0,81.5,1.9,8.5,135.5,144.58,111.1
2016,3,23,7,30,268.0,101.0,2.0,9.0,174.0,188.76,150.12
2016,3,23,7,45,295.5,117.5,2.15,10.0,213.5,231.6,187.41
2016,3,23,8,0,323.0,134.0,2.3,11.0,253.0,277.14,226.15
2016,3,23,8,15,367.0,148.0,2.35,11.5,301.5,334.44,273.81
2016,3,23,8,30,411.0,162.0,2.4,12.0,350.0,392.24,320.86
2016,3,23,8,45,410.5,182.5,2.5,12.5,387.0,434.49,354.25
2016,3,23,9,0,410.0,203.0,2.6,13.0,424.0,475.76,386.02
2016,3,23,9,15,602.5,156.0,2.65,13.5,510.5,577.74,467.3
2016,3,23,9,30,795.0,109.0,2.7,14.0,597.0,689.29,553.06
2016,3,23,9,45,850.5,105.0,2.8,14.5,655.0,757.51,600.62
2016,3,23,10,0,906.0,101.0,2.9,15.0,713.0,823.38,645.86
2016,3,23,10,15,915.5,102.5,2.9,15.0,745.0,861.6,671.34
2016,3,23,10,30,925.0,104.0,2.9,15.0,777.0,897.22,695.03
2016,3,23,10,45,839.5,143.0,2.9,15.5,768.5,892.3,689.06
2016,3,23,11,0,754.0,182.0,2.9,16.0,760.0,879.04,677.8
2016,3,23,11,15,851.0,144.0,2.85,16.0,809.5,936.71,716.94
2016,3,23,11,30,948.0,106.0,2.8,16.0,859.0,991.56,752.92
2016,3,23,11,45,949.5,107.0,2.75,16.5,866.5,1003.12,757.94
2016,3,23,12,0,951.0,108.0,2.7,17.0,874.0,1010.97,760.96
2016,3,23,12,15,824.0,167.5,2.7,17.0,831.5,962.68,728.31
2016,3,23,12,30,697.0,227.0,2.7,17.0,789.0,909.06,692.28
2016,3,23,12,45,701.0,222.0,2.7,17.5,782.0,902.95,687.5
2016,3,23,13,0,705.0,217.0,2.7,18.0,775.0,893.88,680.37
2016,3,23,13,15,706.0,210.0,2.65,18.0,760.0,877.02,668.93
2016,3,23,13,30,707.0,203.0,2.6,18.0,745.0,857.3,655.66
2016,3,23,13,45,804.0,158.5,2.6,18.0,756.0,874.87,668.76
2016,3,23,14,0,901.0,114.0,2.6,18.0,767.0,884.05,675.86
2016,3,23,14,15,891.0,112.0,2.55,17.5,735.0,847.74,652.46
2016,3,23,14,30,881.0,110.0,2.5,17.0,703.0,812.65,630.14
2016,3,23,14,45,863.5,109.0,2.5,17.0,663.5,766.78,599.07
2016,3,23,15,0,846.0,108.0,2.5,17.0,624.0,719.44,566.62
2016,3,23,15,15,827.5,104.5,2.4,16.5,579.5,667.62,529.53
2016,3,23,15,30,809.0,101.0,2.3,16.0,535.0,615.05,490.4
2016,3,23,15,45,785.5,96.5,2.2,16.0,486.5,558.12,446.0
2016,3,23,16,0,762.0,92.0,2.1,16.0,438.0,502.17,401.16
2016,3,23,16,15,727.5,87.0,1.85,15.5,386.0,440.46,350.81
2016,3,23,16,30,693.0,82.0,1.6,15.0,334.0,380.92,300.77
2016,3,23,16,45,641.0,75.5,1.4,14.5,280.5,316.0,245.47
2016,3,23,17,0,589.0,69.0,1.2,14.0,227.0,255.94,193.04
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.5,192.21,138.48
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,137.07,91.58
2016,3,23,17,45,306.5,38.0,1.2,11.0,80.5,80.35,47.42
2016,3,23,18,0,179.0,25.0,1.2,10.0,37.0,37.28,12.2
2016,3,23,18,15,89.5,12.5,1.15,9.5,18.5,13.54,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
