Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,8.0,20.5,15.33,0.0
2016,3,24,6,30,202.0,26.0,1.5,9.0,41.0,43.23,19.0
2016,3,24,6,45,310.5,40.0,1.75,10.0,84.5,86.83,53.49
2016,3,24,7,0,419.0,54.0,2.0,11.0,128.0,142.49,98.36
2016,3,24,7,15,492.0,63.0,2.05,11.5,178.5,196.49,145.39
2016,3,24,7,30,565.0,72.0,2.1,12.0,229.0,258.51,199.78
2016,3,24,7,45,607.5,80.5,2.2,12.5,280.5,316.22,250.84
2016,3,24,8,0,650.0,89.0,2.3,13.0,332.0,377.77,303.81
2016,3,24,8,15,685.0,95.0,2.35,13.5,383.0,436.54,353.09
2016,3,24,8,30,720.0,101.0,2.4,14.0,434.0,497.58,402.62
2016,3,24,8,45,729.0,112.0,2.45,14.5,479.5,550.67,444.27
2016,3,24,9,0,738.0,123.0,2.5,15.0,525.0,602.86,483.91
2016,3,24,9,15,758.0,127.0,2.55,15.5,568.5,653.92,521.84
2016,3,24,9,30,778.0,131.0,2.6,16.0,612.0,704.51,558.43
2016,3,24,9,45,777.5,142.0,2.65,16.5,646.5,746.38,586.94
2016,3,24,10,0,777.0,153.0,2.7,17.0,681.0,785.75,612.87
2016,3,24,10,15,789.0,155.0,2.7,17.0,712.0,823.09,637.97
2016,3,24,10,30,801.0,157.0,2.7,17.0,743.0,855.42,659.38
2016,3,24,10,45,821.5,152.0,2.7,17.5,769.5,888.36,679.87
2016,3,24,11,0,842.0,147.0,2.7,18.0,796.0,919.05,698.63
2016,3,24,11,15,847.0,148.5,2.7,18.0,812.5,940.02,712.02
2016,3,24,11,30,852.0,150.0,2.7,18.0,829.0,957.83,723.41
2016,3,24,11,45,850.0,153.5,2.75,18.5,836.5,967.95,728.79
2016,3,24,12,0,848.0,157.0,2.8,19.0,844.0,974.62,732.03
2016,3,24,12,15,708.0,222.5,2.8,19.0,796.5,917.85,693.52
2016,3,24,12,30,568.0,288.0,2.8,19.0,749.0,851.12,644.98
2016,3,24,12,45,729.0,209.0,2.85,19.0,794.0,916.74,694.56
2016,3,24,13,0,890.0,130.0,2.9,19.0,839.0,963.94,726.79
2016,3,24,13,15,885.5,129.0,2.9,19.0,822.5,946.19,714.84
2016,3,24,13,30,881.0,128.0,2.9,19.0,806.0,930.28,704.83
2016,3,24,13,45,877.5,124.5,2.9,19.0,782.0,904.05,687.79
2016,3,24,14,0,874.0,121.0,2.9,19.0,758.0,874.73,668.7
2016,3,24,14,15,864.0,119.0,2.9,18.5,726.5,838.79,646.15
2016,3,24,14,30,854.0,117.0,2.9,18.0,695.0,800.46,621.71
2016,3,24,14,45,839.5,114.5,2.9,18.0,656.5,756.07,591.47
2016,3,24,15,0,825.0,112.0,2.9,18.0,618.0,710.08,559.75
2016,3,24,15,15,806.5,109.0,2.85,17.5,574.5,659.57,523.51
2016,3,24,15,30,788.0,106.0,2.8,17.0,531.0,608.37,485.46
2016,3,24,15,45,743.5,108.0,2.75,17.0,480.0,548.02,438.23
2016,3,24,16,0,699.0,110.0,2.7,17.0,429.0,489.03,391.0
2016,3,24,16,15,663.0,103.5,2.5,16.5,378.0,428.07,341.56
2016,3,24,16,30,627.0,97.0,2.3,16.0,327.0,369.57,292.7
2016,3,24,16,45,582.5,87.5,2.15,15.5,275.5,307.73,240.1
2016,3,24,17,0,538.0,78.0,2.0,15.0,224.0,250.04,189.78
2016,3,24,17,15,465.0,66.5,1.9,14.0,173.0,187.69,136.35
2016,3,24,17,30,392.0,55.0,1.8,13.0,122.0,133.48,90.27
2016,3,24,17,45,301.0,39.5,1.7,12.5,80.0,81.41,48.43
2016,3,24,18,0,210.0,24.0,1.6,12.0,38.0,39.29,13.68
2016,3,24,18,15,105.0,12.0,1.6,11.5,19.0,13.38,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.5,24.0,17.72,0.0
2016,3,25,6,30,241.0,29.0,1.1,9.0,48.0,51.15,24.51
2016,3,25,6,45,342.5,42.5,1.25,9.5,92.5,95.12,59.31
2016,3,25,7,0,444.0,56.0,1.4,10.0,137.0,151.15,105.19
2016,3,25,7,15,514.5,65.0,1.5,10.0,188.5,206.22,153.7
2016,3,25,7,30,585.0,74.0,1.6,10.0,240.0,268.99,209.33
2016,3,25,7,45,626.5,82.0,1.7,10.5,291.5,327.08,260.82
2016,3,25,8,0,668.0,90.0,1.8,11.0,343.0,388.84,314.0
2016,3,25,8,15,701.5,95.5,1.9,11.5,394.0,447.41,363.2
2016,3,25,8,30,735.0,101.0,2.0,12.0,445.0,508.04,412.51
2016,3,25,8,45,582.5,152.0,2.15,13.0,442.0,506.26,409.77
2016,3,25,9,0,430.0,203.0,2.3,14.0,439.0,490.87,395.21
2016,3,25,9,15,635.0,155.0,2.3,14.5,534.5,602.43,483.05
2016,3,25,9,30,840.0,107.0,2.3,15.0,630.0,724.38,574.12
2016,3,25,9,45,855.5,108.0,2.35,15.5,668.0,769.66,603.73
2016,3,25,10,0,871.0,109.0,2.4,16.0,706.0,813.31,632.41
2016,3,25,10,15,880.5,111.0,2.4,16.0,737.0,847.17,654.71
2016,3,25,10,30,890.0,113.0,2.4,16.0,768.0,882.26,677.81
2016,3,25,10,45,894.0,115.5,2.4,16.5,791.5,910.37,694.67
2016,3,25,11,0,898.0,118.0,2.4,17.0,815.0,935.36,709.36
2016,3,25,11,15,902.5,119.0,2.4,17.5,831.0,955.97,721.08
2016,3,25,11,30,907.0,120.0,2.4,18.0,847.0,973.25,730.6
2016,3,25,11,45,910.0,120.0,2.45,18.5,855.0,984.61,736.79
2016,3,25,12,0,913.0,120.0,2.5,19.0,863.0,992.44,740.78
2016,3,25,12,15,913.0,119.5,2.5,19.0,863.0,993.3,741.22
2016,3,25,12,30,913.0,119.0,2.5,19.0,863.0,990.54,739.46
2016,3,25,12,45,921.5,113.0,2.55,19.0,857.0,986.23,737.35
2016,3,25,13,0,930.0,107.0,2.6,19.0,851.0,978.14,732.85
2016,3,25,13,15,926.0,106.0,2.6,19.0,834.0,960.2,721.43
2016,3,25,13,30,922.0,105.0,2.6,19.0,817.0,938.85,707.86
2016,3,25,13,45,919.0,102.0,2.65,19.0,793.5,912.92,691.68
2016,3,25,14,0,916.0,99.0,2.7,19.0,770.0,883.77,673.25
2016,3,25,14,15,907.0,97.5,2.7,18.5,738.0,848.24,651.18
2016,3,25,14,30,898.0,96.0,2.7,18.0,706.0,810.15,627.1
2016,3,25,14,45,887.5,93.0,2.7,18.0,668.5,766.98,597.95
2016,3,25,15,0,877.0,90.0,2.7,18.0,631.0,721.8,567.05
2016,3,25,15,15,860.5,87.5,2.65,17.5,587.0,671.37,532.32
2016,3,25,15,30,844.0,85.0,2.6,17.0,543.0,622.05,495.72
2016,3,25,15,45,818.5,82.5,2.6,17.0,493.5,564.41,451.05
2016,3,25,16,0,793.0,80.0,2.6,17.0,444.0,507.24,405.44
2016,3,25,16,15,761.0,75.5,2.45,16.5,392.5,445.69,355.38
2016,3,25,16,30,729.0,71.0,2.3,16.0,341.0,385.99,305.2
2016,3,25,16,45,675.0,67.0,2.2,15.5,287.0,321.08,249.71
2016,3,25,17,0,621.0,63.0,2.1,15.0,233.0,261.02,197.02
2016,3,25,17,15,549.0,55.5,1.95,14.0,182.0,198.21,142.46
2016,3,25,17,30,477.0,48.0,1.8,13.0,131.0,143.3,95.12
2016,3,25,17,45,351.0,36.5,1.7,12.0,86.0,85.4,49.79
2016,3,25,18,0,225.0,25.0,1.6,11.0,41.0,41.77,15.95
2016,3,25,18,15,112.5,12.5,1.6,10.5,20.5,14.11,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,13.0,1.55,8.5,27.0,18.1,0.0
2016,3,26,6,30,330.0,26.0,1.8,9.0,54.0,57.1,26.52
2016,3,26,6,45,437.0,35.5,2.05,10.0,100.5,103.52,62.37
2016,3,26,7,0,544.0,45.0,2.3,11.0,147.0,162.57,111.01
2016,3,26,7,15,607.5,51.0,2.4,11.5,198.5,218.63,161.18
2016,3,26,7,30,671.0,57.0,2.5,12.0,250.0,281.48,217.44
2016,3,26,7,45,713.0,62.0,2.6,13.0,303.0,341.36,270.51
2016,3,26,8,0,755.0,67.0,2.7,14.0,356.0,404.8,324.86
2016,3,26,8,15,784.0,70.5,2.8,14.5,407.0,463.45,374.39
2016,3,26,8,30,813.0,74.0,2.9,15.0,458.0,523.52,423.43
2016,3,26,8,45,833.0,77.0,3.0,15.5,505.5,578.81,467.25
2016,3,26,9,0,853.0,80.0,3.1,16.0,553.0,631.84,508.12
2016,3,26,9,15,868.5,82.5,3.1,16.0,596.0,682.6,546.18
2016,3,26,9,30,884.0,85.0,3.1,16.0,639.0,732.19,581.12
2016,3,26,9,45,891.0,89.0,3.15,16.5,675.5,775.5,610.15
2016,3,26,10,0,898.0,93.0,3.2,17.0,712.0,816.48,637.16
2016,3,26,10,15,906.5,94.5,3.15,17.5,742.5,853.48,660.46
2016,3,26,10,30,915.0,96.0,3.1,18.0,773.0,887.84,681.63
2016,3,26,10,45,918.0,98.5,3.1,18.5,796.0,915.63,698.39
2016,3,26,11,0,921.0,101.0,3.1,19.0,819.0,940.16,712.89
2016,3,26,11,15,924.0,101.5,3.05,19.0,834.0,959.18,724.62
2016,3,26,11,30,927.0,102.0,3.0,19.0,849.0,974.74,734.09
2016,3,26,11,45,931.0,100.5,3.0,19.5,857.0,985.54,739.48
2016,3,26,12,0,935.0,99.0,3.0,20.0,865.0,992.73,742.58
2016,3,26,12,15,934.5,99.0,3.0,20.0,864.0,993.61,743.05
2016,3,26,12,30,934.0,99.0,3.0,20.0,863.0,990.79,741.24
2016,3,26,12,45,925.0,102.0,3.0,20.0,852.5,979.55,733.97
2016,3,26,13,0,916.0,105.0,3.0,20.0,842.0,964.82,724.55
2016,3,26,13,15,911.5,104.5,2.95,20.0,825.0,947.09,712.82
2016,3,26,13,30,907.0,104.0,2.9,20.0,808.0,926.02,698.95
2016,3,26,13,45,889.0,108.5,2.9,20.0,781.0,895.31,678.93
2016,3,26,14,0,871.0,113.0,2.9,20.0,754.0,862.15,657.24
2016,3,26,14,15,743.5,158.0,2.9,19.5,689.0,786.83,606.96
2016,3,26,14,30,616.0,203.0,2.9,19.0,624.0,708.71,551.44
2016,3,26,14,45,533.0,218.5,2.9,19.0,568.5,637.19,498.63
2016,3,26,15,0,450.0,234.0,2.9,19.0,513.0,572.41,449.74
2016,3,26,15,15,537.5,187.5,2.85,18.5,497.5,562.69,445.73
2016,3,26,15,30,625.0,141.0,2.8,18.0,482.0,546.5,435.65
2016,3,26,15,45,552.0,145.5,2.8,18.0,427.0,475.91,380.34
2016,3,26,16,0,479.0,150.0,2.8,18.0,372.0,413.71,330.74
2016,3,26,16,15,540.0,119.0,2.7,17.5,342.5,386.92,308.99
2016,3,26,16,30,601.0,88.0,2.6,17.0,313.0,350.76,277.89
2016,3,26,16,45,541.5,85.0,2.55,16.5,264.0,291.45,227.53
2016,3,26,17,0,482.0,82.0,2.5,16.0,215.0,237.87,181.16
2016,3,26,17,15,416.0,70.0,2.4,15.0,167.5,178.72,130.56
2016,3,26,17,30,350.0,58.0,2.3,14.0,120.0,128.31,87.71
2016,3,26,17,45,248.5,43.0,2.2,13.5,79.0,77.75,47.77
2016,3,26,18,0,147.0,28.0,2.1,13.0,38.0,38.78,16.94
2016,3,26,18,15,73.5,14.0,2.05,12.5,19.0,15.04,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.0,15.0,2.35,10.0,27.5,18.33,0.0
2016,3,27,6,30,284.0,30.0,2.5,10.0,55.0,57.9,29.29
2016,3,27,6,45,391.0,41.0,2.65,10.5,101.5,103.54,64.5
2016,3,27,7,0,498.0,52.0,2.8,11.0,148.0,161.83,112.6
2016,3,27,7,15,566.0,59.5,2.8,11.5,200.5,218.27,162.66
2016,3,27,7,30,634.0,67.0,2.8,12.0,253.0,282.03,219.21
2016,3,27,7,45,678.0,73.0,2.85,12.5,306.0,341.92,272.39
2016,3,27,8,0,722.0,79.0,2.9,13.0,359.0,405.64,327.32
2016,3,27,8,15,508.0,136.0,2.95,13.0,346.0,396.3,322.68
2016,3,27,8,30,294.0,193.0,3.0,13.0,333.0,361.38,294.66
2016,3,27,8,45,327.0,208.5,3.05,13.5,379.0,412.14,335.27
2016,3,27,9,0,360.0,224.0,3.1,14.0,425.0,465.31,376.6
2016,3,27,9,15,396.5,234.0,3.2,14.0,471.5,517.18,417.15
2016,3,27,9,30,433.0,244.0,3.3,14.0,518.0,576.88,462.96
2016,3,27,9,45,465.0,246.5,3.4,14.5,556.5,621.59,496.11
2016,3,27,10,0,497.0,249.0,3.5,15.0,595.0,667.05,529.39
2016,3,27,10,15,579.0,232.0,3.55,15.0,651.0,733.8,580.09
2016,3,27,10,30,661.0,215.0,3.6,15.0,707.0,806.04,633.77
2016,3,27,10,45,783.0,168.0,3.7,15.5,769.0,880.9,686.13
2016,3,27,11,0,905.0,121.0,3.8,16.0,831.0,949.4,732.28
2016,3,27,11,15,909.5,122.0,3.8,16.0,847.0,970.0,745.43
2016,3,27,11,30,914.0,123.0,3.8,16.0,863.0,987.24,756.71
2016,3,27,11,45,916.5,123.5,3.85,16.0,871.5,998.59,764.38
2016,3,27,12,0,919.0,124.0,3.9,16.0,880.0,1006.37,769.78
2016,3,27,12,15,773.5,196.5,3.85,16.0,832.5,956.66,734.97
2016,3,27,12,30,628.0,269.0,3.8,16.0,785.0,892.59,688.54
2016,3,27,12,45,779.0,192.5,3.8,16.0,825.5,950.18,731.38
2016,3,27,13,0,930.0,116.0,3.8,16.0,866.0,991.28,759.8
2016,3,27,13,15,926.5,115.0,3.8,16.0,850.0,973.66,747.8
2016,3,27,13,30,923.0,114.0,3.8,16.0,834.0,952.6,733.98
2016,3,27,13,45,914.0,114.5,3.8,16.0,809.0,925.01,715.66
2016,3,27,14,0,905.0,115.0,3.8,16.0,784.0,894.49,695.3
2016,3,27,14,15,760.0,159.5,3.8,15.5,705.5,803.0,632.2
2016,3,27,14,30,615.0,204.0,3.8,15.0,627.0,709.76,564.13
2016,3,27,14,45,738.0,155.5,3.8,15.0,635.0,728.69,581.93
2016,3,27,15,0,861.0,107.0,3.8,15.0,643.0,733.86,587.41
2016,3,27,15,15,754.5,121.0,3.75,14.5,567.0,641.85,518.28
2016,3,27,15,30,648.0,135.0,3.7,14.0,491.0,555.4,451.33
2016,3,27,15,45,465.5,162.0,3.7,14.0,406.0,443.62,361.46
2016,3,27,16,0,283.0,189.0,3.7,14.0,321.0,346.57,282.04
2016,3,27,16,15,309.5,162.5,3.5,13.5,292.0,316.48,257.8
2016,3,27,16,30,336.0,136.0,3.3,13.0,263.0,283.15,229.55
2016,3,27,16,45,288.5,123.5,3.15,12.5,221.0,233.63,187.5
2016,3,27,17,0,241.0,111.0,3.0,12.0,179.0,189.05,149.28
2016,3,27,17,15,207.0,90.5,2.85,11.5,140.0,144.97,111.06
2016,3,27,17,30,173.0,70.0,2.7,11.0,101.0,104.79,76.31
2016,3,27,17,45,111.5,49.5,2.55,10.5,67.0,64.93,43.77
2016,3,27,18,0,50.0,29.0,2.4,10.0,33.0,32.12,16.19
2016,3,27,18,15,25.0,14.5,2.45,10.0,16.5,14.72,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,15.5,3.15,7.5,32.0,20.67,0.0
2016,3,28,6,30,348.0,31.0,3.4,8.0,64.0,66.19,34.07
2016,3,28,6,45,466.0,40.0,3.7,8.5,114.0,115.77,72.29
2016,3,28,7,0,584.0,49.0,4.0,9.0,164.0,179.21,125.36
2016,3,28,7,15,647.5,55.0,4.15,9.0,218.5,238.15,179.3
2016,3,28,7,30,711.0,61.0,4.3,9.0,273.0,303.66,239.37
2016,3,28,7,45,755.5,65.0,4.45,9.5,328.5,365.98,296.14
2016,3,28,8,0,800.0,69.0,4.6,10.0,384.0,432.04,354.64
2016,3,28,8,15,828.0,72.5,4.6,10.0,436.5,492.69,407.71
2016,3,28,8,30,856.0,76.0,4.6,10.0,489.0,554.56,460.2
2016,3,28,8,45,876.5,78.5,4.6,10.5,538.0,609.95,505.22
2016,3,28,9,0,897.0,81.0,4.6,11.0,587.0,666.59,549.76
2016,3,28,9,15,911.5,83.5,4.6,11.0,631.0,718.55,589.42
2016,3,28,9,30,926.0,86.0,4.6,11.0,675.0,769.13,626.21
2016,3,28,9,45,936.5,88.0,4.6,11.5,713.5,814.45,657.36
2016,3,28,10,0,947.0,90.0,4.6,12.0,752.0,857.55,686.46
2016,3,28,10,15,954.5,91.5,4.6,12.0,783.0,895.16,712.53
2016,3,28,10,30,962.0,93.0,4.6,12.0,814.0,929.89,736.41
2016,3,28,10,45,966.5,94.0,4.65,12.0,837.5,958.39,756.15
2016,3,28,11,0,971.0,95.0,4.7,12.0,861.0,983.52,773.55
2016,3,28,11,15,974.0,96.0,4.65,12.0,876.5,1003.78,786.69
2016,3,28,11,30,977.0,97.0,4.6,12.0,892.0,1020.39,797.32
2016,3,28,11,45,824.5,173.5,4.6,12.5,849.0,972.54,761.48
2016,3,28,12,0,672.0,250.0,4.6,13.0,806.0,916.96,720.1
2016,3,28,12,15,603.0,280.0,4.55,13.0,778.5,881.57,692.53
2016,3,28,12,30,534.0,310.0,4.5,13.0,751.0,846.11,664.6
2016,3,28,12,45,383.5,355.0,4.5,13.0,670.5,740.43,583.38
2016,3,28,13,0,233.0,400.0,4.5,13.0,590.0,635.72,501.4
2016,3,28,13,15,233.0,391.5,4.4,13.0,578.0,623.01,492.41
2016,3,28,13,30,233.0,383.0,4.3,13.0,566.0,609.37,482.31
2016,3,28,13,45,125.0,323.0,4.25,13.0,421.0,445.63,355.3
2016,3,28,14,0,17.0,263.0,4.2,13.0,276.0,273.91,217.95
2016,3,28,14,15,16.5,252.5,4.1,12.5,264.5,262.43,209.87
2016,3,28,14,30,16.0,242.0,4.0,12.0,253.0,250.95,201.37
2016,3,28,14,45,223.5,242.0,3.9,12.0,382.5,423.66,345.48
2016,3,28,15,0,431.0,242.0,3.8,12.0,512.0,567.97,461.24
2016,3,28,15,15,418.0,229.5,3.65,12.0,476.5,526.95,428.47
2016,3,28,15,30,405.0,217.0,3.5,12.0,441.0,481.16,392.56
2016,3,28,15,45,202.5,113.0,3.4,12.0,225.0,235.57,194.28
2016,3,28,16,0,0.0,9.0,3.3,12.0,9.0,8.69,1.78
2016,3,28,16,15,355.0,38.0,3.0,11.5,172.5,213.52,177.08
2016,3,28,16,30,710.0,67.0,2.7,11.0,336.0,376.36,305.37
2016,3,28,16,45,673.0,66.5,2.4,11.0,291.0,322.13,255.47
2016,3,28,17,0,636.0,66.0,2.1,11.0,246.0,270.9,208.18
2016,3,28,17,15,565.0,58.0,1.95,10.0,193.5,206.67,151.6
2016,3,28,17,30,494.0,50.0,1.8,9.0,141.0,150.22,102.14
2016,3,28,17,45,383.5,39.0,1.65,8.5,95.0,93.44,56.14
2016,3,28,18,0,273.0,28.0,1.5,8.0,49.0,49.71,22.51
2016,3,28,18,15,136.5,14.0,1.5,7.5,24.5,16.46,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,168.0,16.0,0.95,6.5,33.0,21.62,0.0
2016,3,29,6,30,336.0,32.0,1.0,7.0,66.0,67.2,35.86
2016,3,29,6,45,452.0,41.0,1.1,8.0,115.5,116.17,73.49
2016,3,29,7,0,568.0,50.0,1.2,9.0,165.0,178.77,125.34
2016,3,29,7,15,630.5,56.5,1.35,9.5,218.5,237.14,177.66
2016,3,29,7,30,693.0,63.0,1.5,10.0,272.0,302.13,235.58
2016,3,29,7,45,741.5,66.0,1.65,10.5,327.5,364.11,290.45
2016,3,29,8,0,790.0,69.0,1.8,11.0,383.0,430.25,347.25
2016,3,29,8,15,818.5,72.5,1.8,11.5,435.5,490.67,397.44
2016,3,29,8,30,847.0,76.0,1.8,12.0,488.0,552.36,446.76
2016,3,29,8,45,869.5,78.0,1.85,12.5,537.5,608.0,490.07
2016,3,29,9,0,892.0,80.0,1.9,13.0,587.0,665.07,533.04
2016,3,29,9,15,907.0,82.5,1.9,13.0,631.5,717.13,570.47
2016,3,29,9,30,922.0,85.0,1.9,13.0,676.0,767.86,605.29
2016,3,29,9,45,933.0,87.0,1.9,13.5,714.0,813.37,634.72
2016,3,29,10,0,944.0,89.0,1.9,14.0,752.0,856.7,662.17
2016,3,29,10,15,952.0,90.0,1.9,14.0,783.5,894.03,686.36
2016,3,29,10,30,960.0,91.0,1.9,14.0,815.0,928.53,708.5
2016,3,29,10,45,965.0,92.5,1.95,14.5,839.0,957.88,726.34
2016,3,29,11,0,970.0,94.0,2.0,15.0,863.0,983.91,741.93
2016,3,29,11,15,723.0,208.0,2.05,15.0,787.5,902.24,686.49
2016,3,29,11,30,476.0,322.0,2.1,15.0,712.0,797.83,609.29
2016,3,29,11,45,483.0,319.0,2.2,15.0,717.5,806.08,616.92
2016,3,29,12,0,490.0,316.0,2.3,15.0,723.0,812.33,622.11
2016,3,29,12,15,325.5,366.5,2.35,15.0,637.0,701.91,539.55
2016,3,29,12,30,161.0,417.0,2.4,15.0,551.0,590.09,454.38
2016,3,29,12,45,563.5,258.0,2.45,15.0,718.5,815.99,631.13
2016,3,29,13,0,966.0,99.0,2.5,15.0,886.0,1010.0,765.67
2016,3,29,13,15,961.5,98.0,2.5,15.0,868.0,990.79,751.2
2016,3,29,13,30,957.0,97.0,2.5,15.0,850.0,968.07,736.7
2016,3,29,13,45,947.5,97.5,2.55,15.0,824.0,939.17,718.49
2016,3,29,14,0,938.0,98.0,2.6,15.0,798.0,907.26,698.17
2016,3,29,14,15,929.0,96.5,2.55,15.0,765.5,870.83,673.74
2016,3,29,14,30,920.0,95.0,2.5,15.0,733.0,831.77,647.38
2016,3,29,14,45,903.5,94.5,2.5,15.0,692.5,785.72,616.21
2016,3,29,15,0,887.0,94.0,2.5,15.0,652.0,738.07,583.53
2016,3,29,15,15,870.5,91.5,2.45,14.5,607.5,689.36,550.14
2016,3,29,15,30,854.0,89.0,2.4,14.0,563.0,636.94,511.24
2016,3,29,15,45,829.0,86.0,2.35,14.0,513.0,578.33,465.56
2016,3,29,16,0,804.0,83.0,2.3,14.0,463.0,520.14,418.94
2016,3,29,16,15,773.0,79.0,2.1,13.5,410.5,458.78,368.7
2016,3,29,16,30,742.0,75.0,1.9,13.0,358.0,399.15,318.3
2016,3,29,16,45,697.5,69.0,1.7,12.5,304.0,334.58,262.64
2016,3,29,17,0,653.0,63.0,1.5,12.0,250.0,273.85,208.86
2016,3,29,17,15,584.5,56.0,1.4,11.0,197.5,210.24,153.16
2016,3,29,17,30,516.0,49.0,1.3,10.0,145.0,154.09,104.09
2016,3,29,17,45,402.5,38.5,1.25,9.5,98.5,95.97,57.27
2016,3,29,18,0,289.0,28.0,1.2,9.0,52.0,51.3,23.55
2016,3,29,18,15,144.5,14.0,1.2,8.5,26.0,16.79,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,144.0,18.0,1.6,7.5,33.5,23.07,1.83
2016,3,30,6,30,288.0,36.0,1.8,8.0,67.0,67.27,37.97
2016,3,30,6,45,383.5,48.5,2.05,8.5,113.5,113.95,74.76
2016,3,30,7,0,479.0,61.0,2.3,9.0,160.0,171.89,123.58
2016,3,30,7,15,544.5,69.5,2.3,9.5,212.5,228.28,173.75
2016,3,30,7,30,610.0,78.0,2.3,10.0,265.0,291.7,229.88
2016,3,30,7,45,655.0,84.0,2.3,10.5,318.5,351.1,282.22
2016,3,30,8,0,700.0,90.0,2.3,11.0,372.0,414.44,336.34
2016,3,30,8,15,731.5,95.0,2.3,11.5,423.5,473.5,385.47
2016,3,30,8,30,763.0,100.0,2.3,12.0,475.0,534.32,434.33
2016,3,30,8,45,789.0,102.5,2.3,12.5,523.5,589.86,477.6
2016,3,30,9,0,815.0,105.0,2.3,13.0,572.0,646.5,520.33
2016,3,30,9,15,831.5,108.0,2.35,13.0,615.5,697.21,558.61
2016,3,30,9,30,848.0,111.0,2.4,13.0,659.0,746.91,593.76
2016,3,30,9,45,863.0,112.0,2.45,13.5,697.0,792.01,623.91
2016,3,30,10,0,878.0,113.0,2.5,14.0,735.0,831.65,649.8
2016,3,30,10,15,887.0,115.0,2.55,14.0,765.5,868.79,674.94
2016,3,30,10,30,896.0,117.0,2.6,14.0,796.0,903.38,698.19
2016,3,30,10,45,902.5,118.0,2.65,14.5,819.5,931.94,715.89
2016,3,30,11,0,909.0,119.0,2.7,15.0,843.0,957.45,731.49
2016,3,30,11,15,912.5,119.5,2.7,15.0,858.5,976.46,743.6
2016,3,30,11,30,916.0,120.0,2.7,15.0,874.0,992.06,753.53
2016,3,30,11,45,917.0,121.0,2.75,15.5,881.0,1002.33,759.05
2016,3,30,12,0,918.0,122.0,2.8,16.0,888.0,1009.0,762.3
2016,3,30,12,15,918.0,122.0,2.8,16.0,887.0,1010.04,762.89
2016,3,30,12,30,918.0,122.0,2.8,16.0,886.0,1007.43,761.23
2016,3,30,12,45,919.0,119.5,2.8,16.0,878.0,999.5,756.16
2016,3,30,13,0,920.0,117.0,2.8,16.0,870.0,987.95,748.81
2016,3,30,13,15,916.0,116.0,2.8,16.0,852.5,969.8,737.14
2016,3,30,13,30,912.0,115.0,2.8,16.0,835.0,948.28,723.29
2016,3,30,13,45,905.5,113.0,2.85,16.0,810.0,920.25,705.43
2016,3,30,14,0,899.0,111.0,2.9,16.0,785.0,889.23,685.45
2016,3,30,14,15,889.5,109.5,2.9,16.0,753.0,853.45,661.66
2016,3,30,14,30,880.0,108.0,2.9,16.0,721.0,815.2,636.0
2016,3,30,14,45,867.0,105.5,2.9,16.0,682.0,774.2,608.15
2016,3,30,15,0,854.0,103.0,2.9,16.0,643.0,727.92,576.16
2016,3,30,15,15,836.5,100.0,2.9,15.5,599.0,676.58,540.41
2016,3,30,15,30,819.0,97.0,2.9,15.0,555.0,624.41,501.75
2016,3,30,15,45,795.5,93.5,2.95,15.0,506.0,567.7,457.67
2016,3,30,16,0,772.0,90.0,3.0,15.0,457.0,511.33,412.54
2016,3,30,16,15,739.5,85.0,3.0,14.5,405.0,449.77,362.51
2016,3,30,16,30,707.0,80.0,3.0,14.0,353.0,390.36,312.54
2016,3,30,16,45,661.0,74.5,3.0,13.5,299.5,327.46,258.33
2016,3,30,17,0,615.0,69.0,3.0,13.0,246.0,268.72,206.28
2016,3,30,17,15,546.0,61.0,2.8,12.0,194.5,206.03,151.24
2016,3,30,17,30,477.0,53.0,2.6,11.0,143.0,150.89,103.08
2016,3,30,17,45,363.5,41.5,2.4,10.5,97.5,93.92,57.23
2016,3,30,18,0,250.0,30.0,2.2,10.0,52.0,50.41,24.54
2016,3,30,18,15,125.0,15.0,2.1,9.5,26.0,17.51,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,13.0,1.75,9.0,13.0,12.54,1.05
2016,3,31,6,30,0.0,26.0,1.8,9.0,26.0,25.1,15.24
2016,3,31,6,45,0.0,43.0,1.9,9.5,43.0,41.56,29.93
2016,3,31,7,0,0.0,60.0,2.0,10.0,60.0,58.09,44.49
2016,3,31,7,15,0.0,79.0,1.95,10.0,79.0,76.65,60.66
2016,3,31,7,30,0.0,98.0,1.9,10.0,98.0,95.29,76.61
2016,3,31,7,45,1.0,117.0,1.9,10.5,118.0,114.38,92.49
2016,3,31,8,0,2.0,136.0,1.9,11.0,138.0,133.63,108.21
2016,3,31,8,15,1.0,142.5,1.9,11.5,143.5,139.56,112.56
2016,3,31,8,30,0.0,149.0,1.9,12.0,149.0,145.4,116.78
2016,3,31,8,45,8.0,178.0,1.9,12.5,183.0,179.1,143.95
2016,3,31,9,0,16.0,207.0,1.9,13.0,217.0,213.67,171.33
2016,3,31,9,15,43.5,248.0,1.95,13.5,276.5,279.78,223.85
2016,3,31,9,30,71.0,289.0,2.0,14.0,336.0,344.53,274.04
2016,3,31,9,45,69.0,305.0,2.05,14.5,352.5,362.41,286.5
2016,3,31,10,0,67.0,321.0,2.1,15.0,369.0,380.0,298.83
2016,3,31,10,15,269.0,307.0,2.15,15.0,510.5,550.89,433.36
2016,3,31,10,30,471.0,293.0,2.2,15.0,652.0,726.54,564.62
2016,3,31,10,45,702.0,200.5,2.3,15.5,753.0,850.68,655.57
2016,3,31,11,0,933.0,108.0,2.4,16.0,854.0,969.75,734.94
2016,3,31,11,15,936.5,108.5,2.45,16.0,869.5,989.08,746.6
2016,3,31,11,30,940.0,109.0,2.5,16.0,885.0,1004.92,757.07
2016,3,31,11,45,942.5,108.5,2.6,16.5,892.5,1015.15,763.02
2016,3,31,12,0,945.0,108.0,2.7,17.0,900.0,1021.72,766.68
2016,3,31,12,15,944.5,108.0,2.8,17.0,899.0,1022.23,767.9
2016,3,31,12,30,944.0,108.0,2.9,17.0,898.0,1019.0,766.79
2016,3,31,12,45,947.0,104.5,3.05,17.0,890.0,1011.63,763.47
2016,3,31,13,0,950.0,101.0,3.2,17.0,882.0,1000.5,757.67
2016,3,31,13,15,946.0,100.0,3.25,17.0,864.5,981.84,746.02
2016,3,31,13,30,942.0,99.0,3.3,17.0,847.0,959.71,732.1
2016,3,31,13,45,936.0,98.0,3.4,17.0,821.5,932.47,715.01
2016,3,31,14,0,930.0,97.0,3.5,17.0,796.0,902.11,695.66
2016,3,31,14,15,921.5,95.5,3.55,16.5,764.0,866.2,673.23
2016,3,31,14,30,913.0,94.0,3.6,16.0,732.0,827.67,648.67
2016,3,31,14,45,900.0,92.5,3.65,16.0,693.5,783.32,618.38
2016,3,31,15,0,887.0,91.0,3.7,16.0,655.0,737.15,586.39
2016,3,31,15,15,871.5,88.5,3.7,15.5,610.5,686.64,551.57
2016,3,31,15,30,856.0,86.0,3.7,15.0,566.0,637.03,514.48
2016,3,31,15,45,832.0,83.5,3.7,14.5,517.0,579.36,469.92
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,522.01,424.18
2016,3,31,16,15,778.5,77.0,3.55,13.5,416.0,461.09,373.84
2016,3,31,16,30,749.0,73.0,3.4,13.0,364.0,401.75,323.18
2016,3,31,16,45,705.0,68.5,3.3,12.5,310.5,338.39,267.95
2016,3,31,17,0,661.0,64.0,3.2,12.0,257.0,278.83,214.58
2016,3,31,17,15,596.0,57.0,2.85,11.5,204.5,215.5,157.98
2016,3,31,17,30,531.0,50.0,2.5,11.0,152.0,159.21,108.01
2016,3,31,17,45,422.0,39.5,2.15,10.5,104.5,100.56,60.3
2016,3,31,18,0,313.0,29.0,1.8,10.0,57.0,54.81,26.03
2016,3,31,18,15,156.5,14.5,1.7,9.5,28.5,15.88,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.5,26.32,6.62
2016,4,1,6,30,355.0,36.0,2.5,9.0,77.0,76.84,43.27
2016,4,1,6,45,444.5,46.5,2.55,9.5,125.5,125.15,81.8
2016,4,1,7,0,534.0,57.0,2.6,10.0,174.0,183.92,131.99
2016,4,1,7,15,267.0,66.5,2.6,10.5,125.0,147.11,113.34
2016,4,1,7,30,0.0,76.0,2.6,11.0,76.0,73.6,57.77
2016,4,1,7,45,0.0,90.5,2.65,11.5,90.5,87.76,69.67
2016,4,1,8,0,0.0,105.0,2.7,12.0,105.0,101.95,81.31
2016,4,1,8,15,0.5,131.5,2.65,12.0,132.0,128.33,103.12
2016,4,1,8,30,1.0,158.0,2.6,12.0,159.0,154.88,124.76
2016,4,1,8,45,3.0,171.0,2.6,12.5,173.0,169.01,135.72
2016,4,1,9,0,5.0,184.0,2.6,13.0,187.0,183.35,146.77
2016,4,1,9,15,17.0,220.0,2.6,13.5,231.5,227.99,182.39
2016,4,1,9,30,29.0,256.0,2.6,14.0,276.0,279.1,222.42
2016,4,1,9,45,32.5,275.0,2.6,14.5,298.0,302.69,239.98
2016,4,1,10,0,36.0,294.0,2.6,15.0,320.0,326.52,257.62
2016,4,1,10,15,280.0,284.5,2.55,15.0,498.0,536.89,425.25
2016,4,1,10,30,524.0,275.0,2.5,15.0,676.0,754.92,588.26
2016,4,1,10,45,721.0,193.5,2.5,15.5,763.0,861.85,664.53
2016,4,1,11,0,918.0,112.0,2.5,16.0,850.0,962.4,730.65
2016,4,1,11,15,921.5,112.5,2.45,16.0,865.5,981.42,741.36
2016,4,1,11,30,925.0,113.0,2.4,16.0,881.0,996.99,750.63
2016,4,1,11,45,927.0,113.5,2.35,16.0,888.0,1007.61,756.68
2016,4,1,12,0,929.0,114.0,2.3,16.0,895.0,1014.62,760.48
2016,4,1,12,15,928.5,113.5,2.25,16.0,894.0,1014.5,759.71
2016,4,1,12,30,928.0,113.0,2.2,16.0,893.0,1010.72,756.73
2016,4,1,12,45,929.5,110.5,2.2,16.5,885.0,1003.06,750.53
2016,4,1,13,0,931.0,108.0,2.2,17.0,877.0,991.73,742.08
2016,4,1,13,15,927.0,107.0,2.2,17.0,859.5,973.28,730.46
2016,4,1,13,30,923.0,106.0,2.2,17.0,842.0,951.44,716.69
2016,4,1,13,45,917.5,104.5,2.25,17.0,817.5,924.46,700.02
2016,4,1,14,0,912.0,103.0,2.3,17.0,793.0,894.4,681.21
2016,4,1,14,15,903.5,101.5,2.3,17.0,761.0,858.95,658.12
2016,4,1,14,30,895.0,100.0,2.3,17.0,729.0,820.95,633.14
2016,4,1,14,45,883.5,97.5,2.35,17.0,690.5,777.27,604.27
2016,4,1,15,0,872.0,95.0,2.4,17.0,652.0,731.69,573.67
2016,4,1,15,15,856.0,92.5,2.4,16.5,608.0,683.76,541.47
2016,4,1,15,30,840.0,90.0,2.4,16.0,564.0,632.16,503.76
2016,4,1,15,45,819.0,86.5,2.45,15.5,515.5,575.87,461.49
2016,4,1,16,0,798.0,83.0,2.5,15.0,467.0,519.66,417.74
2016,4,1,16,15,768.5,78.5,2.45,14.5,415.5,458.68,368.38
2016,4,1,16,30,739.0,74.0,2.4,14.0,364.0,399.31,318.61
2016,4,1,16,45,696.5,69.0,2.4,13.5,310.5,336.49,264.67
2016,4,1,17,0,654.0,64.0,2.4,13.0,257.0,277.3,212.26
2016,4,1,17,15,590.5,57.0,2.15,12.0,205.0,214.7,157.04
2016,4,1,17,30,527.0,50.0,1.9,11.0,153.0,158.97,107.97
2016,4,1,17,45,422.5,39.5,1.65,10.5,106.0,101.07,60.77
2016,4,1,18,0,318.0,29.0,1.4,10.0,59.0,55.53,26.69
2016,4,1,18,15,159.0,14.5,1.3,9.5,29.5,16.11,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.5,0.8,8.5,40.0,28.32,9.21
2016,4,2,6,30,345.0,39.0,0.8,9.0,80.0,79.89,46.37
2016,4,2,6,45,428.5,50.5,0.85,9.5,128.0,127.86,84.79
2016,4,2,7,0,512.0,62.0,0.9,10.0,176.0,185.61,133.84
2016,4,2,7,15,273.0,93.0,0.85,10.5,155.5,174.55,135.59
2016,4,2,7,30,34.0,124.0,0.8,11.0,135.0,134.4,108.3
2016,4,2,7,45,40.5,144.5,0.75,11.5,160.0,159.66,129.23
2016,4,2,8,0,47.0,165.0,0.7,12.0,185.0,185.66,150.1
2016,4,2,8,15,167.5,186.5,0.7,12.5,269.5,275.28,222.47
2016,4,2,8,30,288.0,208.0,0.7,13.0,354.0,378.18,303.07
2016,4,2,8,45,538.0,163.0,0.7,13.5,467.5,504.4,400.97
2016,4,2,9,0,788.0,118.0,0.7,14.0,581.0,649.44,508.59
2016,4,2,9,15,805.0,122.0,0.7,14.5,624.0,700.39,542.44
2016,4,2,9,30,822.0,126.0,0.7,15.0,667.0,750.42,574.64
2016,4,2,9,45,822.5,134.5,0.7,16.0,701.5,791.1,598.33
2016,4,2,10,0,823.0,143.0,0.7,17.0,736.0,829.17,619.89
2016,4,2,10,15,832.5,145.5,0.75,17.5,766.0,865.84,642.24
2016,4,2,10,30,842.0,148.0,0.8,18.0,796.0,900.13,662.86
2016,4,2,10,45,843.0,153.0,0.85,18.5,818.0,926.84,678.48
2016,4,2,11,0,844.0,158.0,0.9,19.0,840.0,950.45,692.18
2016,4,2,11,15,848.0,159.0,0.95,19.5,855.0,969.45,703.01
2016,4,2,11,30,852.0,160.0,1.0,20.0,870.0,985.25,711.91
2016,4,2,11,45,855.5,159.0,1.1,20.5,877.0,995.17,718.16
2016,4,2,12,0,859.0,158.0,1.2,21.0,884.0,1001.7,722.41
2016,4,2,12,15,858.0,158.0,1.25,21.0,882.5,1001.52,723.05
2016,4,2,12,30,857.0,158.0,1.3,21.0,881.0,997.88,721.71
2016,4,2,12,45,745.0,213.0,1.4,21.5,836.5,947.32,689.97
2016,4,2,13,0,633.0,268.0,1.5,22.0,792.0,890.4,652.48
2016,4,2,13,15,753.0,201.5,1.55,22.0,812.5,922.59,676.88
2016,4,2,13,30,873.0,135.0,1.6,22.0,833.0,943.21,691.19
2016,4,2,13,45,863.5,134.0,1.7,22.0,807.5,913.97,673.89
2016,4,2,14,0,854.0,133.0,1.8,22.0,782.0,882.01,655.11
2016,4,2,14,15,766.5,160.0,1.85,21.5,724.0,814.73,612.85
2016,4,2,14,30,679.0,187.0,1.9,21.0,666.0,747.44,568.97
2016,4,2,14,45,697.0,166.5,1.95,21.0,635.5,714.3,547.79
2016,4,2,15,0,715.0,146.0,2.0,21.0,605.0,677.56,523.19
2016,4,2,15,15,599.5,171.0,2.0,20.5,537.5,593.9,462.0
2016,4,2,15,30,484.0,196.0,2.0,20.0,470.0,516.06,403.98
2016,4,2,15,45,600.5,144.5,2.05,20.0,455.0,509.6,401.07
2016,4,2,16,0,717.0,93.0,2.1,20.0,440.0,487.84,384.79
2016,4,2,16,15,710.0,82.0,2.1,19.0,394.5,434.76,343.29
2016,4,2,16,30,703.0,71.0,2.1,18.0,349.0,381.45,299.89
2016,4,2,16,45,611.0,80.5,2.1,17.5,297.0,316.89,246.04
2016,4,2,17,0,519.0,90.0,2.1,17.0,245.0,261.13,198.79
2016,4,2,17,15,451.5,78.5,2.0,16.0,194.5,199.39,146.5
2016,4,2,17,30,384.0,67.0,1.9,15.0,144.0,146.48,101.75
2016,4,2,17,45,279.5,52.0,1.8,14.0,99.0,92.56,59.19
2016,4,2,18,0,175.0,37.0,1.7,13.0,54.0,51.03,28.3
2016,4,2,18,15,87.5,18.5,1.65,12.5,27.0,18.07,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,1.1,8.0,12.0,11.8,0.0
