Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,161.0,27.5,1.15,8.0,47.5,35.88,15.8
2016,4,3,6,30,322.0,43.0,1.2,8.0,83.0,82.27,49.66
2016,4,3,6,45,415.0,54.0,1.3,8.5,132.0,130.39,88.14
2016,4,3,7,0,508.0,65.0,1.4,9.0,181.0,189.39,138.27
2016,4,3,7,15,567.5,73.0,1.4,9.5,233.5,246.0,188.57
2016,4,3,7,30,627.0,81.0,1.4,10.0,286.0,308.88,243.7
2016,4,3,7,45,313.5,89.5,1.4,11.0,192.0,223.32,180.42
2016,4,3,8,0,0.0,98.0,1.4,12.0,98.0,95.02,75.1
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,114.66,91.33
2016,4,3,8,30,0.0,138.0,1.4,13.0,138.0,134.36,107.07
2016,4,3,8,45,2.0,159.5,1.4,13.5,161.0,156.86,124.9
2016,4,3,9,0,4.0,181.0,1.4,14.0,184.0,179.62,142.66
2016,4,3,9,15,56.0,244.5,1.4,14.5,281.5,284.86,226.73
2016,4,3,9,30,108.0,308.0,1.4,15.0,379.0,391.93,308.81
2016,4,3,9,45,337.0,273.0,1.45,15.5,513.5,550.75,431.99
2016,4,3,10,0,566.0,238.0,1.5,16.0,648.0,720.24,556.62
2016,4,3,10,15,725.0,182.5,1.5,16.5,729.5,818.29,624.49
2016,4,3,10,30,884.0,127.0,1.5,17.0,811.0,911.96,684.63
2016,4,3,10,45,887.0,130.0,1.55,17.5,833.5,938.94,699.93
2016,4,3,11,0,890.0,133.0,1.6,18.0,856.0,962.76,713.92
2016,4,3,11,15,729.5,217.5,1.65,18.0,817.5,925.67,689.31
2016,4,3,11,30,569.0,302.0,1.7,18.0,779.0,869.17,648.69
2016,4,3,11,45,559.5,309.5,1.75,18.5,781.5,873.26,650.83
2016,4,3,12,0,550.0,317.0,1.8,19.0,784.0,874.86,650.67
2016,4,3,12,15,541.0,319.5,1.85,19.0,778.0,869.3,647.2
2016,4,3,12,30,532.0,322.0,1.9,19.0,772.0,861.43,642.3
2016,4,3,12,45,526.5,318.5,1.95,19.0,760.0,848.44,634.26
2016,4,3,13,0,521.0,315.0,2.0,19.0,748.0,833.32,624.81
2016,4,3,13,15,513.0,308.5,2.1,19.0,728.0,810.74,610.71
2016,4,3,13,30,505.0,302.0,2.2,19.0,708.0,786.34,595.26
2016,4,3,13,45,673.0,225.0,2.3,19.0,748.5,845.0,642.1
2016,4,3,14,0,841.0,148.0,2.4,19.0,789.0,887.69,672.92
2016,4,3,14,15,830.5,145.5,2.45,18.5,756.5,851.07,650.02
2016,4,3,14,30,820.0,143.0,2.5,18.0,724.0,812.24,625.99
2016,4,3,14,45,808.5,138.5,2.55,18.0,686.0,768.58,597.01
2016,4,3,15,0,797.0,134.0,2.6,18.0,648.0,723.26,566.36
2016,4,3,15,15,778.5,130.0,2.6,17.5,603.5,673.63,531.21
2016,4,3,15,30,760.0,126.0,2.6,17.0,559.0,621.89,493.55
2016,4,3,15,45,750.0,116.0,2.65,16.5,513.0,568.62,453.95
2016,4,3,16,0,740.0,106.0,2.7,16.0,467.0,514.59,412.3
2016,4,3,16,15,708.0,100.5,2.6,15.5,415.0,454.0,363.51
2016,4,3,16,30,676.0,95.0,2.5,15.0,363.0,395.41,314.82
2016,4,3,16,45,643.0,85.5,2.45,14.5,311.5,334.7,263.08
2016,4,3,17,0,610.0,76.0,2.4,14.0,260.0,276.8,212.21
2016,4,3,17,15,544.5,67.5,2.15,13.0,207.5,214.46,157.93
2016,4,3,17,30,479.0,59.0,1.9,12.0,155.0,159.28,109.96
2016,4,3,17,45,378.5,46.5,1.65,11.0,108.5,102.53,63.96
2016,4,3,18,0,278.0,34.0,1.4,10.0,62.0,57.68,30.32
2016,4,3,18,15,139.0,17.0,1.3,9.5,31.0,18.3,0.0
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,9.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,10.0,8.0,7.86,0.0
2016,4,4,6,15,25.0,27.0,2.15,10.5,30.5,27.61,14.33
2016,4,4,6,30,50.0,46.0,2.3,11.0,53.0,51.1,35.02
2016,4,4,6,45,71.0,68.5,2.45,11.5,82.5,80.49,59.88
2016,4,4,7,0,92.0,91.0,2.6,12.0,112.0,112.55,87.28
2016,4,4,7,15,112.5,112.0,2.55,12.5,144.5,145.51,115.43
2016,4,4,7,30,133.0,133.0,2.5,13.0,177.0,180.83,145.31
2016,4,4,7,45,82.5,148.5,2.5,13.5,177.5,181.1,146.31
2016,4,4,8,0,32.0,164.0,2.5,14.0,178.0,177.69,143.27
2016,4,4,8,15,75.0,195.0,2.55,14.5,232.5,233.32,188.4
2016,4,4,8,30,118.0,226.0,2.6,15.0,287.0,297.22,239.35
2016,4,4,8,45,118.0,248.0,2.65,15.5,314.0,326.07,261.15
2016,4,4,9,0,118.0,270.0,2.7,16.0,341.0,354.73,282.53
2016,4,4,9,15,244.5,274.5,2.8,16.0,433.5,459.75,365.98
2016,4,4,9,30,371.0,279.0,2.9,16.0,526.0,569.75,451.09
2016,4,4,9,45,634.0,197.0,3.0,16.5,647.0,714.48,562.78
2016,4,4,10,0,897.0,115.0,3.1,17.0,768.0,860.49,666.71
2016,4,4,10,15,905.5,117.0,3.05,17.0,799.0,897.52,689.97
2016,4,4,10,30,914.0,119.0,3.0,17.0,830.0,931.89,712.09
2016,4,4,10,45,919.0,120.5,3.0,17.5,853.0,959.73,728.63
2016,4,4,11,0,924.0,122.0,3.0,18.0,876.0,984.39,742.99
2016,4,4,11,15,927.5,122.5,3.0,18.0,891.0,1003.3,754.9
2016,4,4,11,30,931.0,123.0,3.0,18.0,906.0,1018.74,764.62
2016,4,4,11,45,931.5,124.0,3.0,18.0,913.0,1028.28,770.54
2016,4,4,12,0,932.0,125.0,3.0,18.0,920.0,1034.18,774.2
2016,4,4,12,15,931.5,125.0,3.0,18.0,918.5,1034.38,774.25
2016,4,4,12,30,931.0,125.0,3.0,18.0,917.0,1030.91,772.06
2016,4,4,12,45,934.0,121.5,3.0,18.5,909.0,1023.44,765.91
2016,4,4,13,0,937.0,118.0,3.0,19.0,901.0,1012.26,757.47
2016,4,4,13,15,933.0,117.0,3.0,19.0,883.0,993.53,745.58
2016,4,4,13,30,929.0,116.0,3.0,19.0,865.0,971.39,731.53
2016,4,4,13,45,921.5,115.0,3.0,19.0,839.5,942.85,713.19
2016,4,4,14,0,914.0,114.0,3.0,19.0,814.0,911.34,692.83
2016,4,4,14,15,904.5,112.5,3.05,18.5,781.0,874.83,670.55
2016,4,4,14,30,895.0,111.0,3.1,18.0,748.0,835.84,646.25
2016,4,4,14,45,879.5,109.5,3.2,18.0,708.0,793.15,618.05
2016,4,4,15,0,864.0,108.0,3.3,18.0,668.0,745.39,585.76
2016,4,4,15,15,846.5,105.0,3.4,17.5,622.5,693.39,550.39
2016,4,4,15,30,829.0,102.0,3.5,17.0,577.0,640.56,511.84
2016,4,4,15,45,801.5,99.5,3.6,17.0,526.5,581.82,466.53
2016,4,4,16,0,774.0,97.0,3.7,17.0,476.0,523.82,420.45
2016,4,4,16,15,741.5,92.0,3.5,16.0,423.5,462.19,371.07
2016,4,4,16,30,709.0,87.0,3.3,15.0,371.0,402.15,321.32
2016,4,4,16,45,658.0,82.0,3.15,14.5,316.5,337.44,265.97
2016,4,4,17,0,607.0,77.0,3.0,14.0,262.0,277.47,213.38
2016,4,4,17,15,538.5,68.5,2.55,13.0,209.5,214.44,158.43
2016,4,4,17,30,470.0,60.0,2.1,12.0,157.0,158.92,110.21
2016,4,4,17,45,358.5,48.5,1.7,11.5,109.5,101.96,64.33
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,57.58,31.46
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,19.39,0.0
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.0,1.2,8.0,9.0,6.88,0.0
2016,4,5,6,0,137.0,14.0,1.2,9.0,18.0,15.08,0.0
2016,4,5,6,15,288.0,26.5,1.3,9.5,58.0,45.34,20.09
2016,4,5,6,30,439.0,39.0,1.4,10.0,98.0,95.38,55.36
2016,4,5,6,45,517.5,48.5,1.55,11.0,148.5,146.82,97.36
2016,4,5,7,0,596.0,58.0,1.7,12.0,199.0,207.34,149.42
2016,4,5,7,15,651.5,64.0,1.75,12.5,253.5,266.06,201.8
2016,4,5,7,30,707.0,70.0,1.8,13.0,308.0,330.46,258.33
2016,4,5,7,45,746.5,74.5,1.9,13.5,363.0,392.0,311.64
2016,4,5,8,0,786.0,79.0,2.0,14.0,418.0,456.55,365.74
2016,4,5,8,15,812.5,83.0,2.0,14.5,470.5,516.53,414.29
2016,4,5,8,30,839.0,87.0,2.0,15.0,523.0,577.55,461.87
2016,4,5,8,45,861.0,89.0,2.0,15.5,572.0,634.34,504.67
2016,4,5,9,0,883.0,91.0,2.0,16.0,621.0,688.91,544.51
2016,4,5,9,15,897.0,93.5,2.1,16.5,664.0,739.68,579.32
2016,4,5,9,30,911.0,96.0,2.2,17.0,707.0,789.03,612.25
2016,4,5,9,45,921.5,97.5,2.35,18.0,744.5,832.88,640.07
2016,4,5,10,0,932.0,99.0,2.5,19.0,782.0,874.52,666.01
2016,4,5,10,15,939.0,100.5,2.6,19.0,812.5,910.74,690.15
2016,4,5,10,30,946.0,102.0,2.7,19.0,843.0,944.1,712.34
2016,4,5,10,45,952.0,102.5,2.85,19.5,866.0,972.46,730.2
2016,4,5,11,0,958.0,103.0,3.0,20.0,889.0,997.57,745.9
2016,4,5,11,15,960.5,104.0,3.05,20.0,903.5,1016.54,758.14
2016,4,5,11,30,963.0,105.0,3.1,20.0,918.0,1031.89,768.14
2016,4,5,11,45,964.5,105.0,3.2,20.5,925.0,1041.53,773.46
2016,4,5,12,0,966.0,105.0,3.3,21.0,932.0,1047.41,776.45
2016,4,5,12,15,965.5,105.0,3.25,21.0,930.5,1047.57,776.05
2016,4,5,12,30,965.0,105.0,3.2,21.0,929.0,1043.93,773.33
2016,4,5,12,45,963.0,104.0,3.2,21.5,919.0,1034.0,765.6
2016,4,5,13,0,961.0,103.0,3.2,22.0,909.0,1020.36,755.62
2016,4,5,13,15,957.0,102.5,3.15,22.0,891.5,1001.74,743.54
2016,4,5,13,30,953.0,102.0,3.1,22.0,874.0,979.64,729.27
2016,4,5,13,45,947.0,100.5,3.05,22.0,848.0,951.32,710.92
2016,4,5,14,0,941.0,99.0,3.0,22.0,822.0,919.86,690.5
2016,4,5,14,15,932.5,97.5,2.9,22.0,789.5,883.35,666.26
2016,4,5,14,30,924.0,96.0,2.8,22.0,757.0,844.22,640.17
2016,4,5,14,45,912.0,94.0,2.7,22.0,717.5,799.47,610.05
2016,4,5,15,0,900.0,92.0,2.6,22.0,678.0,752.79,578.36
2016,4,5,15,15,884.5,89.5,2.45,21.5,633.0,701.54,543.87
2016,4,5,15,30,869.0,87.0,2.3,21.0,588.0,649.19,506.26
2016,4,5,15,45,847.5,84.0,2.2,21.0,538.5,593.51,463.96
2016,4,5,16,0,826.0,81.0,2.1,21.0,489.0,536.05,419.25
2016,4,5,16,15,797.0,77.5,1.85,20.5,436.0,474.79,370.61
2016,4,5,16,30,768.0,74.0,1.6,20.0,383.0,415.04,321.65
2016,4,5,16,45,726.5,69.0,1.4,19.5,328.5,350.84,268.09
2016,4,5,17,0,685.0,64.0,1.2,19.0,274.0,290.23,216.04
2016,4,5,17,15,623.5,57.5,1.15,18.0,220.5,226.43,161.73
2016,4,5,17,30,562.0,51.0,1.1,17.0,167.0,169.43,112.91
2016,4,5,17,45,459.5,41.5,1.1,16.0,118.0,110.29,65.7
2016,4,5,18,0,357.0,32.0,1.1,15.0,69.0,63.21,31.36
2016,4,5,18,15,178.5,16.0,1.1,14.5,34.5,18.88,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.5,7.5,1.1,12.5,10.0,7.37,0.0
2016,4,6,6,0,121.0,15.0,1.1,13.0,20.0,13.79,0.0
2016,4,6,6,15,265.0,28.5,1.15,14.0,59.5,46.63,21.74
2016,4,6,6,30,409.0,42.0,1.2,15.0,99.0,95.9,56.09
2016,4,6,6,45,496.5,51.0,1.25,16.0,150.0,147.05,96.74
2016,4,6,7,0,584.0,60.0,1.3,17.0,201.0,208.32,147.93
2016,4,6,7,15,639.5,66.5,1.35,17.5,255.5,267.02,199.0
2016,4,6,7,30,695.0,73.0,1.4,18.0,310.0,331.4,254.05
2016,4,6,7,45,733.0,78.0,1.5,19.0,364.5,392.24,304.83
2016,4,6,8,0,771.0,83.0,1.6,20.0,419.0,455.96,356.07
2016,4,6,8,15,797.5,87.0,1.65,20.5,471.0,515.2,402.7
2016,4,6,8,30,824.0,91.0,1.7,21.0,523.0,575.5,448.51
2016,4,6,8,45,843.0,94.5,1.8,21.5,571.0,631.3,489.83
2016,4,6,9,0,862.0,98.0,1.9,22.0,619.0,686.77,529.71
2016,4,6,9,15,876.5,100.5,1.95,22.5,662.0,737.32,563.41
2016,4,6,9,30,891.0,103.0,2.0,23.0,705.0,783.65,593.03
2016,4,6,9,45,899.5,106.0,2.05,23.5,741.5,826.71,620.01
2016,4,6,10,0,908.0,109.0,2.1,24.0,778.0,867.49,645.14
2016,4,6,10,15,915.5,111.0,2.05,24.0,808.0,903.87,667.41
2016,4,6,10,30,923.0,113.0,2.0,24.0,838.0,937.5,687.68
2016,4,6,10,45,924.5,115.5,1.95,24.5,859.5,963.3,701.34
2016,4,6,11,0,926.0,118.0,1.9,25.0,881.0,985.74,712.81
2016,4,6,11,15,929.0,119.0,1.8,25.5,895.5,1004.59,721.3
2016,4,6,11,30,932.0,120.0,1.7,26.0,910.0,1019.96,727.53
2016,4,6,11,45,930.5,121.5,1.65,26.5,915.5,1027.96,729.89
2016,4,6,12,0,929.0,123.0,1.6,27.0,921.0,1032.3,730.15
2016,4,6,12,15,928.0,123.0,1.55,27.0,919.0,1031.88,729.06
2016,4,6,12,30,927.0,123.0,1.5,27.0,917.0,1027.8,725.89
2016,4,6,12,45,772.5,202.5,1.45,27.5,859.5,966.62,686.04
2016,4,6,13,0,618.0,282.0,1.4,28.0,802.0,893.5,636.9
2016,4,6,13,15,757.0,205.0,1.3,28.0,829.0,933.76,664.38
2016,4,6,13,30,896.0,128.0,1.2,28.0,856.0,956.29,677.05
2016,4,6,13,45,888.5,126.5,1.15,28.0,830.0,927.85,658.97
2016,4,6,14,0,881.0,125.0,1.1,28.0,804.0,896.56,639.72
2016,4,6,14,15,732.5,176.5,1.05,28.0,726.0,807.11,583.07
2016,4,6,14,30,584.0,228.0,1.0,28.0,648.0,713.91,520.34
2016,4,6,14,45,602.0,206.5,0.95,28.0,619.0,685.45,502.8
2016,4,6,15,0,620.0,185.0,0.9,28.0,590.0,651.74,480.74
2016,4,6,15,15,494.5,208.0,0.85,28.0,517.5,559.99,415.77
2016,4,6,15,30,369.0,231.0,0.8,28.0,445.0,475.32,354.91
2016,4,6,15,45,563.5,158.0,0.8,28.0,453.0,501.4,376.65
2016,4,6,16,0,758.0,85.0,0.8,28.0,461.0,504.24,379.12
2016,4,6,16,15,692.0,88.0,0.75,27.5,403.5,435.18,327.26
2016,4,6,16,30,626.0,91.0,0.7,27.0,346.0,371.43,278.48
2016,4,6,16,45,562.0,91.5,0.7,26.5,296.0,311.8,231.74
2016,4,6,17,0,498.0,92.0,0.7,26.0,246.0,256.96,187.67
2016,4,6,17,15,442.5,79.5,0.75,25.0,197.5,199.69,141.43
2016,4,6,17,30,387.0,67.0,0.8,24.0,149.0,148.54,99.76
2016,4,6,17,45,303.0,52.5,0.85,23.5,105.0,97.54,60.15
2016,4,6,18,0,219.0,38.0,0.9,23.0,61.0,56.48,30.3
2016,4,6,18,15,109.5,19.0,0.85,22.5,30.5,19.77,1.12
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,16.28,0.0
2016,4,7,6,15,90.5,35.5,2.7,13.5,48.5,40.73,23.44
2016,4,7,6,30,181.0,54.0,2.9,14.0,80.0,77.2,50.86
2016,4,7,6,45,228.5,73.0,3.1,14.5,120.0,116.7,83.39
2016,4,7,7,0,276.0,92.0,3.3,15.0,160.0,161.84,121.69
2016,4,7,7,15,326.5,103.5,3.4,15.0,203.0,207.74,161.32
2016,4,7,7,30,377.0,115.0,3.5,15.0,246.0,257.73,204.43
2016,4,7,7,45,470.0,117.0,3.6,15.5,306.5,321.27,257.57
2016,4,7,8,0,563.0,119.0,3.7,16.0,367.0,396.16,319.27
2016,4,7,8,15,502.5,153.0,3.65,16.0,394.0,427.44,345.21
2016,4,7,8,30,442.0,187.0,3.6,16.0,421.0,453.53,365.72
2016,4,7,8,45,519.5,180.0,3.6,16.5,478.5,517.51,416.06
2016,4,7,9,0,597.0,173.0,3.6,17.0,536.0,589.63,471.34
2016,4,7,9,15,582.5,193.5,3.55,17.0,568.5,626.99,498.41
2016,4,7,9,30,568.0,214.0,3.5,17.0,601.0,659.43,521.45
2016,4,7,9,45,496.5,257.5,3.45,17.5,608.5,669.92,525.31
2016,4,7,10,0,425.0,301.0,3.4,18.0,616.0,673.56,523.98
2016,4,7,10,15,519.0,278.5,3.35,18.0,678.0,745.22,577.57
2016,4,7,10,30,613.0,256.0,3.3,18.0,740.0,821.7,633.08
2016,4,7,10,45,639.5,253.0,3.3,18.0,770.5,858.17,658.23
2016,4,7,11,0,666.0,250.0,3.3,18.0,801.0,893.24,682.51
2016,4,7,11,15,636.5,271.5,3.25,18.0,805.5,898.68,684.21
2016,4,7,11,30,607.0,293.0,3.2,18.0,810.0,899.62,683.1
2016,4,7,11,45,615.0,287.5,3.15,18.0,814.5,908.25,688.81
2016,4,7,12,0,623.0,282.0,3.1,18.0,819.0,913.42,692.16
2016,4,7,12,15,519.0,325.0,3.05,18.0,772.5,856.49,649.4
2016,4,7,12,30,415.0,368.0,3.0,18.0,726.0,798.62,606.0
2016,4,7,12,45,613.5,270.5,3.0,18.0,792.5,885.77,673.82
2016,4,7,13,0,812.0,173.0,3.0,18.0,859.0,961.12,726.77
2016,4,7,13,15,649.5,243.5,3.0,18.0,785.5,874.44,666.55
2016,4,7,13,30,487.0,314.0,3.0,18.0,712.0,784.17,599.63
2016,4,7,13,45,378.0,341.0,3.0,18.0,644.0,696.6,535.62
2016,4,7,14,0,269.0,368.0,3.0,18.0,576.0,620.02,478.04
2016,4,7,14,15,232.0,356.5,3.0,17.5,531.0,561.68,436.39
2016,4,7,14,30,195.0,345.0,3.0,17.0,486.0,511.77,400.03
2016,4,7,14,45,183.5,326.5,3.0,17.0,453.5,476.04,373.82
2016,4,7,15,0,172.0,308.0,3.0,17.0,421.0,440.67,347.52
2016,4,7,15,15,177.0,286.0,2.95,16.5,395.5,413.48,328.14
2016,4,7,15,30,182.0,264.0,2.9,16.0,370.0,385.46,307.71
2016,4,7,15,45,194.0,239.5,2.85,16.0,344.0,358.21,287.03
2016,4,7,16,0,206.0,215.0,2.8,16.0,318.0,329.47,264.68
2016,4,7,16,15,147.5,192.0,2.65,15.5,261.5,266.12,214.06
2016,4,7,16,30,89.0,169.0,2.5,15.0,205.0,206.28,165.86
2016,4,7,16,45,76.5,147.5,2.4,15.0,175.5,174.8,140.01
2016,4,7,17,0,64.0,126.0,2.3,15.0,146.0,144.72,114.95
2016,4,7,17,15,51.5,103.0,2.15,14.5,117.0,114.61,89.8
2016,4,7,17,30,39.0,80.0,2.0,14.0,88.0,86.07,65.71
2016,4,7,17,45,21.0,58.0,1.85,14.0,62.5,59.31,43.2
2016,4,7,18,0,3.0,36.0,1.7,14.0,37.0,34.88,22.63
2016,4,7,18,15,1.5,18.0,1.6,13.5,18.5,17.43,2.88
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,11.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,17.0,1.2,12.5,17.0,16.4,7.6
2016,4,8,6,30,0.0,28.0,1.4,13.0,28.0,27.03,17.15
2016,4,8,6,45,0.0,42.0,1.6,13.5,42.0,40.57,28.94
2016,4,8,7,0,0.0,56.0,1.8,14.0,56.0,54.12,40.61
2016,4,8,7,15,0.0,71.0,1.8,14.0,71.0,68.68,53.02
2016,4,8,7,30,0.0,86.0,1.8,14.0,86.0,83.29,65.27
2016,4,8,7,45,0.0,90.0,1.8,14.5,90.0,87.16,68.2
2016,4,8,8,0,0.0,94.0,1.8,15.0,94.0,91.04,71.06
2016,4,8,8,15,4.0,135.5,1.8,15.0,137.5,133.92,106.26
2016,4,8,8,30,8.0,177.0,1.8,15.0,181.0,177.52,141.36
2016,4,8,8,45,78.0,229.5,1.85,15.5,277.0,278.27,222.33
2016,4,8,9,0,148.0,282.0,1.9,16.0,373.0,387.87,307.43
2016,4,8,9,15,76.5,238.0,1.9,16.0,285.5,292.98,231.89
2016,4,8,9,30,5.0,194.0,1.9,16.0,198.0,193.41,151.51
2016,4,8,9,45,33.5,264.0,1.9,16.0,289.5,291.63,229.38
2016,4,8,10,0,62.0,334.0,1.9,16.0,381.0,389.11,303.81
2016,4,8,10,15,52.5,337.0,1.95,16.0,378.0,386.11,300.36
2016,4,8,10,30,43.0,340.0,2.0,16.0,375.0,382.39,296.94
2016,4,8,10,45,80.5,375.0,2.05,16.0,441.5,454.33,351.84
2016,4,8,11,0,118.0,410.0,2.1,16.0,508.0,535.56,412.04
2016,4,8,11,15,75.0,379.5,2.15,16.0,442.5,457.01,352.47
2016,4,8,11,30,32.0,349.0,2.2,16.0,377.0,384.87,297.42
2016,4,8,11,45,25.5,327.0,2.25,16.5,349.0,355.96,275.23
2016,4,8,12,0,19.0,305.0,2.3,17.0,321.0,319.5,247.05
2016,4,8,12,15,16.5,286.0,2.3,17.0,300.0,297.89,230.65
2016,4,8,12,30,14.0,267.0,2.3,17.0,279.0,276.28,214.12
2016,4,8,12,45,27.0,315.0,2.3,17.0,338.5,344.68,266.93
2016,4,8,13,0,40.0,363.0,2.3,17.0,398.0,406.73,313.79
2016,4,8,13,15,54.5,372.0,2.35,17.0,418.5,428.97,330.92
2016,4,8,13,30,69.0,381.0,2.4,17.0,439.0,450.51,347.71
2016,4,8,13,45,80.5,375.5,2.45,17.0,440.5,453.27,350.56
2016,4,8,14,0,92.0,370.0,2.5,17.0,442.0,455.19,352.91
2016,4,8,14,15,47.0,269.5,2.5,16.5,306.0,310.11,242.92
2016,4,8,14,30,2.0,169.0,2.5,16.0,170.0,166.4,129.79
2016,4,8,14,45,3.5,181.0,2.5,16.0,183.5,179.37,140.78
2016,4,8,15,0,5.0,193.0,2.5,16.0,197.0,192.27,151.42
2016,4,8,15,15,49.5,227.0,2.5,16.0,256.5,260.58,207.3
2016,4,8,15,30,94.0,261.0,2.5,16.0,316.0,321.68,256.36
2016,4,8,15,45,73.0,233.0,2.5,16.0,274.0,275.92,220.2
2016,4,8,16,0,52.0,205.0,2.5,16.0,232.0,232.2,185.61
2016,4,8,16,15,26.0,132.0,2.45,15.5,145.5,142.91,113.72
2016,4,8,16,30,0.0,59.0,2.4,15.0,59.0,57.02,42.67
2016,4,8,16,45,0.0,50.5,2.35,14.5,50.5,48.78,35.98
2016,4,8,17,0,0.0,42.0,2.3,14.0,42.0,40.56,29.11
2016,4,8,17,15,0.0,33.5,2.15,13.5,33.5,32.33,22.13
2016,4,8,17,30,0.0,25.0,2.0,13.0,25.0,24.12,15.03
2016,4,8,17,45,0.0,17.5,1.9,13.0,17.5,16.88,8.66
2016,4,8,18,0,0.0,10.0,1.8,13.0,10.0,9.64,2.27
2016,4,8,18,15,0.0,5.0,1.75,13.0,5.0,4.82,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,11.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,13.0,1.75,12.0,13.0,12.53,4.57
2016,4,9,6,30,0.0,21.0,1.9,12.0,21.0,20.26,11.53
2016,4,9,6,45,0.0,30.5,2.05,12.5,30.5,29.44,19.59
2016,4,9,7,0,0.0,40.0,2.2,13.0,40.0,38.62,27.55
2016,4,9,7,15,0.0,50.5,2.2,13.0,50.5,48.78,36.28
2016,4,9,7,30,0.0,61.0,2.2,13.0,61.0,58.95,44.89
2016,4,9,7,45,0.0,96.0,2.25,13.5,96.0,93.02,73.42
2016,4,9,8,0,0.0,131.0,2.3,14.0,131.0,127.37,101.58
2016,4,9,8,15,9.5,163.5,2.25,14.0,169.0,164.55,131.86
2016,4,9,8,30,19.0,196.0,2.2,14.0,207.0,202.85,162.65
2016,4,9,8,45,12.5,193.0,2.2,14.5,200.5,196.59,156.64
2016,4,9,9,0,6.0,190.0,2.2,15.0,194.0,189.72,150.26
2016,4,9,9,15,12.5,219.5,2.15,15.0,228.5,224.05,177.43
2016,4,9,9,30,19.0,249.0,2.1,15.0,263.0,259.02,204.67
2016,4,9,9,45,20.5,264.0,2.1,15.5,279.0,275.96,217.03
2016,4,9,10,0,22.0,279.0,2.1,16.0,295.0,292.98,229.4
2016,4,9,10,15,35.5,314.5,2.1,16.0,342.0,347.97,271.58
2016,4,9,10,30,49.0,350.0,2.1,16.0,389.0,398.06,309.26
2016,4,9,10,45,36.5,334.0,2.1,16.0,363.5,371.27,288.09
2016,4,9,11,0,24.0,318.0,2.1,16.0,338.0,336.46,261.15
2016,4,9,11,15,36.0,349.5,2.05,16.0,380.0,388.56,300.79
2016,4,9,11,30,48.0,381.0,2.0,16.0,422.0,433.63,334.22
2016,4,9,11,45,83.5,408.0,1.95,16.0,480.5,496.89,381.59
2016,4,9,12,0,119.0,435.0,1.9,16.0,539.0,568.71,434.01
2016,4,9,12,15,82.0,408.0,1.85,16.0,479.5,495.87,379.47
2016,4,9,12,30,45.0,381.0,1.8,16.0,420.0,431.26,331.04
2016,4,9,12,45,45.0,377.0,1.8,16.0,416.0,426.65,328.14
2016,4,9,13,0,45.0,373.0,1.8,16.0,412.0,421.82,324.77
2016,4,9,13,15,42.0,361.0,1.8,15.5,396.5,405.62,313.47
2016,4,9,13,30,39.0,349.0,1.8,15.0,381.0,389.37,302.15
2016,4,9,13,45,28.0,311.0,1.8,15.0,334.0,338.93,264.06
2016,4,9,14,0,17.0,273.0,1.8,15.0,287.0,283.36,221.63
2016,4,9,14,15,11.0,230.0,1.8,15.0,239.0,234.68,184.1
2016,4,9,14,30,5.0,187.0,1.8,15.0,191.0,186.64,146.42
2016,4,9,14,45,5.0,189.0,1.85,15.0,193.0,188.44,148.31
2016,4,9,15,0,5.0,191.0,1.9,15.0,195.0,190.24,150.09
2016,4,9,15,15,2.5,150.0,1.9,15.0,152.0,147.7,116.17
2016,4,9,15,30,0.0,109.0,1.9,15.0,109.0,105.66,82.22
2016,4,9,15,45,0.0,94.0,1.9,15.0,94.0,90.99,70.44
2016,4,9,16,0,0.0,79.0,1.9,15.0,79.0,76.4,58.58
2016,4,9,16,15,0.0,92.5,1.7,14.5,92.5,89.56,69.91
2016,4,9,16,30,0.0,106.0,1.5,14.0,106.0,102.81,81.32
2016,4,9,16,45,0.0,91.0,1.35,14.0,91.0,88.15,69.24
2016,4,9,17,0,0.0,76.0,1.2,14.0,76.0,73.53,57.06
2016,4,9,17,15,0.0,61.0,1.05,13.5,61.0,58.96,44.82
2016,4,9,17,30,0.0,46.0,0.9,13.0,46.0,44.44,32.39
2016,4,9,17,45,0.0,33.0,0.8,13.0,33.0,31.86,21.37
2016,4,9,18,0,0.0,20.0,0.7,13.0,20.0,19.3,10.29
2016,4,9,18,15,0.0,10.0,0.65,12.5,10.0,9.64,0.18
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,11.5,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,15.5,1.65,12.0,15.5,14.95,6.63
2016,4,10,6,30,0.0,25.0,1.7,12.0,25.0,24.12,14.84
2016,4,10,6,45,0.0,36.0,1.8,12.0,36.0,34.76,24.22
2016,4,10,7,0,0.0,47.0,1.9,12.0,47.0,45.4,33.5
2016,4,10,7,15,0.0,59.5,1.9,12.0,59.5,57.5,43.9
2016,4,10,7,30,0.0,72.0,1.9,12.0,72.0,69.62,54.15
2016,4,10,7,45,0.0,48.0,1.95,12.5,48.0,46.37,34.11
2016,4,10,8,0,0.0,24.0,2.0,13.0,24.0,23.17,14.18
2016,4,10,8,15,0.0,28.0,2.0,13.0,28.0,27.04,17.42
2016,4,10,8,30,0.0,32.0,2.0,13.0,32.0,30.91,20.63
2016,4,10,8,45,0.0,42.0,2.05,13.0,42.0,40.59,28.71
2016,4,10,9,0,0.0,52.0,2.1,13.0,52.0,50.28,36.74
2016,4,10,9,15,0.0,63.0,2.15,13.0,63.0,60.95,45.53
2016,4,10,9,30,0.0,74.0,2.2,13.0,74.0,71.62,54.26
2016,4,10,9,45,1.5,122.0,2.25,13.5,123.5,119.64,93.51
2016,4,10,10,0,3.0,170.0,2.3,14.0,173.0,168.26,132.43
2016,4,10,10,15,1.5,122.5,2.35,14.0,124.0,120.28,93.38
2016,4,10,10,30,0.0,75.0,2.4,14.0,75.0,72.64,54.43
2016,4,10,10,45,0.0,81.5,2.45,14.0,81.5,78.96,59.58
2016,4,10,11,0,0.0,88.0,2.5,14.0,88.0,85.29,64.68
2016,4,10,11,15,0.0,80.5,2.55,14.0,80.5,78.01,58.68
2016,4,10,11,30,0.0,73.0,2.6,14.0,73.0,70.74,52.71
2016,4,10,11,45,0.5,109.0,2.7,14.0,109.5,106.37,81.75
2016,4,10,12,0,1.0,145.0,2.8,14.0,146.0,142.24,110.68
2016,4,10,12,15,1.5,147.0,2.85,14.0,148.5,144.7,112.63
2016,4,10,12,30,2.0,149.0,2.9,14.0,151.0,147.15,114.64
2016,4,10,12,45,1.0,134.5,2.95,14.0,135.5,131.87,102.34
2016,4,10,13,0,0.0,120.0,3.0,14.0,120.0,116.64,90.06
2016,4,10,13,15,4.0,164.0,3.05,14.0,167.5,163.69,128.29
2016,4,10,13,30,8.0,208.0,3.1,14.0,215.0,210.89,166.18
2016,4,10,13,45,6.0,191.0,3.15,14.0,196.0,191.99,151.13
2016,4,10,14,0,4.0,174.0,3.2,14.0,177.0,173.22,136.26
2016,4,10,14,15,13.5,223.5,3.15,14.0,233.0,230.25,182.45
2016,4,10,14,30,23.0,273.0,3.1,14.0,289.0,287.09,227.81
2016,4,10,14,45,21.5,258.5,3.1,14.0,273.5,270.55,214.97
2016,4,10,15,0,20.0,244.0,3.1,14.0,258.0,254.09,202.37
2016,4,10,15,15,12.0,211.0,3.0,13.5,219.5,214.76,171.49
2016,4,10,15,30,4.0,178.0,2.9,13.0,181.0,176.27,140.89
2016,4,10,15,45,2.0,141.5,2.85,13.0,143.0,138.8,110.6
2016,4,10,16,0,0.0,105.0,2.8,13.0,105.0,101.76,80.22
2016,4,10,16,15,0.0,100.5,2.65,12.5,100.5,97.38,77.01
2016,4,10,16,30,0.0,96.0,2.5,12.0,96.0,93.0,73.73
2016,4,10,16,45,0.0,82.5,2.45,12.0,82.5,79.84,62.79
2016,4,10,17,0,0.0,69.0,2.4,12.0,69.0,66.72,51.74
2016,4,10,17,15,177.0,74.0,2.15,11.5,113.0,122.27,93.91
2016,4,10,17,30,354.0,79.0,1.9,11.0,157.0,154.78,112.46
2016,4,10,17,45,269.0,63.0,1.7,11.0,113.0,103.66,70.29
2016,4,10,18,0,184.0,47.0,1.5,11.0,69.0,62.47,38.63
2016,4,10,18,15,92.0,23.5,1.4,11.0,34.5,24.67,8.63
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,12.0,0.85,9.5,15.0,11.8,0.0
2016,4,11,6,0,85.0,24.0,0.9,10.0,30.0,23.99,7.1
2016,4,11,6,15,185.0,42.5,1.05,10.5,69.0,56.92,34.17
2016,4,11,6,30,285.0,61.0,1.2,11.0,108.0,102.08,68.22
2016,4,11,6,45,367.0,73.0,1.35,11.5,156.5,149.07,106.53
2016,4,11,7,0,449.0,85.0,1.5,12.0,205.0,205.51,154.33
2016,4,11,7,15,363.5,111.0,1.55,12.0,221.5,230.94,181.21
2016,4,11,7,30,278.0,137.0,1.6,12.0,238.0,244.11,195.93
2016,4,11,7,45,232.5,165.5,1.65,12.5,258.5,269.3,217.79
2016,4,11,8,0,187.0,194.0,1.7,13.0,279.0,286.43,231.77
2016,4,11,8,15,111.0,204.5,1.7,13.5,256.5,266.27,214.73
2016,4,11,8,30,35.0,215.0,1.7,14.0,234.0,234.49,187.61
2016,4,11,8,45,32.5,229.5,1.75,14.5,248.5,249.45,198.8
2016,4,11,9,0,30.0,244.0,1.8,15.0,263.0,264.16,209.46
2016,4,11,9,15,16.0,207.0,1.8,15.0,217.5,214.07,169.11
2016,4,11,9,30,2.0,170.0,1.8,15.0,172.0,167.24,131.17
2016,4,11,9,45,12.5,226.5,1.85,15.5,236.0,231.91,182.37
2016,4,11,10,0,23.0,283.0,1.9,16.0,300.0,297.78,232.99
2016,4,11,10,15,290.0,283.5,1.9,16.0,516.5,548.95,430.29
2016,4,11,10,30,557.0,284.0,1.9,16.0,733.0,803.41,615.33
2016,4,11,10,45,713.5,209.0,1.9,16.0,799.5,885.03,671.94
2016,4,11,11,0,870.0,134.0,1.9,16.0,866.0,958.47,719.86
2016,4,11,11,15,627.5,259.5,1.9,16.0,792.0,881.82,665.76
2016,4,11,11,30,385.0,385.0,1.9,16.0,718.0,778.04,587.19
2016,4,11,11,45,210.5,376.5,1.95,16.5,558.5,595.05,454.28
2016,4,11,12,0,36.0,368.0,2.0,17.0,399.0,408.79,312.74
2016,4,11,12,15,37.0,366.0,2.0,17.0,398.5,407.69,312.97
2016,4,11,12,30,38.0,364.0,2.0,17.0,398.0,406.39,312.11
2016,4,11,12,45,26.5,321.5,2.05,17.0,345.0,350.64,270.3
2016,4,11,13,0,15.0,279.0,2.1,17.0,292.0,288.89,223.49
2016,4,11,13,15,14.5,273.5,2.1,17.0,286.0,282.64,219.08
2016,4,11,13,30,14.0,268.0,2.1,17.0,280.0,276.35,214.45
2016,4,11,13,45,13.5,260.5,2.1,17.0,272.0,268.03,208.28
2016,4,11,14,0,13.0,253.0,2.1,17.0,264.0,259.7,202.13
2016,4,11,14,15,12.0,243.5,2.1,16.5,253.5,248.95,194.44
2016,4,11,14,30,11.0,234.0,2.1,16.0,243.0,238.24,186.77
2016,4,11,14,45,398.0,182.5,2.15,16.0,449.0,503.27,402.66
2016,4,11,15,0,785.0,131.0,2.2,16.0,655.0,717.52,565.56
2016,4,11,15,15,767.0,127.0,2.15,16.0,611.5,667.16,526.75
2016,4,11,15,30,749.0,123.0,2.1,16.0,568.0,617.14,489.33
2016,4,11,15,45,724.0,119.0,2.1,16.0,520.0,561.65,447.09
2016,4,11,16,0,699.0,115.0,2.1,16.0,472.0,506.88,404.26
2016,4,11,16,15,667.5,109.5,2.05,15.5,421.5,448.39,357.87
2016,4,11,16,30,636.0,104.0,2.0,15.0,371.0,391.94,311.64
2016,4,11,16,45,596.5,95.5,1.95,15.0,319.5,331.74,260.65
2016,4,11,17,0,557.0,87.0,1.9,15.0,268.0,275.14,211.5
2016,4,11,17,15,496.0,78.0,1.7,14.5,217.0,216.06,160.48
2016,4,11,17,30,435.0,69.0,1.5,14.0,166.0,162.67,114.44
2016,4,11,17,45,353.5,55.5,1.35,13.5,120.5,109.78,71.09
2016,4,11,18,0,272.0,42.0,1.2,13.0,75.0,66.46,38.11
2016,4,11,18,15,152.0,25.5,1.15,12.5,42.5,28.2,10.43
2016,4,11,18,30,32.0,9.0,1.1,12.0,10.0,8.85,0.0
2016,4,11,18,45,16.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,12.5,1.75,9.5,16.0,12.29,0.0
2016,4,12,6,0,97.0,25.0,2.0,10.0,32.0,25.71,9.35
2016,4,12,6,15,193.0,43.5,2.15,10.0,71.5,59.2,35.87
2016,4,12,6,30,289.0,62.0,2.3,10.0,111.0,104.54,70.56
2016,4,12,6,45,364.5,75.0,2.45,10.5,159.0,151.62,109.6
2016,4,12,7,0,440.0,88.0,2.6,11.0,207.0,207.39,157.47
2016,4,12,7,15,220.0,53.5,2.55,11.0,113.0,127.29,99.08
2016,4,12,7,30,0.0,19.0,2.5,11.0,19.0,18.33,10.22
2016,4,12,7,45,2.0,86.0,2.5,11.5,87.0,84.1,66.42
2016,4,12,8,0,4.0,153.0,2.5,12.0,155.0,150.93,121.94
2016,4,12,8,15,3.0,160.0,2.5,12.0,162.0,157.49,126.82
2016,4,12,8,30,2.0,167.0,2.5,12.0,169.0,163.94,131.7
2016,4,12,8,45,1.5,167.0,2.5,12.5,168.5,163.7,130.82
2016,4,12,9,0,1.0,167.0,2.5,13.0,168.0,163.41,129.96
2016,4,12,9,15,0.5,128.0,2.55,13.0,128.5,124.65,98.02
2016,4,12,9,30,0.0,89.0,2.6,13.0,89.0,86.17,66.21
2016,4,12,9,45,10.5,183.5,2.65,13.5,191.5,187.52,148.82
2016,4,12,10,0,21.0,278.0,2.7,14.0,294.0,291.04,230.28
2016,4,12,10,15,16.0,261.5,2.75,14.0,274.0,270.76,213.61
2016,4,12,10,30,11.0,245.0,2.8,14.0,254.0,250.21,197.11
2016,4,12,10,45,15.5,276.0,2.9,14.0,289.0,285.7,224.96
2016,4,12,11,0,20.0,307.0,3.0,14.0,324.0,321.46,252.64
2016,4,12,11,15,16.0,279.0,3.05,14.0,293.0,289.79,227.7
2016,4,12,11,30,12.0,251.0,3.1,14.0,262.0,258.06,202.79
2016,4,12,11,45,12.0,251.5,3.2,14.0,262.5,258.68,203.34
2016,4,12,12,0,12.0,252.0,3.3,14.0,263.0,259.24,203.79
2016,4,12,12,15,12.0,252.0,3.3,14.0,262.5,259.24,203.79
2016,4,12,12,30,12.0,252.0,3.3,14.0,262.0,259.18,203.78
2016,4,12,12,45,15.0,275.5,3.35,14.0,288.5,285.53,224.59
2016,4,12,13,0,18.0,299.0,3.4,14.0,315.0,311.84,245.24
2016,4,12,13,15,114.5,354.5,3.4,14.0,450.5,474.03,373.44
2016,4,12,13,30,211.0,410.0,3.4,14.0,586.0,618.28,483.23
2016,4,12,13,45,210.5,398.0,3.45,14.0,569.0,599.91,469.48
2016,4,12,14,0,210.0,386.0,3.5,14.0,552.0,580.79,456.06
2016,4,12,14,15,215.5,367.5,3.55,14.0,532.0,559.25,441.03
2016,4,12,14,30,221.0,349.0,3.6,14.0,512.0,536.68,425.11
2016,4,12,14,45,164.5,329.5,3.65,14.0,447.0,464.22,369.26
2016,4,12,15,0,108.0,310.0,3.7,14.0,382.0,390.55,311.77
2016,4,12,15,15,166.5,288.0,3.7,13.5,391.0,408.08,328.37
2016,4,12,15,30,225.0,266.0,3.7,13.0,400.0,415.14,336.11
2016,4,12,15,45,242.5,240.5,3.7,13.0,374.0,392.08,318.41
2016,4,12,16,0,260.0,215.0,3.7,13.0,348.0,362.65,295.27
2016,4,12,16,15,328.5,180.0,3.6,12.5,330.5,346.75,283.04
2016,4,12,16,30,397.0,145.0,3.5,12.0,313.0,326.11,265.43
2016,4,12,16,45,342.5,138.0,3.45,12.0,269.5,272.36,219.65
2016,4,12,17,0,288.0,131.0,3.4,12.0,226.0,226.98,180.63
2016,4,12,17,15,249.5,111.5,3.15,11.5,183.0,179.46,139.76
2016,4,12,17,30,211.0,92.0,2.9,11.0,140.0,136.29,102.59
2016,4,12,17,45,159.0,71.0,2.65,11.0,101.5,94.07,67.26
2016,4,12,18,0,107.0,50.0,2.4,11.0,63.0,58.13,38.36
2016,4,12,18,15,53.5,29.0,2.35,10.5,35.5,28.92,13.65
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,6.5,12.0,1.75,9.0,12.5,11.8,0.0
2016,4,13,6,0,13.0,24.0,1.9,10.0,25.0,23.32,10.34
2016,4,13,6,15,56.0,45.5,2.1,10.5,54.5,48.77,32.78
2016,4,13,6,30,99.0,67.0,2.3,11.0,84.0,80.12,58.16
2016,4,13,6,45,137.5,88.5,2.55,11.5,121.5,115.81,87.98
2016,4,13,7,0,176.0,110.0,2.8,12.0,159.0,156.1,122.14
2016,4,13,7,15,208.5,127.5,2.8,12.0,197.0,196.49,156.87
2016,4,13,7,30,241.0,145.0,2.8,12.0,235.0,239.27,193.42
2016,4,13,7,45,307.5,158.0,2.85,12.5,290.0,295.89,240.39
2016,4,13,8,0,374.0,171.0,2.9,13.0,345.0,359.28,292.26
2016,4,13,8,15,566.0,144.0,2.9,13.5,441.0,462.73,375.92
2016,4,13,8,30,758.0,117.0,2.9,14.0,537.0,578.91,467.63
2016,4,13,8,45,588.5,181.0,2.9,14.5,523.5,570.29,457.74
2016,4,13,9,0,419.0,245.0,2.9,15.0,510.0,546.57,435.75
2016,4,13,9,15,408.5,267.0,2.85,15.0,539.5,580.44,460.55
2016,4,13,9,30,398.0,289.0,2.8,15.0,569.0,607.23,479.37
2016,4,13,9,45,638.5,206.0,2.8,15.5,681.0,739.43,580.92
2016,4,13,10,0,879.0,123.0,2.8,16.0,793.0,871.17,673.14
2016,4,13,10,15,886.5,124.5,2.8,16.0,822.0,905.71,694.95
2016,4,13,10,30,894.0,126.0,2.8,16.0,851.0,937.58,715.68
