Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,896.5,128.5,2.85,16.5,872.5,963.07,731.05
2016,4,13,11,0,899.0,131.0,2.9,17.0,894.0,985.36,744.28
2016,4,13,11,15,902.0,132.0,2.9,17.0,908.0,1003.28,755.6
2016,4,13,11,30,905.0,133.0,2.9,17.0,922.0,1017.84,764.77
2016,4,13,11,45,906.5,133.0,2.95,17.0,928.0,1026.46,770.58
2016,4,13,12,0,908.0,133.0,3.0,17.0,934.0,1031.57,774.22
2016,4,13,12,15,907.5,133.0,3.05,17.0,932.0,1031.18,774.36
2016,4,13,12,30,907.0,133.0,3.1,17.0,930.0,1027.24,772.3
2016,4,13,12,45,902.0,134.0,3.15,17.0,919.0,1016.46,765.8
2016,4,13,13,0,897.0,135.0,3.2,17.0,908.0,1002.29,757.17
2016,4,13,13,15,892.5,134.0,3.2,17.0,890.5,983.22,744.91
2016,4,13,13,30,888.0,133.0,3.2,17.0,873.0,960.94,730.56
2016,4,13,13,45,876.0,134.5,3.25,17.0,846.0,931.44,711.64
2016,4,13,14,0,864.0,136.0,3.3,17.0,819.0,903.82,694.01
2016,4,13,14,15,854.5,134.0,3.3,16.5,787.0,867.53,671.13
2016,4,13,14,30,845.0,132.0,3.3,16.0,755.0,828.95,646.43
2016,4,13,14,45,824.5,133.0,3.3,16.0,715.0,782.91,614.88
2016,4,13,15,0,804.0,134.0,3.3,16.0,675.0,735.82,582.24
2016,4,13,15,15,568.0,191.0,3.2,15.5,561.0,595.53,475.1
2016,4,13,15,30,332.0,248.0,3.1,15.0,447.0,470.09,376.35
2016,4,13,15,45,525.0,183.5,3.05,15.0,468.0,507.34,408.43
2016,4,13,16,0,718.0,119.0,3.0,15.0,489.0,522.56,420.75
2016,4,13,16,15,687.0,113.0,2.9,14.5,438.0,462.77,372.33
2016,4,13,16,30,656.0,107.0,2.8,14.0,387.0,404.96,324.45
2016,4,13,16,45,613.0,100.0,2.7,14.0,334.0,343.75,272.1
2016,4,13,17,0,570.0,93.0,2.6,14.0,281.0,286.48,221.97
2016,4,13,17,15,509.0,83.5,2.3,13.0,229.0,226.04,169.75
2016,4,13,17,30,448.0,74.0,2.0,12.0,177.0,171.26,122.34
2016,4,13,17,45,349.0,61.0,1.7,11.5,128.5,115.11,76.49
2016,4,13,18,0,250.0,48.0,1.4,11.0,80.0,70.55,42.81
2016,4,13,18,15,139.0,29.5,1.4,10.5,46.0,31.86,14.47
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,10.81,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.65,8.5,21.5,14.74,0.0
2016,4,14,6,0,165.0,30.0,1.8,9.0,43.0,33.19,15.07
2016,4,14,6,15,285.0,44.5,2.0,9.5,87.0,70.42,41.64
2016,4,14,6,30,405.0,59.0,2.2,10.0,131.0,122.54,80.95
2016,4,14,6,45,482.0,69.0,2.4,10.5,183.0,174.32,124.62
2016,4,14,7,0,559.0,79.0,2.6,11.0,235.0,234.91,177.34
2016,4,14,7,15,624.0,74.0,2.7,11.0,281.5,284.92,222.63
2016,4,14,7,30,689.0,69.0,2.8,11.0,328.0,341.63,273.39
2016,4,14,7,45,559.0,115.0,2.9,11.5,345.5,369.53,300.09
2016,4,14,8,0,429.0,161.0,3.0,12.0,363.0,380.64,310.53
2016,4,14,8,15,410.5,186.5,3.05,12.0,397.0,419.72,342.61
2016,4,14,8,30,392.0,212.0,3.1,12.0,431.0,452.28,368.51
2016,4,14,8,45,469.5,206.0,3.15,12.5,489.5,520.23,422.16
2016,4,14,9,0,547.0,200.0,3.2,13.0,548.0,590.01,476.09
2016,4,14,9,15,607.5,194.0,3.25,13.5,604.0,654.77,524.84
2016,4,14,9,30,668.0,188.0,3.3,14.0,660.0,720.59,573.42
2016,4,14,9,45,770.5,160.0,3.4,14.5,730.5,799.74,630.58
2016,4,14,10,0,873.0,132.0,3.5,15.0,801.0,881.08,686.49
2016,4,14,10,15,547.0,265.5,3.55,15.0,690.5,762.3,596.25
2016,4,14,10,30,221.0,399.0,3.6,15.0,580.0,610.17,475.13
2016,4,14,10,45,549.0,274.5,3.7,15.0,738.5,802.34,626.77
2016,4,14,11,0,877.0,150.0,3.8,15.0,897.0,991.26,762.03
2016,4,14,11,15,724.5,235.0,3.85,15.0,859.0,951.85,732.89
2016,4,14,11,30,572.0,320.0,3.9,15.0,821.0,899.39,692.37
2016,4,14,11,45,561.0,328.5,3.95,15.5,822.5,902.35,693.19
2016,4,14,12,0,550.0,337.0,4.0,16.0,824.0,902.8,691.9
2016,4,14,12,15,550.0,336.0,4.1,16.0,822.0,901.79,691.74
2016,4,14,12,30,550.0,335.0,4.2,16.0,820.0,898.42,689.99
2016,4,14,12,45,569.0,319.0,4.35,16.0,816.0,895.57,689.93
2016,4,14,13,0,588.0,303.0,4.5,16.0,812.0,889.96,688.19
2016,4,14,13,15,737.5,220.5,4.55,15.5,846.0,937.52,727.42
2016,4,14,13,30,887.0,138.0,4.6,15.0,880.0,966.0,749.68
2016,4,14,13,45,869.5,143.0,4.65,15.0,852.0,940.03,732.33
2016,4,14,14,0,852.0,148.0,4.7,15.0,824.0,906.63,709.99
2016,4,14,14,15,842.0,145.5,4.7,15.0,791.5,869.69,684.65
2016,4,14,14,30,832.0,143.0,4.7,15.0,759.0,830.53,657.55
2016,4,14,14,45,661.5,190.5,4.7,15.0,664.5,718.73,574.52
2016,4,14,15,0,491.0,238.0,4.7,15.0,570.0,612.69,491.49
2016,4,14,15,15,626.0,185.5,4.65,14.5,580.5,632.6,510.94
2016,4,14,15,30,761.0,133.0,4.6,14.0,591.0,637.06,517.18
2016,4,14,15,45,749.5,124.0,4.6,14.0,544.0,583.83,475.06
2016,4,14,16,0,738.0,115.0,4.6,14.0,497.0,530.03,431.63
2016,4,14,16,15,706.5,109.5,4.5,13.5,445.0,469.49,382.03
2016,4,14,16,30,675.0,104.0,4.4,13.0,393.0,410.94,332.67
2016,4,14,16,45,639.5,95.5,4.3,13.0,340.0,350.11,279.66
2016,4,14,17,0,604.0,87.0,4.2,13.0,287.0,292.38,228.16
2016,4,14,17,15,543.0,78.5,3.9,12.5,234.5,230.98,173.97
2016,4,14,17,30,482.0,70.0,3.6,12.0,182.0,176.2,125.69
2016,4,14,17,45,390.0,58.0,3.35,11.5,133.5,119.1,78.31
2016,4,14,18,0,298.0,46.0,3.1,11.0,85.0,73.74,43.55
2016,4,14,18,15,149.0,30.0,2.95,10.5,49.5,33.01,15.49
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,2.65,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.0,1.6,6.5,24.0,13.76,0.0
2016,4,15,6,0,247.0,28.0,1.7,7.0,48.0,36.0,15.9
2016,4,15,6,15,364.0,40.0,2.05,7.5,94.0,75.61,43.06
2016,4,15,6,30,481.0,52.0,2.4,8.0,140.0,129.07,83.97
2016,4,15,6,45,552.0,60.5,2.8,9.0,193.0,182.69,130.1
2016,4,15,7,0,623.0,69.0,3.2,10.0,246.0,244.32,184.57
2016,4,15,7,15,671.0,75.0,3.4,10.5,301.0,303.43,238.05
2016,4,15,7,30,719.0,81.0,3.6,11.0,356.0,367.23,294.63
2016,4,15,7,45,748.0,87.5,3.8,11.5,409.5,427.42,347.18
2016,4,15,8,0,777.0,94.0,4.0,12.0,463.0,489.52,399.73
2016,4,15,8,15,801.5,98.0,4.0,12.5,514.5,548.06,447.62
2016,4,15,8,30,826.0,102.0,4.0,13.0,566.0,607.4,494.59
2016,4,15,8,45,841.0,107.0,4.0,13.5,613.0,662.07,536.48
2016,4,15,9,0,856.0,112.0,4.0,14.0,660.0,716.02,576.59
2016,4,15,9,15,870.0,115.0,3.95,14.0,702.5,766.13,612.05
2016,4,15,9,30,884.0,118.0,3.9,14.0,745.0,814.87,645.94
2016,4,15,9,45,897.5,118.5,3.9,14.5,782.5,855.51,672.55
2016,4,15,10,0,911.0,119.0,3.9,15.0,820.0,897.28,699.66
2016,4,15,10,15,918.5,120.5,3.9,15.5,850.0,932.63,721.92
2016,4,15,10,30,926.0,122.0,3.9,16.0,880.0,965.22,742.09
2016,4,15,10,45,933.0,122.0,3.95,16.5,902.5,992.84,759.02
2016,4,15,11,0,940.0,122.0,4.0,17.0,925.0,1017.33,773.79
2016,4,15,11,15,943.0,122.5,4.05,17.0,939.0,1035.22,785.58
2016,4,15,11,30,946.0,123.0,4.1,17.0,953.0,1049.61,795.13
2016,4,15,11,45,950.0,121.5,4.2,17.5,960.0,1059.3,800.47
2016,4,15,12,0,954.0,120.0,4.3,18.0,967.0,1065.34,803.48
2016,4,15,12,15,953.0,119.5,4.35,18.0,964.0,1063.82,802.74
2016,4,15,12,30,952.0,119.0,4.4,18.0,961.0,1058.59,799.72
2016,4,15,12,45,954.0,115.5,4.45,18.0,951.5,1049.44,794.35
2016,4,15,13,0,956.0,112.0,4.5,18.0,942.0,1036.58,786.58
2016,4,15,13,15,951.0,111.0,4.55,18.0,923.0,1016.05,773.66
2016,4,15,13,30,946.0,110.0,4.6,18.0,904.0,992.13,758.47
2016,4,15,13,45,942.0,107.5,4.65,18.0,878.0,964.29,740.55
2016,4,15,14,0,938.0,105.0,4.7,18.0,852.0,933.28,720.35
2016,4,15,14,15,929.0,103.0,4.7,18.0,818.0,895.55,694.93
2016,4,15,14,30,920.0,101.0,4.7,18.0,784.0,855.3,667.58
2016,4,15,14,45,907.5,99.0,4.7,18.0,744.0,810.01,636.37
2016,4,15,15,0,895.0,97.0,4.7,18.0,704.0,762.91,603.52
2016,4,15,15,15,879.5,94.5,4.55,18.0,658.5,711.65,566.5
2016,4,15,15,30,864.0,92.0,4.4,18.0,613.0,661.05,528.14
2016,4,15,15,45,842.5,89.0,4.25,18.0,563.0,603.56,482.99
2016,4,15,16,0,821.0,86.0,4.1,18.0,513.0,546.19,437.09
2016,4,15,16,15,794.0,82.0,3.8,17.5,461.0,485.5,387.89
2016,4,15,16,30,767.0,78.0,3.5,17.0,409.0,426.15,338.33
2016,4,15,16,45,731.5,73.0,3.25,16.5,355.0,364.11,285.35
2016,4,15,17,0,696.0,68.0,3.0,16.0,301.0,305.01,233.41
2016,4,15,17,15,642.0,61.5,2.75,15.0,247.5,241.99,178.26
2016,4,15,17,30,588.0,55.0,2.5,14.0,194.0,185.08,128.06
2016,4,15,17,45,507.0,46.5,2.25,13.5,144.5,127.81,79.93
2016,4,15,18,0,426.0,38.0,2.0,13.0,95.0,79.96,43.08
2016,4,15,18,15,283.0,25.5,1.9,12.5,56.0,35.09,14.03
2016,4,15,18,30,140.0,13.0,1.8,12.0,17.0,12.78,0.0
2016,4,15,18,45,70.0,6.5,1.7,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.5,1.25,8.0,25.5,14.25,0.0
2016,4,16,6,0,270.0,29.0,1.3,9.0,51.0,38.78,17.56
2016,4,16,6,15,378.5,40.5,1.4,9.5,97.0,78.72,44.7
2016,4,16,6,30,487.0,52.0,1.5,10.0,143.0,131.48,85.19
2016,4,16,6,45,554.5,60.5,1.6,11.0,195.5,184.84,130.78
2016,4,16,7,0,622.0,69.0,1.7,12.0,248.0,245.8,183.94
2016,4,16,7,15,668.5,75.0,1.7,12.5,302.5,304.42,235.88
2016,4,16,7,30,715.0,81.0,1.7,13.0,357.0,367.57,290.41
2016,4,16,7,45,747.5,86.0,1.7,14.0,410.5,427.72,340.53
2016,4,16,8,0,780.0,91.0,1.7,15.0,464.0,489.9,390.28
2016,4,16,8,15,804.0,95.0,1.75,15.5,515.5,548.29,436.25
2016,4,16,8,30,828.0,99.0,1.8,16.0,567.0,607.41,481.25
2016,4,16,8,45,846.5,102.0,1.85,16.5,614.5,662.31,521.73
2016,4,16,9,0,865.0,105.0,1.9,17.0,662.0,716.78,560.36
2016,4,16,9,15,878.5,107.5,1.95,17.5,704.0,763.75,591.2
2016,4,16,9,30,892.0,110.0,2.0,18.0,746.0,811.46,622.13
2016,4,16,9,45,905.0,110.0,2.1,19.0,783.0,854.46,648.57
2016,4,16,10,0,918.0,110.0,2.2,20.0,820.0,895.45,673.29
2016,4,16,10,15,925.0,111.5,2.25,20.0,849.5,930.5,695.88
2016,4,16,10,30,932.0,113.0,2.3,20.0,879.0,962.73,716.58
2016,4,16,10,45,936.0,114.5,2.35,20.5,900.5,989.21,732.07
2016,4,16,11,0,940.0,116.0,2.4,21.0,922.0,1012.42,745.45
2016,4,16,11,15,943.0,116.5,2.45,21.0,936.0,1030.24,756.81
2016,4,16,11,30,946.0,117.0,2.5,21.0,950.0,1044.56,766.06
2016,4,16,11,45,948.5,116.5,2.55,21.5,956.5,1053.77,770.66
2016,4,16,12,0,951.0,116.0,2.6,22.0,963.0,1059.32,773.06
2016,4,16,12,15,950.5,115.5,2.6,22.0,960.5,1058.23,772.3
2016,4,16,12,30,950.0,115.0,2.6,22.0,958.0,1053.44,769.37
2016,4,16,12,45,949.0,114.0,2.65,22.0,948.0,1043.97,764.09
2016,4,16,13,0,948.0,113.0,2.7,22.0,938.0,1030.87,756.59
2016,4,16,13,15,944.0,112.0,2.65,22.0,919.5,1011.37,744.04
2016,4,16,13,30,940.0,111.0,2.6,22.0,901.0,988.47,729.41
2016,4,16,13,45,933.0,110.0,2.6,22.0,875.0,959.6,711.36
2016,4,16,14,0,926.0,109.0,2.6,22.0,849.0,927.75,691.33
2016,4,16,14,15,917.5,107.5,2.55,22.0,816.0,891.31,667.73
2016,4,16,14,30,909.0,106.0,2.5,22.0,783.0,852.34,642.32
2016,4,16,14,45,898.0,103.5,2.45,22.0,743.5,808.08,613.1
2016,4,16,15,0,887.0,101.0,2.4,22.0,704.0,761.91,582.32
2016,4,16,15,15,872.0,98.0,2.3,22.0,659.5,710.8,547.38
2016,4,16,15,30,857.0,95.0,2.2,22.0,615.0,660.35,510.98
2016,4,16,15,45,840.0,91.0,2.1,22.0,566.0,604.83,469.44
2016,4,16,16,0,823.0,87.0,2.0,22.0,517.0,549.03,426.6
2016,4,16,16,15,796.5,83.0,1.8,21.5,465.0,488.47,379.32
2016,4,16,16,30,770.0,79.0,1.6,21.0,413.0,429.21,331.57
2016,4,16,16,45,734.0,74.0,1.45,20.5,359.0,366.8,280.17
2016,4,16,17,0,698.0,69.0,1.3,20.0,305.0,306.96,229.36
2016,4,16,17,15,644.5,62.5,1.25,19.0,251.0,244.34,176.29
2016,4,16,17,30,591.0,56.0,1.2,18.0,197.0,187.35,127.38
2016,4,16,17,45,496.5,48.5,1.15,17.0,146.5,128.64,79.84
2016,4,16,18,0,402.0,41.0,1.1,16.0,96.0,80.91,44.28
2016,4,16,18,15,268.0,27.5,1.1,15.5,57.5,36.7,15.56
2016,4,16,18,30,134.0,14.0,1.1,15.0,19.0,13.76,0.0
2016,4,16,18,45,67.0,7.0,1.1,14.5,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,15.5,0.8,12.5,26.5,12.08,0.0
2016,4,17,6,0,238.0,31.0,0.8,13.0,53.0,39.52,18.81
2016,4,17,6,15,340.5,44.5,0.85,13.5,97.5,79.67,46.36
2016,4,17,6,30,443.0,58.0,0.9,14.0,142.0,131.47,85.81
2016,4,17,6,45,504.5,68.0,0.95,15.0,193.0,182.57,128.68
2016,4,17,7,0,566.0,78.0,1.0,16.0,244.0,240.62,178.11
2016,4,17,7,15,613.0,85.5,1.0,16.5,297.0,297.86,227.25
2016,4,17,7,30,660.0,93.0,1.0,17.0,350.0,359.76,278.98
2016,4,17,7,45,692.0,99.5,1.05,17.5,402.5,418.18,326.85
2016,4,17,8,0,724.0,106.0,1.1,18.0,455.0,478.94,374.93
2016,4,17,8,15,749.0,111.0,1.15,18.5,505.5,536.26,418.88
2016,4,17,8,30,774.0,116.0,1.2,19.0,556.0,594.54,462.09
2016,4,17,8,45,792.0,120.5,1.3,20.0,602.5,647.66,499.71
2016,4,17,9,0,810.0,125.0,1.4,21.0,649.0,700.95,536.29
2016,4,17,9,15,824.5,128.0,1.45,21.5,690.5,749.47,568.1
2016,4,17,9,30,839.0,131.0,1.5,22.0,732.0,796.76,598.04
2016,4,17,9,45,857.0,129.5,1.6,22.5,770.0,840.73,625.84
2016,4,17,10,0,875.0,128.0,1.7,23.0,808.0,883.13,652.33
2016,4,17,10,15,882.5,130.0,1.75,23.0,836.5,913.9,671.69
2016,4,17,10,30,890.0,132.0,1.8,23.0,865.0,945.93,691.95
2016,4,17,10,45,899.5,130.5,1.85,23.5,888.0,973.39,707.84
2016,4,17,11,0,909.0,129.0,1.9,24.0,911.0,997.93,721.85
2016,4,17,11,15,912.0,129.5,1.9,24.0,925.0,1015.23,732.07
2016,4,17,11,30,915.0,130.0,1.9,24.0,939.0,1029.13,740.29
2016,4,17,11,45,918.0,129.0,1.9,24.5,945.0,1038.01,744.03
2016,4,17,12,0,921.0,128.0,1.9,25.0,951.0,1043.37,745.71
2016,4,17,12,15,920.5,128.0,1.85,25.0,949.0,1042.76,744.58
2016,4,17,12,30,920.0,128.0,1.8,25.0,947.0,1038.56,741.4
2016,4,17,12,45,918.0,127.0,1.75,25.5,936.5,1028.32,733.16
2016,4,17,13,0,916.0,126.0,1.7,26.0,926.0,1014.58,722.94
2016,4,17,13,15,911.5,125.0,1.6,26.0,908.0,995.06,709.98
2016,4,17,13,30,907.0,124.0,1.5,26.0,890.0,972.29,695.1
2016,4,17,13,45,902.5,121.5,1.4,26.0,864.5,944.84,677.35
2016,4,17,14,0,898.0,119.0,1.3,26.0,839.0,914.39,657.77
2016,4,17,14,15,889.0,117.0,1.25,26.0,806.0,877.81,634.97
2016,4,17,14,30,880.0,115.0,1.2,26.0,773.0,838.84,610.56
2016,4,17,14,45,873.5,110.5,1.15,26.0,735.5,797.03,584.14
2016,4,17,15,0,867.0,106.0,1.1,26.0,698.0,753.06,556.07
2016,4,17,15,15,852.0,103.0,1.1,26.0,653.5,704.89,525.39
2016,4,17,15,30,837.0,100.0,1.1,26.0,609.0,653.25,490.15
2016,4,17,15,45,822.0,94.5,1.1,26.0,561.0,598.3,451.29
2016,4,17,16,0,807.0,89.0,1.1,26.0,513.0,542.93,410.87
2016,4,17,16,15,781.0,85.0,1.1,25.5,461.5,483.44,366.72
2016,4,17,16,30,755.0,81.0,1.1,25.0,410.0,425.22,321.8
2016,4,17,16,45,720.5,75.5,1.1,24.5,356.5,363.71,272.76
2016,4,17,17,0,686.0,70.0,1.1,24.0,303.0,304.6,223.94
2016,4,17,17,15,634.0,63.5,1.1,22.5,250.0,243.06,173.12
2016,4,17,17,30,582.0,57.0,1.1,21.0,197.0,186.98,125.97
2016,4,17,17,45,501.0,48.0,1.1,19.5,147.5,129.42,79.57
2016,4,17,18,0,420.0,39.0,1.1,18.0,98.0,81.28,43.5
2016,4,17,18,15,288.5,26.5,1.1,17.5,59.0,36.95,15.22
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,10.65,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,149.0,15.5,0.65,14.0,29.5,11.8,0.0
2016,4,18,6,0,298.0,31.0,0.6,14.0,59.0,43.8,20.47
2016,4,18,6,15,402.0,42.0,0.6,14.5,105.5,85.01,47.99
2016,4,18,6,30,506.0,53.0,0.6,15.0,152.0,138.5,88.68
2016,4,18,6,45,575.5,60.5,0.65,16.0,205.5,192.76,133.94
2016,4,18,7,0,645.0,68.0,0.7,17.0,259.0,254.79,186.43
2016,4,18,7,15,689.0,74.0,0.7,17.5,314.0,314.0,237.14
2016,4,18,7,30,733.0,80.0,0.7,18.0,369.0,377.41,289.81
2016,4,18,7,45,764.5,84.5,0.7,18.5,422.5,437.66,338.45
2016,4,18,8,0,796.0,89.0,0.7,19.0,476.0,499.73,386.62
2016,4,18,8,15,818.5,93.0,0.8,19.5,527.0,558.06,431.06
2016,4,18,8,30,841.0,97.0,0.9,20.0,578.0,616.92,474.49
2016,4,18,8,45,857.0,100.5,1.0,21.0,625.0,671.23,512.41
2016,4,18,9,0,873.0,104.0,1.1,22.0,672.0,724.85,548.05
2016,4,18,9,15,885.5,106.0,1.2,22.5,714.0,770.83,577.49
2016,4,18,9,30,898.0,108.0,1.3,23.0,756.0,817.4,607.02
2016,4,18,9,45,910.5,108.5,1.45,23.5,792.0,860.61,634.56
2016,4,18,10,0,923.0,109.0,1.6,24.0,828.0,901.76,660.52
2016,4,18,10,15,929.0,110.0,1.65,24.0,857.0,935.42,681.53
2016,4,18,10,30,935.0,111.0,1.7,24.0,886.0,966.19,700.71
2016,4,18,10,45,939.5,112.0,1.75,24.5,907.0,992.54,715.68
2016,4,18,11,0,944.0,113.0,1.8,25.0,928.0,1015.62,728.61
2016,4,18,11,15,946.0,114.0,1.8,25.0,941.5,1032.94,738.71
2016,4,18,11,30,948.0,115.0,1.8,25.0,955.0,1046.71,746.74
2016,4,18,11,45,948.5,115.0,1.8,25.5,960.0,1054.37,749.63
2016,4,18,12,0,949.0,115.0,1.8,26.0,965.0,1058.37,750.42
2016,4,18,12,15,947.5,115.0,1.75,26.0,962.0,1056.71,748.62
2016,4,18,12,30,946.0,115.0,1.7,26.0,959.0,1051.38,744.74
2016,4,18,12,45,940.0,116.5,1.65,26.5,947.5,1039.6,735.58
2016,4,18,13,0,934.0,118.0,1.6,27.0,936.0,1024.34,724.49
2016,4,18,13,15,929.5,117.0,1.55,27.0,917.0,1004.5,712.14
2016,4,18,13,30,925.0,116.0,1.5,27.0,898.0,981.36,697.85
2016,4,18,13,45,915.5,116.0,1.45,27.0,871.0,951.56,679.45
2016,4,18,14,0,906.0,116.0,1.4,27.0,844.0,918.97,659.33
2016,4,18,14,15,896.5,114.5,1.4,27.0,811.0,882.23,637.18
2016,4,18,14,30,887.0,113.0,1.4,27.0,778.0,843.11,613.33
2016,4,18,14,45,805.5,134.5,1.4,27.0,715.0,772.75,568.51
2016,4,18,15,0,724.0,156.0,1.4,27.0,652.0,703.87,523.21
2016,4,18,15,15,770.5,132.5,1.35,26.5,630.0,680.34,509.24
2016,4,18,15,30,817.0,109.0,1.3,26.0,608.0,650.22,489.61
2016,4,18,15,45,755.0,109.5,1.3,26.0,542.0,573.98,434.95
2016,4,18,16,0,693.0,110.0,1.3,26.0,476.0,502.21,382.33
2016,4,18,16,15,693.0,104.5,1.3,25.5,439.5,459.85,350.53
2016,4,18,16,30,693.0,99.0,1.3,25.0,403.0,416.21,316.16
2016,4,18,16,45,646.5,94.0,1.35,24.5,349.0,353.61,266.58
2016,4,18,17,0,600.0,89.0,1.4,24.0,295.0,295.25,218.92
2016,4,18,17,15,543.5,80.5,1.3,22.5,242.5,235.2,169.71
2016,4,18,17,30,487.0,72.0,1.2,21.0,190.0,181.24,124.93
2016,4,18,17,45,400.5,60.5,1.2,19.5,141.5,124.89,80.2
2016,4,18,18,0,314.0,49.0,1.2,18.0,93.0,79.57,46.49
2016,4,18,18,15,157.0,34.0,1.2,17.0,56.0,37.78,19.42
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,17.83,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,17.5,0.55,13.5,29.0,13.59,0.0
2016,4,19,6,0,239.0,35.0,0.5,14.0,58.0,44.74,22.97
2016,4,19,6,15,338.0,48.0,0.5,14.5,103.0,84.08,49.94
2016,4,19,6,30,437.0,61.0,0.5,15.0,148.0,135.89,89.56
2016,4,19,6,45,515.5,68.5,0.55,15.5,201.0,188.39,132.92
2016,4,19,7,0,594.0,76.0,0.6,16.0,254.0,249.75,184.54
2016,4,19,7,15,640.0,82.5,0.55,16.5,307.5,307.38,233.47
2016,4,19,7,30,686.0,89.0,0.5,17.0,361.0,369.48,284.55
2016,4,19,7,45,728.5,91.0,0.5,17.5,416.0,429.52,332.69
2016,4,19,8,0,771.0,93.0,0.5,18.0,471.0,492.93,381.63
2016,4,19,8,15,794.5,96.5,0.4,18.5,521.5,550.02,423.12
2016,4,19,8,30,818.0,100.0,0.3,19.0,572.0,607.79,463.17
2016,4,19,8,45,837.5,102.5,0.25,20.0,619.0,662.25,498.84
2016,4,19,9,0,857.0,105.0,0.2,21.0,666.0,716.38,532.2
2016,4,19,9,15,870.0,108.0,0.3,22.0,708.0,763.03,560.46
2016,4,19,9,30,883.0,111.0,0.4,23.0,750.0,810.37,588.87
2016,4,19,9,45,885.0,117.0,0.55,24.0,784.0,850.09,612.91
2016,4,19,10,0,887.0,123.0,0.7,25.0,818.0,887.11,635.11
2016,4,19,10,15,832.5,156.0,0.8,25.0,826.5,903.92,646.06
2016,4,19,10,30,778.0,189.0,0.9,25.0,835.0,913.85,653.03
2016,4,19,10,45,835.0,165.0,1.0,25.5,874.5,956.84,679.55
2016,4,19,11,0,892.0,141.0,1.1,26.0,914.0,996.51,703.35
2016,4,19,11,15,730.5,236.0,1.2,26.0,875.0,962.8,683.19
2016,4,19,11,30,569.0,331.0,1.3,26.0,836.0,910.52,647.97
2016,4,19,11,45,525.5,349.0,1.4,26.0,818.0,891.03,636.15
2016,4,19,12,0,482.0,367.0,1.5,26.0,800.0,868.77,621.97
2016,4,19,12,15,426.0,387.0,1.55,26.0,769.5,833.91,598.62
2016,4,19,12,30,370.0,407.0,1.6,26.0,739.0,791.5,570.3
2016,4,19,12,45,399.0,388.0,1.65,26.0,741.5,796.53,575.77
2016,4,19,13,0,428.0,369.0,1.7,26.0,744.0,805.82,583.44
2016,4,19,13,15,488.5,341.0,1.75,26.0,761.5,826.89,599.85
2016,4,19,13,30,549.0,313.0,1.8,26.0,779.0,843.83,613.42
2016,4,19,13,45,423.0,345.5,1.9,26.0,698.5,749.48,548.66
2016,4,19,14,0,297.0,378.0,2.0,26.0,618.0,654.68,482.69
2016,4,19,14,15,240.5,370.5,2.0,25.5,560.0,583.13,433.91
2016,4,19,14,30,184.0,363.0,2.0,25.0,502.0,520.69,390.15
2016,4,19,14,45,109.5,320.0,2.05,24.5,401.5,411.08,311.12
2016,4,19,15,0,35.0,277.0,2.1,24.0,301.0,302.27,230.1
2016,4,19,15,15,42.0,266.5,2.15,23.5,293.5,294.72,226.01
2016,4,19,15,30,49.0,256.0,2.2,23.0,286.0,286.48,220.92
2016,4,19,15,45,77.5,244.0,2.3,22.5,287.0,288.97,224.42
2016,4,19,16,0,106.0,232.0,2.4,22.0,288.0,288.54,225.36
2016,4,19,16,15,173.5,205.5,2.45,21.0,286.5,292.74,230.24
2016,4,19,16,30,241.0,179.0,2.5,20.0,285.0,288.96,227.81
2016,4,19,16,45,218.5,161.0,2.6,19.0,248.0,247.78,195.1
2016,4,19,17,0,196.0,143.0,2.7,18.0,211.0,207.44,162.42
2016,4,19,17,15,176.5,120.5,2.6,17.0,174.0,167.82,129.57
2016,4,19,17,30,157.0,98.0,2.5,16.0,137.0,130.45,98.16
2016,4,19,17,45,132.0,75.5,2.45,15.5,103.0,94.55,68.04
2016,4,19,18,0,107.0,53.0,2.4,15.0,69.0,61.64,41.03
2016,4,19,18,15,53.5,34.0,2.15,14.5,42.0,34.19,19.8
2016,4,19,18,30,0.0,15.0,1.9,14.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,1.7,14.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,16.5,0.95,11.5,33.0,12.44,0.0
2016,4,20,6,0,322.0,33.0,0.9,12.0,66.0,48.88,23.9
2016,4,20,6,15,422.5,44.0,1.0,12.5,113.5,91.66,53.08
2016,4,20,6,30,523.0,55.0,1.1,13.0,161.0,146.29,95.64
2016,4,20,6,45,593.0,61.5,1.25,14.0,215.0,200.98,142.08
2016,4,20,7,0,663.0,68.0,1.4,15.0,269.0,263.45,195.89
2016,4,20,7,15,705.0,73.5,1.35,15.5,324.0,322.6,247.45
2016,4,20,7,30,747.0,79.0,1.3,16.0,379.0,386.02,301.03
2016,4,20,7,45,779.0,82.5,1.3,16.5,432.5,445.94,350.39
2016,4,20,8,0,811.0,86.0,1.3,17.0,486.0,508.0,399.6
2016,4,20,8,15,832.0,89.5,1.35,17.5,537.0,565.66,444.02
2016,4,20,8,30,853.0,93.0,1.4,18.0,588.0,623.67,487.2
2016,4,20,8,45,868.0,96.0,1.5,19.0,634.0,677.24,525.19
2016,4,20,9,0,883.0,99.0,1.6,20.0,680.0,727.96,558.94
2016,4,20,9,15,894.0,101.5,1.65,20.0,721.0,775.78,590.81
2016,4,20,9,30,905.0,104.0,1.7,20.0,762.0,821.89,621.18
2016,4,20,9,45,916.0,104.0,1.8,20.5,797.5,863.48,647.48
2016,4,20,10,0,927.0,104.0,1.9,21.0,833.0,902.88,672.1
2016,4,20,10,15,933.0,106.0,1.95,21.0,861.5,937.55,694.19
2016,4,20,10,30,939.0,108.0,2.0,21.0,890.0,969.34,714.37
2016,4,20,10,45,934.5,114.0,2.05,21.5,909.0,992.47,727.52
2016,4,20,11,0,930.0,120.0,2.1,22.0,928.0,1011.99,738.42
2016,4,20,11,15,932.0,121.0,2.15,22.0,941.5,1028.96,749.21
2016,4,20,11,30,934.0,122.0,2.2,22.0,955.0,1042.45,757.89
2016,4,20,11,45,922.5,130.0,2.3,22.5,957.0,1046.38,759.73
2016,4,20,12,0,911.0,138.0,2.4,23.0,959.0,1046.58,759.38
2016,4,20,12,15,910.0,137.5,2.45,23.0,956.0,1044.81,758.81
2016,4,20,12,30,909.0,137.0,2.5,23.0,953.0,1039.51,756.11
2016,4,20,12,45,908.0,135.0,2.55,23.0,942.5,1029.18,750.31
2016,4,20,13,0,907.0,133.0,2.6,23.0,932.0,1015.39,742.39
2016,4,20,13,15,902.5,132.0,2.65,22.5,913.5,995.92,732.27
2016,4,20,13,30,898.0,131.0,2.7,22.0,895.0,973.24,720.06
2016,4,20,13,45,890.0,129.5,2.75,22.0,868.5,943.8,701.92
2016,4,20,14,0,882.0,128.0,2.8,22.0,842.0,911.6,681.87
2016,4,20,14,15,872.5,126.0,2.85,21.5,809.0,875.02,659.98
2016,4,20,14,30,863.0,124.0,2.9,21.0,776.0,839.55,638.56
2016,4,20,14,45,848.5,122.5,2.95,21.0,736.5,794.85,609.16
2016,4,20,15,0,834.0,121.0,3.0,21.0,697.0,748.65,578.35
2016,4,20,15,15,694.5,154.0,3.0,20.5,613.0,650.6,507.82
2016,4,20,15,30,555.0,187.0,3.0,20.0,529.0,558.66,438.91
2016,4,20,15,45,657.0,146.5,3.0,20.0,520.0,554.08,436.94
2016,4,20,16,0,759.0,106.0,3.0,20.0,511.0,535.82,423.03
2016,4,20,16,15,730.5,101.0,2.9,19.0,459.5,476.29,376.69
2016,4,20,16,30,702.0,96.0,2.8,18.0,408.0,418.39,330.22
2016,4,20,16,45,666.5,89.5,2.7,17.5,355.5,358.15,279.84
2016,4,20,17,0,631.0,83.0,2.6,17.0,303.0,300.94,230.57
2016,4,20,17,15,576.5,75.0,2.3,16.0,250.5,240.18,178.22
2016,4,20,17,30,522.0,67.0,2.0,15.0,198.0,185.22,130.52
2016,4,20,17,45,444.0,56.5,1.7,14.5,149.5,129.96,84.43
2016,4,20,18,0,366.0,46.0,1.4,14.0,101.0,83.77,48.61
2016,4,20,18,15,183.0,34.5,1.3,13.5,62.0,39.93,20.98
2016,4,20,18,30,0.0,23.0,1.2,13.0,23.0,21.22,0.0
2016,4,20,18,45,0.0,11.5,1.1,12.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,56.5,20.0,0.3,12.5,26.0,17.19,2.36
2016,4,21,6,0,113.0,40.0,0.4,13.0,52.0,43.63,26.26
2016,4,21,6,15,169.0,59.5,0.5,13.5,89.0,76.67,51.35
2016,4,21,6,30,225.0,79.0,0.6,14.0,126.0,116.49,83.07
2016,4,21,6,45,260.5,98.5,0.75,14.5,168.0,158.11,118.08
2016,4,21,7,0,296.0,118.0,0.9,15.0,210.0,203.81,156.72
2016,4,21,7,15,343.5,128.0,1.0,15.0,253.5,250.01,195.66
2016,4,21,7,30,391.0,138.0,1.1,15.0,297.0,299.93,237.38
2016,4,21,7,45,419.5,153.5,1.25,15.5,344.5,351.25,279.26
2016,4,21,8,0,448.0,169.0,1.4,16.0,392.0,405.01,322.06
2016,4,21,8,15,344.5,212.5,1.5,16.0,394.5,411.0,326.49
2016,4,21,8,30,241.0,256.0,1.6,16.0,397.0,409.3,323.97
2016,4,21,8,45,268.5,273.5,1.75,16.5,442.0,457.66,360.65
2016,4,21,9,0,296.0,291.0,1.9,17.0,487.0,507.91,397.83
2016,4,21,9,15,299.0,310.5,2.0,17.0,519.0,543.52,423.7
2016,4,21,9,30,302.0,330.0,2.1,17.0,551.0,578.57,448.95
2016,4,21,9,45,324.0,341.5,2.25,17.5,589.0,620.35,478.75
2016,4,21,10,0,346.0,353.0,2.4,18.0,627.0,662.6,508.47
2016,4,21,10,15,313.0,377.0,2.45,18.0,631.0,669.38,511.55
2016,4,21,10,30,280.0,401.0,2.5,18.0,635.0,673.29,512.79
2016,4,21,10,45,261.0,416.0,2.55,18.5,638.5,678.31,514.43
2016,4,21,11,0,242.0,431.0,2.6,19.0,642.0,674.37,509.88
2016,4,21,11,15,353.5,398.5,2.65,19.0,712.0,759.6,573.28
2016,4,21,11,30,465.0,366.0,2.7,19.0,782.0,845.74,635.43
2016,4,21,11,45,477.5,358.5,2.75,19.0,788.0,854.22,641.17
2016,4,21,12,0,490.0,351.0,2.8,19.0,794.0,860.74,646.31
2016,4,21,12,15,673.0,255.5,2.85,19.0,862.0,944.29,709.47
2016,4,21,12,30,856.0,160.0,2.9,19.0,930.0,1018.01,758.57
2016,4,21,12,45,543.5,300.5,3.0,19.0,787.5,853.86,644.37
2016,4,21,13,0,231.0,441.0,3.1,19.0,645.0,677.63,512.45
2016,4,21,13,15,237.0,426.5,3.2,19.0,632.5,664.08,505.03
2016,4,21,13,30,243.0,412.0,3.3,19.0,620.0,656.29,500.51
2016,4,21,13,45,286.0,388.5,3.4,19.5,626.0,664.34,507.72
2016,4,21,14,0,329.0,365.0,3.5,20.0,632.0,669.26,512.53
2016,4,21,14,15,323.0,353.5,3.55,19.5,607.5,641.45,494.02
2016,4,21,14,30,317.0,342.0,3.6,19.0,583.0,612.94,474.93
2016,4,21,14,45,323.0,321.0,3.65,19.0,555.5,583.44,454.43
2016,4,21,15,0,329.0,300.0,3.7,19.0,528.0,552.59,432.6
2016,4,21,15,15,326.5,280.5,3.7,18.5,495.0,516.0,406.58
2016,4,21,15,30,324.0,261.0,3.7,18.0,462.0,478.82,379.6
2016,4,21,15,45,345.5,235.0,3.7,18.0,434.0,449.14,357.5
2016,4,21,16,0,367.0,209.0,3.7,18.0,406.0,416.75,332.59
2016,4,21,16,15,368.0,185.0,3.6,17.5,366.0,373.25,298.48
2016,4,21,16,30,369.0,161.0,3.5,17.0,326.0,331.6,264.83
2016,4,21,16,45,518.5,117.0,3.4,17.0,317.0,325.82,257.08
2016,4,21,17,0,668.0,73.0,3.3,17.0,308.0,304.14,233.29
2016,4,21,17,15,616.0,67.0,3.0,16.0,255.5,244.03,180.82
2016,4,21,17,30,564.0,61.0,2.7,15.0,203.0,189.38,132.8
2016,4,21,17,45,487.5,52.0,2.4,14.5,154.0,133.36,85.61
2016,4,21,18,0,411.0,43.0,2.1,14.0,105.0,86.19,48.77
2016,4,21,18,15,205.5,34.5,1.95,13.5,65.5,41.32,21.52
2016,4,21,18,30,0.0,26.0,1.8,13.0,26.0,23.65,0.0
2016,4,21,18,45,0.0,13.0,1.7,12.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,8.19,1.42
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,10.61,3.49
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,12.54,5.14
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,14.47,6.77
2016,4,22,7,45,0.0,78.0,3.75,13.5,78.0,75.43,58.42
2016,4,22,8,0,0.0,141.0,3.8,14.0,141.0,136.85,109.18
2016,4,22,8,15,0.0,89.0,3.9,14.0,89.0,86.11,66.71
2016,4,22,8,30,0.0,37.0,4.0,14.0,37.0,35.76,24.47
2016,4,22,8,45,0.0,36.0,4.1,14.0,36.0,34.8,23.6
2016,4,22,9,0,0.0,35.0,4.2,14.0,35.0,33.84,22.72
2016,4,22,9,15,0.0,46.5,4.45,14.0,46.5,44.98,31.93
2016,4,22,9,30,0.0,58.0,4.7,14.0,58.0,56.13,41.09
2016,4,22,9,45,6.0,150.5,4.95,14.5,155.5,151.3,119.02
2016,4,22,10,0,12.0,243.0,5.2,15.0,253.0,248.14,196.27
2016,4,22,10,15,6.0,185.0,5.3,15.0,190.0,185.74,145.93
2016,4,22,10,30,0.0,127.0,5.4,15.0,127.0,123.41,95.39
2016,4,22,10,45,86.0,283.5,5.5,15.0,359.0,370.89,295.41
2016,4,22,11,0,172.0,440.0,5.6,15.0,591.0,617.17,484.55
2016,4,22,11,15,93.5,363.5,5.6,15.0,446.0,464.67,365.95
2016,4,22,11,30,15.0,287.0,5.6,15.0,301.0,296.76,233.14
2016,4,22,11,45,8.0,215.0,5.65,15.0,222.5,218.25,171.24
2016,4,22,12,0,1.0,143.0,5.7,15.0,144.0,140.26,108.66
2016,4,22,12,15,0.5,107.0,5.65,14.5,107.5,104.46,79.94
2016,4,22,12,30,0.0,71.0,5.6,14.0,71.0,68.83,51.03
2016,4,22,12,45,9.0,187.0,5.6,13.5,195.0,191.39,151.12
2016,4,22,13,0,18.0,303.0,5.6,13.0,319.0,315.42,250.36
2016,4,22,13,15,15.0,275.5,5.45,13.0,289.0,284.7,225.86
2016,4,22,13,30,12.0,248.0,5.3,13.0,259.0,254.14,201.67
2016,4,22,13,45,221.0,289.5,5.2,13.0,470.0,502.68,404.9
2016,4,22,14,0,430.0,331.0,5.1,13.0,681.0,728.63,580.37
2016,4,22,14,15,233.0,321.0,4.9,13.0,509.5,531.44,425.08
2016,4,22,14,30,36.0,311.0,4.7,13.0,338.0,340.65,271.17
2016,4,22,14,45,281.0,272.0,4.55,13.0,468.0,500.41,404.59
2016,4,22,15,0,526.0,233.0,4.4,13.0,598.0,635.22,512.67
2016,4,22,15,15,305.5,254.5,4.4,13.0,463.5,474.88,384.37
2016,4,22,15,30,85.0,276.0,4.4,13.0,329.0,330.01,266.02
2016,4,22,15,45,179.5,250.5,4.45,13.0,351.0,360.64,293.2
2016,4,22,16,0,274.0,225.0,4.5,13.0,373.0,381.12,310.82
2016,4,22,16,15,137.0,160.5,4.4,12.5,234.5,229.45,187.24
2016,4,22,16,30,0.0,96.0,4.3,12.0,96.0,92.91,73.44
2016,4,22,16,45,0.0,84.0,4.2,12.0,84.0,81.24,63.89
2016,4,22,17,0,0.0,72.0,4.1,12.0,72.0,69.6,54.15
2016,4,22,17,15,280.5,69.0,3.7,11.5,140.5,149.64,114.88
2016,4,22,17,30,561.0,66.0,3.3,11.0,209.0,194.25,139.45
2016,4,22,17,45,470.0,58.0,2.9,11.0,158.5,136.84,90.59
2016,4,22,18,0,379.0,50.0,2.5,11.0,108.0,90.0,53.94
2016,4,22,18,15,249.0,36.0,2.25,10.5,68.0,45.27,23.76
2016,4,22,18,30,119.0,22.0,2.0,10.0,28.0,17.27,0.0
2016,4,22,18,45,59.5,11.0,1.8,9.5,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,142.0,20.0,1.7,9.5,36.5,17.15,4.2
2016,4,23,6,0,284.0,40.0,1.9,10.0,73.0,55.2,30.29
2016,4,23,6,15,380.0,51.5,2.0,10.0,119.5,97.14,60.21
2016,4,23,6,30,476.0,63.0,2.1,10.0,166.0,149.68,102.32
2016,4,23,6,45,534.5,72.0,2.25,10.5,217.5,201.79,147.88
2016,4,23,7,0,593.0,81.0,2.4,11.0,269.0,260.39,199.71
2016,4,23,7,15,637.0,87.5,2.4,11.5,322.0,317.52,250.31
2016,4,23,7,30,681.0,94.0,2.4,12.0,375.0,378.86,303.27
2016,4,23,7,45,718.0,97.5,2.4,12.5,428.5,437.78,352.96
2016,4,23,8,0,755.0,101.0,2.4,13.0,482.0,499.44,403.26
2016,4,23,8,15,778.0,105.0,2.45,13.5,531.5,555.92,448.1
2016,4,23,8,30,801.0,109.0,2.5,14.0,581.0,613.02,492.04
2016,4,23,8,45,820.5,111.0,2.6,14.5,627.5,666.07,531.93
2016,4,23,9,0,840.0,113.0,2.7,15.0,674.0,718.8,570.02
2016,4,23,9,15,852.5,115.5,2.75,15.0,714.5,766.17,603.01
2016,4,23,9,30,865.0,118.0,2.8,15.0,755.0,812.09,634.62
