Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,883.5,115.0,2.85,15.5,792.0,852.24,660.63
2016,4,23,10,0,902.0,112.0,2.9,16.0,829.0,893.76,687.34
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.0,927.42,709.67
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,958.31,730.09
2016,4,23,10,45,917.5,116.5,3.1,16.5,905.5,982.53,744.97
2016,4,23,11,0,920.0,118.0,3.2,17.0,926.0,1003.5,757.71
2016,4,23,11,15,922.5,119.0,3.2,17.0,939.0,1020.62,768.54
2016,4,23,11,30,925.0,120.0,3.2,17.0,952.0,1034.33,777.2
2016,4,23,11,45,925.0,120.5,3.2,17.0,956.5,1041.56,781.66
2016,4,23,12,0,925.0,121.0,3.2,17.0,961.0,1045.24,783.93
2016,4,23,12,15,924.0,121.0,3.2,17.0,958.5,1043.84,782.97
2016,4,23,12,30,923.0,121.0,3.2,17.0,956.0,1038.89,779.83
2016,4,23,12,45,917.0,122.5,3.25,17.5,944.0,1027.08,771.2
2016,4,23,13,0,911.0,124.0,3.3,18.0,932.0,1011.89,760.48
2016,4,23,13,15,906.0,123.0,3.35,18.0,913.5,991.8,748.0
2016,4,23,13,30,901.0,122.0,3.4,18.0,895.0,968.54,733.4
2016,4,23,13,45,889.0,124.0,3.5,18.0,868.0,938.97,714.82
2016,4,23,14,0,877.0,126.0,3.6,18.0,841.0,906.84,694.35
2016,4,23,14,15,867.5,124.0,3.65,17.5,808.0,870.4,671.67
2016,4,23,14,30,858.0,122.0,3.7,17.0,775.0,834.98,649.46
2016,4,23,14,45,630.0,202.0,3.8,17.0,669.0,709.11,557.98
2016,4,23,15,0,402.0,282.0,3.9,17.0,563.0,588.42,464.23
2016,4,23,15,15,596.5,199.0,3.85,16.5,585.5,628.74,500.58
2016,4,23,15,30,791.0,116.0,3.8,16.0,608.0,643.31,515.76
2016,4,23,15,45,762.0,115.0,3.8,16.0,559.0,586.63,471.41
2016,4,23,16,0,733.0,114.0,3.8,16.0,510.0,531.21,427.32
2016,4,23,16,15,704.0,109.0,3.75,15.5,459.0,472.73,380.44
2016,4,23,16,30,675.0,104.0,3.7,15.0,408.0,415.99,333.53
2016,4,23,16,45,631.0,99.0,3.65,14.5,355.5,355.28,282.22
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,298.56,233.02
2016,4,23,17,15,532.0,85.5,3.35,13.5,251.5,239.54,181.41
2016,4,23,17,30,477.0,77.0,3.1,13.0,200.0,186.41,134.78
2016,4,23,17,45,386.0,67.0,2.85,12.5,151.5,130.87,88.73
2016,4,23,18,0,295.0,57.0,2.6,12.0,103.0,86.8,54.68
2016,4,23,18,15,188.5,39.5,2.45,11.5,65.0,45.49,25.68
2016,4,23,18,30,82.0,22.0,2.3,11.0,27.0,18.49,2.13
2016,4,23,18,45,41.0,11.0,2.15,11.0,13.5,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,9.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,10.0,6.0,5.9,0.0
2016,4,24,5,45,28.5,25.5,2.55,10.5,29.0,23.24,9.56
2016,4,24,6,0,57.0,45.0,2.9,11.0,52.0,45.84,30.39
2016,4,24,6,15,95.5,67.5,2.9,11.0,85.5,76.18,54.87
2016,4,24,6,30,134.0,90.0,2.9,11.0,119.0,111.38,84.06
2016,4,24,6,45,164.0,112.5,2.95,11.5,158.0,149.16,116.15
2016,4,24,7,0,194.0,135.0,3.0,12.0,197.0,190.48,151.29
2016,4,24,7,15,211.5,158.0,2.95,12.0,237.0,231.19,186.18
2016,4,24,7,30,229.0,181.0,2.9,12.0,277.0,273.76,222.07
2016,4,24,7,45,269.0,192.0,2.9,12.0,318.5,318.96,259.59
2016,4,24,8,0,309.0,203.0,2.9,12.0,360.0,366.11,298.28
2016,4,24,8,15,210.0,234.5,2.9,12.5,346.0,354.81,287.86
2016,4,24,8,30,111.0,266.0,2.9,13.0,332.0,332.66,267.93
2016,4,24,8,45,262.0,265.5,2.95,13.5,437.0,446.19,359.1
2016,4,24,9,0,413.0,265.0,3.0,14.0,542.0,569.97,455.09
2016,4,24,9,15,254.0,305.0,3.0,14.5,479.0,504.96,400.44
2016,4,24,9,30,95.0,345.0,3.0,15.0,416.0,420.71,330.93
2016,4,24,9,45,280.5,326.0,3.05,15.5,547.5,569.3,447.79
2016,4,24,10,0,466.0,307.0,3.1,16.0,679.0,724.85,564.2
2016,4,24,10,15,467.0,318.5,3.1,16.5,702.5,752.26,581.02
2016,4,24,10,30,468.0,330.0,3.1,17.0,726.0,778.06,597.38
2016,4,24,10,45,462.5,343.5,3.1,17.5,742.5,798.12,609.36
2016,4,24,11,0,457.0,357.0,3.1,18.0,759.0,816.16,619.87
2016,4,24,11,15,462.0,358.5,3.25,18.0,770.0,830.12,630.1
2016,4,24,11,30,467.0,360.0,3.4,18.0,781.0,842.27,639.15
2016,4,24,11,45,353.0,405.5,3.6,18.0,725.0,774.03,588.42
2016,4,24,12,0,239.0,451.0,3.8,18.0,669.0,702.37,534.66
2016,4,24,12,15,235.5,453.0,3.95,18.0,667.5,700.85,534.35
2016,4,24,12,30,232.0,455.0,4.1,18.0,666.0,698.31,532.92
2016,4,24,12,45,557.5,303.5,4.35,18.0,802.0,871.3,668.59
2016,4,24,13,0,883.0,152.0,4.6,18.0,938.0,1014.1,772.58
2016,4,24,13,15,682.5,245.0,4.7,17.5,845.5,914.98,705.35
2016,4,24,13,30,482.0,338.0,4.8,17.0,753.0,807.96,625.8
2016,4,24,13,45,402.0,357.5,4.95,17.0,697.0,737.32,574.19
2016,4,24,14,0,322.0,377.0,5.1,17.0,641.0,675.4,527.61
2016,4,24,14,15,490.5,296.5,5.15,16.5,680.5,731.06,576.26
2016,4,24,14,30,659.0,216.0,5.2,16.0,720.0,771.34,612.57
2016,4,24,14,45,620.5,215.5,5.3,15.5,671.0,715.57,572.05
2016,4,24,15,0,582.0,215.0,5.4,15.0,622.0,658.88,530.45
2016,4,24,15,15,514.0,223.0,5.35,14.5,566.0,593.65,480.22
2016,4,24,15,30,446.0,231.0,5.3,14.0,510.0,532.7,432.51
2016,4,24,15,45,516.0,206.5,5.3,13.5,505.0,528.3,430.82
2016,4,24,16,0,586.0,182.0,5.3,13.0,500.0,516.1,421.85
2016,4,24,16,15,553.0,172.5,5.2,12.5,449.5,458.35,374.74
2016,4,24,16,30,520.0,163.0,5.1,12.0,399.0,403.05,328.68
2016,4,24,16,45,500.5,145.5,5.0,12.0,349.5,348.04,281.28
2016,4,24,17,0,481.0,128.0,4.9,12.0,300.0,294.62,234.19
2016,4,24,17,15,424.0,115.0,4.65,11.5,248.5,236.51,183.69
2016,4,24,17,30,367.0,102.0,4.4,11.0,197.0,184.61,138.57
2016,4,24,17,45,310.5,83.0,4.2,10.5,151.0,133.51,95.04
2016,4,24,18,0,254.0,64.0,4.0,10.0,105.0,89.03,58.83
2016,4,24,18,15,158.5,44.0,3.9,9.5,66.0,48.71,29.52
2016,4,24,18,30,63.0,24.0,3.8,9.0,27.0,20.08,4.51
2016,4,24,18,45,31.5,12.0,3.75,9.0,13.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,47.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,95.0,11.0,2.0,6.0,13.0,10.81,0.0
2016,4,25,5,45,254.0,23.0,2.3,7.0,49.5,22.28,7.87
2016,4,25,6,0,413.0,35.0,2.6,8.0,86.0,61.79,31.18
2016,4,25,6,15,503.0,43.5,2.9,8.5,135.5,107.33,63.9
2016,4,25,6,30,593.0,52.0,3.2,9.0,185.0,163.37,109.98
2016,4,25,6,45,651.0,58.0,3.55,9.5,239.0,219.31,160.08
2016,4,25,7,0,709.0,64.0,3.9,10.0,293.0,282.17,216.95
2016,4,25,7,15,747.5,68.5,4.0,10.0,348.0,341.7,271.59
2016,4,25,7,30,786.0,73.0,4.1,10.0,403.0,404.66,328.11
2016,4,25,7,45,813.0,77.0,4.2,10.5,456.5,464.8,380.43
2016,4,25,8,0,840.0,81.0,4.3,11.0,510.0,526.48,432.38
2016,4,25,8,15,860.5,84.0,4.3,11.5,561.5,584.59,479.66
2016,4,25,8,30,881.0,87.0,4.3,12.0,613.0,641.74,524.7
2016,4,25,8,45,897.0,89.5,4.3,12.5,660.0,696.15,566.24
2016,4,25,9,0,913.0,92.0,4.3,13.0,707.0,749.75,603.93
2016,4,25,9,15,924.5,94.0,4.35,13.0,749.0,798.33,638.61
2016,4,25,9,30,936.0,96.0,4.4,13.0,791.0,845.18,671.71
2016,4,25,9,45,945.5,97.5,4.45,13.5,827.0,887.86,700.19
2016,4,25,10,0,955.0,99.0,4.5,14.0,863.0,928.17,726.69
2016,4,25,10,15,960.5,100.5,4.55,14.0,892.0,962.35,750.06
2016,4,25,10,30,966.0,102.0,4.6,14.0,921.0,993.53,771.31
2016,4,25,10,45,970.5,102.5,4.65,14.5,942.0,1019.57,787.46
2016,4,25,11,0,975.0,103.0,4.7,15.0,963.0,1042.26,801.31
2016,4,25,11,15,977.0,103.5,4.7,15.0,976.5,1059.08,812.22
2016,4,25,11,30,979.0,104.0,4.7,15.0,990.0,1072.26,820.78
2016,4,25,11,45,978.5,105.0,4.75,15.5,994.5,1079.82,824.5
2016,4,25,12,0,978.0,106.0,4.8,16.0,999.0,1083.61,825.82
2016,4,25,12,15,977.0,106.0,4.7,16.0,996.0,1082.11,823.78
2016,4,25,12,30,976.0,106.0,4.6,16.0,993.0,1076.86,819.35
2016,4,25,12,45,964.5,111.0,4.6,16.0,979.5,1062.82,810.1
2016,4,25,13,0,953.0,116.0,4.6,16.0,966.0,1045.34,798.65
2016,4,25,13,15,948.5,115.0,4.5,16.0,947.0,1025.03,784.39
2016,4,25,13,30,944.0,114.0,4.4,16.0,928.0,1001.39,767.95
2016,4,25,13,45,936.5,113.5,4.3,16.0,901.5,972.32,747.84
2016,4,25,14,0,929.0,113.0,4.2,16.0,875.0,940.32,726.11
2016,4,25,14,15,920.5,111.0,4.15,16.0,841.5,903.19,700.96
2016,4,25,14,30,912.0,109.0,4.1,16.0,808.0,863.56,673.93
2016,4,25,14,45,900.0,107.0,4.05,16.0,768.0,818.92,643.12
2016,4,25,15,0,888.0,105.0,4.0,16.0,728.0,772.49,610.75
2016,4,25,15,15,873.0,102.5,3.95,16.0,683.5,721.91,574.97
2016,4,25,15,30,858.0,100.0,3.9,16.0,639.0,671.88,537.84
2016,4,25,15,45,839.5,96.5,3.9,16.0,589.5,616.02,494.7
2016,4,25,16,0,821.0,93.0,3.9,16.0,540.0,560.05,450.33
2016,4,25,16,15,795.0,89.0,3.75,15.5,488.0,499.92,401.91
2016,4,25,16,30,769.0,85.0,3.6,15.0,436.0,441.06,353.01
2016,4,25,16,45,732.5,80.5,3.5,14.5,381.5,379.02,300.25
2016,4,25,17,0,696.0,76.0,3.4,14.0,327.0,319.46,248.11
2016,4,25,17,15,645.5,69.5,3.15,13.0,273.5,257.62,193.74
2016,4,25,17,30,595.0,63.0,2.9,12.0,220.0,201.02,143.43
2016,4,25,17,45,513.0,55.0,2.65,11.5,168.5,142.99,94.0
2016,4,25,18,0,431.0,47.0,2.4,11.0,117.0,94.4,55.46
2016,4,25,18,15,308.0,35.0,2.25,10.5,75.5,49.16,25.1
2016,4,25,18,30,185.0,23.0,2.1,10.0,34.0,17.93,4.57
2016,4,25,18,45,92.5,11.5,2.0,9.5,17.0,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,7.0,13.0,12.78,0.0
2016,4,26,5,45,146.0,27.5,1.3,8.0,46.0,25.12,11.25
2016,4,26,6,0,292.0,42.0,1.4,9.0,79.0,59.98,33.9
2016,4,26,6,15,370.0,55.0,1.45,9.5,124.5,101.36,64.48
2016,4,26,6,30,448.0,68.0,1.5,10.0,170.0,152.72,106.44
2016,4,26,6,45,494.0,79.5,1.55,10.5,218.5,202.87,150.46
2016,4,26,7,0,540.0,91.0,1.6,11.0,267.0,258.07,199.06
2016,4,26,7,15,608.5,86.5,1.65,11.5,317.5,310.35,244.63
2016,4,26,7,30,677.0,82.0,1.7,12.0,368.0,369.34,295.12
2016,4,26,7,45,713.0,93.0,1.75,13.0,429.0,435.16,349.12
2016,4,26,8,0,749.0,104.0,1.8,14.0,490.0,503.71,403.22
2016,4,26,8,15,596.0,162.0,1.8,14.0,488.0,513.22,410.19
2016,4,26,8,30,443.0,220.0,1.8,14.0,486.0,504.32,401.86
2016,4,26,8,45,532.0,205.0,1.8,14.5,548.5,570.91,452.91
2016,4,26,9,0,621.0,190.0,1.8,15.0,611.0,645.97,508.42
2016,4,26,9,15,569.5,225.0,1.8,15.0,628.5,667.3,521.7
2016,4,26,9,30,518.0,260.0,1.8,15.0,646.0,685.12,532.43
2016,4,26,9,45,552.5,264.0,1.8,15.5,692.5,737.39,568.57
2016,4,26,10,0,587.0,268.0,1.8,16.0,739.0,790.17,603.97
2016,4,26,10,15,572.0,288.0,1.9,16.0,760.5,815.39,620.56
2016,4,26,10,30,557.0,308.0,2.0,16.0,782.0,837.78,635.39
2016,4,26,10,45,552.5,321.0,2.1,16.5,800.5,860.12,649.33
2016,4,26,11,0,548.0,334.0,2.2,17.0,819.0,880.17,661.63
2016,4,26,11,15,692.0,255.0,2.3,17.0,876.5,949.17,713.28
2016,4,26,11,30,836.0,176.0,2.4,17.0,934.0,1012.96,755.72
2016,4,26,11,45,628.5,283.0,2.55,17.5,855.0,928.07,696.78
2016,4,26,12,0,421.0,390.0,2.7,18.0,776.0,833.06,625.58
2016,4,26,12,15,392.5,403.5,2.8,18.0,762.5,812.3,611.87
2016,4,26,12,30,364.0,417.0,2.9,18.0,749.0,796.28,600.57
2016,4,26,12,45,369.5,409.0,3.05,18.0,743.0,789.96,597.61
2016,4,26,13,0,375.0,401.0,3.2,18.0,737.0,781.99,593.4
2016,4,26,13,15,586.5,293.0,3.3,17.5,806.0,871.64,665.34
2016,4,26,13,30,798.0,185.0,3.4,17.0,875.0,943.91,720.05
2016,4,26,13,45,802.5,175.0,3.5,17.0,852.0,918.98,703.63
2016,4,26,14,0,807.0,165.0,3.6,17.0,829.0,890.96,685.77
2016,4,26,14,15,797.5,162.5,3.65,16.5,797.0,855.62,663.61
2016,4,26,14,30,788.0,160.0,3.7,16.0,765.0,818.23,639.73
2016,4,26,14,45,782.0,153.0,3.75,16.0,728.5,777.17,611.72
2016,4,26,15,0,776.0,146.0,3.8,16.0,692.0,734.22,582.03
2016,4,26,15,15,759.0,142.5,3.8,15.5,649.0,686.43,547.86
2016,4,26,15,30,742.0,139.0,3.8,15.0,606.0,636.83,511.27
2016,4,26,15,45,727.5,131.5,3.8,15.0,560.0,584.41,470.76
2016,4,26,16,0,713.0,124.0,3.8,15.0,514.0,531.76,429.02
2016,4,26,16,15,684.0,118.5,3.75,14.5,463.5,473.77,382.5
2016,4,26,16,30,655.0,113.0,3.7,14.0,413.0,417.55,336.05
2016,4,26,16,45,624.5,104.0,3.65,13.5,362.0,359.32,286.69
2016,4,26,17,0,594.0,95.0,3.6,13.0,311.0,303.64,238.13
2016,4,26,17,15,541.0,87.0,3.4,12.5,259.5,245.23,186.86
2016,4,26,17,30,488.0,79.0,3.2,12.0,208.0,192.46,140.27
2016,4,26,17,45,409.0,68.0,3.0,11.5,159.5,137.18,93.65
2016,4,26,18,0,330.0,57.0,2.8,11.0,111.0,91.97,57.82
2016,4,26,18,15,223.5,41.0,2.65,10.5,72.0,49.67,28.19
2016,4,26,18,30,117.0,25.0,2.5,10.0,33.0,19.75,6.65
2016,4,26,18,45,58.5,12.5,2.4,10.0,16.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,53.0,13.0,2.1,10.0,14.0,12.78,0.0
2016,4,27,5,45,189.5,27.0,2.35,10.5,49.0,26.07,11.51
2016,4,27,6,0,326.0,41.0,2.6,11.0,84.0,62.98,34.75
2016,4,27,6,15,414.0,51.5,2.65,11.0,131.0,105.52,65.79
2016,4,27,6,30,502.0,62.0,2.7,11.0,178.0,158.35,108.97
2016,4,27,6,45,251.0,54.0,2.75,11.5,112.0,116.82,86.28
2016,4,27,7,0,0.0,46.0,2.8,12.0,46.0,44.43,32.63
2016,4,27,7,15,0.0,70.5,2.85,12.0,70.5,68.15,52.87
2016,4,27,7,30,0.0,95.0,2.9,12.0,95.0,91.9,72.8
2016,4,27,7,45,0.0,111.5,3.0,12.5,111.5,107.96,85.85
2016,4,27,8,0,0.0,128.0,3.1,13.0,128.0,124.07,98.76
2016,4,27,8,15,6.5,167.0,3.3,13.0,171.5,166.02,133.09
2016,4,27,8,30,13.0,206.0,3.5,13.0,215.0,208.82,167.64
2016,4,27,8,45,50.5,257.5,3.7,13.5,292.0,289.13,232.16
2016,4,27,9,0,88.0,309.0,3.9,14.0,369.0,370.63,296.17
2016,4,27,9,15,140.0,333.5,4.0,14.0,435.5,443.56,353.42
2016,4,27,9,30,192.0,358.0,4.1,14.0,502.0,516.11,409.58
2016,4,27,9,45,176.5,376.5,4.25,14.0,514.0,529.76,418.91
2016,4,27,10,0,161.0,395.0,4.4,14.0,526.0,541.86,427.26
2016,4,27,10,15,140.0,407.5,4.5,13.5,523.5,541.42,426.68
2016,4,27,10,30,119.0,420.0,4.6,13.0,521.0,539.34,424.9
2016,4,27,10,45,66.0,342.0,4.7,13.0,398.5,405.53,321.2
2016,4,27,11,0,13.0,264.0,4.8,13.0,276.0,271.27,214.46
2016,4,27,11,15,18.5,303.0,4.85,13.0,320.0,315.79,249.85
2016,4,27,11,30,24.0,342.0,4.9,13.0,364.0,360.57,284.78
2016,4,27,11,45,303.0,341.0,4.95,13.0,619.0,657.49,522.24
2016,4,27,12,0,582.0,340.0,5.0,13.0,874.0,941.88,735.72
2016,4,27,12,15,530.0,358.5,5.0,13.0,844.0,908.87,708.7
2016,4,27,12,30,478.0,377.0,5.0,13.0,814.0,873.76,682.07
2016,4,27,12,45,404.5,399.5,5.0,13.0,766.5,814.36,637.19
2016,4,27,13,0,331.0,422.0,5.0,13.0,719.0,761.18,596.34
2016,4,27,13,15,586.5,299.0,4.95,13.0,812.0,877.99,690.95
2016,4,27,13,30,842.0,176.0,4.9,13.0,905.0,976.13,764.27
2016,4,27,13,45,461.0,282.0,4.9,13.0,680.0,719.67,571.9
2016,4,27,14,0,80.0,388.0,4.9,13.0,455.0,460.8,364.42
2016,4,27,14,15,168.5,375.5,4.85,13.0,508.0,526.39,419.11
2016,4,27,14,30,257.0,363.0,4.8,13.0,561.0,585.09,466.61
2016,4,27,14,45,196.0,348.0,4.8,13.0,495.0,506.51,405.26
2016,4,27,15,0,135.0,333.0,4.8,13.0,429.0,437.28,350.73
2016,4,27,15,15,277.5,287.5,4.7,13.0,468.5,488.93,395.37
2016,4,27,15,30,420.0,242.0,4.6,13.0,508.0,527.07,427.82
2016,4,27,15,45,559.0,190.5,4.55,13.0,515.5,539.36,439.22
2016,4,27,16,0,698.0,139.0,4.5,13.0,523.0,539.0,439.37
2016,4,27,16,15,471.0,163.5,4.35,12.5,411.5,408.58,333.47
2016,4,27,16,30,244.0,188.0,4.2,12.0,300.0,300.01,244.55
2016,4,27,16,45,151.5,165.5,4.05,12.0,232.5,224.27,182.15
2016,4,27,17,0,59.0,143.0,3.9,12.0,165.0,159.52,128.94
2016,4,27,17,15,45.5,122.0,3.7,11.5,137.5,131.29,105.48
2016,4,27,17,30,32.0,101.0,3.5,11.0,110.0,104.69,83.13
2016,4,27,17,45,20.5,79.0,3.3,11.0,84.5,79.2,61.4
2016,4,27,18,0,9.0,57.0,3.1,11.0,59.0,55.48,41.12
2016,4,27,18,15,4.5,37.0,3.0,10.5,38.0,35.59,23.75
2016,4,27,18,30,0.0,17.0,2.9,10.0,17.0,16.41,5.28
2016,4,27,18,45,0.0,8.5,2.8,10.0,8.5,8.36,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,6.88,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,13.76,0.0
2016,4,28,5,45,222.5,27.5,2.4,9.0,53.0,28.0,12.72
2016,4,28,6,0,357.0,41.0,2.7,10.0,89.0,66.24,36.34
2016,4,28,6,15,443.5,50.5,2.75,10.5,137.0,109.6,68.12
2016,4,28,6,30,530.0,60.0,2.8,11.0,185.0,163.03,111.96
2016,4,28,6,45,584.0,67.5,2.85,11.5,237.0,216.11,158.93
2016,4,28,7,0,638.0,75.0,2.9,12.0,289.0,275.03,211.34
2016,4,28,7,15,678.0,80.5,2.9,12.5,342.0,332.37,262.24
2016,4,28,7,30,718.0,86.0,2.9,13.0,395.0,393.37,314.94
2016,4,28,7,45,558.0,138.5,2.9,13.5,396.5,407.9,329.18
2016,4,28,8,0,398.0,191.0,2.9,14.0,398.0,405.96,327.79
2016,4,28,8,15,611.0,145.5,2.9,14.5,498.5,507.33,409.48
2016,4,28,8,30,824.0,100.0,2.9,15.0,599.0,624.99,501.49
2016,4,28,8,45,842.0,102.0,2.9,15.5,645.0,677.82,540.25
2016,4,28,9,0,860.0,104.0,2.9,16.0,691.0,728.15,575.1
2016,4,28,9,15,872.5,106.5,2.9,16.5,732.0,775.68,606.7
2016,4,28,9,30,885.0,109.0,2.9,17.0,773.0,821.69,636.69
2016,4,28,9,45,904.0,105.5,2.95,17.5,810.5,865.14,664.77
2016,4,28,10,0,923.0,102.0,3.0,18.0,848.0,906.98,691.39
2016,4,28,10,15,929.5,103.0,3.05,18.5,876.0,940.41,712.0
2016,4,28,10,30,936.0,104.0,3.1,19.0,904.0,971.01,730.61
2016,4,28,10,45,938.5,106.5,3.15,19.5,925.0,996.42,745.66
2016,4,28,11,0,941.0,109.0,3.2,20.0,946.0,1018.53,758.53
2016,4,28,11,15,944.0,109.5,3.25,20.0,959.5,1035.65,769.61
2016,4,28,11,30,947.0,110.0,3.3,20.0,973.0,1049.31,778.54
2016,4,28,11,45,947.0,111.0,3.35,20.0,978.0,1056.99,783.66
2016,4,28,12,0,947.0,112.0,3.4,20.0,983.0,1061.05,786.58
2016,4,28,12,15,946.5,112.0,3.5,20.0,981.0,1059.96,786.67
2016,4,28,12,30,946.0,112.0,3.6,20.0,979.0,1055.25,784.51
2016,4,28,12,45,946.0,110.5,3.7,20.5,969.0,1045.87,777.87
2016,4,28,13,0,946.0,109.0,3.8,21.0,959.0,1032.93,768.99
2016,4,28,13,15,942.5,108.0,3.85,20.5,941.0,1013.64,758.53
2016,4,28,13,30,939.0,107.0,3.9,20.0,923.0,991.02,745.85
2016,4,28,13,45,932.5,107.0,3.95,20.0,897.0,963.48,728.38
2016,4,28,14,0,926.0,107.0,4.0,20.0,871.0,933.01,708.86
2016,4,28,14,15,918.0,105.0,4.0,19.5,838.5,896.41,686.03
2016,4,28,14,30,910.0,103.0,4.0,19.0,806.0,857.32,661.24
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,813.95,632.12
2016,4,28,15,0,885.0,102.0,4.1,19.0,728.0,768.86,601.42
2016,4,28,15,15,871.0,99.5,4.1,18.5,684.0,719.16,567.86
2016,4,28,15,30,857.0,97.0,4.1,18.0,640.0,669.86,532.92
2016,4,28,15,45,834.0,95.5,4.1,18.0,590.5,613.45,489.53
2016,4,28,16,0,811.0,94.0,4.1,18.0,541.0,557.35,445.27
2016,4,28,16,15,786.0,90.0,4.05,17.0,490.0,498.31,398.98
2016,4,28,16,30,761.0,86.0,4.0,16.0,439.0,440.44,351.92
2016,4,28,16,45,718.5,83.5,3.95,15.5,384.5,377.97,299.08
2016,4,28,17,0,676.0,81.0,3.9,15.0,330.0,319.54,248.22
2016,4,28,17,15,627.0,74.5,3.75,14.0,277.0,259.21,195.42
2016,4,28,17,30,578.0,68.0,3.6,13.0,224.0,203.96,146.48
2016,4,28,17,45,490.0,60.5,3.5,12.5,173.0,146.12,97.61
2016,4,28,18,0,402.0,53.0,3.4,12.0,122.0,98.41,59.95
2016,4,28,18,15,287.5,40.0,3.2,11.5,80.5,53.34,28.95
2016,4,28,18,30,173.0,27.0,3.0,11.0,39.0,22.13,9.8
2016,4,28,18,45,86.5,13.5,2.85,10.5,19.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,10.0,7.5,7.37,0.0
2016,4,29,5,30,0.0,15.0,2.4,10.0,15.0,14.43,0.0
2016,4,29,5,45,91.5,36.5,2.45,10.0,49.0,33.98,19.49
2016,4,29,6,0,183.0,58.0,2.5,10.0,83.0,68.25,44.71
2016,4,29,6,15,265.5,75.0,2.55,10.0,129.0,108.11,74.9
2016,4,29,6,30,348.0,92.0,2.6,10.0,175.0,157.92,115.48
2016,4,29,6,45,417.0,102.5,2.65,10.5,226.0,207.53,157.76
2016,4,29,7,0,486.0,113.0,2.7,11.0,277.0,264.78,207.05
2016,4,29,7,15,531.0,122.5,2.7,11.0,329.0,319.55,255.04
2016,4,29,7,30,576.0,132.0,2.7,11.0,381.0,378.73,305.88
2016,4,29,7,45,614.0,137.5,2.75,11.5,432.5,436.31,353.93
2016,4,29,8,0,652.0,143.0,2.8,12.0,484.0,495.43,401.95
2016,4,29,8,15,677.0,148.5,2.8,12.0,532.5,549.64,445.5
2016,4,29,8,30,702.0,154.0,2.8,12.0,581.0,604.89,488.76
2016,4,29,8,45,723.5,157.0,2.85,12.5,626.0,655.97,527.13
2016,4,29,9,0,745.0,160.0,2.9,13.0,671.0,707.12,564.61
2016,4,29,9,15,759.0,163.5,2.9,13.0,710.5,752.87,598.01
2016,4,29,9,30,773.0,167.0,2.9,13.0,750.0,797.53,628.93
2016,4,29,9,45,806.5,157.0,2.95,13.5,789.0,841.26,657.91
2016,4,29,10,0,840.0,147.0,3.0,14.0,828.0,886.35,687.48
2016,4,29,10,15,847.5,148.5,3.0,14.0,855.5,919.18,709.09
2016,4,29,10,30,855.0,150.0,3.0,14.0,883.0,949.48,728.94
2016,4,29,10,45,861.5,150.5,3.0,14.5,904.0,975.09,744.16
2016,4,29,11,0,868.0,151.0,3.0,15.0,925.0,992.26,753.61
2016,4,29,11,15,871.5,151.5,3.15,15.0,938.0,1008.77,765.44
2016,4,29,11,30,875.0,152.0,3.3,15.0,951.0,1022.1,775.21
2016,4,29,11,45,875.0,153.5,3.5,15.5,956.5,1029.72,780.16
2016,4,29,12,0,875.0,155.0,3.7,16.0,962.0,1034.0,782.95
2016,4,29,12,15,875.0,155.0,3.8,16.0,960.0,1033.42,783.27
2016,4,29,12,30,875.0,155.0,3.9,16.0,958.0,1029.5,781.47
2016,4,29,12,45,878.0,151.0,4.05,16.0,949.0,1021.14,777.09
2016,4,29,13,0,881.0,147.0,4.2,16.0,940.0,1009.4,770.48
2016,4,29,13,15,877.5,146.0,4.2,16.0,923.0,991.13,758.51
2016,4,29,13,30,874.0,145.0,4.2,16.0,906.0,969.76,744.49
2016,4,29,13,45,865.5,145.0,4.25,16.0,880.0,946.56,729.53
2016,4,29,14,0,857.0,145.0,4.3,16.0,854.0,915.71,709.19
2016,4,29,14,15,848.0,142.5,4.3,16.0,822.0,879.38,684.67
2016,4,29,14,30,839.0,140.0,4.3,16.0,790.0,840.84,658.44
2016,4,29,14,45,825.5,138.0,4.35,16.0,751.0,797.26,628.66
2016,4,29,15,0,812.0,136.0,4.4,16.0,712.0,752.21,597.46
2016,4,29,15,15,726.5,150.5,4.35,15.5,642.5,673.03,539.03
2016,4,29,15,30,641.0,165.0,4.3,15.0,573.0,597.92,481.59
2016,4,29,15,45,555.5,177.0,4.25,15.0,511.0,524.26,423.36
2016,4,29,16,0,470.0,189.0,4.2,15.0,449.0,459.45,371.14
2016,4,29,16,15,570.0,151.5,4.1,14.5,437.5,448.06,362.42
2016,4,29,16,30,670.0,114.0,4.0,14.0,426.0,427.09,344.1
2016,4,29,16,45,601.5,105.5,3.95,14.0,360.5,353.13,281.81
2016,4,29,17,0,533.0,97.0,3.9,14.0,295.0,285.92,224.32
2016,4,29,17,15,457.5,96.0,3.7,13.5,247.0,229.97,176.17
2016,4,29,17,30,382.0,95.0,3.5,13.0,199.0,183.33,136.21
2016,4,29,17,45,322.5,79.5,3.3,12.5,154.5,134.05,94.57
2016,4,29,18,0,263.0,64.0,3.1,12.0,110.0,91.63,60.33
2016,4,29,18,15,177.0,46.5,2.95,11.5,72.5,53.36,32.64
2016,4,29,18,30,91.0,29.0,2.8,11.0,35.0,24.96,12.5
2016,4,29,18,45,45.5,14.5,2.7,10.5,17.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,2.4,9.5,10.5,7.86,0.0
2016,4,30,5,30,119.0,16.0,2.6,10.0,21.0,12.45,0.0
2016,4,30,5,45,245.5,30.0,2.8,10.5,59.0,32.12,15.43
2016,4,30,6,0,372.0,44.0,3.0,11.0,97.0,72.09,40.32
2016,4,30,6,15,456.5,54.0,3.25,11.5,145.5,116.87,73.57
2016,4,30,6,30,541.0,64.0,3.5,12.0,194.0,171.47,118.61
2016,4,30,6,45,598.0,71.0,3.75,13.0,247.5,225.62,166.14
2016,4,30,7,0,655.0,78.0,4.0,14.0,301.0,285.93,219.21
2016,4,30,7,15,693.5,83.5,4.15,14.5,354.5,343.73,270.52
2016,4,30,7,30,732.0,89.0,4.3,15.0,408.0,405.0,323.59
2016,4,30,7,45,761.0,93.0,4.5,15.5,461.0,463.64,373.44
2016,4,30,8,0,790.0,97.0,4.7,16.0,514.0,523.63,423.04
2016,4,30,8,15,810.5,101.0,4.7,16.5,563.5,580.15,468.05
2016,4,30,8,30,831.0,105.0,4.7,17.0,613.0,636.98,511.93
2016,4,30,8,45,847.0,107.5,4.7,17.5,659.0,689.23,551.12
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,740.79,587.43
2016,4,30,9,15,875.0,112.5,4.7,18.0,745.0,785.89,618.96
2016,4,30,9,30,887.0,115.0,4.7,18.0,785.0,831.49,650.55
2016,4,30,9,45,903.0,112.5,4.75,18.5,821.5,873.49,678.25
2016,4,30,10,0,919.0,110.0,4.8,19.0,858.0,913.67,704.39
2016,4,30,10,15,925.0,111.5,4.8,19.0,885.5,946.95,726.51
2016,4,30,10,30,931.0,113.0,4.8,19.0,913.0,977.39,746.61
2016,4,30,10,45,935.5,113.5,4.8,19.5,934.0,1002.38,761.43
2016,4,30,11,0,940.0,114.0,4.8,20.0,955.0,1024.17,774.05
2016,4,30,11,15,942.5,114.5,4.75,20.0,967.5,1040.7,784.2
2016,4,30,11,30,945.0,115.0,4.7,20.0,980.0,1053.77,792.1
2016,4,30,11,45,945.5,115.0,4.7,20.5,985.0,1060.81,794.94
2016,4,30,12,0,946.0,115.0,4.7,21.0,990.0,1064.26,795.52
2016,4,30,12,15,945.0,115.0,4.65,21.0,986.5,1062.61,793.93
2016,4,30,12,30,944.0,115.0,4.6,21.0,983.0,1057.37,790.09
2016,4,30,12,45,941.5,114.5,4.55,21.0,972.0,1046.56,782.68
2016,4,30,13,0,939.0,114.0,4.5,21.0,961.0,1032.26,773.08
2016,4,30,13,15,934.5,113.0,4.45,21.0,942.5,1012.12,759.66
2016,4,30,13,30,930.0,112.0,4.4,21.0,924.0,988.72,744.28
2016,4,30,13,45,925.5,110.0,4.35,21.5,898.0,961.14,724.73
2016,4,30,14,0,921.0,108.0,4.3,22.0,872.0,930.56,703.22
2016,4,30,14,15,913.0,106.0,4.2,22.0,839.5,894.14,678.78
2016,4,30,14,30,905.0,104.0,4.1,22.0,807.0,855.24,652.57
2016,4,30,14,45,895.5,101.5,4.05,22.0,768.5,812.39,623.66
2016,4,30,15,0,886.0,99.0,4.0,22.0,730.0,767.6,593.13
2016,4,30,15,15,872.0,96.5,3.9,22.0,686.0,717.92,558.6
2016,4,30,15,30,858.0,94.0,3.8,22.0,642.0,667.16,522.08
2016,4,30,15,45,842.0,90.5,3.7,22.0,594.0,614.39,481.95
2016,4,30,16,0,826.0,87.0,3.6,22.0,546.0,559.88,439.56
2016,4,30,16,15,802.5,83.5,3.4,21.5,495.0,501.46,393.6
2016,4,30,16,30,779.0,80.0,3.2,21.0,444.0,444.02,347.0
2016,4,30,16,45,749.0,75.0,3.0,20.5,391.0,383.69,296.81
2016,4,30,17,0,719.0,70.0,2.8,20.0,338.0,325.66,247.05
2016,4,30,17,15,673.5,64.5,2.6,19.0,285.0,265.13,194.98
2016,4,30,17,30,628.0,59.0,2.4,18.0,232.0,208.34,145.47
2016,4,30,17,45,561.0,51.5,2.2,17.5,181.5,151.34,97.13
2016,4,30,18,0,494.0,44.0,2.0,17.0,131.0,101.94,57.73
2016,4,30,18,15,381.5,34.0,1.95,16.5,88.0,54.95,26.38
2016,4,30,18,30,269.0,24.0,1.9,16.0,45.0,20.93,9.79
2016,4,30,18,45,134.5,12.0,1.85,15.5,22.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,11.5,12.0,8.36,0.0
2016,5,1,5,30,151.0,17.0,0.4,12.0,24.0,13.15,0.0
2016,5,1,5,45,282.5,29.0,0.3,12.5,62.5,32.8,15.12
2016,5,1,6,0,414.0,41.0,0.2,13.0,101.0,73.65,39.58
2016,5,1,6,15,495.0,49.0,0.3,13.5,149.5,118.57,72.49
2016,5,1,6,30,576.0,57.0,0.4,14.0,198.0,172.85,116.61
2016,5,1,6,45,628.5,63.5,0.5,14.5,251.0,227.37,163.79
2016,5,1,7,0,681.0,70.0,0.6,15.0,304.0,287.48,215.72
2016,5,1,7,15,717.5,74.5,0.65,15.5,357.0,345.54,265.42
2016,5,1,7,30,754.0,79.0,0.7,16.0,410.0,406.07,315.64
2016,5,1,7,45,780.0,83.0,0.8,17.0,462.0,463.91,361.9
2016,5,1,8,0,806.0,87.0,0.9,18.0,514.0,523.21,407.53
2016,5,1,8,15,826.0,90.0,0.85,19.0,563.5,579.11,447.81
2016,5,1,8,30,846.0,93.0,0.8,20.0,613.0,635.24,486.42
2016,5,1,8,45,860.5,96.0,0.8,21.0,658.0,686.06,520.26
2016,5,1,9,0,875.0,99.0,0.8,22.0,703.0,737.19,551.22
2016,5,1,9,15,886.5,101.0,0.75,22.0,743.5,783.87,579.85
2016,5,1,9,30,898.0,103.0,0.7,22.0,784.0,828.92,606.84
2016,5,1,9,45,904.5,105.5,0.7,22.5,817.5,868.44,629.46
2016,5,1,10,0,911.0,108.0,0.7,23.0,851.0,905.52,650.25
2016,5,1,10,15,917.0,109.5,0.8,23.0,879.0,938.52,671.47
2016,5,1,10,30,923.0,111.0,0.9,23.0,907.0,968.7,690.98
2016,5,1,10,45,926.0,112.5,1.0,23.5,927.0,993.08,705.57
2016,5,1,11,0,929.0,114.0,1.1,24.0,947.0,1014.25,718.23
2016,5,1,11,15,931.5,114.5,1.25,24.0,960.0,1030.58,730.28
2016,5,1,11,30,934.0,115.0,1.4,24.0,973.0,1043.49,740.29
2016,5,1,11,45,933.0,116.5,1.55,24.5,977.0,1050.48,745.25
2016,5,1,12,0,932.0,118.0,1.7,25.0,981.0,1053.91,748.05
2016,5,1,12,15,931.5,118.0,1.8,25.0,978.5,1052.74,748.77
2016,5,1,12,30,931.0,118.0,1.9,25.0,976.0,1048.03,747.39
2016,5,1,12,45,928.0,117.5,2.05,25.0,965.0,1036.83,742.66
2016,5,1,13,0,925.0,117.0,2.2,25.0,954.0,1022.21,735.73
2016,5,1,13,15,921.0,116.5,2.3,24.5,935.5,1003.27,726.86
2016,5,1,13,30,917.0,116.0,2.4,24.0,917.0,981.11,715.84
2016,5,1,13,45,909.0,116.0,2.55,24.0,891.0,952.71,699.69
2016,5,1,14,0,901.0,116.0,2.7,24.0,865.0,921.54,681.49
2016,5,1,14,15,893.0,114.0,2.75,24.0,833.0,885.72,659.16
2016,5,1,14,30,885.0,112.0,2.8,24.0,801.0,847.5,635.0
2016,5,1,14,45,871.5,111.5,2.85,24.0,762.0,804.29,607.15
2016,5,1,15,0,858.0,111.0,2.9,24.0,723.0,759.5,577.85
2016,5,1,15,15,843.5,108.0,2.9,23.5,679.5,712.02,547.05
2016,5,1,15,30,829.0,105.0,2.9,23.0,636.0,661.32,512.03
2016,5,1,15,45,806.5,103.0,2.95,22.5,587.5,606.04,472.06
2016,5,1,16,0,784.0,101.0,3.0,22.0,539.0,551.09,431.03
2016,5,1,16,15,758.5,97.0,2.9,21.5,488.0,493.2,386.05
2016,5,1,16,30,733.0,93.0,2.8,21.0,437.0,436.22,340.37
2016,5,1,16,45,693.0,89.0,2.75,20.5,384.0,375.11,290.27
2016,5,1,17,0,653.0,85.0,2.7,20.0,331.0,317.43,241.58
2016,5,1,17,15,604.0,78.0,2.45,19.0,278.5,257.86,190.88
2016,5,1,17,30,555.0,71.0,2.2,18.0,226.0,203.38,143.92
2016,5,1,17,45,477.5,62.5,1.95,17.5,176.0,147.57,97.48
2016,5,1,18,0,400.0,54.0,1.7,17.0,126.0,100.65,60.68
2016,5,1,18,15,292.0,41.0,1.6,16.0,84.5,55.8,30.09
2016,5,1,18,30,184.0,28.0,1.5,15.0,43.0,24.05,10.72
2016,5,1,18,45,92.0,14.0,1.45,14.5,21.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,9.5,1.05,9.5,11.5,9.34,0.0
2016,5,2,5,30,86.0,19.0,1.2,10.0,23.0,14.81,0.0
2016,5,2,5,45,202.0,34.5,1.35,11.0,60.0,35.64,18.96
2016,5,2,6,0,318.0,50.0,1.5,12.0,97.0,73.93,43.7
2016,5,2,6,15,399.0,61.0,1.5,12.5,144.0,116.37,75.42
2016,5,2,6,30,480.0,72.0,1.5,13.0,191.0,168.97,118.38
2016,5,2,6,45,533.0,81.0,1.55,13.5,242.0,220.7,163.23
2016,5,2,7,0,586.0,90.0,1.6,14.0,293.0,278.19,213.05
2016,5,2,7,15,626.0,96.5,1.5,14.5,345.0,333.79,260.76
2016,5,2,7,30,666.0,103.0,1.4,15.0,397.0,393.11,310.04
2016,5,2,7,45,667.0,109.5,1.35,15.5,434.5,436.94,346.08
2016,5,2,8,0,668.0,116.0,1.3,16.0,472.0,479.8,379.93
2016,5,2,8,15,716.5,120.0,1.25,16.5,534.0,546.82,430.57
2016,5,2,8,30,765.0,124.0,1.2,17.0,596.0,617.08,481.58
2016,5,2,8,45,780.5,128.0,1.2,17.5,640.0,667.13,516.64
2016,5,2,9,0,796.0,132.0,1.2,18.0,684.0,716.97,550.5
2016,5,2,9,15,809.0,135.0,1.2,18.5,723.5,763.04,579.56
2016,5,2,9,30,822.0,138.0,1.2,19.0,763.0,807.8,607.21
2016,5,2,9,45,843.0,133.5,1.25,20.0,799.5,849.95,632.12
2016,5,2,10,0,864.0,129.0,1.3,21.0,836.0,887.02,653.29
2016,5,2,10,15,871.0,130.5,1.25,21.5,863.5,919.54,671.08
2016,5,2,10,30,878.0,132.0,1.2,22.0,891.0,949.44,686.96
2016,5,2,10,45,881.0,134.0,1.15,22.5,910.5,973.31,698.83
2016,5,2,11,0,884.0,136.0,1.1,23.0,930.0,994.12,708.73
2016,5,2,11,15,887.0,137.0,1.1,23.0,943.0,1010.76,718.31
2016,5,2,11,30,890.0,138.0,1.1,23.0,956.0,1024.16,726.02
2016,5,2,11,45,887.5,140.0,1.1,23.5,960.0,1029.81,727.69
2016,5,2,12,0,885.0,142.0,1.1,24.0,964.0,1032.07,727.49
2016,5,2,12,15,884.0,142.0,1.2,24.0,961.0,1030.42,728.34
2016,5,2,12,30,883.0,142.0,1.3,24.0,958.0,1025.41,727.2
2016,5,2,12,45,875.5,144.0,1.4,24.5,946.0,1012.71,719.92
2016,5,2,13,0,868.0,146.0,1.5,25.0,934.0,996.88,710.74
2016,5,2,13,15,863.5,145.0,1.6,24.5,915.5,977.85,702.28
2016,5,2,13,30,859.0,144.0,1.7,24.0,897.0,955.82,691.77
2016,5,2,13,45,847.5,145.0,1.85,24.0,870.0,931.2,678.69
2016,5,2,14,0,836.0,146.0,2.0,24.0,843.0,899.22,660.52
2016,5,2,14,15,690.5,207.5,2.1,23.5,769.0,814.49,607.34
2016,5,2,14,30,545.0,269.0,2.2,23.0,695.0,731.29,549.65
2016,5,2,14,45,599.5,231.5,2.35,23.0,679.0,716.92,543.31
2016,5,2,15,0,654.0,194.0,2.5,23.0,663.0,695.53,531.07
2016,5,2,15,15,698.0,165.5,2.55,22.5,638.5,669.34,515.02
2016,5,2,15,30,742.0,137.0,2.6,22.0,614.0,637.45,494.15
2016,5,2,15,45,669.0,142.5,2.7,21.5,548.5,562.39,439.13
2016,5,2,16,0,596.0,148.0,2.8,21.0,483.0,492.6,386.72
2016,5,2,16,15,465.5,163.0,2.8,20.0,410.0,406.79,320.78
2016,5,2,16,30,335.0,178.0,2.8,19.0,337.0,332.92,263.02
2016,5,2,16,45,323.5,157.5,2.85,18.5,296.0,288.77,227.5
2016,5,2,17,0,312.0,137.0,2.9,18.0,255.0,245.58,191.67
2016,5,2,17,15,265.0,124.5,2.85,17.0,214.0,200.6,154.61
2016,5,2,17,30,218.0,112.0,2.8,16.0,173.0,160.7,121.66
2016,5,2,17,45,176.0,91.5,2.75,15.5,134.5,119.44,87.54
2016,5,2,18,0,134.0,71.0,2.7,15.0,96.0,83.15,58.25
2016,5,2,18,15,85.5,50.0,2.55,14.5,64.0,51.81,34.15
2016,5,2,18,30,37.0,29.0,2.4,14.0,32.0,26.31,13.63
2016,5,2,18,45,18.5,14.5,2.25,13.5,16.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,10.5,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,28.5,0.65,11.5,28.5,27.41,16.66
2016,5,3,6,0,0.0,46.0,0.7,12.0,46.0,44.0,31.55
2016,5,3,6,15,5.0,67.0,0.6,12.0,68.5,64.81,49.52
2016,5,3,6,30,10.0,88.0,0.5,12.0,91.0,86.4,67.94
2016,5,3,6,45,19.5,108.5,0.45,12.5,115.0,109.43,86.98
2016,5,3,7,0,29.0,129.0,0.4,13.0,139.0,134.1,107.07
2016,5,3,7,15,47.5,154.5,0.4,13.5,174.5,167.95,134.23
2016,5,3,7,30,66.0,180.0,0.4,14.0,210.0,203.98,162.69
2016,5,3,7,45,118.5,207.0,0.45,14.5,268.0,262.05,208.26
2016,5,3,8,0,171.0,234.0,0.5,15.0,326.0,324.05,256.0
2016,5,3,8,15,293.5,234.5,0.6,15.0,409.5,408.84,321.93
2016,5,3,8,30,416.0,235.0,0.7,15.0,493.0,505.84,395.61
