Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,45,367.5,269.0,0.85,15.5,509.0,523.68,407.0
2016,5,3,9,0,319.0,303.0,1.0,16.0,525.0,539.92,417.39
2016,5,3,9,15,371.5,304.5,1.05,16.5,577.0,595.72,457.69
2016,5,3,9,30,424.0,306.0,1.1,17.0,629.0,659.13,502.07
2016,5,3,9,45,385.0,337.5,1.2,17.5,641.0,669.78,507.09
2016,5,3,10,0,346.0,369.0,1.3,18.0,653.0,681.34,513.03
2016,5,3,10,15,258.0,400.5,1.25,18.5,616.0,645.52,483.52
2016,5,3,10,30,170.0,432.0,1.2,19.0,579.0,598.03,446.23
2016,5,3,10,45,155.5,442.0,1.2,19.5,579.0,599.01,445.58
2016,5,3,11,0,141.0,452.0,1.2,20.0,579.0,598.81,443.69
2016,5,3,11,15,257.5,433.5,1.15,20.0,669.0,702.82,518.07
2016,5,3,11,30,374.0,415.0,1.1,20.0,759.0,801.93,585.78
2016,5,3,11,45,336.0,433.5,1.1,20.5,744.0,786.21,571.66
2016,5,3,12,0,298.0,452.0,1.1,21.0,729.0,768.65,557.75
2016,5,3,12,15,289.5,453.0,1.1,21.0,721.5,760.94,552.63
2016,5,3,12,30,281.0,454.0,1.1,21.0,714.0,751.98,546.61
2016,5,3,12,45,300.5,442.5,1.1,21.0,718.0,756.47,550.59
2016,5,3,13,0,320.0,431.0,1.1,21.0,722.0,759.29,553.35
2016,5,3,13,15,400.5,390.0,1.2,21.0,746.5,788.12,576.71
2016,5,3,13,30,481.0,349.0,1.3,21.0,771.0,818.56,600.6
2016,5,3,13,45,458.0,343.5,1.4,21.0,736.5,779.77,575.62
2016,5,3,14,0,435.0,338.0,1.5,21.0,702.0,740.41,550.51
2016,5,3,14,15,426.5,328.0,1.6,20.5,673.5,708.71,531.54
2016,5,3,14,30,418.0,318.0,1.7,20.0,645.0,676.1,511.38
2016,5,3,14,45,426.5,298.0,1.8,20.0,618.0,646.16,492.2
2016,5,3,15,0,435.0,278.0,1.9,20.0,591.0,614.35,471.21
2016,5,3,15,15,377.0,276.0,2.0,19.5,535.5,547.77,423.89
2016,5,3,15,30,319.0,274.0,2.1,19.0,480.0,489.44,381.56
2016,5,3,15,45,166.0,234.0,2.25,18.5,340.5,335.89,264.66
2016,5,3,16,0,13.0,194.0,2.4,18.0,201.0,195.88,153.86
2016,5,3,16,15,154.5,190.0,2.45,17.5,264.0,268.17,213.96
2016,5,3,16,30,296.0,186.0,2.5,17.0,327.0,322.89,257.26
2016,5,3,16,45,224.0,170.0,2.55,16.5,269.5,260.35,206.92
2016,5,3,17,0,152.0,154.0,2.6,16.0,212.0,204.32,161.93
2016,5,3,17,15,126.5,134.5,2.5,15.5,178.0,168.23,132.26
2016,5,3,17,30,101.0,115.0,2.4,15.0,144.0,135.01,104.78
2016,5,3,17,45,82.0,92.5,2.3,15.0,112.5,103.19,78.06
2016,5,3,18,0,63.0,70.0,2.2,15.0,81.0,73.78,53.57
2016,5,3,18,15,33.5,48.5,2.0,14.5,54.5,47.73,32.67
2016,5,3,18,30,4.0,27.0,1.8,14.0,28.0,25.75,13.79
2016,5,3,18,45,2.0,13.5,1.6,13.5,14.0,13.27,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.95,11.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.0,11.0,11.0,10.61,0.0
2016,5,4,5,45,0.0,29.0,2.1,11.5,29.0,27.9,17.13
2016,5,4,6,0,0.0,47.0,2.2,12.0,47.0,44.95,32.34
2016,5,4,6,15,5.5,68.5,2.2,12.0,70.0,66.31,50.77
2016,5,4,6,30,11.0,90.0,2.2,12.0,93.0,88.52,69.79
2016,5,4,6,45,22.0,111.0,2.2,12.5,118.5,112.5,89.75
2016,5,4,7,0,33.0,132.0,2.2,13.0,144.0,138.29,111.02
2016,5,4,7,15,141.5,156.0,2.15,13.0,218.0,206.27,166.03
2016,5,4,7,30,250.0,180.0,2.1,13.0,292.0,287.07,231.61
2016,5,4,7,45,276.0,199.5,2.1,13.0,336.5,333.55,269.37
2016,5,4,8,0,302.0,219.0,2.1,13.0,381.0,382.4,308.49
2016,5,4,8,15,272.0,247.5,2.0,13.0,403.5,409.4,328.91
2016,5,4,8,30,242.0,276.0,1.9,13.0,426.0,433.08,346.08
2016,5,4,8,45,267.0,293.5,1.8,13.5,470.5,480.03,380.83
2016,5,4,9,0,292.0,311.0,1.7,14.0,515.0,528.59,415.78
2016,5,4,9,15,231.0,340.0,1.6,14.5,507.5,519.83,405.66
2016,5,4,9,30,170.0,369.0,1.5,15.0,500.0,509.83,394.76
2016,5,4,9,45,206.5,383.0,1.4,15.5,548.5,561.48,431.54
2016,5,4,10,0,243.0,397.0,1.3,16.0,597.0,614.91,468.16
2016,5,4,10,15,264.0,406.5,1.3,16.0,630.5,657.02,497.19
2016,5,4,10,30,285.0,416.0,1.3,16.0,664.0,693.8,522.38
2016,5,4,10,45,271.5,430.0,1.3,16.5,670.5,702.51,526.06
2016,5,4,11,0,258.0,444.0,1.3,17.0,677.0,709.64,528.94
2016,5,4,11,15,295.0,440.5,1.4,17.0,710.5,746.58,555.92
2016,5,4,11,30,332.0,437.0,1.5,17.0,744.0,783.16,582.22
2016,5,4,11,45,339.5,436.5,1.65,17.5,752.0,792.71,588.76
2016,5,4,12,0,347.0,436.0,1.8,18.0,760.0,800.86,594.61
2016,5,4,12,15,337.0,438.5,1.85,18.0,752.5,793.16,589.45
2016,5,4,12,30,327.0,441.0,1.9,18.0,745.0,784.04,583.51
2016,5,4,12,45,363.5,418.0,2.0,18.5,752.0,793.01,591.04
2016,5,4,13,0,400.0,395.0,2.1,19.0,759.0,799.75,596.87
2016,5,4,13,15,404.5,384.5,2.15,19.0,746.5,791.67,592.17
2016,5,4,13,30,409.0,374.0,2.2,19.0,734.0,776.34,582.76
2016,5,4,13,45,442.0,349.5,2.3,19.5,728.0,771.19,580.62
2016,5,4,14,0,475.0,325.0,2.4,20.0,722.0,762.81,576.09
2016,5,4,14,15,456.5,317.5,2.5,20.0,687.5,723.9,549.82
2016,5,4,14,30,438.0,310.0,2.6,20.0,653.0,684.62,523.08
2016,5,4,14,45,449.0,289.0,2.75,20.0,626.5,654.97,503.87
2016,5,4,15,0,460.0,268.0,2.9,20.0,600.0,623.21,482.58
2016,5,4,15,15,469.5,247.0,2.95,19.5,568.0,588.26,458.95
2016,5,4,15,30,479.0,226.0,3.0,19.0,536.0,551.35,433.21
2016,5,4,15,45,322.5,238.5,3.05,18.5,440.5,440.06,347.8
2016,5,4,16,0,166.0,251.0,3.1,18.0,345.0,343.82,272.38
2016,5,4,16,15,202.5,223.5,3.15,17.5,327.5,326.13,259.83
2016,5,4,16,30,239.0,196.0,3.2,17.0,310.0,306.35,244.49
2016,5,4,16,45,255.5,170.0,3.3,16.5,279.5,273.47,217.78
2016,5,4,17,0,272.0,144.0,3.4,16.0,249.0,238.65,188.42
2016,5,4,17,15,227.0,130.5,3.3,15.5,209.5,195.43,152.39
2016,5,4,17,30,182.0,117.0,3.2,15.0,170.0,156.72,120.21
2016,5,4,17,45,151.5,95.5,3.15,14.5,133.0,118.99,88.64
2016,5,4,18,0,121.0,74.0,3.1,14.0,96.0,84.92,60.62
2016,5,4,18,15,77.0,52.5,2.9,13.5,64.5,53.72,36.24
2016,5,4,18,30,33.0,31.0,2.7,13.0,33.0,28.17,15.7
2016,5,4,18,45,16.5,15.5,2.55,12.5,16.5,14.64,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.5,1.4,11.0,11.0,10.32,0.0
2016,5,5,5,30,24.0,21.0,1.6,11.0,22.0,18.81,4.23
2016,5,5,5,45,87.5,41.0,1.85,11.5,53.5,39.47,24.59
2016,5,5,6,0,151.0,61.0,2.1,12.0,85.0,70.54,47.63
2016,5,5,6,15,197.5,80.5,2.15,12.0,124.0,106.15,76.04
2016,5,5,6,30,244.0,100.0,2.2,12.0,163.0,147.27,110.33
2016,5,5,6,45,301.0,110.0,2.3,12.5,205.0,187.54,144.18
2016,5,5,7,0,358.0,120.0,2.4,13.0,247.0,235.05,184.49
2016,5,5,7,15,205.5,150.0,2.4,13.0,225.5,226.18,181.53
2016,5,5,7,30,53.0,180.0,2.4,13.0,204.0,198.41,160.23
2016,5,5,7,45,110.0,208.5,2.45,13.5,266.0,259.54,209.67
2016,5,5,8,0,167.0,237.0,2.5,14.0,328.0,325.11,261.81
2016,5,5,8,15,196.5,258.0,2.5,14.5,374.5,372.66,298.66
2016,5,5,8,30,226.0,279.0,2.5,15.0,421.0,422.77,336.9
2016,5,5,8,45,172.0,302.5,2.55,15.5,415.0,420.63,332.97
2016,5,5,9,0,118.0,326.0,2.6,16.0,409.0,413.38,325.02
2016,5,5,9,15,102.5,341.5,2.6,16.0,417.0,418.46,327.94
2016,5,5,9,30,87.0,357.0,2.6,16.0,425.0,426.04,332.59
2016,5,5,9,45,89.5,375.0,2.6,16.5,447.0,449.94,349.37
2016,5,5,10,0,92.0,393.0,2.6,17.0,469.0,473.78,365.83
2016,5,5,10,15,191.5,404.5,2.6,17.0,569.0,583.96,449.33
2016,5,5,10,30,291.0,416.0,2.6,17.0,669.0,699.29,533.61
2016,5,5,10,45,150.0,310.5,2.6,17.5,441.0,458.49,354.72
2016,5,5,11,0,9.0,205.0,2.6,18.0,213.0,208.82,160.54
2016,5,5,11,15,7.5,187.0,2.6,18.0,194.0,189.78,146.16
2016,5,5,11,30,6.0,169.0,2.6,18.0,175.0,170.69,131.15
2016,5,5,11,45,10.0,220.5,2.6,18.0,230.0,225.54,174.04
2016,5,5,12,0,14.0,272.0,2.6,18.0,285.0,280.66,216.37
2016,5,5,12,15,7.0,198.5,2.6,18.0,205.0,200.84,154.46
2016,5,5,12,30,0.0,125.0,2.6,18.0,125.0,121.59,92.1
2016,5,5,12,45,79.5,293.0,2.65,18.0,366.0,377.85,293.67
2016,5,5,13,0,159.0,461.0,2.7,18.0,607.0,626.84,476.48
2016,5,5,13,15,112.5,435.5,2.7,18.0,537.5,552.98,420.69
2016,5,5,13,30,66.0,410.0,2.7,18.0,468.0,473.95,362.26
2016,5,5,13,45,35.0,288.5,2.7,18.0,319.5,319.73,247.09
2016,5,5,14,0,4.0,167.0,2.7,18.0,171.0,166.09,127.78
2016,5,5,14,15,2.0,135.0,2.65,17.5,137.0,132.84,102.01
2016,5,5,14,30,0.0,103.0,2.6,17.0,103.0,99.84,75.83
2016,5,5,14,45,178.0,205.5,2.6,17.0,334.5,351.46,280.49
2016,5,5,15,0,356.0,308.0,2.6,17.0,566.0,581.35,455.46
2016,5,5,15,15,206.5,292.5,2.6,16.5,440.0,439.9,346.45
2016,5,5,15,30,57.0,277.0,2.6,16.0,314.0,311.57,245.97
2016,5,5,15,45,29.0,219.0,2.65,16.0,238.0,233.35,184.93
2016,5,5,16,0,1.0,161.0,2.7,16.0,162.0,156.76,123.62
2016,5,5,16,15,0.5,109.0,2.6,15.5,109.5,105.77,82.62
2016,5,5,16,30,0.0,57.0,2.5,15.0,57.0,55.09,40.86
2016,5,5,16,45,154.5,98.5,2.45,15.0,158.5,161.76,129.21
2016,5,5,17,0,309.0,140.0,2.4,15.0,260.0,248.25,196.26
2016,5,5,17,15,272.0,125.5,2.15,14.5,219.5,204.43,158.9
2016,5,5,17,30,235.0,111.0,1.9,14.0,179.0,164.59,125.18
2016,5,5,17,45,204.5,91.0,1.65,14.0,141.5,124.94,91.48
2016,5,5,18,0,174.0,71.0,1.4,14.0,104.0,88.91,61.6
2016,5,5,18,15,124.0,51.5,1.25,13.5,71.5,55.66,36.18
2016,5,5,18,30,74.0,32.0,1.1,13.0,39.0,28.56,15.81
2016,5,5,18,45,37.0,16.0,1.0,12.5,19.5,14.46,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,10.0,1.0,0.98,0.0
2016,5,6,5,30,0.0,2.0,1.5,10.0,2.0,1.93,0.0
2016,5,6,5,45,0.0,4.5,1.65,10.5,4.5,4.33,0.0
2016,5,6,6,0,0.0,7.0,1.8,11.0,7.0,6.74,0.1
2016,5,6,6,15,0.0,10.5,1.75,11.0,10.5,10.12,3.1
2016,5,6,6,30,0.0,14.0,1.7,11.0,14.0,13.5,6.08
2016,5,6,6,45,0.0,18.0,1.7,11.5,18.0,17.36,9.42
2016,5,6,7,0,0.0,22.0,1.7,12.0,22.0,21.23,12.71
2016,5,6,7,15,0.0,77.5,1.7,12.0,77.5,74.93,58.57
2016,5,6,7,30,0.0,133.0,1.7,12.0,133.0,128.65,103.37
2016,5,6,7,45,1.5,150.0,1.7,12.5,151.0,146.02,117.06
2016,5,6,8,0,3.0,167.0,1.7,13.0,169.0,163.59,130.8
2016,5,6,8,15,1.5,161.5,1.75,13.0,162.5,157.59,125.44
2016,5,6,8,30,0.0,156.0,1.8,13.0,156.0,151.4,120.03
2016,5,6,8,45,0.0,138.0,1.85,13.5,138.0,133.87,105.25
2016,5,6,9,0,0.0,120.0,1.9,14.0,120.0,116.34,90.57
2016,5,6,9,15,0.0,126.0,1.95,14.0,126.0,122.23,95.18
2016,5,6,9,30,0.0,132.0,2.0,14.0,132.0,128.12,99.76
2016,5,6,9,45,0.0,111.0,2.05,14.5,111.0,107.66,82.82
2016,5,6,10,0,0.0,90.0,2.1,15.0,90.0,87.22,66.0
2016,5,6,10,15,0.0,86.5,2.1,15.0,86.5,83.84,63.18
2016,5,6,10,30,0.0,83.0,2.1,15.0,83.0,80.46,60.36
2016,5,6,10,45,6.5,169.0,2.15,15.5,175.0,170.78,132.86
2016,5,6,11,0,13.0,255.0,2.2,16.0,267.0,262.13,203.89
2016,5,6,11,15,14.0,268.5,2.15,16.0,281.5,276.76,214.7
2016,5,6,11,30,15.0,282.0,2.1,16.0,296.0,291.38,225.73
2016,5,6,11,45,15.5,288.5,2.1,16.0,303.0,298.49,231.05
2016,5,6,12,0,16.0,295.0,2.1,16.0,310.0,305.53,236.37
2016,5,6,12,15,14.5,280.0,2.05,16.0,294.0,289.08,223.7
2016,5,6,12,30,13.0,265.0,2.0,16.0,278.0,272.58,211.07
2016,5,6,12,45,13.5,267.0,2.0,16.0,280.0,274.9,213.01
2016,5,6,13,0,14.0,269.0,2.0,16.0,282.0,277.15,214.85
2016,5,6,13,15,7.0,179.0,1.95,16.0,185.5,181.19,140.21
2016,5,6,13,30,0.0,89.0,1.9,16.0,89.0,86.32,64.69
2016,5,6,13,45,1.5,124.0,1.85,16.0,125.5,121.82,93.51
2016,5,6,14,0,3.0,159.0,1.8,16.0,162.0,157.34,121.94
2016,5,6,14,15,4.0,168.0,1.8,15.5,171.5,166.89,129.9
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,176.36,137.91
2016,5,6,14,45,7.5,199.0,1.8,15.0,204.5,199.71,156.76
2016,5,6,15,0,10.0,221.0,1.8,15.0,228.0,222.87,175.38
2016,5,6,15,15,5.0,182.5,1.7,15.0,186.0,180.99,142.25
2016,5,6,15,30,0.0,144.0,1.6,15.0,144.0,139.71,109.37
2016,5,6,15,45,0.0,142.0,1.55,15.0,142.0,137.71,108.15
2016,5,6,16,0,0.0,140.0,1.5,15.0,140.0,135.7,106.85
2016,5,6,16,15,0.0,104.0,1.35,14.5,104.0,100.65,78.6
2016,5,6,16,30,0.0,68.0,1.2,14.0,68.0,65.74,49.97
2016,5,6,16,45,0.0,62.5,1.1,14.0,62.5,60.41,45.7
2016,5,6,17,0,0.0,57.0,1.0,14.0,57.0,55.08,41.35
2016,5,6,17,15,0.0,48.0,0.85,14.0,48.0,46.36,34.06
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,37.65,26.68
2016,5,6,17,45,150.0,54.5,0.55,14.0,83.5,80.65,56.87
2016,5,6,18,0,300.0,70.0,0.4,14.0,128.0,104.46,69.02
2016,5,6,18,15,212.0,53.0,0.45,13.5,88.0,62.94,38.93
2016,5,6,18,30,124.0,36.0,0.5,13.0,48.0,32.87,18.74
2016,5,6,18,45,62.0,18.0,0.55,12.5,24.0,15.23,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.15,9.5,4.0,3.93,0.0
2016,5,7,5,30,0.0,8.0,1.4,10.0,8.0,7.71,0.0
2016,5,7,5,45,0.0,17.5,1.65,10.5,17.5,16.88,8.38
2016,5,7,6,0,0.0,27.0,1.9,11.0,27.0,26.06,16.58
2016,5,7,6,15,0.0,39.5,1.95,11.0,39.5,38.14,27.24
2016,5,7,6,30,0.0,52.0,2.0,11.0,52.0,50.24,37.81
2016,5,7,6,45,0.0,65.5,2.1,11.5,65.5,63.29,48.95
2016,5,7,7,0,0.0,79.0,2.2,12.0,79.0,76.33,59.86
2016,5,7,7,15,12.0,123.5,2.25,12.5,129.0,123.89,99.48
2016,5,7,7,30,24.0,168.0,2.3,13.0,179.0,173.02,139.62
2016,5,7,7,45,96.0,203.5,2.35,13.5,255.0,245.97,198.67
2016,5,7,8,0,168.0,239.0,2.4,14.0,331.0,327.84,263.87
2016,5,7,8,15,181.5,262.0,2.4,14.0,369.5,367.97,295.08
2016,5,7,8,30,195.0,285.0,2.4,14.0,408.0,409.15,326.78
2016,5,7,8,45,137.5,301.5,2.4,14.5,391.5,396.04,314.27
2016,5,7,9,0,80.0,318.0,2.4,15.0,375.0,373.63,294.54
2016,5,7,9,15,51.0,300.5,2.35,15.0,337.5,337.38,265.46
2016,5,7,9,30,22.0,283.0,2.3,15.0,300.0,294.51,231.06
2016,5,7,9,45,12.5,223.5,2.3,15.5,233.5,228.53,178.82
2016,5,7,10,0,3.0,164.0,2.3,16.0,167.0,162.16,125.75
2016,5,7,10,15,4.0,168.5,2.25,16.5,172.5,167.62,129.84
2016,5,7,10,30,5.0,173.0,2.2,17.0,178.0,173.12,133.8
2016,5,7,10,45,9.0,218.5,2.2,17.5,227.0,221.9,171.64
2016,5,7,11,0,13.0,264.0,2.2,18.0,276.0,271.04,208.96
2016,5,7,11,15,47.5,357.0,2.15,18.0,401.5,404.69,310.46
2016,5,7,11,30,82.0,450.0,2.1,18.0,527.0,535.16,405.47
2016,5,7,11,45,45.5,326.0,2.05,18.0,369.0,372.14,284.7
2016,5,7,12,0,9.0,202.0,2.0,18.0,211.0,206.29,158.2
2016,5,7,12,15,7.5,188.0,1.95,18.0,196.0,190.98,146.71
2016,5,7,12,30,6.0,174.0,1.9,18.0,181.0,175.65,134.75
2016,5,7,12,45,9.0,213.0,1.9,18.5,222.5,216.97,166.73
2016,5,7,13,0,12.0,252.0,1.9,19.0,264.0,258.31,198.13
2016,5,7,13,15,16.0,283.5,1.9,18.5,298.5,293.15,225.11
2016,5,7,13,30,20.0,315.0,1.9,18.0,333.0,327.86,251.92
2016,5,7,13,45,14.0,259.0,1.95,18.0,271.5,266.15,205.1
2016,5,7,14,0,8.0,203.0,2.0,18.0,210.0,205.03,158.23
2016,5,7,14,15,30.0,274.0,2.0,18.0,298.0,298.1,231.22
2016,5,7,14,30,52.0,345.0,2.0,18.0,386.0,386.76,298.71
2016,5,7,14,45,70.0,339.0,2.05,18.0,391.5,392.6,303.82
2016,5,7,15,0,88.0,333.0,2.1,18.0,397.0,396.88,308.14
2016,5,7,15,15,48.0,267.5,2.1,17.5,302.5,298.5,233.41
2016,5,7,15,30,8.0,202.0,2.1,17.0,208.0,201.79,158.05
2016,5,7,15,45,4.5,182.5,2.1,17.0,185.5,180.04,141.35
2016,5,7,16,0,1.0,163.0,2.1,17.0,163.0,158.67,124.61
2016,5,7,16,15,0.5,144.0,2.05,16.5,144.0,139.76,109.96
2016,5,7,16,30,0.0,125.0,2.0,16.0,125.0,120.96,95.18
2016,5,7,16,45,0.0,109.0,1.95,16.0,109.0,105.38,82.68
2016,5,7,17,0,0.0,93.0,1.9,16.0,93.0,89.85,70.05
2016,5,7,17,15,0.0,79.0,1.8,15.5,79.0,76.29,59.01
2016,5,7,17,30,0.0,65.0,1.7,15.0,65.0,62.77,47.79
2016,5,7,17,45,0.0,51.0,1.65,14.5,51.0,49.28,36.37
2016,5,7,18,0,0.0,37.0,1.6,14.0,37.0,35.73,24.71
2016,5,7,18,15,0.0,25.5,1.45,13.5,25.5,24.61,14.99
2016,5,7,18,30,0.0,14.0,1.3,13.0,14.0,13.5,5.08
2016,5,7,18,45,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,10.5,2.5,2.46,0.0
2016,5,8,5,30,0.0,5.0,1.0,11.0,5.0,4.82,0.0
2016,5,8,5,45,0.0,10.5,1.15,12.0,10.5,10.12,2.75
2016,5,8,6,0,0.0,16.0,1.3,13.0,16.0,15.43,7.45
2016,5,8,6,15,0.0,22.5,1.35,13.0,22.5,21.7,12.99
2016,5,8,6,30,0.0,29.0,1.4,13.0,29.0,27.98,18.47
2016,5,8,6,45,0.0,36.5,1.45,13.5,36.5,35.24,24.65
2016,5,8,7,0,0.0,44.0,1.5,14.0,44.0,42.49,30.73
2016,5,8,7,15,2.0,96.5,1.45,14.5,97.0,94.03,73.92
2016,5,8,7,30,4.0,149.0,1.4,15.0,150.0,145.86,116.18
2016,5,8,7,45,17.0,179.0,1.4,15.5,188.0,181.8,144.64
2016,5,8,8,0,30.0,209.0,1.4,16.0,226.0,220.99,175.29
2016,5,8,8,15,32.0,229.0,1.4,16.0,248.0,243.9,192.81
2016,5,8,8,30,34.0,249.0,1.4,16.0,270.0,267.02,210.36
2016,5,8,8,45,46.0,278.0,1.45,16.5,309.0,306.19,239.98
2016,5,8,9,0,58.0,307.0,1.5,17.0,348.0,346.47,269.9
2016,5,8,9,15,47.0,311.5,1.55,17.0,346.5,345.32,268.09
2016,5,8,9,30,36.0,316.0,1.6,17.0,345.0,343.16,265.74
2016,5,8,9,45,56.0,351.5,1.7,17.5,397.5,397.61,306.4
2016,5,8,10,0,76.0,387.0,1.8,18.0,450.0,453.41,347.05
2016,5,8,10,15,78.0,401.5,1.9,18.0,468.5,472.6,360.64
2016,5,8,10,30,80.0,416.0,2.0,18.0,487.0,491.66,374.34
2016,5,8,10,45,58.0,399.0,2.1,18.5,451.0,455.47,346.44
2016,5,8,11,0,36.0,382.0,2.2,19.0,415.0,418.16,317.85
2016,5,8,11,15,51.0,409.5,2.3,19.0,456.5,461.85,350.57
2016,5,8,11,30,66.0,437.0,2.4,19.0,498.0,505.77,382.77
2016,5,8,11,45,69.0,436.5,2.5,19.0,501.0,508.84,385.06
2016,5,8,12,0,72.0,436.0,2.6,19.0,504.0,511.6,387.4
2016,5,8,12,15,72.0,435.0,2.65,19.0,502.5,510.48,386.73
2016,5,8,12,30,72.0,434.0,2.7,19.0,501.0,509.01,385.86
2016,5,8,12,45,463.5,292.5,2.8,19.0,718.0,768.6,586.0
2016,5,8,13,0,855.0,151.0,2.9,19.0,935.0,990.9,741.6
2016,5,8,13,15,850.5,150.0,2.9,19.0,917.0,972.13,727.44
2016,5,8,13,30,846.0,149.0,2.9,19.0,899.0,955.4,717.0
2016,5,8,13,45,837.0,149.0,2.95,19.0,873.5,927.45,699.37
2016,5,8,14,0,828.0,149.0,3.0,19.0,848.0,897.03,680.04
2016,5,8,14,15,819.0,147.0,3.0,18.5,817.0,862.25,658.51
2016,5,8,14,30,810.0,145.0,3.0,18.0,786.0,825.38,635.29
2016,5,8,14,45,804.5,138.5,3.0,18.0,750.0,784.78,608.0
2016,5,8,15,0,799.0,132.0,3.0,18.0,714.0,742.25,579.06
2016,5,8,15,15,784.0,129.0,2.95,18.0,671.5,694.76,545.7
2016,5,8,15,30,769.0,126.0,2.9,18.0,629.0,646.5,509.85
2016,5,8,15,45,750.5,121.5,2.9,18.0,583.0,594.23,470.39
2016,5,8,16,0,732.0,117.0,2.9,18.0,537.0,541.7,429.74
2016,5,8,16,15,707.0,112.0,2.85,17.5,487.5,485.65,385.88
2016,5,8,16,30,682.0,107.0,2.8,17.0,438.0,430.91,341.7
2016,5,8,16,45,653.5,99.5,2.8,17.0,388.0,373.82,293.89
2016,5,8,17,0,625.0,92.0,2.8,17.0,338.0,318.99,246.7
2016,5,8,17,15,579.5,85.0,2.75,16.5,287.0,261.97,197.53
2016,5,8,17,30,534.0,78.0,2.7,16.0,236.0,209.62,151.81
2016,5,8,17,45,478.0,67.5,2.65,15.5,188.0,156.76,106.59
2016,5,8,18,0,422.0,57.0,2.6,15.0,140.0,110.23,68.46
2016,5,8,18,15,326.5,45.5,2.45,14.5,98.0,66.17,37.16
2016,5,8,18,30,231.0,34.0,2.3,14.0,56.0,32.53,16.97
2016,5,8,18,45,115.5,17.0,2.2,13.5,28.0,13.18,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,64.0,14.0,1.9,10.0,18.5,13.76,0.0
2016,5,9,5,30,128.0,28.0,2.0,10.0,37.0,21.86,10.08
2016,5,9,5,45,240.5,42.0,2.1,10.5,77.0,47.2,26.93
2016,5,9,6,0,353.0,56.0,2.2,11.0,117.0,87.45,53.58
2016,5,9,6,15,427.5,66.5,2.2,11.0,164.5,132.08,88.43
2016,5,9,6,30,502.0,77.0,2.2,11.0,212.0,184.41,132.48
2016,5,9,6,45,251.0,86.5,2.25,11.5,154.0,153.58,118.06
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,92.65,73.58
2016,5,9,7,15,0.0,110.5,2.3,12.0,110.5,106.75,85.32
2016,5,9,7,30,0.0,125.0,2.3,12.0,125.0,120.88,96.84
2016,5,9,7,45,0.0,126.5,2.3,12.5,126.5,122.44,97.6
2016,5,9,8,0,0.0,128.0,2.3,13.0,128.0,123.97,98.33
2016,5,9,8,15,0.0,139.5,2.3,13.0,139.5,135.22,107.26
2016,5,9,8,30,0.0,151.0,2.3,13.0,151.0,146.49,116.13
2016,5,9,8,45,3.5,177.5,2.35,13.5,180.0,174.86,138.67
2016,5,9,9,0,7.0,204.0,2.4,14.0,209.0,203.63,161.18
2016,5,9,9,15,10.0,226.0,2.4,14.5,234.0,227.96,179.85
2016,5,9,9,30,13.0,248.0,2.4,15.0,259.0,252.55,198.51
2016,5,9,9,45,17.0,275.0,2.45,15.5,289.5,283.19,221.72
2016,5,9,10,0,21.0,302.0,2.5,16.0,320.0,314.13,244.85
2016,5,9,10,15,34.0,343.0,2.55,16.5,373.0,373.17,289.32
2016,5,9,10,30,47.0,384.0,2.6,17.0,426.0,428.21,329.87
2016,5,9,10,45,79.0,418.0,2.65,17.5,489.5,494.74,378.99
2016,5,9,11,0,111.0,452.0,2.7,18.0,553.0,562.38,427.86
2016,5,9,11,15,248.0,432.5,2.75,18.0,662.5,691.76,524.64
2016,5,9,11,30,385.0,413.0,2.8,18.0,772.0,810.43,610.87
2016,5,9,11,45,652.0,268.5,2.85,18.5,880.0,938.9,706.03
2016,5,9,12,0,919.0,124.0,2.9,19.0,988.0,1049.84,778.11
2016,5,9,12,15,918.0,124.0,2.95,19.0,985.5,1048.07,776.36
2016,5,9,12,30,917.0,124.0,3.0,19.0,983.0,1042.86,773.56
2016,5,9,12,45,913.5,124.5,3.05,19.0,971.5,1032.28,767.35
2016,5,9,13,0,910.0,125.0,3.1,19.0,960.0,1018.38,759.07
2016,5,9,13,15,906.5,124.0,3.15,19.0,942.5,999.7,747.67
2016,5,9,13,30,903.0,123.0,3.2,19.0,925.0,977.88,734.22
2016,5,9,13,45,896.5,122.0,3.25,19.0,899.5,950.26,716.85
2016,5,9,14,0,890.0,121.0,3.3,19.0,874.0,919.88,697.54
2016,5,9,14,15,882.5,119.0,3.3,19.0,842.5,885.01,674.71
2016,5,9,14,30,875.0,117.0,3.3,19.0,811.0,847.77,650.12
2016,5,9,14,45,865.0,115.0,3.35,19.0,773.5,806.37,622.66
2016,5,9,15,0,855.0,113.0,3.4,19.0,736.0,763.19,593.62
2016,5,9,15,15,841.5,110.0,3.35,18.5,693.5,716.7,562.46
2016,5,9,15,30,828.0,107.0,3.3,18.0,651.0,667.05,527.37
2016,5,9,15,45,811.0,103.5,3.3,17.5,604.0,613.95,488.05
2016,5,9,16,0,794.0,100.0,3.3,17.0,557.0,560.68,447.38
2016,5,9,16,15,771.0,96.0,3.2,16.5,507.0,503.85,402.42
2016,5,9,16,30,748.0,92.0,3.1,16.0,457.0,448.02,356.85
2016,5,9,16,45,716.5,87.5,3.05,16.0,405.0,388.78,306.75
2016,5,9,17,0,685.0,83.0,3.0,16.0,353.0,332.5,257.79
2016,5,9,17,15,641.0,77.0,2.85,15.5,301.0,273.64,206.45
2016,5,9,17,30,597.0,71.0,2.7,15.0,249.0,219.21,158.31
2016,5,9,17,45,527.5,63.5,2.55,14.5,198.5,163.06,110.31
2016,5,9,18,0,458.0,56.0,2.4,14.0,148.0,114.74,70.93
2016,5,9,18,15,358.5,45.0,2.1,13.0,104.0,68.67,38.19
2016,5,9,18,30,259.0,34.0,1.8,12.0,60.0,33.57,17.46
2016,5,9,18,45,129.5,17.0,1.55,11.5,30.0,13.14,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,14.0,1.8,10.0,19.5,13.76,0.0
2016,5,10,5,30,139.0,28.0,1.9,10.0,39.0,21.79,10.59
2016,5,10,5,45,255.0,42.0,2.0,10.5,79.5,48.35,27.37
2016,5,10,6,0,371.0,56.0,2.1,11.0,120.0,89.95,54.9
2016,5,10,6,15,444.5,66.0,2.05,11.0,168.5,135.0,90.22
2016,5,10,6,30,518.0,76.0,2.0,11.0,217.0,187.68,134.67
2016,5,10,6,45,259.0,73.0,1.95,11.5,143.5,143.08,109.03
2016,5,10,7,0,0.0,70.0,1.9,12.0,70.0,67.67,52.38
2016,5,10,7,15,0.0,87.5,1.85,12.5,87.5,84.58,66.51
2016,5,10,7,30,0.0,105.0,1.8,13.0,105.0,101.54,80.33
2016,5,10,7,45,0.0,121.5,1.75,13.5,121.5,117.59,93.16
2016,5,10,8,0,0.0,138.0,1.7,14.0,138.0,133.68,105.84
2016,5,10,8,15,1.0,156.0,1.55,14.5,156.5,151.88,120.03
2016,5,10,8,30,2.0,174.0,1.4,15.0,175.0,170.22,134.11
2016,5,10,8,45,8.0,205.0,1.3,16.0,210.5,204.89,160.77
2016,5,10,9,0,14.0,236.0,1.2,17.0,246.0,240.2,187.25
2016,5,10,9,15,61.0,302.5,1.2,17.5,349.5,346.92,269.09
2016,5,10,9,30,108.0,369.0,1.2,18.0,453.0,454.83,348.33
2016,5,10,9,45,190.0,382.5,1.25,19.0,538.0,546.88,414.45
2016,5,10,10,0,272.0,396.0,1.3,20.0,623.0,644.38,482.24
2016,5,10,10,15,558.0,278.0,1.35,20.5,762.5,796.54,592.93
2016,5,10,10,30,844.0,160.0,1.4,21.0,902.0,954.83,697.17
2016,5,10,10,45,850.5,160.5,1.45,21.5,922.5,979.81,709.89
2016,5,10,11,0,857.0,161.0,1.5,22.0,943.0,1001.96,722.46
2016,5,10,11,15,860.0,161.5,1.55,22.0,955.5,1017.71,732.45
2016,5,10,11,30,863.0,162.0,1.6,22.0,968.0,1030.32,740.62
2016,5,10,11,45,867.0,160.5,1.7,22.5,973.5,1038.62,745.55
2016,5,10,12,0,871.0,159.0,1.8,23.0,979.0,1037.38,744.58
2016,5,10,12,15,870.0,158.5,1.9,23.0,976.0,1035.15,744.59
2016,5,10,12,30,869.0,158.0,2.0,23.0,973.0,1029.66,742.6
2016,5,10,12,45,877.0,150.5,2.15,23.5,965.0,1022.8,738.98
2016,5,10,13,0,885.0,143.0,2.3,24.0,957.0,1012.49,733.13
2016,5,10,13,15,880.5,142.0,2.4,24.0,938.5,993.27,722.43
2016,5,10,13,30,876.0,141.0,2.5,24.0,920.0,971.03,709.79
2016,5,10,13,45,869.5,139.5,2.6,24.0,895.0,943.54,693.62
2016,5,10,14,0,863.0,138.0,2.7,24.0,870.0,913.38,675.55
2016,5,10,14,15,855.0,136.0,2.75,24.0,838.0,882.52,656.48
2016,5,10,14,30,847.0,134.0,2.8,24.0,806.0,845.4,633.0
2016,5,10,14,45,837.0,130.5,2.9,24.0,769.0,803.09,606.03
2016,5,10,15,0,827.0,127.0,3.0,24.0,732.0,759.07,577.47
2016,5,10,15,15,812.5,124.0,3.05,23.5,689.0,710.87,546.31
2016,5,10,15,30,798.0,121.0,3.1,23.0,646.0,661.81,512.23
2016,5,10,15,45,782.5,116.0,3.2,22.5,600.0,609.48,474.76
2016,5,10,16,0,767.0,111.0,3.3,22.0,554.0,556.92,435.82
2016,5,10,16,15,742.5,106.5,3.35,21.5,504.0,499.86,391.97
2016,5,10,16,30,718.0,102.0,3.4,21.0,454.0,444.11,347.66
2016,5,10,16,45,689.5,95.5,3.45,20.5,403.0,386.18,300.24
2016,5,10,17,0,661.0,89.0,3.5,20.0,352.0,330.44,253.14
2016,5,10,17,15,617.0,82.5,3.45,19.0,300.0,272.39,203.72
2016,5,10,17,30,573.0,76.0,3.4,18.0,248.0,218.78,157.3
2016,5,10,17,45,510.5,67.5,3.35,17.0,198.5,164.32,111.2
2016,5,10,18,0,448.0,59.0,3.3,16.0,149.0,116.9,72.7
2016,5,10,18,15,352.0,47.0,3.1,15.5,105.5,70.61,39.58
2016,5,10,18,30,256.0,35.0,2.9,15.0,62.0,34.81,18.12
2016,5,10,18,45,128.0,17.5,2.7,14.5,31.0,13.51,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,13.0,1.65,9.5,22.0,12.78,0.0
2016,5,11,5,30,221.0,26.0,1.9,10.0,44.0,20.24,9.86
2016,5,11,5,45,330.5,37.5,2.15,11.0,85.5,48.85,25.41
2016,5,11,6,0,440.0,49.0,2.4,12.0,127.0,91.89,53.37
2016,5,11,6,15,510.5,57.5,2.35,12.5,176.0,138.23,89.69
2016,5,11,6,30,581.0,66.0,2.3,13.0,225.0,192.61,135.65
2016,5,11,6,45,290.5,88.5,2.25,13.5,168.0,167.11,127.39
2016,5,11,7,0,0.0,111.0,2.2,14.0,111.0,107.01,84.99
2016,5,11,7,15,4.0,134.0,2.1,14.5,136.0,130.9,104.46
2016,5,11,7,30,8.0,157.0,2.0,15.0,161.0,155.33,123.93
2016,5,11,7,45,14.5,179.5,1.95,15.5,187.5,181.02,144.14
2016,5,11,8,0,21.0,202.0,1.9,16.0,214.0,207.45,164.65
2016,5,11,8,15,31.0,230.0,1.85,16.5,249.5,244.17,193.03
2016,5,11,8,30,41.0,258.0,1.8,17.0,285.0,280.32,220.44
2016,5,11,8,45,131.0,294.5,1.75,17.5,387.0,384.52,301.21
2016,5,11,9,0,221.0,331.0,1.7,18.0,489.0,493.49,382.52
2016,5,11,9,15,334.5,315.5,1.65,18.5,569.5,579.49,445.74
2016,5,11,9,30,448.0,300.0,1.6,19.0,650.0,673.8,513.04
2016,5,11,9,45,488.0,303.0,1.6,19.5,698.5,727.39,548.79
2016,5,11,10,0,528.0,306.0,1.6,20.0,747.0,781.99,584.83
2016,5,11,10,15,708.5,220.5,1.6,20.0,832.5,875.88,651.53
2016,5,11,10,30,889.0,135.0,1.6,20.0,918.0,966.67,709.26
2016,5,11,10,45,891.5,137.5,1.6,20.5,938.0,990.45,721.43
2016,5,11,11,0,894.0,140.0,1.6,21.0,958.0,1011.14,732.39
2016,5,11,11,15,897.0,140.5,1.65,21.0,970.5,1027.14,742.57
2016,5,11,11,30,900.0,141.0,1.7,21.0,983.0,1039.9,750.87
2016,5,11,11,45,901.5,141.0,1.8,21.5,988.0,1047.37,755.23
2016,5,11,12,0,903.0,141.0,1.9,22.0,993.0,1051.49,757.61
2016,5,11,12,15,902.0,140.5,1.95,22.0,989.5,1049.22,756.84
2016,5,11,12,30,901.0,140.0,2.0,22.0,986.0,1043.58,754.11
2016,5,11,12,45,907.0,133.5,2.05,22.5,977.0,1035.44,748.46
2016,5,11,13,0,913.0,127.0,2.1,23.0,968.0,1023.79,740.7
2016,5,11,13,15,908.5,126.0,2.15,23.0,949.5,1004.15,729.35
2016,5,11,13,30,904.0,125.0,2.2,23.0,931.0,981.39,716.06
2016,5,11,13,45,899.5,123.0,2.3,23.5,906.0,954.62,699.28
2016,5,11,14,0,895.0,121.0,2.4,24.0,881.0,924.98,680.53
2016,5,11,14,15,886.5,119.0,2.45,23.5,848.5,889.17,659.71
2016,5,11,14,30,878.0,117.0,2.5,23.0,816.0,851.04,637.04
2016,5,11,14,45,867.0,115.0,2.55,23.0,778.0,808.82,610.02
2016,5,11,15,0,856.0,113.0,2.6,23.0,740.0,764.89,581.45
2016,5,11,15,15,842.0,110.0,2.6,22.5,697.0,718.05,551.22
2016,5,11,15,30,828.0,107.0,2.6,22.0,654.0,668.14,517.21
2016,5,11,15,45,809.5,104.0,2.6,22.0,606.5,614.69,477.77
2016,5,11,16,0,791.0,101.0,2.6,22.0,559.0,561.22,437.25
2016,5,11,16,15,767.5,97.0,2.55,21.5,509.0,504.35,393.65
2016,5,11,16,30,744.0,93.0,2.5,21.0,459.0,448.53,349.43
2016,5,11,16,45,713.0,88.0,2.45,20.5,407.0,389.24,301.16
2016,5,11,17,0,682.0,83.0,2.4,20.0,355.0,332.87,253.77
2016,5,11,17,15,638.5,77.0,2.25,19.0,303.0,274.34,204.11
2016,5,11,17,30,595.0,71.0,2.1,18.0,251.0,220.18,157.31
2016,5,11,17,45,533.0,63.0,1.95,17.5,201.0,165.03,110.49
2016,5,11,18,0,471.0,55.0,1.8,17.0,151.0,116.84,71.28
2016,5,11,18,15,376.5,44.5,1.6,16.0,107.5,70.69,38.54
2016,5,11,18,30,282.0,34.0,1.4,15.0,64.0,35.42,18.05
2016,5,11,18,45,141.0,17.0,1.25,14.5,32.0,12.7,0.01
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,1.4,9.5,21.0,14.25,0.0
2016,5,12,5,30,157.0,29.0,1.7,10.0,42.0,22.49,11.97
2016,5,12,5,45,250.5,44.0,2.0,11.0,81.5,50.79,29.27
2016,5,12,6,0,344.0,59.0,2.3,12.0,121.0,90.93,56.64
2016,5,12,6,15,415.0,70.0,2.3,12.0,168.5,134.4,90.81
2016,5,12,6,30,486.0,81.0,2.3,12.0,216.0,186.81,134.93
2016,5,12,6,45,243.0,80.5,2.35,12.5,148.0,146.46,112.08
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,77.3,60.32
2016,5,12,7,15,4.5,119.0,2.4,13.5,121.0,116.67,93.08
2016,5,12,7,30,9.0,158.0,2.4,14.0,162.0,156.73,125.66
2016,5,12,7,45,14.5,179.5,2.4,14.5,187.5,181.01,144.81
2016,5,12,8,0,20.0,201.0,2.4,15.0,213.0,205.92,164.24
2016,5,12,8,15,62.0,244.5,2.35,15.5,283.5,276.99,220.62
2016,5,12,8,30,104.0,288.0,2.3,16.0,354.0,350.73,277.68
2016,5,12,8,45,251.0,289.5,2.3,16.5,465.0,465.72,367.34
2016,5,12,9,0,398.0,291.0,2.3,17.0,576.0,586.85,458.65
2016,5,12,9,15,609.5,215.5,2.25,17.5,679.0,697.54,541.87
2016,5,12,9,30,821.0,140.0,2.2,18.0,782.0,814.61,624.07
2016,5,12,9,45,833.0,141.0,2.2,18.5,815.5,854.46,648.17
2016,5,12,10,0,845.0,142.0,2.2,19.0,849.0,892.46,671.41
2016,5,12,10,15,851.5,143.5,2.15,19.0,875.5,923.94,690.81
2016,5,12,10,30,858.0,145.0,2.1,19.0,902.0,948.24,705.34
2016,5,12,10,45,860.5,147.5,2.1,19.5,921.5,971.32,718.29
2016,5,12,11,0,863.0,150.0,2.1,20.0,941.0,991.44,729.25
2016,5,12,11,15,865.5,151.0,2.1,20.5,953.0,1006.99,737.28
2016,5,12,11,30,868.0,152.0,2.1,21.0,965.0,1019.41,743.38
2016,5,12,11,45,867.0,153.5,2.1,21.5,969.0,1025.67,745.61
2016,5,12,12,0,866.0,155.0,2.1,22.0,973.0,1028.68,745.94
2016,5,12,12,15,865.5,155.0,2.1,22.0,970.5,1027.44,745.15
2016,5,12,12,30,865.0,155.0,2.1,22.0,968.0,1022.98,742.45
2016,5,12,12,45,848.0,163.5,2.15,22.5,953.5,1013.64,735.95
2016,5,12,13,0,831.0,172.0,2.2,23.0,939.0,995.38,723.85
2016,5,12,13,15,826.5,171.0,2.25,23.0,921.5,976.73,713.01
2016,5,12,13,30,822.0,170.0,2.3,23.0,904.0,955.22,700.31
2016,5,12,13,45,819.5,165.5,2.4,23.0,880.0,929.24,685.11
2016,5,12,14,0,817.0,161.0,2.5,23.0,856.0,900.53,667.98
2016,5,12,14,15,808.0,158.5,2.55,22.5,825.0,865.66,647.38
2016,5,12,14,30,799.0,156.0,2.6,22.0,794.0,828.74,625.13
2016,5,12,14,45,792.5,150.5,2.7,22.0,758.0,788.91,599.66
2016,5,12,15,0,786.0,145.0,2.8,22.0,722.0,747.26,572.53
2016,5,12,15,15,770.5,141.0,2.8,21.5,679.5,699.04,540.19
2016,5,12,15,30,755.0,137.0,2.8,21.0,637.0,650.63,506.08
2016,5,12,15,45,741.5,130.5,2.85,21.0,592.0,599.82,468.61
2016,5,12,16,0,728.0,124.0,2.9,21.0,547.0,548.68,429.84
2016,5,12,16,15,702.5,119.0,2.9,20.0,497.5,492.65,387.53
2016,5,12,16,30,677.0,114.0,2.9,19.0,448.0,437.98,344.76
2016,5,12,16,45,648.0,106.5,2.95,18.5,397.5,381.01,298.21
2016,5,12,17,0,619.0,99.0,3.0,18.0,347.0,326.34,252.12
2016,5,12,17,15,573.5,91.5,3.0,17.0,296.0,269.12,203.56
2016,5,12,17,30,528.0,84.0,3.0,16.0,245.0,216.55,158.19
2016,5,12,17,45,465.0,74.0,3.05,15.5,196.0,162.99,112.69
2016,5,12,18,0,402.0,64.0,3.1,15.0,147.0,115.74,74.08
2016,5,12,18,15,311.0,51.0,3.0,14.0,104.5,71.34,41.91
2016,5,12,18,30,220.0,38.0,2.9,13.0,62.0,37.35,20.73
2016,5,12,18,45,110.0,19.0,2.85,12.5,31.0,14.65,1.93
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,15.5,2.3,10.0,22.5,15.24,0.0
2016,5,13,5,30,164.0,31.0,2.4,10.0,45.0,24.1,13.55
2016,5,13,5,45,273.0,44.5,2.55,10.5,86.0,52.84,30.26
2016,5,13,6,0,382.0,58.0,2.7,11.0,127.0,94.71,58.42
2016,5,13,6,15,452.0,68.5,2.75,11.0,176.0,140.53,94.84
2016,5,13,6,30,522.0,79.0,2.8,11.0,225.0,193.54,139.96
2016,5,13,6,45,296.0,116.0,2.9,11.5,202.0,195.12,151.8
2016,5,13,7,0,70.0,153.0,3.0,12.0,179.0,170.92,137.94
2016,5,13,7,15,78.0,174.0,3.0,12.5,207.5,198.9,161.03
2016,5,13,7,30,86.0,195.0,3.0,13.0,236.0,227.77,184.35
2016,5,13,7,45,43.0,162.0,3.0,13.5,182.5,179.35,144.27
2016,5,13,8,0,0.0,129.0,3.0,14.0,129.0,124.91,98.66
2016,5,13,8,15,3.5,162.0,3.0,14.0,164.5,159.18,126.54
2016,5,13,8,30,7.0,195.0,3.0,14.0,200.0,193.93,154.32
2016,5,13,8,45,6.0,193.5,3.0,14.5,198.0,192.2,152.15
2016,5,13,9,0,5.0,192.0,3.0,15.0,196.0,190.34,149.99
2016,5,13,9,15,8.0,214.0,3.0,15.5,221.0,214.54,168.72
2016,5,13,9,30,11.0,236.0,3.0,16.0,246.0,239.01,187.39
2016,5,13,9,45,11.5,243.5,3.05,16.5,254.0,247.31,193.19
2016,5,13,10,0,12.0,251.0,3.1,17.0,262.0,255.61,199.01
