Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,13.5,265.5,3.15,17.0,278.0,271.74,211.31
2016,5,13,10,30,15.0,280.0,3.2,17.0,294.0,287.94,223.6
2016,5,13,10,45,28.0,337.5,3.3,17.5,363.5,363.76,281.24
2016,5,13,11,0,41.0,395.0,3.4,18.0,433.0,435.74,334.6
2016,5,13,11,15,44.0,405.5,3.5,18.0,447.0,450.29,345.15
2016,5,13,11,30,47.0,416.0,3.6,18.0,461.0,464.71,355.86
2016,5,13,11,45,101.5,448.5,3.75,18.0,545.0,552.99,422.92
2016,5,13,12,0,156.0,481.0,3.9,18.0,629.0,648.34,493.46
2016,5,13,12,15,536.5,303.5,3.95,18.0,809.5,859.35,657.21
2016,5,13,12,30,917.0,126.0,4.0,18.0,990.0,1045.66,787.73
2016,5,13,12,45,914.0,126.5,4.1,18.0,979.5,1035.61,780.35
2016,5,13,13,0,911.0,127.0,4.2,18.0,969.0,1022.24,772.41
2016,5,13,13,15,907.5,126.0,4.25,17.5,951.0,1003.63,762.1
2016,5,13,13,30,904.0,125.0,4.3,17.0,933.0,981.89,749.65
2016,5,13,13,45,900.5,122.5,4.4,17.0,909.0,955.59,733.1
2016,5,13,14,0,897.0,120.0,4.5,17.0,885.0,926.37,714.55
2016,5,13,14,15,889.5,118.5,4.5,16.5,853.5,891.95,692.76
2016,5,13,14,30,882.0,117.0,4.5,16.0,822.0,855.14,669.07
2016,5,13,14,45,874.5,113.5,4.5,16.0,785.0,814.12,640.81
2016,5,13,15,0,867.0,110.0,4.5,16.0,748.0,771.11,610.86
2016,5,13,15,15,854.0,107.5,4.4,15.5,705.5,723.4,577.7
2016,5,13,15,30,841.0,105.0,4.3,15.0,663.0,675.9,543.45
2016,5,13,15,45,829.0,100.0,4.25,15.0,617.0,623.98,503.13
2016,5,13,16,0,817.0,95.0,4.2,15.0,571.0,571.39,461.3
2016,5,13,16,15,795.5,91.5,4.1,14.5,521.0,514.89,415.94
2016,5,13,16,30,774.0,88.0,4.0,14.0,471.0,459.18,369.85
2016,5,13,16,45,751.5,82.0,3.95,14.0,420.0,401.6,320.34
2016,5,13,17,0,729.0,76.0,3.9,14.0,369.0,345.49,270.71
2016,5,13,17,15,688.5,70.5,3.75,13.5,316.5,285.05,217.22
2016,5,13,17,30,648.0,65.0,3.6,13.0,264.0,229.38,167.12
2016,5,13,17,45,596.0,58.0,3.45,12.5,214.0,174.16,118.28
2016,5,13,18,0,544.0,51.0,3.3,12.0,164.0,124.7,76.3
2016,5,13,18,15,451.5,42.0,3.0,11.5,118.5,75.8,40.47
2016,5,13,18,30,359.0,33.0,2.7,11.0,73.0,37.52,18.28
2016,5,13,18,45,179.5,16.5,2.45,10.5,36.5,12.08,1.34
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,92.0,14.5,1.4,10.5,22.5,11.29,0.0
2016,5,14,5,30,184.0,29.0,1.6,11.0,45.0,22.37,12.38
2016,5,14,5,45,279.5,42.0,1.85,11.5,84.5,51.41,28.66
2016,5,14,6,0,375.0,55.0,2.1,12.0,124.0,92.32,56.47
2016,5,14,6,15,433.0,66.0,2.15,12.5,169.5,135.46,90.87
2016,5,14,6,30,491.0,77.0,2.2,13.0,215.0,185.21,133.1
2016,5,14,6,45,542.5,81.5,2.25,13.5,262.5,233.23,175.2
2016,5,14,7,0,594.0,86.0,2.3,14.0,310.0,286.66,221.88
2016,5,14,7,15,329.0,139.0,2.3,14.5,266.0,265.81,211.42
2016,5,14,7,30,64.0,192.0,2.3,15.0,222.0,215.06,172.19
2016,5,14,7,45,67.0,214.5,2.3,15.5,249.0,242.52,193.88
2016,5,14,8,0,70.0,237.0,2.3,16.0,276.0,270.29,215.19
2016,5,14,8,15,121.0,265.0,2.25,16.0,340.0,335.08,266.21
2016,5,14,8,30,172.0,293.0,2.2,16.0,404.0,402.53,318.35
2016,5,14,8,45,185.5,314.5,2.15,16.5,441.5,442.03,347.07
2016,5,14,9,0,199.0,336.0,2.1,17.0,479.0,482.34,375.96
2016,5,14,9,15,288.5,336.0,2.15,17.5,556.0,564.62,437.48
2016,5,14,9,30,378.0,336.0,2.2,18.0,633.0,649.13,498.97
2016,5,14,9,45,358.0,358.5,2.25,18.5,649.0,669.07,510.57
2016,5,14,10,0,338.0,381.0,2.3,19.0,665.0,686.64,520.81
2016,5,14,10,15,339.5,395.5,2.35,19.0,689.0,713.27,539.0
2016,5,14,10,30,341.0,410.0,2.4,19.0,713.0,738.81,556.25
2016,5,14,10,45,353.5,408.5,2.5,19.5,728.0,757.28,568.42
2016,5,14,11,0,366.0,407.0,2.6,20.0,743.0,774.86,579.99
2016,5,14,11,15,443.5,392.5,2.65,20.0,805.5,847.21,631.44
2016,5,14,11,30,521.0,378.0,2.7,20.0,868.0,914.7,678.51
2016,5,14,11,45,520.0,381.5,2.8,20.5,872.5,921.12,681.42
2016,5,14,12,0,519.0,385.0,2.9,21.0,877.0,925.35,683.47
2016,5,14,12,15,577.5,351.0,2.95,21.0,896.5,948.91,701.64
2016,5,14,12,30,636.0,317.0,3.0,21.0,916.0,969.66,717.78
2016,5,14,12,45,764.5,227.5,3.1,21.0,940.0,1000.72,741.54
2016,5,14,13,0,893.0,138.0,3.2,21.0,964.0,1015.99,752.55
2016,5,14,13,15,889.0,137.0,3.25,21.0,946.0,997.21,740.86
2016,5,14,13,30,885.0,136.0,3.3,21.0,928.0,975.37,727.45
2016,5,14,13,45,879.5,133.5,3.4,21.0,903.0,947.71,710.45
2016,5,14,14,0,874.0,131.0,3.5,21.0,878.0,917.3,691.49
2016,5,14,14,15,866.0,129.5,3.55,20.5,846.5,883.15,670.8
2016,5,14,14,30,858.0,128.0,3.6,20.0,815.0,846.72,648.28
2016,5,14,14,45,845.0,126.5,3.7,20.0,777.0,806.9,622.09
2016,5,14,15,0,832.0,125.0,3.8,20.0,739.0,762.53,592.32
2016,5,14,15,15,817.5,122.0,3.8,19.5,696.0,714.31,560.02
2016,5,14,15,30,803.0,119.0,3.8,19.0,653.0,665.2,525.08
2016,5,14,15,45,783.5,116.0,3.85,19.0,606.0,612.35,485.12
2016,5,14,16,0,764.0,113.0,3.9,19.0,559.0,559.61,444.23
2016,5,14,16,15,739.5,108.5,3.8,18.5,509.5,502.81,399.61
2016,5,14,16,30,715.0,104.0,3.7,18.0,460.0,447.34,354.73
2016,5,14,16,45,679.5,99.5,3.65,17.5,408.0,388.68,306.15
2016,5,14,17,0,644.0,95.0,3.6,17.0,356.0,332.95,258.67
2016,5,14,17,15,599.5,88.5,3.4,16.5,305.0,275.65,209.07
2016,5,14,17,30,555.0,82.0,3.2,16.0,254.0,222.84,162.77
2016,5,14,17,45,488.5,73.5,3.05,15.5,204.5,168.43,116.44
2016,5,14,18,0,422.0,65.0,2.9,15.0,155.0,121.49,78.06
2016,5,14,18,15,330.0,53.0,2.6,14.5,111.5,75.77,44.65
2016,5,14,18,30,238.0,41.0,2.3,14.0,68.0,41.28,23.27
2016,5,14,18,45,119.0,20.5,2.05,13.5,34.0,15.79,4.11
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,16.5,2.0,11.5,23.5,12.91,0.0
2016,5,15,5,30,161.0,33.0,2.2,12.0,47.0,25.63,15.16
2016,5,15,5,45,271.5,46.0,2.4,12.5,88.5,54.91,31.59
2016,5,15,6,0,382.0,59.0,2.6,13.0,130.0,96.66,59.59
2016,5,15,6,15,452.0,68.5,2.55,13.5,178.0,141.62,94.96
2016,5,15,6,30,522.0,78.0,2.5,14.0,226.0,193.75,138.69
2016,5,15,6,45,265.0,104.0,2.45,14.5,179.5,175.55,134.8
2016,5,15,7,0,8.0,130.0,2.4,15.0,133.0,127.83,101.79
2016,5,15,7,15,4.0,127.0,2.35,15.5,128.5,124.16,98.43
2016,5,15,7,30,0.0,124.0,2.3,16.0,124.0,119.87,94.42
2016,5,15,7,45,0.0,128.0,2.25,16.5,128.0,123.85,97.16
2016,5,15,8,0,0.0,132.0,2.2,17.0,132.0,127.82,99.85
2016,5,15,8,15,1.5,155.0,2.15,17.0,156.0,151.15,118.39
2016,5,15,8,30,3.0,178.0,2.1,17.0,180.0,174.71,136.87
2016,5,15,8,45,16.0,228.5,2.1,17.5,240.0,233.38,182.82
2016,5,15,9,0,29.0,279.0,2.1,18.0,300.0,296.74,231.24
2016,5,15,9,15,45.0,314.5,2.1,18.5,349.0,346.28,268.24
2016,5,15,9,30,61.0,350.0,2.1,19.0,398.0,397.14,305.58
2016,5,15,9,45,63.5,365.0,2.15,19.5,417.0,416.99,319.13
2016,5,15,10,0,66.0,380.0,2.2,20.0,436.0,436.83,332.73
2016,5,15,10,15,493.0,245.0,2.3,20.0,681.0,704.31,539.45
2016,5,15,10,30,920.0,110.0,2.4,20.0,926.0,970.96,722.87
2016,5,15,10,45,922.5,112.0,2.5,20.5,945.5,994.79,734.77
2016,5,15,11,0,925.0,114.0,2.6,21.0,965.0,1015.45,747.07
2016,5,15,11,15,927.5,114.5,2.75,21.0,978.0,1031.32,758.25
2016,5,15,11,30,930.0,115.0,2.9,21.0,991.0,1043.86,767.38
2016,5,15,11,45,929.0,117.0,3.1,21.5,995.0,1051.05,772.08
2016,5,15,12,0,928.0,119.0,3.3,22.0,999.0,1054.77,774.6
2016,5,15,12,15,927.5,119.0,3.45,22.0,996.5,1053.5,774.99
2016,5,15,12,30,927.0,119.0,3.6,22.0,994.0,1048.78,773.23
2016,5,15,12,45,930.5,115.0,3.75,22.0,985.0,1040.51,769.2
2016,5,15,13,0,934.0,111.0,3.9,22.0,976.0,1028.74,762.91
2016,5,15,13,15,931.0,110.0,4.0,21.5,958.5,1010.29,753.32
2016,5,15,13,30,928.0,109.0,4.1,21.0,941.0,988.63,741.56
2016,5,15,13,45,922.5,108.5,4.2,21.0,916.5,962.05,724.98
2016,5,15,14,0,917.0,108.0,4.3,21.0,892.0,932.6,706.36
2016,5,15,14,15,910.0,106.5,4.3,20.5,861.0,898.1,684.96
2016,5,15,14,30,903.0,105.0,4.3,20.0,830.0,861.15,661.65
2016,5,15,14,45,894.5,102.5,4.3,20.0,792.5,819.7,633.66
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,776.29,604.03
2016,5,15,15,15,873.5,98.0,4.3,19.5,712.5,728.78,572.19
2016,5,15,15,30,861.0,96.0,4.3,19.0,670.0,680.08,538.66
2016,5,15,15,45,844.5,93.5,4.35,19.0,623.0,627.43,498.72
2016,5,15,16,0,828.0,91.0,4.4,19.0,576.0,574.99,457.83
2016,5,15,16,15,806.0,87.5,4.35,18.5,526.0,517.79,412.65
2016,5,15,16,30,784.0,84.0,4.3,18.0,476.0,461.4,366.71
2016,5,15,16,45,751.0,81.0,4.25,17.5,423.0,401.94,316.97
2016,5,15,17,0,718.0,78.0,4.2,17.0,370.0,345.04,267.92
2016,5,15,17,15,677.0,73.0,4.0,16.0,318.0,285.52,216.2
2016,5,15,17,30,636.0,68.0,3.8,15.0,266.0,230.84,167.76
2016,5,15,17,45,569.5,62.0,3.65,14.5,215.0,174.28,118.78
2016,5,15,18,0,503.0,56.0,3.5,14.0,164.0,125.11,77.95
2016,5,15,18,15,411.5,46.5,3.2,13.5,119.0,77.93,43.35
2016,5,15,18,30,320.0,37.0,2.9,13.0,74.0,41.26,21.52
2016,5,15,18,45,180.0,23.0,2.65,13.0,42.0,17.81,6.05
2016,5,15,19,0,40.0,9.0,2.4,13.0,10.0,8.85,0.0
2016,5,15,19,15,20.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,97.5,15.5,1.7,11.0,24.5,12.05,0.0
2016,5,16,5,30,195.0,31.0,1.8,11.0,49.0,24.29,14.34
2016,5,16,5,45,290.0,44.0,1.95,11.5,89.5,54.58,30.79
2016,5,16,6,0,385.0,57.0,2.1,12.0,130.0,96.31,59.39
2016,5,16,6,15,453.5,66.5,2.05,12.5,177.5,140.44,94.28
2016,5,16,6,30,522.0,76.0,2.0,13.0,225.0,192.36,138.0
2016,5,16,6,45,569.0,83.5,2.0,14.0,275.5,243.79,182.77
2016,5,16,7,0,616.0,91.0,2.0,15.0,326.0,300.15,231.25
2016,5,16,7,15,651.0,96.5,2.05,15.5,377.5,354.45,277.91
2016,5,16,7,30,686.0,102.0,2.1,16.0,429.0,411.8,325.81
2016,5,16,7,45,715.0,106.0,2.15,16.5,479.5,467.39,371.03
2016,5,16,8,0,744.0,110.0,2.2,17.0,530.0,524.81,416.28
2016,5,16,8,15,764.0,113.5,2.25,17.5,577.0,577.92,456.93
2016,5,16,8,30,784.0,117.0,2.3,18.0,624.0,631.1,496.46
2016,5,16,8,45,802.5,119.0,2.4,18.5,668.5,681.77,533.37
2016,5,16,9,0,821.0,121.0,2.5,19.0,713.0,732.07,567.93
2016,5,16,9,15,832.5,123.0,2.55,19.5,751.5,776.28,596.84
2016,5,16,9,30,844.0,125.0,2.6,20.0,790.0,819.03,624.38
2016,5,16,9,45,864.0,120.5,2.65,20.5,825.5,857.58,648.68
2016,5,16,10,0,884.0,116.0,2.7,21.0,861.0,897.46,673.64
2016,5,16,10,15,890.5,117.5,2.75,21.5,888.0,929.52,693.08
2016,5,16,10,30,897.0,119.0,2.8,22.0,915.0,958.93,710.69
2016,5,16,10,45,901.5,119.5,2.9,22.5,935.0,982.63,724.88
2016,5,16,11,0,906.0,120.0,3.0,23.0,955.0,1003.31,737.13
2016,5,16,11,15,909.0,121.0,3.05,23.0,968.0,1019.9,747.78
2016,5,16,11,30,912.0,122.0,3.1,23.0,981.0,1033.24,756.43
2016,5,16,11,45,913.5,122.0,3.2,23.5,986.0,1040.76,760.37
2016,5,16,12,0,915.0,122.0,3.3,24.0,991.0,1044.91,762.25
2016,5,16,12,15,915.0,121.5,3.4,24.0,988.5,1043.65,762.23
2016,5,16,12,30,915.0,121.0,3.5,24.0,986.0,1038.99,760.13
2016,5,16,12,45,915.0,119.5,3.6,24.0,976.5,1029.93,755.26
2016,5,16,13,0,915.0,118.0,3.7,24.0,967.0,1017.51,748.27
2016,5,16,13,15,911.5,117.0,3.75,24.0,949.5,998.92,736.91
2016,5,16,13,30,908.0,116.0,3.8,24.0,932.0,977.19,723.54
2016,5,16,13,45,907.0,112.5,3.85,24.0,908.5,952.17,707.98
2016,5,16,14,0,906.0,109.0,3.9,24.0,885.0,924.11,690.33
2016,5,16,14,15,898.5,107.5,3.9,23.5,854.0,889.55,669.21
2016,5,16,14,30,891.0,106.0,3.9,23.0,823.0,852.59,646.26
2016,5,16,14,45,880.5,105.0,3.95,23.0,785.5,811.56,619.2
2016,5,16,15,0,870.0,104.0,4.0,23.0,748.0,768.74,590.59
2016,5,16,15,15,857.5,101.5,3.95,22.5,706.0,721.41,559.13
2016,5,16,15,30,845.0,99.0,3.9,22.0,664.0,672.94,525.93
2016,5,16,15,45,824.5,97.5,3.9,22.0,616.5,620.43,486.4
2016,5,16,16,0,804.0,96.0,3.9,22.0,569.0,566.84,445.13
2016,5,16,16,15,782.0,92.5,3.8,21.5,519.5,510.85,401.56
2016,5,16,16,30,760.0,89.0,3.7,21.0,470.0,455.71,357.32
2016,5,16,16,45,726.5,85.5,3.65,20.5,418.0,396.8,308.92
2016,5,16,17,0,693.0,82.0,3.6,20.0,366.0,339.7,260.64
2016,5,16,17,15,651.5,76.5,3.45,19.0,314.5,281.71,211.09
2016,5,16,17,30,610.0,71.0,3.3,18.0,263.0,227.81,164.16
2016,5,16,17,45,549.5,64.0,3.2,17.5,213.0,172.91,117.1
2016,5,16,18,0,489.0,57.0,3.1,17.0,163.0,124.73,77.35
2016,5,16,18,15,399.0,47.0,2.9,16.0,118.5,77.89,43.3
2016,5,16,18,30,309.0,37.0,2.7,15.0,74.0,41.38,21.46
2016,5,16,18,45,175.0,23.5,2.5,14.5,42.5,18.17,6.79
2016,5,16,19,0,41.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,5,16,19,15,20.5,5.0,2.25,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,15.0,1.2,11.5,27.0,11.36,0.0
2016,5,17,5,30,263.0,30.0,1.4,12.0,54.0,24.19,14.36
2016,5,17,5,45,369.0,40.0,1.65,13.0,97.5,56.24,29.32
2016,5,17,6,0,475.0,50.0,1.9,14.0,141.0,100.36,58.43
2016,5,17,6,15,541.5,57.5,1.95,14.5,190.5,147.38,95.66
2016,5,17,6,30,608.0,65.0,2.0,15.0,240.0,201.88,141.82
2016,5,17,6,45,659.0,70.0,2.1,16.0,293.5,256.79,189.66
2016,5,17,7,0,710.0,75.0,2.2,17.0,347.0,317.86,242.2
2016,5,17,7,15,742.5,79.0,2.35,17.5,400.0,374.56,291.18
2016,5,17,7,30,775.0,83.0,2.5,18.0,453.0,433.91,340.99
2016,5,17,7,45,802.0,86.0,2.7,19.0,505.5,491.85,387.73
2016,5,17,8,0,829.0,89.0,2.9,20.0,558.0,551.26,434.03
2016,5,17,8,15,847.0,92.0,2.95,20.5,606.5,606.41,476.08
2016,5,17,8,30,865.0,95.0,3.0,21.0,655.0,660.6,516.17
2016,5,17,8,45,879.5,97.0,3.1,22.0,700.0,711.66,551.29
2016,5,17,9,0,894.0,99.0,3.2,23.0,745.0,761.82,583.62
2016,5,17,9,15,904.5,101.0,3.25,23.5,784.5,807.71,613.26
2016,5,17,9,30,915.0,103.0,3.3,24.0,824.0,851.87,641.32
2016,5,17,9,45,922.0,105.0,3.35,24.5,857.5,891.1,665.67
2016,5,17,10,0,929.0,107.0,3.4,25.0,891.0,927.94,688.18
2016,5,17,10,15,934.5,108.0,3.35,25.0,918.0,959.8,707.91
2016,5,17,10,30,940.0,109.0,3.3,25.0,945.0,988.83,725.67
2016,5,17,10,45,943.5,110.5,3.25,25.5,965.0,1013.48,739.06
2016,5,17,11,0,947.0,112.0,3.2,26.0,985.0,1034.94,750.31
2016,5,17,11,15,949.0,112.5,3.15,26.0,997.0,1050.6,759.33
2016,5,17,11,30,951.0,113.0,3.1,26.0,1009.0,1062.86,766.26
2016,5,17,11,45,951.0,113.5,3.05,26.5,1013.5,1069.65,768.29
2016,5,17,12,0,951.0,114.0,3.0,27.0,1018.0,1072.91,768.22
2016,5,17,12,15,950.0,113.5,2.95,27.0,1015.0,1070.63,766.3
2016,5,17,12,30,949.0,113.0,2.9,27.0,1012.0,1064.84,762.33
2016,5,17,12,45,948.5,111.5,2.85,27.5,1001.5,1055.02,754.45
2016,5,17,13,0,948.0,110.0,2.8,28.0,991.0,1041.73,744.55
2016,5,17,13,15,944.0,109.0,2.75,28.0,972.5,1022.17,732.28
2016,5,17,13,30,940.0,108.0,2.7,28.0,954.0,999.38,718.08
2016,5,17,13,45,933.5,107.5,2.7,28.0,928.5,971.69,701.22
2016,5,17,14,0,927.0,107.0,2.7,28.0,903.0,941.14,682.51
2016,5,17,14,15,919.5,105.5,2.7,28.0,871.0,906.0,660.74
2016,5,17,14,30,912.0,104.0,2.7,28.0,839.0,868.41,637.22
2016,5,17,14,45,902.0,102.5,2.7,28.0,801.0,826.57,610.65
2016,5,17,15,0,892.0,101.0,2.7,28.0,763.0,782.85,582.56
2016,5,17,15,15,879.0,98.5,2.7,27.5,719.5,734.32,551.91
2016,5,17,15,30,866.0,96.0,2.7,27.0,676.0,684.64,519.69
2016,5,17,15,45,850.5,92.5,2.7,27.0,629.0,631.47,481.31
2016,5,17,16,0,835.0,89.0,2.7,27.0,582.0,578.37,441.92
2016,5,17,16,15,813.5,86.0,2.65,26.5,531.5,521.68,399.36
2016,5,17,16,30,792.0,83.0,2.6,26.0,481.0,465.73,355.94
2016,5,17,16,45,763.5,79.0,2.55,25.5,429.0,406.83,308.88
2016,5,17,17,0,735.0,75.0,2.5,25.0,377.0,349.98,261.94
2016,5,17,17,15,695.5,70.0,2.35,24.0,324.5,290.98,212.66
2016,5,17,17,30,656.0,65.0,2.2,23.0,272.0,234.75,164.74
2016,5,17,17,45,596.0,59.0,2.1,22.0,221.0,178.34,117.49
2016,5,17,18,0,536.0,53.0,2.0,21.0,170.0,128.53,77.14
2016,5,17,18,15,449.0,44.0,1.85,20.0,124.5,80.17,42.38
2016,5,17,18,30,362.0,35.0,1.7,19.0,79.0,41.77,20.03
2016,5,17,18,45,222.0,23.0,1.6,18.0,46.0,17.64,6.73
2016,5,17,19,0,82.0,11.0,1.5,17.0,13.0,10.81,0.0
2016,5,17,19,15,41.0,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,16.0,1.95,12.5,27.0,12.4,0.0
2016,5,18,5,30,226.0,32.0,2.2,13.0,54.0,25.86,15.79
2016,5,18,5,45,328.0,43.5,2.45,14.0,96.0,57.57,31.53
2016,5,18,6,0,430.0,55.0,2.7,15.0,138.0,100.44,60.21
2016,5,18,6,15,496.0,63.5,2.6,15.5,186.5,145.82,96.05
2016,5,18,6,30,562.0,72.0,2.5,16.0,235.0,198.65,140.51
2016,5,18,6,45,610.5,78.0,2.45,16.5,287.0,251.29,186.44
2016,5,18,7,0,659.0,84.0,2.4,17.0,339.0,308.95,236.3
2016,5,18,7,15,692.5,89.5,2.3,18.0,390.5,364.92,283.56
2016,5,18,7,30,726.0,95.0,2.2,19.0,442.0,423.72,331.42
2016,5,18,7,45,751.5,98.5,2.1,20.0,492.5,479.53,375.24
2016,5,18,8,0,777.0,102.0,2.0,21.0,543.0,536.09,417.83
2016,5,18,8,15,795.5,105.5,1.95,21.5,590.5,589.53,457.46
2016,5,18,8,30,814.0,109.0,1.9,22.0,638.0,643.11,495.8
2016,5,18,8,45,829.0,111.5,1.9,23.0,682.0,693.09,529.63
2016,5,18,9,0,844.0,114.0,1.9,24.0,726.0,742.34,560.21
2016,5,18,9,15,855.0,116.5,1.95,24.5,764.5,785.28,587.24
2016,5,18,9,30,866.0,119.0,2.0,25.0,803.0,828.51,614.14
2016,5,18,9,45,878.0,118.5,2.1,25.5,836.5,867.77,638.49
2016,5,18,10,0,890.0,118.0,2.2,26.0,870.0,905.07,661.36
2016,5,18,10,15,895.5,119.0,2.3,26.5,896.5,935.84,679.81
2016,5,18,10,30,901.0,120.0,2.4,27.0,923.0,963.89,696.48
2016,5,18,10,45,903.0,122.5,2.5,27.5,941.5,987.29,710.14
2016,5,18,11,0,905.0,125.0,2.6,28.0,960.0,1007.58,721.84
2016,5,18,11,15,907.0,125.5,2.65,28.0,972.5,1022.64,731.26
2016,5,18,11,30,909.0,126.0,2.7,28.0,985.0,1034.46,738.76
2016,5,18,11,45,907.0,128.0,2.8,28.5,988.5,1040.48,741.73
2016,5,18,12,0,905.0,130.0,2.9,29.0,992.0,1043.14,742.7
2016,5,18,12,15,904.5,129.5,2.95,29.0,989.5,1041.41,742.06
2016,5,18,12,30,904.0,129.0,3.0,29.0,987.0,1036.34,739.45
2016,5,18,12,45,901.5,129.0,3.05,29.0,976.0,1026.48,733.91
2016,5,18,13,0,899.0,129.0,3.1,29.0,965.0,1013.36,726.41
2016,5,18,13,15,895.0,128.0,3.15,28.5,947.5,994.59,716.8
2016,5,18,13,30,891.0,127.0,3.2,28.0,930.0,972.78,705.22
2016,5,18,13,45,889.0,123.5,3.25,28.0,906.5,947.32,689.83
2016,5,18,14,0,887.0,120.0,3.3,28.0,883.0,918.93,672.48
2016,5,18,14,15,879.5,118.5,3.3,28.0,852.0,885.0,651.04
2016,5,18,14,30,872.0,117.0,3.3,28.0,821.0,848.74,627.94
2016,5,18,14,45,865.0,113.5,3.35,28.0,784.5,808.71,602.36
2016,5,18,15,0,858.0,110.0,3.4,28.0,748.0,766.68,575.14
2016,5,18,15,15,845.0,107.5,3.4,27.0,706.0,719.57,545.96
2016,5,18,15,30,832.0,105.0,3.4,26.0,664.0,672.63,515.62
2016,5,18,15,45,811.5,103.5,3.4,25.5,617.0,619.59,477.57
2016,5,18,16,0,791.0,102.0,3.4,25.0,570.0,566.68,438.5
2016,5,18,16,15,769.0,98.0,3.3,24.0,520.5,510.87,396.64
2016,5,18,16,30,747.0,94.0,3.2,23.0,471.0,455.94,353.98
2016,5,18,16,45,716.0,89.5,3.1,22.5,420.0,397.1,306.26
2016,5,18,17,0,685.0,85.0,3.0,22.0,369.0,341.21,259.54
2016,5,18,17,15,644.0,79.5,2.9,21.0,317.0,283.81,211.15
2016,5,18,17,30,603.0,74.0,2.8,20.0,265.0,230.43,165.25
2016,5,18,17,45,553.5,65.0,2.75,19.0,216.5,176.18,119.04
2016,5,18,18,0,504.0,56.0,2.7,18.0,168.0,127.39,78.65
2016,5,18,18,15,417.0,46.5,2.65,17.0,123.0,80.27,44.23
2016,5,18,18,30,330.0,37.0,2.6,16.0,78.0,43.09,21.9
2016,5,18,18,45,202.0,24.0,2.6,15.5,45.5,18.46,7.82
2016,5,18,19,0,74.0,11.0,2.6,15.0,13.0,10.81,0.0
2016,5,18,19,15,37.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,18.5,4.25,10.0,28.5,14.43,0.0
2016,5,19,5,30,204.0,37.0,4.4,10.0,57.0,30.26,19.82
2016,5,19,5,45,305.5,49.5,4.55,10.5,99.0,61.49,35.94
2016,5,19,6,0,407.0,62.0,4.7,11.0,141.0,104.1,65.31
2016,5,19,6,15,474.5,71.5,4.75,11.0,190.0,150.28,102.67
2016,5,19,6,30,542.0,81.0,4.8,11.0,239.0,203.25,148.37
2016,5,19,6,45,433.5,109.5,4.9,11.5,251.5,230.38,178.37
2016,5,19,7,0,325.0,138.0,5.0,12.0,264.0,245.39,196.0
2016,5,19,7,15,498.5,117.5,4.85,12.5,342.0,314.61,253.26
2016,5,19,7,30,672.0,97.0,4.7,13.0,420.0,401.79,325.71
2016,5,19,7,45,484.5,165.5,4.55,13.5,411.5,409.98,333.18
2016,5,19,8,0,297.0,234.0,4.4,14.0,403.0,397.05,321.3
2016,5,19,8,15,300.0,256.5,4.35,14.5,439.5,436.88,352.15
2016,5,19,8,30,303.0,279.0,4.3,15.0,476.0,476.49,381.92
2016,5,19,8,45,578.0,199.0,4.3,15.5,607.0,607.65,487.15
2016,5,19,9,0,853.0,119.0,4.3,16.0,738.0,754.3,599.04
2016,5,19,9,15,866.0,121.5,4.3,16.0,778.5,799.04,629.61
2016,5,19,9,30,879.0,124.0,4.3,16.0,819.0,844.28,660.83
2016,5,19,9,45,884.0,129.0,4.3,16.5,853.0,883.57,686.17
2016,5,19,10,0,889.0,134.0,4.3,17.0,887.0,920.44,709.53
2016,5,19,10,15,896.5,136.0,4.25,17.0,915.0,953.99,731.59
2016,5,19,10,30,904.0,138.0,4.2,17.0,943.0,984.92,751.66
2016,5,19,10,45,913.5,136.5,4.2,17.5,965.5,1011.46,767.5
2016,5,19,11,0,923.0,135.0,4.2,18.0,988.0,1035.15,781.36
2016,5,19,11,15,925.0,135.5,4.2,18.0,1000.5,1050.46,791.07
2016,5,19,11,30,927.0,136.0,4.2,18.0,1013.0,1062.46,798.68
2016,5,19,11,45,927.0,137.0,4.25,18.5,1017.5,1069.59,801.97
2016,5,19,12,0,927.0,138.0,4.3,19.0,1022.0,1073.3,803.11
2016,5,19,12,15,926.0,138.0,4.3,19.0,1019.0,1071.57,801.95
2016,5,19,12,30,925.0,138.0,4.3,19.0,1016.0,1066.43,798.67
2016,5,19,12,45,930.5,132.5,4.35,19.0,1007.5,1058.79,794.17
2016,5,19,13,0,936.0,127.0,4.4,19.0,999.0,1047.61,787.38
2016,5,19,13,15,752.0,229.0,4.45,19.0,921.5,968.47,734.58
2016,5,19,13,30,568.0,331.0,4.5,19.0,844.0,882.04,671.76
2016,5,19,13,45,642.0,279.0,4.55,19.0,844.0,884.66,677.72
2016,5,19,14,0,716.0,227.0,4.6,19.0,844.0,881.28,678.28
2016,5,19,14,15,697.0,225.0,4.7,18.5,807.5,841.0,652.38
2016,5,19,14,30,678.0,223.0,4.8,18.0,771.0,799.61,624.8
2016,5,19,14,45,591.0,242.0,4.9,18.0,704.0,723.93,568.73
2016,5,19,15,0,504.0,261.0,5.0,18.0,637.0,651.68,514.28
2016,5,19,15,15,448.0,265.0,4.9,17.5,585.0,593.35,470.47
2016,5,19,15,30,392.0,269.0,4.8,17.0,533.0,535.35,426.28
2016,5,19,15,45,599.5,189.0,4.75,16.5,560.5,572.3,459.16
2016,5,19,16,0,807.0,109.0,4.7,16.0,588.0,583.71,470.45
2016,5,19,16,15,775.5,97.0,4.7,15.0,525.0,514.02,415.95
2016,5,19,16,30,744.0,85.0,4.7,14.0,462.0,446.2,361.35
2016,5,19,16,45,626.5,101.0,4.75,13.5,395.0,370.9,298.56
2016,5,19,17,0,509.0,117.0,4.8,13.0,328.0,306.23,244.01
2016,5,19,17,15,453.0,113.5,4.7,12.5,282.5,255.49,200.01
2016,5,19,17,30,397.0,110.0,4.6,12.0,237.0,210.46,160.78
2016,5,19,17,45,347.0,95.5,4.6,12.0,192.0,162.26,119.06
2016,5,19,18,0,297.0,81.0,4.6,12.0,147.0,119.66,83.26
2016,5,19,18,15,234.0,64.0,4.55,11.5,108.0,79.23,51.88
2016,5,19,18,30,171.0,47.0,4.5,11.0,69.0,47.38,29.64
2016,5,19,18,45,85.5,29.5,4.45,11.0,40.5,24.52,12.97
2016,5,19,19,0,0.0,12.0,4.4,11.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,10.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,94.0,19.5,4.2,9.0,28.5,15.22,0.0
2016,5,20,5,30,188.0,39.0,4.3,9.0,57.0,32.13,21.61
2016,5,20,5,45,302.0,50.5,4.4,9.5,100.5,62.49,36.98
2016,5,20,6,0,416.0,62.0,4.5,10.0,144.0,106.41,67.13
2016,5,20,6,15,484.5,71.0,4.5,10.5,193.0,151.95,103.88
2016,5,20,6,30,553.0,80.0,4.5,11.0,242.0,205.26,149.66
2016,5,20,6,45,439.0,109.5,4.5,11.5,253.5,232.26,179.69
2016,5,20,7,0,325.0,139.0,4.5,12.0,265.0,246.53,196.75
2016,5,20,7,15,526.5,120.0,4.5,12.0,358.5,328.46,264.49
2016,5,20,7,30,728.0,101.0,4.5,12.0,452.0,431.4,350.08
2016,5,20,7,45,558.0,158.0,4.5,12.5,444.0,439.82,358.28
2016,5,20,8,0,388.0,215.0,4.5,13.0,436.0,428.87,348.82
2016,5,20,8,15,293.0,256.0,4.5,13.0,431.0,432.18,350.48
2016,5,20,8,30,198.0,297.0,4.5,13.0,426.0,423.23,341.44
2016,5,20,8,45,264.0,306.0,4.5,13.5,491.0,491.08,394.7
2016,5,20,9,0,330.0,315.0,4.5,14.0,556.0,561.13,448.5
2016,5,20,9,15,348.0,330.5,4.55,14.0,596.0,604.96,481.47
2016,5,20,9,30,366.0,346.0,4.6,14.0,636.0,649.23,514.51
2016,5,20,9,45,638.0,232.0,4.7,14.5,763.0,784.65,621.85
2016,5,20,10,0,910.0,118.0,4.8,15.0,890.0,922.82,721.19
2016,5,20,10,15,916.0,119.5,4.8,15.0,917.0,955.06,742.26
2016,5,20,10,30,922.0,121.0,4.8,15.0,944.0,984.55,762.02
2016,5,20,10,45,764.5,222.0,4.85,15.5,915.0,964.84,746.2
2016,5,20,11,0,607.0,323.0,4.9,16.0,886.0,927.64,715.22
2016,5,20,11,15,554.0,357.5,4.9,16.0,876.0,919.73,707.56
2016,5,20,11,30,501.0,392.0,4.9,16.0,866.0,908.22,697.2
2016,5,20,11,45,470.0,400.0,4.95,16.0,847.0,889.05,683.02
2016,5,20,12,0,439.0,408.0,5.0,16.0,828.0,867.59,667.24
2016,5,20,12,15,497.0,388.0,4.95,16.0,862.0,905.19,695.58
2016,5,20,12,30,555.0,368.0,4.9,16.0,896.0,940.33,721.63
2016,5,20,12,45,569.0,350.0,4.9,16.0,886.5,930.95,715.78
2016,5,20,13,0,583.0,332.0,4.9,16.0,877.0,919.0,708.46
2016,5,20,13,15,506.0,353.5,4.9,15.5,820.0,856.87,663.79
2016,5,20,13,30,429.0,375.0,4.9,15.0,763.0,795.19,618.99
2016,5,20,13,45,449.5,356.5,4.9,15.0,753.5,784.73,613.0
2016,5,20,14,0,470.0,338.0,4.9,15.0,744.0,771.68,604.82
2016,5,20,14,15,411.5,347.5,4.9,15.0,694.0,715.42,562.42
2016,5,20,14,30,353.0,357.0,4.9,15.0,644.0,657.61,518.67
2016,5,20,14,45,213.5,347.0,4.9,15.0,518.5,518.45,411.02
2016,5,20,15,0,74.0,337.0,4.9,15.0,393.0,389.53,308.64
2016,5,20,15,15,85.0,321.5,4.85,14.5,382.0,378.34,301.68
2016,5,20,15,30,96.0,306.0,4.8,14.0,371.0,366.04,293.38
2016,5,20,15,45,182.5,280.0,4.75,14.0,392.5,392.45,316.51
2016,5,20,16,0,269.0,254.0,4.7,14.0,414.0,409.83,331.58
2016,5,20,16,15,146.0,220.5,4.6,13.5,306.5,294.75,238.86
2016,5,20,16,30,23.0,187.0,4.5,13.0,199.0,191.84,154.86
2016,5,20,16,45,122.0,176.5,4.4,13.0,228.5,224.48,182.03
2016,5,20,17,0,221.0,166.0,4.3,13.0,258.0,244.66,196.94
2016,5,20,17,15,199.5,147.5,4.15,12.5,222.5,205.97,164.18
2016,5,20,17,30,178.0,129.0,4.0,12.0,187.0,170.35,133.84
2016,5,20,17,45,326.5,97.0,3.85,12.0,179.5,159.84,117.81
2016,5,20,18,0,475.0,65.0,3.7,12.0,172.0,133.09,86.78
2016,5,20,18,15,385.0,54.5,3.45,11.5,127.0,86.17,51.43
2016,5,20,18,30,295.0,44.0,3.2,11.0,82.0,48.7,27.54
2016,5,20,18,45,147.5,30.0,3.0,10.5,49.0,23.34,12.49
2016,5,20,19,0,0.0,16.0,2.8,10.0,16.0,15.73,0.0
2016,5,20,19,15,0.0,8.0,2.8,10.0,8.0,7.86,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,1.65,10.0,11.0,10.61,0.0
2016,5,21,5,30,0.0,22.0,1.8,10.0,22.0,21.24,12.43
2016,5,21,5,45,0.0,38.0,2.0,10.5,38.0,36.57,25.37
2016,5,21,6,0,0.0,54.0,2.2,11.0,54.0,51.79,38.77
2016,5,21,6,15,0.0,72.5,2.25,11.0,72.5,69.46,54.21
2016,5,21,6,30,0.0,91.0,2.3,11.0,91.0,87.27,69.53
2016,5,21,6,45,1.5,109.5,2.4,11.5,110.5,105.62,84.84
2016,5,21,7,0,3.0,128.0,2.5,12.0,130.0,124.2,100.08
2016,5,21,7,15,48.5,165.0,2.55,12.0,189.0,178.74,144.82
2016,5,21,7,30,94.0,202.0,2.6,12.0,248.0,238.25,193.35
2016,5,21,7,45,73.0,218.0,2.7,12.5,256.0,248.86,201.27
2016,5,21,8,0,52.0,234.0,2.8,13.0,264.0,257.21,207.09
2016,5,21,8,15,71.5,263.0,2.85,13.0,307.5,300.63,241.62
2016,5,21,8,30,91.0,292.0,2.9,13.0,351.0,345.94,277.15
2016,5,21,8,45,137.0,317.0,3.0,13.5,413.5,410.55,327.37
2016,5,21,9,0,183.0,342.0,3.1,14.0,476.0,476.16,377.44
2016,5,21,9,15,150.0,360.5,3.15,14.0,474.0,477.33,376.61
2016,5,21,9,30,117.0,379.0,3.2,14.0,472.0,475.6,373.77
2016,5,21,9,45,79.5,370.0,3.25,14.0,434.5,435.04,341.55
2016,5,21,10,0,42.0,361.0,3.3,14.0,397.0,395.97,310.26
2016,5,21,10,15,49.5,383.0,3.3,14.0,426.5,426.64,333.59
2016,5,21,10,30,57.0,405.0,3.3,14.0,456.0,457.6,356.7
2016,5,21,10,45,36.5,348.0,3.3,14.0,381.0,381.84,298.36
2016,5,21,11,0,16.0,291.0,3.3,14.0,306.0,300.39,235.09
2016,5,21,11,15,165.0,372.0,3.25,14.0,528.5,540.47,423.25
2016,5,21,11,30,314.0,453.0,3.2,14.0,751.0,779.45,598.35
2016,5,21,11,45,182.0,441.5,3.2,14.0,615.0,631.97,486.93
2016,5,21,12,0,50.0,430.0,3.2,14.0,479.0,481.86,372.26
2016,5,21,12,15,60.0,440.5,3.2,14.0,498.5,502.57,388.77
2016,5,21,12,30,70.0,451.0,3.2,14.0,518.0,522.91,404.14
2016,5,21,12,45,92.5,458.0,3.2,14.0,545.0,551.54,426.17
2016,5,21,13,0,115.0,465.0,3.2,14.0,572.0,585.52,451.9
2016,5,21,13,15,76.0,422.0,3.2,14.0,492.0,495.66,384.5
2016,5,21,13,30,37.0,379.0,3.2,14.0,412.0,413.3,321.93
2016,5,21,13,45,38.5,372.0,3.2,14.0,406.0,406.35,317.39
2016,5,21,14,0,40.0,365.0,3.2,14.0,400.0,399.19,312.39
2016,5,21,14,15,23.0,277.5,3.15,14.0,297.5,294.83,231.95
2016,5,21,14,30,6.0,190.0,3.1,14.0,195.0,189.83,149.15
2016,5,21,14,45,184.0,254.0,3.1,14.0,392.0,405.36,324.91
2016,5,21,15,0,362.0,318.0,3.1,14.0,589.0,597.09,472.94
2016,5,21,15,15,200.5,295.5,3.05,14.0,444.5,439.0,349.23
2016,5,21,15,30,39.0,273.0,3.0,14.0,300.0,294.73,234.12
2016,5,21,15,45,160.5,262.5,2.95,14.0,360.5,361.37,290.07
2016,5,21,16,0,282.0,252.0,2.9,14.0,421.0,415.61,333.92
2016,5,21,16,15,378.5,208.0,2.85,13.5,414.0,408.75,329.63
2016,5,21,16,30,475.0,164.0,2.8,13.0,407.0,393.69,317.66
2016,5,21,16,45,492.5,141.0,2.75,13.0,369.0,352.35,282.63
2016,5,21,17,0,510.0,118.0,2.7,13.0,331.0,308.68,244.51
2016,5,21,17,15,536.5,101.0,2.55,12.5,298.5,272.48,211.17
2016,5,21,17,30,563.0,84.0,2.4,12.0,266.0,231.79,172.83
2016,5,21,17,45,515.5,74.0,2.3,12.0,218.0,179.13,126.38
2016,5,21,18,0,468.0,64.0,2.2,12.0,170.0,131.71,85.81
2016,5,21,18,15,385.0,53.0,1.95,11.5,126.0,85.27,50.59
2016,5,21,18,30,302.0,42.0,1.7,11.0,82.0,47.76,26.43
2016,5,21,18,45,185.5,28.0,1.45,10.5,49.0,21.63,11.46
2016,5,21,19,0,69.0,14.0,1.2,10.0,16.0,13.76,0.0
2016,5,21,19,15,34.5,7.0,1.15,9.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,19.0,1.35,9.5,30.5,14.74,0.0
2016,5,22,5,30,223.0,38.0,1.6,10.0,61.0,32.03,21.7
2016,5,22,5,45,322.0,50.0,1.85,10.5,103.5,63.92,37.24
2016,5,22,6,0,421.0,62.0,2.1,11.0,146.0,107.67,67.65
2016,5,22,6,15,210.5,80.0,2.1,11.5,122.5,112.35,81.52
2016,5,22,6,30,0.0,98.0,2.1,12.0,99.0,93.82,74.75
2016,5,22,6,45,5.5,116.5,2.1,12.5,119.5,113.38,90.91
2016,5,22,7,0,11.0,135.0,2.1,13.0,140.0,133.61,107.35
2016,5,22,7,15,35.5,165.5,2.05,13.0,182.5,174.03,140.3
2016,5,22,7,30,60.0,196.0,2.0,13.0,225.0,217.09,175.12
2016,5,22,7,45,143.0,221.5,1.95,13.5,301.0,289.16,232.77
2016,5,22,8,0,226.0,247.0,1.9,14.0,377.0,368.42,295.05
2016,5,22,8,15,246.5,267.0,1.9,14.5,419.5,414.93,330.21
2016,5,22,8,30,267.0,287.0,1.9,15.0,462.0,460.93,364.43
2016,5,22,8,45,142.0,269.5,1.95,15.5,363.5,366.82,289.68
2016,5,22,9,0,17.0,252.0,2.0,16.0,265.0,257.86,201.77
2016,5,22,9,15,38.5,302.0,2.05,16.0,332.5,328.24,256.78
2016,5,22,9,30,60.0,352.0,2.1,16.0,400.0,397.74,309.41
2016,5,22,9,45,37.5,311.5,2.15,16.5,342.0,340.51,264.34
2016,5,22,10,0,15.0,271.0,2.2,17.0,284.0,277.79,215.19
2016,5,22,10,15,225.5,318.5,2.25,17.0,520.0,530.86,412.67
2016,5,22,10,30,436.0,366.0,2.3,17.0,756.0,786.25,597.47
2016,5,22,10,45,248.5,397.0,2.4,17.5,620.5,644.62,489.78
2016,5,22,11,0,61.0,428.0,2.5,18.0,485.0,487.81,370.3
2016,5,22,11,15,63.0,431.5,2.6,18.0,491.0,494.54,376.19
2016,5,22,11,30,65.0,435.0,2.7,18.0,497.0,501.02,381.04
2016,5,22,11,45,258.5,421.0,2.85,18.0,668.0,693.52,526.72
2016,5,22,12,0,452.0,407.0,3.0,18.0,839.0,879.32,660.48
2016,5,22,12,15,677.0,271.0,3.1,18.0,917.0,967.43,727.77
2016,5,22,12,30,902.0,135.0,3.2,18.0,995.0,1040.66,777.0
2016,5,22,12,45,897.0,136.5,3.3,18.0,983.5,1029.95,770.29
2016,5,22,13,0,892.0,138.0,3.4,18.0,972.0,1016.07,762.27
2016,5,22,13,15,888.0,137.0,3.5,17.5,954.5,997.55,752.6
2016,5,22,13,30,884.0,136.0,3.6,17.0,937.0,976.02,740.84
2016,5,22,13,45,875.5,136.5,3.7,17.0,911.5,948.94,723.8
2016,5,22,14,0,867.0,137.0,3.8,17.0,886.0,919.29,704.89
2016,5,22,14,15,859.0,135.0,3.85,16.5,855.0,885.17,683.74
2016,5,22,14,30,851.0,133.0,3.9,16.0,824.0,851.87,662.93
2016,5,22,14,45,640.5,212.5,3.95,16.0,719.0,734.89,578.06
2016,5,22,15,0,430.0,292.0,4.0,16.0,614.0,626.67,493.8
2016,5,22,15,15,383.5,288.5,3.95,15.5,564.0,567.31,450.08
2016,5,22,15,30,337.0,285.0,3.9,15.0,514.0,514.54,410.26
2016,5,22,15,45,288.0,272.5,3.9,15.0,458.5,454.54,363.69
2016,5,22,16,0,239.0,260.0,3.9,15.0,403.0,398.47,319.6
2016,5,22,16,15,236.5,236.5,3.8,14.5,368.5,360.85,290.59
2016,5,22,16,30,234.0,213.0,3.7,14.0,334.0,323.2,260.81
2016,5,22,16,45,451.5,146.5,3.6,14.0,348.0,340.47,273.43
2016,5,22,17,0,669.0,80.0,3.5,14.0,362.0,333.29,262.47
2016,5,22,17,15,626.0,81.0,3.35,13.5,317.0,282.54,217.36
2016,5,22,17,30,583.0,82.0,3.2,13.0,272.0,235.92,175.46
2016,5,22,17,45,531.0,73.0,3.1,12.5,223.0,182.13,128.36
2016,5,22,18,0,479.0,64.0,3.0,12.0,174.0,134.08,87.46
2016,5,22,18,15,397.0,53.5,2.65,11.5,129.5,87.51,51.95
2016,5,22,18,30,315.0,43.0,2.3,11.0,85.0,50.32,28.04
2016,5,22,18,45,157.5,30.5,2.0,11.0,51.5,23.64,13.27
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,16.88,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,10.0,2.0,1.93,0.0
2016,5,23,5,30,0.0,4.0,2.3,10.0,4.0,3.85,0.0
2016,5,23,5,45,0.0,7.0,2.5,10.5,7.0,6.74,0.08
2016,5,23,6,0,0.0,10.0,2.7,11.0,10.0,9.64,2.65
2016,5,23,6,15,0.0,13.5,2.75,11.5,13.5,13.02,5.62
2016,5,23,6,30,0.0,17.0,2.8,12.0,17.0,16.4,8.54
2016,5,23,6,45,0.0,20.5,2.85,12.5,20.5,19.78,11.42
