Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,0.0,24.0,2.9,13.0,24.0,23.16,14.25
2016,5,23,7,15,15.0,103.5,2.9,13.5,111.0,105.97,84.06
2016,5,23,7,30,30.0,183.0,2.9,14.0,198.0,190.97,153.7
2016,5,23,7,45,106.0,218.0,2.9,14.5,277.5,267.07,214.87
2016,5,23,8,0,182.0,253.0,2.9,15.0,357.0,349.83,280.38
2016,5,23,8,15,211.0,273.0,2.9,15.0,403.5,396.95,317.11
2016,5,23,8,30,240.0,293.0,2.9,15.0,450.0,446.47,355.34
2016,5,23,8,45,144.0,300.5,2.95,15.5,397.0,398.9,315.79
2016,5,23,9,0,48.0,308.0,3.0,16.0,344.0,339.12,266.4
2016,5,23,9,15,205.5,326.5,3.0,16.0,489.0,486.23,382.87
2016,5,23,9,30,363.0,345.0,3.0,16.0,634.0,645.49,503.28
2016,5,23,9,45,389.5,347.0,3.05,16.5,669.0,683.42,529.21
2016,5,23,10,0,416.0,349.0,3.1,17.0,704.0,726.19,558.94
2016,5,23,10,15,635.5,247.5,3.15,17.0,807.5,837.15,644.02
2016,5,23,10,30,855.0,146.0,3.2,17.0,911.0,947.32,720.16
2016,5,23,10,45,859.5,147.0,3.25,17.0,930.5,970.56,734.75
2016,5,23,11,0,864.0,148.0,3.3,17.0,950.0,990.95,748.21
2016,5,23,11,15,866.5,148.5,3.3,17.0,962.0,1005.93,757.7
2016,5,23,11,30,869.0,149.0,3.3,17.0,974.0,1017.83,765.25
2016,5,23,11,45,874.0,146.0,3.35,17.0,979.5,1025.61,770.55
2016,5,23,12,0,879.0,143.0,3.4,17.0,985.0,1030.23,773.89
2016,5,23,12,15,878.5,143.5,3.45,17.0,982.5,1029.62,773.85
2016,5,23,12,30,878.0,144.0,3.5,17.0,980.0,1025.78,771.81
2016,5,23,12,45,848.5,162.0,3.55,17.0,963.5,1013.42,764.15
2016,5,23,13,0,819.0,180.0,3.6,17.0,947.0,992.78,750.99
2016,5,23,13,15,814.5,178.5,3.55,17.0,929.5,974.12,738.59
2016,5,23,13,30,810.0,177.0,3.5,17.0,912.0,952.67,724.31
2016,5,23,13,45,659.5,253.5,3.5,17.0,841.5,875.74,671.22
2016,5,23,14,0,509.0,330.0,3.5,17.0,771.0,798.72,613.15
2016,5,23,14,15,645.0,248.5,3.45,16.5,786.5,820.14,634.86
2016,5,23,14,30,781.0,167.0,3.4,16.0,802.0,828.22,643.92
2016,5,23,14,45,774.0,161.0,3.35,16.0,766.5,788.62,616.34
2016,5,23,15,0,767.0,155.0,3.3,16.0,731.0,747.29,587.66
2016,5,23,15,15,752.0,151.5,3.2,16.0,690.0,701.89,554.65
2016,5,23,15,30,737.0,148.0,3.1,16.0,649.0,654.83,519.35
2016,5,23,15,45,722.5,141.0,3.05,16.0,604.5,604.15,480.94
2016,5,23,16,0,708.0,134.0,3.0,16.0,560.0,553.27,441.48
2016,5,23,16,15,683.5,129.0,2.95,15.5,511.5,499.06,399.14
2016,5,23,16,30,659.0,124.0,2.9,15.0,463.0,446.11,356.56
2016,5,23,16,45,635.5,115.0,2.9,15.0,414.0,391.19,310.72
2016,5,23,17,0,612.0,106.0,2.9,15.0,365.0,337.99,265.09
2016,5,23,17,15,570.0,98.5,2.8,14.5,315.0,282.18,217.04
2016,5,23,17,30,528.0,91.0,2.7,14.0,265.0,230.58,171.92
2016,5,23,17,45,479.5,80.5,2.6,14.0,217.5,179.11,127.05
2016,5,23,18,0,431.0,70.0,2.5,14.0,170.0,132.23,87.32
2016,5,23,18,15,351.0,58.0,2.35,13.5,126.5,87.04,53.02
2016,5,23,18,30,271.0,46.0,2.2,13.0,83.0,50.88,29.3
2016,5,23,18,45,169.5,30.5,2.1,12.5,50.5,23.58,13.35
2016,5,23,19,0,68.0,15.0,2.0,12.0,18.0,11.67,0.0
2016,5,23,19,15,34.0,7.5,2.0,11.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,10.5,10.0,9.64,0.0
2016,5,24,5,30,0.0,20.0,2.5,11.0,20.0,19.3,10.12
2016,5,24,5,45,0.0,34.0,2.7,11.5,34.0,32.83,22.16
2016,5,24,6,0,0.0,48.0,2.9,12.0,48.0,46.28,33.96
2016,5,24,6,15,0.0,64.0,2.9,12.0,64.0,61.57,47.28
2016,5,24,6,30,0.0,80.0,2.9,12.0,80.0,76.95,60.5
2016,5,24,6,45,0.0,96.5,2.95,12.5,96.5,92.88,73.81
2016,5,24,7,0,0.0,113.0,3.0,13.0,113.0,108.87,86.93
2016,5,24,7,15,1.5,133.5,3.0,13.0,134.0,129.35,103.73
2016,5,24,7,30,3.0,154.0,3.0,13.0,155.0,150.07,120.52
2016,5,24,7,45,4.0,165.0,3.05,13.5,167.5,161.58,129.34
2016,5,24,8,0,5.0,176.0,3.1,14.0,180.0,173.19,138.16
2016,5,24,8,15,85.5,238.5,3.1,14.5,295.0,284.91,228.62
2016,5,24,8,30,166.0,301.0,3.1,15.0,410.0,406.14,323.58
2016,5,24,8,45,162.5,323.0,3.15,15.5,435.5,433.97,343.33
2016,5,24,9,0,159.0,345.0,3.2,16.0,461.0,461.19,362.67
2016,5,24,9,15,191.0,362.5,3.2,16.0,509.5,510.85,400.22
2016,5,24,9,30,223.0,380.0,3.2,16.0,558.0,562.47,438.64
2016,5,24,9,45,315.0,367.0,3.25,16.5,629.5,640.33,497.02
2016,5,24,10,0,407.0,354.0,3.3,17.0,701.0,723.1,557.55
2016,5,24,10,15,639.5,247.5,3.35,17.0,812.5,840.65,647.66
2016,5,24,10,30,872.0,141.0,3.4,17.0,924.0,958.08,728.88
2016,5,24,10,45,877.5,142.0,3.45,17.0,944.0,982.63,744.31
2016,5,24,11,0,883.0,143.0,3.5,17.0,964.0,1004.3,758.62
2016,5,24,11,15,886.0,143.5,3.5,17.0,976.5,1020.04,768.62
2016,5,24,11,30,889.0,144.0,3.5,17.0,989.0,1032.65,776.63
2016,5,24,11,45,892.0,143.5,3.55,17.5,994.5,1041.07,780.87
2016,5,24,12,0,895.0,143.0,3.6,18.0,1000.0,1046.25,783.07
2016,5,24,12,15,894.5,142.5,3.6,17.5,998.0,1044.65,783.46
2016,5,24,12,30,894.0,142.0,3.6,17.0,996.0,1039.78,781.83
2016,5,24,12,45,888.5,144.0,3.65,17.0,985.0,1029.19,775.38
2016,5,24,13,0,883.0,146.0,3.7,17.0,974.0,1015.48,766.94
2016,5,24,13,15,879.0,145.0,3.7,17.0,956.5,997.18,755.13
2016,5,24,13,30,875.0,144.0,3.7,17.0,939.0,975.9,741.36
2016,5,24,13,45,869.5,142.5,3.7,17.0,914.5,949.86,724.35
2016,5,24,14,0,864.0,141.0,3.7,17.0,890.0,921.14,705.5
2016,5,24,14,15,855.5,139.0,3.7,17.0,858.5,890.28,685.11
2016,5,24,14,30,847.0,137.0,3.7,17.0,827.0,853.33,660.33
2016,5,24,14,45,840.5,132.0,3.7,17.0,791.0,812.91,632.93
2016,5,24,15,0,834.0,127.0,3.7,17.0,755.0,770.56,603.9
2016,5,24,15,15,820.5,124.0,3.65,16.5,713.0,723.43,571.94
2016,5,24,15,30,807.0,121.0,3.6,16.0,671.0,675.33,537.65
2016,5,24,15,45,793.5,116.0,3.6,16.0,625.5,624.51,499.01
2016,5,24,16,0,780.0,111.0,3.6,16.0,580.0,573.22,459.05
2016,5,24,16,15,757.5,106.5,3.55,15.5,531.0,517.38,415.13
2016,5,24,16,30,735.0,102.0,3.5,15.0,482.0,461.88,370.17
2016,5,24,16,45,710.0,96.0,3.45,15.0,431.5,405.44,322.49
2016,5,24,17,0,685.0,90.0,3.4,15.0,381.0,350.75,275.02
2016,5,24,17,15,645.0,84.0,3.3,14.5,329.5,293.16,224.88
2016,5,24,17,30,605.0,78.0,3.2,14.0,278.0,239.46,177.29
2016,5,24,17,45,552.0,70.0,3.15,13.5,228.5,185.16,129.81
2016,5,24,18,0,499.0,62.0,3.1,13.0,179.0,136.66,88.55
2016,5,24,18,15,416.5,52.5,2.95,12.5,134.0,89.69,52.69
2016,5,24,18,30,334.0,43.0,2.8,12.0,89.0,52.13,28.57
2016,5,24,18,45,167.0,31.5,2.65,12.0,54.5,24.35,14.19
2016,5,24,19,0,0.0,20.0,2.5,12.0,20.0,18.64,0.0
2016,5,24,19,15,0.0,10.0,2.45,11.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,10.0,6.0,5.78,0.0
2016,5,25,5,30,0.0,12.0,2.4,10.0,12.0,11.57,3.86
2016,5,25,5,45,0.0,20.5,2.55,10.5,20.5,19.77,11.19
2016,5,25,6,0,0.0,29.0,2.7,11.0,29.0,27.99,18.45
2016,5,25,6,15,0.0,39.0,2.7,11.5,39.0,37.66,26.88
2016,5,25,6,30,0.0,49.0,2.7,12.0,49.0,47.33,35.18
2016,5,25,6,45,0.0,59.0,2.7,12.5,59.0,57.01,43.34
2016,5,25,7,0,0.0,69.0,2.7,13.0,69.0,66.7,51.36
2016,5,25,7,15,0.0,83.0,2.7,13.0,83.0,80.25,62.63
2016,5,25,7,30,0.0,97.0,2.7,13.0,97.0,93.79,73.75
2016,5,25,7,45,0.0,109.0,2.75,13.5,109.0,105.44,83.02
2016,5,25,8,0,0.0,121.0,2.8,14.0,121.0,117.11,92.2
2016,5,25,8,15,0.0,139.0,2.9,14.5,139.0,134.63,106.06
2016,5,25,8,30,0.0,157.0,3.0,15.0,157.0,152.2,119.79
2016,5,25,8,45,14.0,219.5,3.1,15.5,230.0,223.0,176.32
2016,5,25,9,0,28.0,282.0,3.2,16.0,303.0,298.38,235.0
2016,5,25,9,15,58.5,327.0,3.25,16.0,373.0,368.54,289.44
2016,5,25,9,30,89.0,372.0,3.3,16.0,443.0,441.16,344.83
2016,5,25,9,45,179.5,388.5,3.35,16.5,539.0,542.57,422.06
2016,5,25,10,0,270.0,405.0,3.4,17.0,635.0,649.87,501.33
2016,5,25,10,15,582.0,264.5,3.45,16.5,780.5,805.35,623.48
2016,5,25,10,30,894.0,124.0,3.5,16.0,926.0,961.39,734.86
2016,5,25,10,45,897.5,125.5,3.55,16.0,945.5,985.0,749.4
2016,5,25,11,0,901.0,127.0,3.6,16.0,965.0,1005.6,763.05
2016,5,25,11,15,903.5,127.5,3.6,16.0,977.5,1021.11,772.96
2016,5,25,11,30,906.0,128.0,3.6,16.0,990.0,1033.42,780.82
2016,5,25,11,45,909.5,126.5,3.6,16.0,995.5,1041.46,785.92
2016,5,25,12,0,913.0,125.0,3.6,16.0,1001.0,1046.2,788.95
2016,5,25,12,15,912.5,125.0,3.6,16.0,998.5,1045.12,788.19
2016,5,25,12,30,912.0,125.0,3.6,16.0,996.0,1040.69,785.36
2016,5,25,12,45,902.5,129.5,3.65,16.5,984.0,1028.57,776.38
2016,5,25,13,0,893.0,134.0,3.7,17.0,972.0,1013.35,765.47
2016,5,25,13,15,889.0,133.0,3.75,17.0,954.5,994.93,753.92
2016,5,25,13,30,885.0,132.0,3.8,17.0,937.0,973.51,740.35
2016,5,25,13,45,884.0,127.5,3.85,17.0,913.5,948.42,724.27
2016,5,25,14,0,883.0,123.0,3.9,17.0,890.0,920.39,706.11
2016,5,25,14,15,876.0,121.0,3.95,17.0,859.5,886.83,684.01
2016,5,25,14,30,869.0,119.0,4.0,17.0,829.0,850.93,660.11
2016,5,25,14,45,863.5,114.5,4.05,17.0,793.0,811.56,633.52
2016,5,25,15,0,858.0,110.0,4.1,17.0,757.0,770.1,605.16
2016,5,25,15,15,846.0,107.5,4.1,17.0,715.5,724.05,572.93
2016,5,25,15,30,834.0,105.0,4.1,17.0,674.0,678.01,539.95
2016,5,25,15,45,820.5,101.0,4.1,17.0,629.0,627.08,501.07
2016,5,25,16,0,807.0,97.0,4.1,17.0,584.0,575.63,460.83
2016,5,25,16,15,553.0,151.5,4.05,16.5,472.5,452.23,362.63
2016,5,25,16,30,299.0,206.0,4.0,16.0,361.0,348.65,279.24
2016,5,25,16,45,506.0,143.5,3.95,15.5,373.0,362.64,289.62
2016,5,25,17,0,713.0,81.0,3.9,15.0,385.0,354.23,278.2
2016,5,25,17,15,676.0,76.0,3.8,14.5,334.0,296.25,227.21
2016,5,25,17,30,639.0,71.0,3.7,14.0,283.0,242.68,179.28
2016,5,25,17,45,581.0,65.0,3.6,13.5,233.0,187.34,130.75
2016,5,25,18,0,523.0,59.0,3.5,13.0,183.0,138.32,89.0
2016,5,25,18,15,442.0,50.5,3.35,12.5,137.5,91.03,52.71
2016,5,25,18,30,361.0,42.0,3.2,12.0,92.0,52.95,28.31
2016,5,25,18,45,223.5,30.0,3.05,12.0,57.0,23.08,13.31
2016,5,25,19,0,86.0,18.0,2.9,12.0,22.0,14.09,0.0
2016,5,25,19,15,43.0,9.0,2.9,11.5,11.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,102.5,20.0,2.75,11.0,31.5,15.45,2.68
2016,5,26,5,30,205.0,40.0,2.8,11.0,63.0,34.31,20.69
2016,5,26,5,45,299.0,52.5,2.9,11.5,104.5,65.53,39.07
2016,5,26,6,0,393.0,65.0,3.0,12.0,146.0,107.25,68.33
2016,5,26,6,15,457.0,74.5,3.0,12.5,194.0,152.16,104.51
2016,5,26,6,30,521.0,84.0,3.0,13.0,242.0,203.41,148.07
2016,5,26,6,45,569.5,90.5,3.0,13.5,292.5,254.23,192.71
2016,5,26,7,0,618.0,97.0,3.0,14.0,343.0,310.08,241.38
2016,5,26,7,15,651.5,103.0,2.95,14.5,393.5,364.2,288.08
2016,5,26,7,30,685.0,109.0,2.9,15.0,444.0,421.17,335.85
2016,5,26,7,45,713.5,112.5,2.9,15.5,494.0,475.73,380.49
2016,5,26,8,0,742.0,116.0,2.9,16.0,544.0,532.03,425.15
2016,5,26,8,15,761.5,120.0,2.85,16.5,591.0,584.99,465.73
2016,5,26,8,30,781.0,124.0,2.8,17.0,638.0,637.93,505.02
2016,5,26,8,45,797.0,126.5,2.8,17.5,681.5,686.96,540.51
2016,5,26,9,0,813.0,129.0,2.8,18.0,725.0,735.42,573.69
2016,5,26,9,15,825.0,131.5,2.75,18.0,763.5,779.96,603.66
2016,5,26,9,30,837.0,134.0,2.7,18.0,802.0,823.11,632.26
2016,5,26,9,45,838.5,140.5,2.7,18.5,833.0,859.85,655.15
2016,5,26,10,0,840.0,147.0,2.7,19.0,864.0,894.1,676.13
2016,5,26,10,15,847.0,149.0,2.7,19.5,891.0,926.14,695.39
2016,5,26,10,30,854.0,151.0,2.7,20.0,918.0,955.71,712.84
2016,5,26,10,45,858.5,152.0,2.7,20.5,937.5,974.32,722.91
2016,5,26,11,0,863.0,153.0,2.7,21.0,957.0,994.7,734.25
2016,5,26,11,15,866.5,154.0,2.7,21.0,970.0,1011.17,744.41
2016,5,26,11,30,870.0,155.0,2.7,21.0,983.0,1024.59,752.69
2016,5,26,11,45,871.5,155.0,2.75,21.5,988.0,1031.91,756.15
2016,5,26,12,0,873.0,155.0,2.8,22.0,993.0,1036.07,757.7
2016,5,26,12,15,873.0,154.5,2.85,22.0,991.0,1035.04,757.49
2016,5,26,12,30,873.0,154.0,2.9,22.0,989.0,1030.82,755.36
2016,5,26,12,45,881.5,146.5,2.95,22.0,982.0,1024.87,752.22
2016,5,26,13,0,890.0,139.0,3.0,22.0,975.0,1015.52,746.97
2016,5,26,13,15,887.0,138.0,3.05,22.0,958.0,998.17,736.54
2016,5,26,13,30,884.0,137.0,3.1,22.0,941.0,977.77,724.19
2016,5,26,13,45,880.0,134.5,3.15,22.5,917.5,952.0,706.91
2016,5,26,14,0,876.0,132.0,3.2,23.0,894.0,923.45,687.79
2016,5,26,14,15,868.5,130.0,3.25,22.5,863.0,889.7,667.72
2016,5,26,14,30,861.0,128.0,3.3,22.0,832.0,853.67,645.84
2016,5,26,14,45,850.5,126.5,3.4,22.0,795.5,816.14,621.69
2016,5,26,15,0,840.0,125.0,3.5,22.0,759.0,774.04,593.99
2016,5,26,15,15,827.0,122.0,3.5,21.5,717.5,727.13,563.15
2016,5,26,15,30,814.0,119.0,3.5,21.0,676.0,679.2,530.11
2016,5,26,15,45,796.0,116.0,3.55,21.0,630.0,627.31,491.57
2016,5,26,16,0,778.0,113.0,3.6,21.0,584.0,575.35,451.99
2016,5,26,16,15,755.5,109.0,3.55,20.5,535.0,520.17,409.47
2016,5,26,16,30,733.0,105.0,3.5,20.0,486.0,465.32,365.92
2016,5,26,16,45,703.0,100.0,3.5,19.5,435.0,407.83,319.1
2016,5,26,17,0,673.0,95.0,3.5,19.0,384.0,352.6,272.73
2016,5,26,17,15,633.0,89.0,3.4,18.0,333.0,295.63,224.39
2016,5,26,17,30,593.0,83.0,3.3,17.0,282.0,242.56,178.4
2016,5,26,17,45,532.5,76.0,3.25,16.0,231.5,188.18,132.01
2016,5,26,18,0,472.0,69.0,3.2,15.0,181.0,140.45,92.29
2016,5,26,18,15,390.0,58.5,3.05,14.5,136.0,93.21,56.25
2016,5,26,18,30,308.0,48.0,2.9,14.0,91.0,55.82,31.8
2016,5,26,18,45,188.5,33.0,2.75,13.5,56.5,25.49,15.34
2016,5,26,19,0,69.0,18.0,2.6,13.0,22.0,15.24,0.0
2016,5,26,19,15,34.5,9.0,2.6,12.5,11.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.0,20.5,2.2,11.0,32.0,15.84,3.36
2016,5,27,5,30,206.0,41.0,2.2,11.0,64.0,35.32,21.47
2016,5,27,5,45,303.5,53.5,2.25,11.5,106.5,66.89,40.03
2016,5,27,6,0,401.0,66.0,2.3,12.0,149.0,109.34,69.71
2016,5,27,6,15,465.5,75.5,2.25,12.5,197.5,154.83,106.31
2016,5,27,6,30,530.0,85.0,2.2,13.0,246.0,206.67,150.22
2016,5,27,6,45,583.0,90.5,2.15,13.5,298.0,258.32,195.21
2016,5,27,7,0,636.0,96.0,2.1,14.0,350.0,315.48,244.55
2016,5,27,7,15,669.5,101.5,2.0,14.5,401.0,370.04,291.16
2016,5,27,7,30,703.0,107.0,1.9,15.0,452.0,427.45,338.62
2016,5,27,7,45,732.0,110.5,1.8,16.0,503.0,483.14,382.48
2016,5,27,8,0,761.0,114.0,1.7,17.0,554.0,540.96,426.13
2016,5,27,8,15,780.0,117.5,1.6,17.5,601.0,593.67,465.04
2016,5,27,8,30,799.0,121.0,1.5,18.0,648.0,646.61,502.64
2016,5,27,8,45,816.0,123.0,1.4,18.5,692.0,696.59,536.73
2016,5,27,9,0,833.0,125.0,1.3,19.0,736.0,746.04,567.95
2016,5,27,9,15,844.0,127.0,1.25,19.5,774.0,790.05,594.68
2016,5,27,9,30,855.0,129.0,1.2,20.0,812.0,832.54,619.85
2016,5,27,9,45,867.5,128.5,1.2,21.0,845.5,869.03,640.02
2016,5,27,10,0,880.0,128.0,1.2,22.0,879.0,906.33,660.39
2016,5,27,10,15,886.0,129.0,1.2,22.5,905.5,937.15,677.55
2016,5,27,10,30,892.0,130.0,1.2,23.0,932.0,965.36,692.96
2016,5,27,10,45,898.0,130.0,1.3,24.0,952.0,989.8,706.21
2016,5,27,11,0,904.0,130.0,1.4,25.0,972.0,1011.33,717.61
2016,5,27,11,15,906.5,130.5,1.55,25.5,984.5,1026.9,727.5
2016,5,27,11,30,909.0,131.0,1.7,26.0,997.0,1039.27,735.45
2016,5,27,11,45,911.5,130.5,1.85,26.5,1002.5,1047.38,740.79
2016,5,27,12,0,914.0,130.0,2.0,27.0,1008.0,1052.18,744.12
2016,5,27,12,15,913.0,129.5,2.15,27.0,1005.0,1050.15,744.71
2016,5,27,12,30,912.0,129.0,2.3,27.0,1002.0,1044.79,743.29
2016,5,27,12,45,909.0,129.0,2.45,27.5,991.5,1034.63,737.39
2016,5,27,13,0,906.0,129.0,2.6,28.0,981.0,1021.25,729.47
2016,5,27,13,15,902.0,128.0,2.7,27.5,963.5,1002.72,720.67
2016,5,27,13,30,898.0,127.0,2.8,27.0,946.0,981.14,709.85
2016,5,27,13,45,891.0,126.5,2.95,27.0,921.0,954.35,694.55
2016,5,27,14,0,884.0,126.0,3.1,27.0,896.0,924.89,677.31
2016,5,27,14,15,876.5,124.5,3.15,27.0,865.0,891.47,656.57
2016,5,27,14,30,869.0,123.0,3.2,27.0,834.0,855.74,634.13
2016,5,27,14,45,857.5,121.5,3.3,27.0,797.0,814.66,608.1
2016,5,27,15,0,846.0,120.0,3.4,27.0,760.0,774.0,582.02
2016,5,27,15,15,833.5,117.0,3.4,26.5,718.5,727.28,551.97
2016,5,27,15,30,821.0,114.0,3.4,26.0,677.0,679.48,519.97
2016,5,27,15,45,803.5,111.0,3.45,25.5,631.0,627.66,483.23
2016,5,27,16,0,786.0,108.0,3.5,25.0,585.0,575.71,445.25
2016,5,27,16,15,764.5,104.5,3.45,24.5,536.5,521.23,403.93
2016,5,27,16,30,743.0,101.0,3.4,24.0,488.0,466.95,361.49
2016,5,27,16,45,713.0,96.5,3.35,23.5,437.0,409.47,315.35
2016,5,27,17,0,683.0,92.0,3.3,23.0,386.0,354.24,269.64
2016,5,27,17,15,644.5,86.5,3.15,22.0,335.0,297.73,222.35
2016,5,27,17,30,606.0,81.0,3.0,21.0,284.0,244.92,177.19
2016,5,27,17,45,551.0,73.5,2.85,20.5,234.5,190.51,130.95
2016,5,27,18,0,496.0,66.0,2.7,20.0,185.0,142.1,90.84
2016,5,27,18,15,416.5,56.0,2.35,19.0,139.5,94.86,55.43
2016,5,27,18,30,337.0,46.0,2.0,18.0,94.0,56.69,30.98
2016,5,27,18,45,222.0,32.5,1.7,17.0,59.0,25.03,14.84
2016,5,27,19,0,107.0,19.0,1.4,16.0,24.0,14.86,0.0
2016,5,27,19,15,53.5,9.5,1.3,15.5,12.0,9.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,7.86,0.0
2016,5,28,5,15,130.0,22.5,0.8,13.5,37.0,17.47,4.64
2016,5,28,5,30,260.0,37.0,0.9,14.0,66.0,32.77,18.6
2016,5,28,5,45,351.5,48.0,1.05,15.0,108.5,65.9,36.93
2016,5,28,6,0,443.0,59.0,1.2,16.0,151.0,108.82,66.32
2016,5,28,6,15,504.5,67.5,1.3,16.5,199.5,154.28,102.45
2016,5,28,6,30,566.0,76.0,1.4,17.0,248.0,206.6,146.33
2016,5,28,6,45,610.5,82.0,1.55,17.5,299.0,258.21,191.05
2016,5,28,7,0,655.0,88.0,1.7,18.0,350.0,314.35,239.23
2016,5,28,7,15,687.5,93.5,1.75,18.5,401.5,369.46,285.81
2016,5,28,7,30,720.0,99.0,1.8,19.0,453.0,427.28,333.22
2016,5,28,7,45,745.0,103.0,1.85,20.0,503.0,482.81,376.79
2016,5,28,8,0,770.0,107.0,1.9,21.0,553.0,538.96,419.29
2016,5,28,8,15,788.5,110.5,1.9,21.5,600.0,591.76,458.47
2016,5,28,8,30,807.0,114.0,1.9,22.0,647.0,644.71,496.52
2016,5,28,8,45,821.5,117.0,1.9,23.0,690.5,694.26,529.96
2016,5,28,9,0,836.0,120.0,1.9,24.0,734.0,743.07,560.37
2016,5,28,9,15,712.5,189.5,1.9,24.5,732.0,751.95,563.02
2016,5,28,9,30,589.0,259.0,1.9,25.0,730.0,746.73,554.61
2016,5,28,9,45,632.5,251.5,1.95,25.5,776.0,798.47,589.36
2016,5,28,10,0,676.0,244.0,2.0,26.0,822.0,849.85,622.79
2016,5,28,10,15,782.0,188.5,2.0,26.5,877.0,906.83,658.31
2016,5,28,10,30,888.0,133.0,2.0,27.0,932.0,964.51,692.76
2016,5,28,10,45,891.5,135.0,2.05,27.5,952.0,988.5,705.91
2016,5,28,11,0,895.0,137.0,2.1,28.0,972.0,1009.51,717.51
2016,5,28,11,15,898.0,137.5,2.1,28.0,984.5,1025.46,726.84
2016,5,28,11,30,901.0,138.0,2.1,28.0,997.0,1038.25,734.32
2016,5,28,11,45,901.0,139.0,2.15,28.5,1002.0,1045.33,737.51
2016,5,28,12,0,901.0,140.0,2.2,29.0,1007.0,1049.12,738.81
2016,5,28,12,15,900.5,140.0,2.25,29.0,1005.0,1048.13,738.76
2016,5,28,12,30,900.0,140.0,2.3,29.0,1003.0,1043.86,736.81
2016,5,28,12,45,888.0,146.5,2.4,29.0,990.0,1031.41,730.44
2016,5,28,13,0,876.0,153.0,2.5,29.0,977.0,1015.96,722.25
2016,5,28,13,15,871.5,152.0,2.55,29.0,959.5,997.46,711.65
2016,5,28,13,30,867.0,151.0,2.6,29.0,942.0,976.03,699.22
2016,5,28,13,45,860.0,150.5,2.7,29.0,917.5,954.42,687.09
2016,5,28,14,0,853.0,150.0,2.8,29.0,893.0,925.42,670.07
2016,5,28,14,15,844.5,147.5,2.85,28.5,862.0,890.65,650.07
2016,5,28,14,30,836.0,145.0,2.9,28.0,831.0,853.71,628.39
2016,5,28,14,45,824.0,143.0,3.0,28.0,794.0,812.5,602.57
2016,5,28,15,0,812.0,141.0,3.1,28.0,757.0,769.77,575.34
2016,5,28,15,15,733.0,159.0,3.15,27.5,691.5,697.96,527.07
2016,5,28,15,30,654.0,177.0,3.2,27.0,626.0,629.69,478.79
2016,5,28,15,45,622.0,171.5,3.25,26.5,575.5,573.17,438.79
2016,5,28,16,0,590.0,166.0,3.3,26.0,525.0,518.23,398.79
2016,5,28,16,15,663.5,128.0,3.3,25.5,500.5,490.27,378.67
2016,5,28,16,30,737.0,90.0,3.3,25.0,476.0,454.37,350.87
2016,5,28,16,45,708.0,85.0,3.3,24.5,425.0,397.38,305.17
2016,5,28,17,0,679.0,80.0,3.3,24.0,374.0,341.64,259.19
2016,5,28,17,15,602.5,88.5,3.05,23.0,324.0,286.55,213.61
2016,5,28,17,30,526.0,97.0,2.8,22.0,274.0,239.13,174.1
2016,5,28,17,45,492.5,84.5,2.6,21.0,228.5,188.99,131.58
2016,5,28,18,0,459.0,72.0,2.4,20.0,183.0,142.51,92.73
2016,5,28,18,15,379.5,60.5,2.1,19.0,138.0,95.05,57.09
2016,5,28,18,30,300.0,49.0,1.8,18.0,93.0,57.28,32.41
2016,5,28,18,45,195.0,34.0,1.55,17.0,58.5,26.2,15.92
2016,5,28,19,0,90.0,19.0,1.3,16.0,24.0,14.81,0.0
2016,5,28,19,15,45.0,9.5,1.3,15.5,12.0,9.34,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,11.0,9.0,8.85,0.0
2016,5,29,5,15,145.5,23.5,2.25,11.5,38.5,18.28,5.56
2016,5,29,5,30,262.0,38.0,2.3,12.0,68.0,33.78,19.48
2016,5,29,5,45,355.0,49.0,2.4,12.5,111.0,67.24,38.27
2016,5,29,6,0,448.0,60.0,2.5,13.0,154.0,110.55,68.44
2016,5,29,6,15,510.5,68.0,2.45,13.5,203.0,155.98,105.08
2016,5,29,6,30,573.0,76.0,2.4,14.0,252.0,208.38,149.73
2016,5,29,6,45,618.5,82.5,2.35,15.0,303.0,261.13,195.68
2016,5,29,7,0,664.0,89.0,2.3,16.0,354.0,318.53,244.95
2016,5,29,7,15,696.0,94.0,2.25,16.5,405.5,373.41,291.85
2016,5,29,7,30,728.0,99.0,2.2,17.0,457.0,430.93,339.47
2016,5,29,7,45,753.0,103.0,2.15,17.5,507.5,486.85,384.35
2016,5,29,8,0,778.0,107.0,2.1,18.0,558.0,543.38,428.15
2016,5,29,8,15,796.5,110.5,2.1,18.5,605.0,596.53,468.18
2016,5,29,8,30,815.0,114.0,2.1,19.0,652.0,649.83,507.04
2016,5,29,8,45,829.5,116.5,2.1,20.0,695.5,699.2,540.9
2016,5,29,9,0,844.0,119.0,2.1,21.0,739.0,747.82,571.59
2016,5,29,9,15,855.0,121.5,2.15,21.5,777.5,790.56,598.89
2016,5,29,9,30,866.0,124.0,2.2,22.0,816.0,833.55,626.03
2016,5,29,9,45,875.0,125.0,2.3,22.5,849.5,871.59,649.91
2016,5,29,10,0,884.0,126.0,2.4,23.0,883.0,907.54,672.21
2016,5,29,10,15,890.0,127.5,2.45,23.5,909.5,938.97,690.94
2016,5,29,10,30,896.0,129.0,2.5,24.0,936.0,967.79,707.86
2016,5,29,10,45,899.5,131.0,2.65,24.5,955.5,991.95,722.65
2016,5,29,11,0,903.0,133.0,2.8,25.0,975.0,1013.12,735.51
2016,5,29,11,15,905.5,133.5,2.85,25.0,987.5,1028.7,745.38
2016,5,29,11,30,908.0,134.0,2.9,25.0,1000.0,1041.1,753.33
2016,5,29,11,45,907.0,135.5,2.95,25.0,1004.5,1047.75,757.73
2016,5,29,12,0,906.0,137.0,3.0,25.0,1009.0,1051.09,760.17
2016,5,29,12,15,906.0,137.0,3.0,25.0,1007.0,1050.63,759.85
2016,5,29,12,30,906.0,137.0,3.0,25.0,1005.0,1046.87,757.57
2016,5,29,12,45,894.0,143.0,3.05,25.5,993.0,1033.92,748.5
2016,5,29,13,0,882.0,149.0,3.1,26.0,981.0,1017.95,737.63
2016,5,29,13,15,879.0,148.0,3.15,26.0,964.0,1000.85,727.57
2016,5,29,13,30,876.0,147.0,3.2,26.0,947.0,980.74,715.57
2016,5,29,13,45,870.0,146.0,3.25,26.0,923.0,954.95,699.85
2016,5,29,14,0,864.0,145.0,3.3,26.0,899.0,926.5,682.34
2016,5,29,14,15,856.5,143.0,3.3,25.5,868.5,896.82,664.92
2016,5,29,14,30,849.0,141.0,3.3,25.0,838.0,860.91,643.12
2016,5,29,14,45,840.0,137.5,3.3,25.0,801.5,820.2,616.59
2016,5,29,15,0,831.0,134.0,3.3,25.0,765.0,777.72,588.6
2016,5,29,15,15,818.0,131.0,3.25,24.5,723.5,731.29,558.4
2016,5,29,15,30,805.0,128.0,3.2,24.0,682.0,683.85,525.82
2016,5,29,15,45,790.5,123.5,3.15,24.0,636.5,633.18,488.62
2016,5,29,16,0,776.0,119.0,3.1,24.0,591.0,582.15,450.26
2016,5,29,16,15,753.5,114.5,3.05,23.5,542.0,526.23,408.08
2016,5,29,16,30,731.0,110.0,3.0,23.0,493.0,471.47,365.47
2016,5,29,16,45,704.5,104.0,2.95,22.5,442.5,414.65,320.0
2016,5,29,17,0,678.0,98.0,2.9,22.0,392.0,359.73,274.65
2016,5,29,17,15,638.0,92.0,2.75,21.0,340.5,302.47,226.9
2016,5,29,17,30,598.0,86.0,2.6,20.0,289.0,249.07,181.39
2016,5,29,17,45,545.0,77.5,2.5,19.5,239.0,194.49,134.98
2016,5,29,18,0,492.0,69.0,2.4,19.0,189.0,145.69,94.37
2016,5,29,18,15,410.5,59.0,2.25,18.0,143.0,98.3,58.68
2016,5,29,18,30,329.0,49.0,2.1,17.0,97.0,59.33,33.23
2016,5,29,18,45,214.5,34.5,2.0,16.0,61.5,26.57,16.4
2016,5,29,19,0,100.0,20.0,1.9,15.0,26.0,15.61,0.0
2016,5,29,19,15,50.0,10.0,2.0,14.5,13.0,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,9.83,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,18.27,5.93
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,34.03,19.38
2016,5,30,5,45,389.5,47.0,1.95,12.0,115.0,67.8,37.56
2016,5,30,6,0,483.0,57.0,2.1,13.0,159.0,112.16,68.24
2016,5,30,6,15,544.0,64.5,2.05,13.5,208.0,158.78,105.97
2016,5,30,6,30,605.0,72.0,2.0,14.0,257.0,212.19,151.61
2016,5,30,6,45,648.5,77.5,2.0,15.0,309.0,265.11,197.89
2016,5,30,7,0,692.0,83.0,2.0,16.0,361.0,322.42,247.23
2016,5,30,7,15,723.0,87.5,2.0,16.5,412.5,377.85,294.66
2016,5,30,7,30,754.0,92.0,2.0,17.0,464.0,436.52,343.23
2016,5,30,7,45,778.0,96.0,2.0,18.0,514.5,492.47,387.48
2016,5,30,8,0,802.0,100.0,2.0,19.0,565.0,549.64,430.96
2016,5,30,8,15,820.0,103.0,2.0,19.5,612.5,603.09,470.97
2016,5,30,8,30,838.0,106.0,2.0,20.0,660.0,656.59,509.73
2016,5,30,8,45,851.5,109.0,2.05,21.0,704.0,706.73,543.94
2016,5,30,9,0,865.0,112.0,2.1,22.0,748.0,754.37,573.88
2016,5,30,9,15,875.5,114.0,2.1,22.5,786.5,798.8,601.79
2016,5,30,9,30,886.0,116.0,2.1,23.0,825.0,841.62,628.15
2016,5,30,9,45,892.5,118.5,2.15,24.0,857.5,879.71,650.15
2016,5,30,10,0,899.0,121.0,2.2,25.0,890.0,915.5,670.34
2016,5,30,10,15,904.5,122.5,2.25,25.0,917.0,946.9,690.1
2016,5,30,10,30,910.0,124.0,2.3,25.0,944.0,975.6,708.12
2016,5,30,10,45,914.0,125.0,2.35,25.5,963.5,999.54,721.67
2016,5,30,11,0,918.0,126.0,2.4,26.0,983.0,1020.46,733.32
2016,5,30,11,15,920.5,126.5,2.4,26.5,995.5,1036.28,741.24
2016,5,30,11,30,923.0,127.0,2.4,27.0,1008.0,1048.86,747.2
2016,5,30,11,45,923.0,127.5,2.45,27.5,1012.5,1055.64,750.17
2016,5,30,12,0,923.0,128.0,2.5,28.0,1017.0,1059.06,751.2
2016,5,30,12,15,922.5,128.0,2.5,28.0,1014.5,1058.13,750.59
2016,5,30,12,30,922.0,128.0,2.5,28.0,1012.0,1053.83,748.04
2016,5,30,12,45,916.5,129.5,2.55,28.5,1001.0,1042.75,740.43
2016,5,30,13,0,911.0,131.0,2.6,29.0,990.0,1028.47,730.95
2016,5,30,13,15,907.0,130.5,2.65,29.0,972.5,1010.5,720.69
2016,5,30,13,30,903.0,130.0,2.7,29.0,955.0,989.48,708.52
2016,5,30,13,45,898.5,128.0,2.8,29.0,931.0,963.53,693.6
2016,5,30,14,0,894.0,126.0,2.9,29.0,907.0,934.76,676.76
2016,5,30,14,15,887.0,124.0,2.95,29.0,876.0,901.14,656.24
2016,5,30,14,30,880.0,122.0,3.0,29.0,845.0,865.15,633.99
2016,5,30,14,45,871.5,119.0,3.1,29.0,808.5,824.76,608.85
2016,5,30,15,0,863.0,116.0,3.2,29.0,772.0,782.47,582.08
2016,5,30,15,15,850.5,113.5,3.25,28.5,730.5,737.68,554.05
2016,5,30,15,30,838.0,111.0,3.3,28.0,689.0,689.83,522.93
2016,5,30,15,45,823.5,107.0,3.4,27.5,643.0,638.29,487.07
2016,5,30,16,0,809.0,103.0,3.5,27.0,597.0,586.31,449.68
2016,5,30,16,15,788.0,99.5,3.45,26.5,548.0,531.11,408.24
2016,5,30,16,30,767.0,96.0,3.4,26.0,499.0,476.61,366.04
2016,5,30,16,45,741.5,91.0,3.4,25.5,448.5,419.62,320.71
2016,5,30,17,0,716.0,86.0,3.4,25.0,398.0,363.43,274.6
2016,5,30,17,15,679.0,80.5,3.15,24.0,346.5,305.67,226.48
2016,5,30,17,30,642.0,75.0,2.9,23.0,295.0,251.4,180.25
2016,5,30,17,45,591.5,68.5,2.7,22.0,245.0,196.88,134.12
2016,5,30,18,0,541.0,62.0,2.5,21.0,195.0,147.81,93.39
2016,5,30,18,15,463.0,53.0,2.2,20.0,148.5,98.92,56.49
2016,5,30,18,30,385.0,44.0,1.9,19.0,102.0,58.87,30.7
2016,5,30,18,45,266.0,32.0,1.6,18.0,65.0,24.71,14.81
2016,5,30,19,0,147.0,20.0,1.3,17.0,28.0,15.58,0.0
2016,5,30,19,15,73.5,10.0,1.3,16.5,14.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,5,31,5,15,174.5,23.5,1.7,12.5,41.5,18.25,6.1
2016,5,31,5,30,305.0,37.0,1.8,13.0,72.0,34.23,19.22
2016,5,31,5,45,397.5,46.5,1.95,13.5,116.0,67.96,37.16
2016,5,31,6,0,490.0,56.0,2.1,14.0,160.0,112.16,67.68
2016,5,31,6,15,551.0,63.5,2.0,14.5,209.0,159.17,105.61
2016,5,31,6,30,612.0,71.0,1.9,15.0,258.0,212.94,151.38
2016,5,31,6,45,655.0,76.0,1.85,16.0,310.0,265.59,197.25
2016,5,31,7,0,698.0,81.0,1.8,17.0,362.0,322.55,246.04
2016,5,31,7,15,728.5,85.5,1.75,18.0,413.5,378.95,293.3
2016,5,31,7,30,759.0,90.0,1.7,19.0,465.0,436.75,339.99
2016,5,31,7,45,782.5,93.5,1.7,20.0,515.0,492.17,383.31
2016,5,31,8,0,806.0,97.0,1.7,21.0,565.0,548.74,425.79
2016,5,31,8,15,823.5,100.0,1.7,21.5,612.5,602.04,465.15
2016,5,31,8,30,841.0,103.0,1.7,22.0,660.0,655.34,503.22
2016,5,31,8,45,854.0,106.0,1.75,23.0,703.5,704.03,535.82
2016,5,31,9,0,867.0,109.0,1.8,24.0,747.0,752.66,566.05
2016,5,31,9,15,877.5,111.0,1.85,24.5,786.0,797.15,593.97
2016,5,31,9,30,888.0,113.0,1.9,25.0,825.0,840.03,620.45
2016,5,31,9,45,899.0,113.0,1.95,26.0,858.5,879.47,643.06
2016,5,31,10,0,910.0,113.0,2.0,27.0,892.0,916.88,664.01
2016,5,31,10,15,915.5,114.5,2.1,27.5,919.0,948.59,682.89
2016,5,31,10,30,921.0,116.0,2.2,28.0,946.0,977.57,699.98
2016,5,31,10,45,925.0,117.0,2.3,28.5,966.0,1001.76,714.0
2016,5,31,11,0,929.0,118.0,2.4,29.0,986.0,1022.89,726.12
2016,5,31,11,15,931.5,118.5,2.4,29.0,998.5,1038.88,735.49
2016,5,31,11,30,934.0,119.0,2.4,29.0,1011.0,1051.6,742.93
2016,5,31,11,45,935.0,119.5,2.45,29.5,1016.5,1059.49,746.55
2016,5,31,12,0,936.0,120.0,2.5,30.0,1022.0,1063.99,748.2
2016,5,31,12,15,936.0,120.0,2.5,30.5,1020.0,1063.59,746.41
2016,5,31,12,30,936.0,120.0,2.5,31.0,1018.0,1059.77,742.69
2016,5,31,12,45,936.5,118.0,2.5,31.5,1009.0,1051.04,736.07
2016,5,31,13,0,937.0,116.0,2.5,32.0,1000.0,1038.92,727.53
2016,5,31,13,15,934.0,115.0,2.55,32.0,983.0,1021.07,717.54
2016,5,31,13,30,931.0,114.0,2.6,32.0,966.0,1000.04,705.61
2016,5,31,13,45,926.5,113.0,2.7,32.0,942.0,974.53,691.29
2016,5,31,14,0,922.0,112.0,2.8,32.0,918.0,946.11,675.03
2016,5,31,14,15,915.5,110.5,2.8,32.0,887.5,912.69,654.66
2016,5,31,14,30,909.0,109.0,2.8,32.0,857.0,876.79,632.57
2016,5,31,14,45,900.0,107.5,2.85,32.0,820.5,836.57,607.8
2016,5,31,15,0,891.0,106.0,2.9,32.0,784.0,794.42,581.46
2016,5,31,15,15,880.0,103.5,2.9,31.5,742.5,748.08,552.8
2016,5,31,15,30,869.0,101.0,2.9,31.0,701.0,700.42,522.72
2016,5,31,15,45,853.5,98.5,2.95,30.5,655.0,648.78,487.48
2016,5,31,16,0,838.0,96.0,3.0,30.0,609.0,597.14,450.9
2016,5,31,16,15,819.0,92.5,2.9,29.0,560.0,541.68,410.74
2016,5,31,16,30,800.0,89.0,2.8,28.0,511.0,486.68,369.44
2016,5,31,16,45,773.5,85.5,2.75,27.5,459.5,429.08,324.16
2016,5,31,17,0,747.0,82.0,2.7,27.0,408.0,373.26,278.8
2016,5,31,17,15,711.0,77.0,2.45,26.0,356.0,313.76,229.81
2016,5,31,17,30,675.0,72.0,2.2,25.0,304.0,258.52,183.17
2016,5,31,17,45,624.0,66.0,1.95,24.0,253.0,202.53,136.2
2016,5,31,18,0,573.0,60.0,1.7,23.0,202.0,152.01,94.6
2016,5,31,18,15,495.5,52.0,1.5,21.5,154.5,102.27,57.42
2016,5,31,18,30,418.0,44.0,1.3,20.0,107.0,61.31,31.35
2016,5,31,18,45,296.0,32.5,1.15,19.0,69.0,25.66,15.59
2016,5,31,19,0,174.0,21.0,1.0,18.0,31.0,16.58,1.09
2016,5,31,19,15,87.0,10.5,1.05,17.5,15.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,10.81,0.0
2016,6,1,5,15,188.0,24.5,2.9,12.5,43.5,19.06,6.86
2016,6,1,5,30,325.0,38.0,3.0,13.0,75.0,35.58,20.04
2016,6,1,5,45,417.5,47.5,3.2,13.5,120.0,70.39,38.45
2016,6,1,6,0,510.0,57.0,3.4,14.0,165.0,115.7,69.83
2016,6,1,6,15,571.0,64.0,3.4,14.5,215.5,163.32,108.45
2016,6,1,6,30,632.0,71.0,3.4,15.0,266.0,217.71,155.14
2016,6,1,6,45,676.0,76.5,3.4,16.0,318.5,272.21,203.03
2016,6,1,7,0,720.0,82.0,3.4,17.0,371.0,331.14,254.07
2016,6,1,7,15,750.5,86.0,3.35,17.5,424.0,388.22,303.24
2016,6,1,7,30,781.0,90.0,3.3,18.0,477.0,446.66,352.12
2016,6,1,7,45,804.5,93.5,3.3,19.0,528.0,503.19,397.36
2016,6,1,8,0,828.0,97.0,3.3,20.0,579.0,560.83,441.8
2016,6,1,8,15,845.5,100.5,3.25,20.5,627.0,615.68,483.29
2016,6,1,8,30,863.0,104.0,3.2,21.0,675.0,670.49,523.4
2016,6,1,8,45,876.5,106.5,3.2,22.0,719.5,719.98,557.14
2016,6,1,9,0,890.0,109.0,3.2,23.0,764.0,769.4,588.43
2016,6,1,9,15,900.0,111.0,3.2,23.5,803.5,814.4,617.13
2016,6,1,9,30,910.0,113.0,3.2,24.0,843.0,857.69,644.23
2016,6,1,9,45,920.5,113.0,3.2,24.5,877.0,897.45,668.54
2016,6,1,10,0,931.0,113.0,3.2,25.0,911.0,935.09,691.15
2016,6,1,10,15,936.5,114.5,3.2,25.5,938.0,967.38,709.97
2016,6,1,10,30,942.0,116.0,3.2,26.0,965.0,996.89,726.84
2016,6,1,10,45,944.5,118.0,3.25,26.5,985.0,1021.12,740.59
2016,6,1,11,0,947.0,120.0,3.3,27.0,1005.0,1042.17,752.31
2016,6,1,11,15,949.0,120.5,3.35,27.0,1017.5,1057.95,762.21
2016,6,1,11,30,951.0,121.0,3.4,27.0,1030.0,1070.38,770.09
2016,6,1,11,45,950.5,122.5,3.5,27.5,1035.0,1077.92,773.85
2016,6,1,12,0,950.0,124.0,3.6,28.0,1040.0,1082.01,775.54
2016,6,1,12,15,949.0,124.0,3.65,28.0,1037.5,1080.63,775.04
2016,6,1,12,30,948.0,124.0,3.7,28.0,1035.0,1075.81,772.48
2016,6,1,12,45,933.5,132.0,3.75,28.0,1021.5,1062.23,764.45
2016,6,1,13,0,919.0,140.0,3.8,28.0,1008.0,1045.52,754.53
2016,6,1,13,15,915.0,139.0,3.8,28.0,990.5,1027.04,743.19
2016,6,1,13,30,911.0,138.0,3.8,28.0,973.0,1005.46,729.9
2016,6,1,13,45,903.0,138.0,3.8,28.0,947.5,978.21,712.92
2016,6,1,14,0,895.0,138.0,3.8,28.0,922.0,948.28,694.19
2016,6,1,14,15,887.5,136.5,3.75,27.5,891.0,914.8,674.09
2016,6,1,14,30,880.0,135.0,3.7,27.0,860.0,878.96,652.26
2016,6,1,14,45,752.0,179.5,3.7,27.0,780.0,794.31,595.67
2016,6,1,15,0,624.0,224.0,3.7,27.0,700.0,711.34,536.41
2016,6,1,15,15,611.5,217.0,3.65,26.5,662.0,669.1,507.92
2016,6,1,15,30,599.0,210.0,3.6,26.0,624.0,626.32,478.19
2016,6,1,15,45,697.0,164.5,3.55,26.0,615.5,616.16,472.38
2016,6,1,16,0,795.0,119.0,3.5,26.0,607.0,595.42,457.74
2016,6,1,16,15,525.5,168.5,3.35,25.5,480.5,455.83,351.6
2016,6,1,16,30,256.0,218.0,3.2,25.0,354.0,340.83,262.88
2016,6,1,16,45,477.5,158.5,3.1,24.5,380.0,368.15,283.52
2016,6,1,17,0,699.0,99.0,3.0,24.0,406.0,371.16,281.58
2016,6,1,17,15,660.0,93.0,2.8,23.0,353.5,313.08,233.3
2016,6,1,17,30,621.0,87.0,2.6,22.0,301.0,258.72,187.29
2016,6,1,17,45,570.0,79.0,2.45,21.0,250.5,203.68,140.95
2016,6,1,18,0,519.0,71.0,2.3,20.0,200.0,154.19,99.94
2016,6,1,18,15,439.0,61.0,2.05,19.0,153.0,105.19,62.81
2016,6,1,18,30,359.0,51.0,1.8,18.0,106.0,64.39,35.86
2016,6,1,18,45,244.0,37.0,1.6,17.0,68.5,29.54,19.05
2016,6,1,19,0,129.0,23.0,1.4,16.0,31.0,18.01,2.72
2016,6,1,19,15,64.5,11.5,1.4,15.5,15.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
