Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,10.81,0.0
2016,6,2,5,15,199.0,24.0,1.75,10.5,44.5,18.84,7.03
2016,6,2,5,30,338.0,37.0,1.9,11.0,77.0,34.83,19.45
2016,6,2,5,45,432.5,46.5,2.1,12.0,122.5,70.53,38.25
2016,6,2,6,0,527.0,56.0,2.3,13.0,168.0,116.92,70.33
2016,6,2,6,15,588.0,63.0,2.2,13.5,219.0,165.47,109.77
2016,6,2,6,30,649.0,70.0,2.1,14.0,270.0,220.77,157.2
2016,6,2,6,45,692.0,75.0,2.05,15.0,323.0,275.4,205.09
2016,6,2,7,0,735.0,80.0,2.0,16.0,376.0,335.37,256.67
2016,6,2,7,15,765.0,84.0,1.95,17.0,429.0,391.96,304.46
2016,6,2,7,30,795.0,88.0,1.9,18.0,482.0,450.9,352.36
2016,6,2,7,45,817.5,91.5,1.9,19.0,533.0,507.61,396.92
2016,6,2,8,0,840.0,95.0,1.9,20.0,584.0,565.31,440.46
2016,6,2,8,15,857.0,98.0,1.85,20.5,632.5,619.9,480.68
2016,6,2,8,30,874.0,101.0,1.8,21.0,681.0,673.56,518.82
2016,6,2,8,45,886.5,103.5,1.8,22.0,725.0,723.69,551.85
2016,6,2,9,0,899.0,106.0,1.8,23.0,769.0,772.78,581.86
2016,6,2,9,15,908.5,108.5,1.8,23.5,808.0,818.24,609.88
2016,6,2,9,30,918.0,111.0,1.8,24.0,847.0,861.93,636.25
2016,6,2,9,45,920.0,115.5,1.8,25.0,879.0,899.31,656.79
2016,6,2,10,0,922.0,120.0,1.8,26.0,911.0,934.02,675.29
2016,6,2,10,15,927.5,121.5,1.85,26.5,937.5,966.07,693.77
2016,6,2,10,30,933.0,123.0,1.9,27.0,964.0,995.37,710.41
2016,6,2,10,45,936.0,124.5,1.95,27.5,983.5,1019.39,723.69
2016,6,2,11,0,939.0,126.0,2.0,28.0,1003.0,1040.29,735.07
2016,6,2,11,15,941.0,126.5,2.0,28.5,1015.5,1055.98,742.62
2016,6,2,11,30,943.0,127.0,2.0,29.0,1028.0,1068.35,748.23
2016,6,2,11,45,942.5,128.0,2.05,29.5,1033.0,1075.36,751.32
2016,6,2,12,0,942.0,129.0,2.1,30.0,1038.0,1078.95,752.47
2016,6,2,12,15,941.0,128.5,2.15,30.0,1035.0,1077.11,751.95
2016,6,2,12,30,940.0,128.0,2.2,30.0,1032.0,1071.87,749.51
2016,6,2,12,45,943.5,123.5,2.3,30.5,1023.0,1063.66,744.46
2016,6,2,13,0,947.0,119.0,2.4,31.0,1014.0,1051.98,737.33
2016,6,2,13,15,943.5,118.0,2.4,31.0,996.5,1033.61,726.54
2016,6,2,13,30,940.0,117.0,2.4,31.0,979.0,1012.03,713.85
2016,6,2,13,45,933.5,116.5,2.45,31.0,954.0,985.08,698.33
2016,6,2,14,0,927.0,116.0,2.5,31.0,929.0,955.31,680.96
2016,6,2,14,15,920.0,114.5,2.5,31.0,897.5,921.42,660.43
2016,6,2,14,30,913.0,113.0,2.5,31.0,866.0,885.06,638.18
2016,6,2,14,45,903.0,111.0,2.55,31.0,828.5,843.49,612.71
2016,6,2,15,0,893.0,109.0,2.6,31.0,791.0,800.06,585.68
2016,6,2,15,15,880.5,107.0,2.6,30.5,749.0,753.15,556.75
2016,6,2,15,30,868.0,105.0,2.6,30.0,707.0,705.02,526.47
2016,6,2,15,45,852.0,102.0,2.65,30.0,660.0,653.47,490.38
2016,6,2,16,0,836.0,99.0,2.7,30.0,613.0,600.42,452.14
2016,6,2,16,15,816.0,95.5,2.7,29.0,563.5,544.57,412.22
2016,6,2,16,30,796.0,92.0,2.7,28.0,514.0,489.28,371.15
2016,6,2,16,45,768.5,88.0,2.7,27.5,462.5,430.97,325.59
2016,6,2,17,0,741.0,84.0,2.7,27.0,411.0,374.55,280.0
2016,6,2,17,15,704.5,79.0,2.55,26.0,358.5,315.19,231.33
2016,6,2,17,30,668.0,74.0,2.4,25.0,306.0,260.14,185.0
2016,6,2,17,45,617.0,68.0,2.3,24.0,255.0,204.47,138.35
2016,6,2,18,0,566.0,62.0,2.2,23.0,204.0,154.26,96.94
2016,6,2,18,15,489.5,53.5,1.9,21.5,156.5,104.39,59.38
2016,6,2,18,30,413.0,45.0,1.6,20.0,109.0,63.16,32.69
2016,6,2,18,45,295.5,33.5,1.35,19.0,71.0,27.49,17.25
2016,6,2,19,0,178.0,22.0,1.1,18.0,33.0,17.14,3.04
2016,6,2,19,15,89.0,11.0,1.05,17.5,16.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,3,5,0,72.0,11.0,0.8,14.0,13.0,10.81,0.0
2016,6,3,5,15,208.5,23.5,0.9,14.5,45.0,18.31,6.67
2016,6,3,5,30,345.0,36.0,1.0,15.0,77.0,33.98,18.33
2016,6,3,5,45,434.0,45.0,1.1,16.0,121.0,69.22,36.48
2016,6,3,6,0,523.0,54.0,1.2,17.0,165.0,114.5,67.33
2016,6,3,6,15,581.0,60.5,1.15,17.5,215.0,161.78,105.09
2016,6,3,6,30,639.0,67.0,1.1,18.0,265.0,215.45,150.27
2016,6,3,6,45,678.0,72.5,1.1,18.5,316.5,268.79,196.47
2016,6,3,7,0,717.0,78.0,1.1,19.0,368.0,327.03,246.02
2016,6,3,7,15,746.5,82.5,1.05,19.5,419.5,382.91,292.56
2016,6,3,7,30,776.0,87.0,1.0,20.0,471.0,441.11,339.24
2016,6,3,7,45,797.5,90.5,0.95,21.0,521.0,496.3,381.24
2016,6,3,8,0,819.0,94.0,0.9,22.0,571.0,552.42,422.03
2016,6,3,8,15,835.5,97.0,0.85,23.0,618.0,605.66,458.95
2016,6,3,8,30,852.0,100.0,0.8,24.0,665.0,658.01,493.65
2016,6,3,8,45,864.5,102.5,0.8,25.5,708.0,707.16,523.75
2016,6,3,9,0,877.0,105.0,0.8,27.0,751.0,755.31,550.78
2016,6,3,9,15,886.5,106.5,0.85,28.0,789.0,798.89,575.88
2016,6,3,9,30,896.0,108.0,0.9,29.0,827.0,840.76,599.46
2016,6,3,9,45,749.5,195.5,0.95,30.5,813.5,840.22,594.77
2016,6,3,10,0,603.0,283.0,1.0,32.0,800.0,822.92,577.4
2016,6,3,10,15,768.5,194.5,0.95,32.5,874.5,899.3,625.16
2016,6,3,10,30,934.0,106.0,0.9,33.0,949.0,978.87,669.41
2016,6,3,10,45,936.0,107.5,0.9,33.5,968.0,1001.99,680.05
2016,6,3,11,0,938.0,109.0,0.9,34.0,987.0,1021.96,689.53
2016,6,3,11,15,940.0,109.5,1.0,34.0,999.5,1037.67,699.97
2016,6,3,11,30,942.0,110.0,1.1,34.0,1012.0,1050.07,708.59
2016,6,3,11,45,696.5,262.0,1.2,34.5,930.5,974.66,664.08
2016,6,3,12,0,451.0,414.0,1.3,35.0,849.0,883.58,602.36
2016,6,3,12,15,695.0,263.5,1.4,35.0,932.5,976.9,668.96
2016,6,3,12,30,939.0,113.0,1.5,35.0,1016.0,1055.77,716.4
2016,6,3,12,45,922.5,122.0,1.6,35.0,1002.0,1041.41,708.72
2016,6,3,13,0,906.0,131.0,1.7,35.0,988.0,1024.0,700.25
2016,6,3,13,15,902.0,130.0,1.8,35.0,970.5,1005.8,691.24
2016,6,3,13,30,898.0,129.0,1.9,35.0,953.0,984.57,680.3
2016,6,3,13,45,891.5,128.5,2.0,35.0,928.5,958.58,666.34
2016,6,3,14,0,885.0,128.0,2.1,35.0,904.0,929.91,650.56
2016,6,3,14,15,877.5,126.0,2.15,35.0,873.5,896.32,631.05
2016,6,3,14,30,870.0,124.0,2.2,35.0,843.0,860.41,609.89
2016,6,3,14,45,860.0,122.0,2.3,35.0,806.5,820.36,586.19
2016,6,3,15,0,850.0,120.0,2.4,35.0,770.0,778.55,560.95
2016,6,3,15,15,837.0,117.5,2.4,34.5,728.5,734.15,534.06
2016,6,3,15,30,824.0,115.0,2.4,34.0,687.0,686.69,504.18
2016,6,3,15,45,766.5,121.5,2.4,33.5,626.0,618.86,457.67
2016,6,3,16,0,709.0,128.0,2.4,33.0,565.0,554.31,412.28
2016,6,3,16,15,728.0,114.5,2.35,32.5,531.5,515.71,384.62
2016,6,3,16,30,747.0,101.0,2.3,32.0,498.0,474.67,353.83
2016,6,3,16,45,719.0,96.5,2.3,31.5,447.5,417.36,309.99
2016,6,3,17,0,691.0,92.0,2.3,31.0,397.0,362.68,266.79
2016,6,3,17,15,653.5,86.5,2.05,30.0,346.0,306.06,221.24
2016,6,3,17,30,616.0,81.0,1.8,29.0,295.0,252.98,177.56
2016,6,3,17,45,563.5,74.0,1.6,28.0,245.5,198.81,133.32
2016,6,3,18,0,511.0,67.0,1.4,27.0,196.0,150.31,94.32
2016,6,3,18,15,436.0,57.5,1.3,25.5,150.5,102.63,59.12
2016,6,3,18,30,361.0,48.0,1.2,24.0,105.0,63.44,33.85
2016,6,3,18,45,253.5,35.0,1.1,23.0,68.0,28.76,18.01
2016,6,3,19,0,146.0,22.0,1.0,22.0,31.0,17.1,3.53
2016,6,3,19,15,73.0,11.0,0.95,21.5,15.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,7.86,0.0
2016,6,4,5,15,36.0,24.5,0.85,18.5,28.5,21.77,8.93
2016,6,4,5,30,72.0,41.0,0.8,19.0,49.0,37.26,23.58
2016,6,4,5,45,100.5,60.5,0.75,19.5,78.5,61.86,41.72
2016,6,4,6,0,129.0,80.0,0.7,20.0,108.0,90.07,63.35
2016,6,4,6,15,148.5,101.0,0.95,20.5,141.0,121.43,88.61
2016,6,4,6,30,168.0,122.0,1.2,21.0,174.0,155.16,116.14
2016,6,4,6,45,187.5,141.0,1.45,22.0,209.0,189.31,143.76
2016,6,4,7,0,207.0,160.0,1.7,23.0,244.0,225.58,172.78
2016,6,4,7,15,130.5,179.0,1.7,23.0,234.5,225.36,174.21
2016,6,4,7,30,54.0,198.0,1.7,23.0,225.0,215.88,167.12
2016,6,4,7,45,42.0,209.5,1.7,23.5,232.0,224.47,173.17
2016,6,4,8,0,30.0,221.0,1.7,24.0,239.0,231.74,177.88
2016,6,4,8,15,91.0,262.5,1.7,24.0,322.0,311.16,238.78
2016,6,4,8,30,152.0,304.0,1.7,24.0,405.0,398.93,304.33
2016,6,4,8,45,240.0,312.0,1.7,24.5,483.5,478.62,362.67
2016,6,4,9,0,328.0,320.0,1.7,25.0,562.0,562.74,422.78
2016,6,4,9,15,256.0,353.0,1.75,25.0,548.5,553.97,413.91
2016,6,4,9,30,184.0,386.0,1.8,25.0,535.0,535.3,398.48
2016,6,4,9,45,221.5,398.0,1.9,25.5,583.5,586.29,434.4
2016,6,4,10,0,259.0,410.0,2.0,26.0,632.0,643.49,473.5
2016,6,4,10,15,150.5,399.0,2.05,26.0,529.0,537.89,396.97
2016,6,4,10,30,42.0,388.0,2.1,26.0,426.0,425.2,314.05
2016,6,4,10,45,30.0,349.5,2.15,26.0,377.0,376.24,279.01
2016,6,4,11,0,18.0,311.0,2.2,26.0,328.0,321.82,239.2
2016,6,4,11,15,199.0,367.5,2.25,26.5,557.5,573.26,424.77
2016,6,4,11,30,380.0,424.0,2.3,27.0,787.0,813.12,588.67
2016,6,4,11,45,452.0,407.5,2.4,27.5,842.5,876.2,629.22
2016,6,4,12,0,524.0,391.0,2.5,28.0,898.0,933.67,667.13
2016,6,4,12,15,494.0,401.0,2.5,28.5,878.0,913.44,651.46
2016,6,4,12,30,464.0,411.0,2.5,29.0,858.0,891.25,635.27
2016,6,4,12,45,308.5,444.5,2.5,29.5,740.5,762.53,546.12
2016,6,4,13,0,153.0,478.0,2.5,30.0,623.0,634.56,455.67
2016,6,4,13,15,119.0,459.5,2.45,30.5,571.0,580.05,417.72
2016,6,4,13,30,85.0,441.0,2.4,31.0,519.0,520.75,375.74
2016,6,4,13,45,163.0,433.5,2.4,31.5,578.5,588.15,424.38
2016,6,4,14,0,241.0,426.0,2.4,32.0,638.0,650.57,467.88
2016,6,4,14,15,541.0,279.5,2.35,32.0,733.5,761.64,551.22
2016,6,4,14,30,841.0,133.0,2.3,32.0,829.0,848.37,611.54
2016,6,4,14,45,835.5,128.5,2.3,32.0,794.5,810.05,586.7
2016,6,4,15,0,830.0,124.0,2.3,32.0,760.0,769.74,561.37
2016,6,4,15,15,817.5,121.0,2.3,31.5,719.0,724.02,533.2
2016,6,4,15,30,805.0,118.0,2.3,31.0,678.0,677.25,503.2
2016,6,4,15,45,791.0,114.0,2.3,31.0,634.0,627.7,468.46
2016,6,4,16,0,777.0,110.0,2.3,31.0,590.0,577.71,432.51
2016,6,4,16,15,756.5,106.0,2.3,30.5,542.0,523.96,393.63
2016,6,4,16,30,736.0,102.0,2.3,30.0,494.0,470.27,353.51
2016,6,4,16,45,709.5,97.0,2.3,29.5,444.5,414.35,310.41
2016,6,4,17,0,683.0,92.0,2.3,29.0,395.0,360.28,267.34
2016,6,4,17,15,646.5,86.0,2.25,28.0,344.5,303.94,221.89
2016,6,4,17,30,610.0,80.0,2.2,27.0,294.0,251.04,178.1
2016,6,4,17,45,560.5,73.0,2.15,26.0,245.0,197.87,134.14
2016,6,4,18,0,511.0,66.0,2.1,25.0,196.0,150.01,95.11
2016,6,4,18,15,439.0,56.5,2.0,23.5,150.5,102.61,59.54
2016,6,4,18,30,367.0,47.0,1.9,22.0,105.0,63.34,33.77
2016,6,4,18,45,262.5,34.5,1.85,20.5,68.5,29.04,18.51
2016,6,4,19,0,158.0,22.0,1.8,19.0,32.0,17.07,4.18
2016,6,4,19,15,79.0,11.0,1.95,18.5,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,11.0,1.6,12.0,12.0,10.81,0.0
2016,6,5,5,15,194.5,24.0,1.7,12.5,43.5,18.73,7.3
2016,6,5,5,30,318.0,37.0,1.8,13.0,75.0,34.53,19.22
2016,6,5,5,45,406.0,46.5,1.95,13.5,118.5,68.64,37.4
2016,6,5,6,0,494.0,56.0,2.1,14.0,162.0,112.68,67.96
2016,6,5,6,15,552.0,63.5,2.1,14.5,211.0,159.25,105.67
2016,6,5,6,30,610.0,71.0,2.1,15.0,260.0,212.23,150.95
2016,6,5,6,45,343.5,116.0,2.1,16.0,226.5,211.59,161.55
2016,6,5,7,0,77.0,161.0,2.1,17.0,193.0,180.96,143.03
2016,6,5,7,15,163.0,181.5,2.05,17.5,259.5,240.69,190.34
2016,6,5,7,30,249.0,202.0,2.0,18.0,326.0,310.21,244.99
2016,6,5,7,45,524.5,150.5,2.0,19.0,445.5,415.25,327.08
2016,6,5,8,0,800.0,99.0,2.0,20.0,565.0,546.39,427.35
2016,6,5,8,15,817.0,102.5,2.0,20.5,612.5,599.51,466.46
2016,6,5,8,30,834.0,106.0,2.0,21.0,660.0,652.62,504.82
2016,6,5,8,45,847.5,108.5,2.05,22.0,703.0,702.0,538.48
2016,6,5,9,0,861.0,111.0,2.1,23.0,746.0,748.98,567.9
2016,6,5,9,15,871.0,113.0,2.2,23.5,784.5,792.83,596.12
2016,6,5,9,30,881.0,115.0,2.3,24.0,823.0,835.06,622.91
2016,6,5,9,45,895.5,113.0,2.45,25.0,857.5,875.23,647.16
2016,6,5,10,0,910.0,111.0,2.6,26.0,892.0,913.61,669.92
2016,6,5,10,15,915.5,112.0,2.7,26.0,918.5,944.86,690.06
2016,6,5,10,30,921.0,113.0,2.8,26.0,945.0,973.41,708.49
2016,6,5,10,45,924.0,114.5,2.9,26.5,964.5,997.25,722.46
2016,6,5,11,0,927.0,116.0,3.0,27.0,984.0,1018.01,734.47
2016,6,5,11,15,929.0,116.5,3.05,27.0,996.5,1033.62,744.28
2016,6,5,11,30,931.0,117.0,3.1,27.0,1009.0,1045.97,752.13
2016,6,5,11,45,931.5,118.0,3.15,27.5,1014.0,1054.0,755.86
2016,6,5,12,0,932.0,119.0,3.2,28.0,1019.0,1058.68,757.57
2016,6,5,12,15,932.0,119.0,3.25,28.0,1017.5,1058.47,757.83
2016,6,5,12,30,932.0,119.0,3.3,28.0,1016.0,1054.89,756.09
2016,6,5,12,45,923.5,123.0,3.35,28.0,1004.5,1043.55,749.52
2016,6,5,13,0,915.0,127.0,3.4,28.0,993.0,1029.03,741.05
2016,6,5,13,15,912.0,126.0,3.4,28.0,976.5,1011.77,730.5
2016,6,5,13,30,909.0,125.0,3.4,28.0,960.0,991.4,718.02
2016,6,5,13,45,905.0,123.5,3.4,28.0,937.0,966.59,702.69
2016,6,5,14,0,901.0,122.0,3.4,28.0,914.0,938.93,685.5
2016,6,5,14,15,894.5,120.5,3.4,27.5,884.0,906.37,666.35
2016,6,5,14,30,888.0,119.0,3.4,27.0,854.0,871.38,645.41
2016,6,5,14,45,880.0,116.5,3.4,27.0,818.0,831.93,619.97
2016,6,5,15,0,872.0,114.0,3.4,27.0,782.0,790.53,592.98
2016,6,5,15,15,860.0,111.5,3.35,26.5,741.0,744.45,563.34
2016,6,5,15,30,848.0,109.0,3.3,26.0,700.0,698.33,533.17
2016,6,5,15,45,834.0,105.5,3.3,26.0,654.5,647.44,496.28
2016,6,5,16,0,820.0,102.0,3.3,26.0,609.0,596.03,458.08
2016,6,5,16,15,800.0,98.5,3.25,25.5,560.5,541.04,416.88
2016,6,5,16,30,780.0,95.0,3.2,25.0,512.0,486.62,374.81
2016,6,5,16,45,754.5,90.5,3.15,24.5,461.0,429.58,329.44
2016,6,5,17,0,729.0,86.0,3.1,24.0,410.0,374.22,283.98
2016,6,5,17,15,693.5,81.0,2.95,23.0,358.5,315.81,235.45
2016,6,5,17,30,658.0,76.0,2.8,22.0,307.0,261.62,189.23
2016,6,5,17,45,609.5,69.5,2.7,21.0,256.5,206.49,142.36
2016,6,5,18,0,561.0,63.0,2.6,20.0,206.0,156.55,100.45
2016,6,5,18,15,488.5,54.5,2.5,19.0,159.5,107.19,62.33
2016,6,5,18,30,416.0,46.0,2.4,18.0,113.0,66.02,34.78
2016,6,5,18,45,305.0,34.5,2.3,17.0,74.5,29.8,16.4
2016,6,5,19,0,194.0,23.0,2.2,16.0,36.0,18.05,5.39
2016,6,5,19,15,97.0,11.5,2.3,15.5,18.0,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,2.9,13.0,13.0,10.81,0.0
2016,6,6,5,15,199.5,23.5,2.95,13.5,43.5,18.22,6.97
2016,6,6,5,30,323.0,36.0,3.0,14.0,74.0,33.59,18.31
2016,6,6,5,45,407.5,45.0,3.05,14.5,117.0,67.26,36.04
2016,6,6,6,0,492.0,54.0,3.1,15.0,160.0,110.43,65.96
2016,6,6,6,15,547.5,61.0,3.05,15.5,207.5,155.92,102.85
2016,6,6,6,30,603.0,68.0,3.0,16.0,255.0,207.53,147.09
2016,6,6,6,45,302.5,99.5,3.0,16.5,193.5,183.86,140.06
2016,6,6,7,0,2.0,131.0,3.0,17.0,132.0,126.6,100.02
2016,6,6,7,15,26.5,164.5,2.95,17.5,177.5,169.12,134.13
2016,6,6,7,30,51.0,198.0,2.9,18.0,223.0,214.43,169.98
2016,6,6,7,45,213.0,210.5,2.9,19.0,332.5,313.06,247.89
2016,6,6,8,0,375.0,223.0,2.9,20.0,442.0,428.43,337.15
2016,6,6,8,15,591.0,163.5,2.95,20.5,541.0,523.54,411.55
2016,6,6,8,30,807.0,104.0,3.0,21.0,640.0,632.74,495.3
2016,6,6,8,45,821.0,106.0,3.05,21.5,682.0,680.75,529.48
2016,6,6,9,0,835.0,108.0,3.1,22.0,724.0,726.53,560.0
2016,6,6,9,15,845.0,110.0,3.1,22.5,761.5,769.35,587.73
2016,6,6,9,30,855.0,112.0,3.1,23.0,799.0,810.63,613.97
2016,6,6,9,45,863.0,113.5,3.15,23.5,831.0,847.95,637.43
2016,6,6,10,0,871.0,115.0,3.2,24.0,863.0,883.18,659.25
2016,6,6,10,15,876.5,116.5,3.25,24.0,889.0,913.88,679.15
2016,6,6,10,30,882.0,118.0,3.3,24.0,915.0,942.0,697.32
2016,6,6,10,45,886.5,119.0,3.35,24.5,934.5,965.95,711.34
2016,6,6,11,0,891.0,120.0,3.4,25.0,954.0,987.02,723.45
2016,6,6,11,15,893.5,120.5,3.4,25.0,966.5,1002.63,733.09
2016,6,6,11,30,896.0,121.0,3.4,25.0,979.0,1015.13,740.79
2016,6,6,11,45,897.0,121.0,3.45,25.5,984.5,1022.44,744.15
2016,6,6,12,0,898.0,121.0,3.5,26.0,990.0,1026.53,745.55
2016,6,6,12,15,898.0,121.0,3.5,26.0,988.0,1026.37,745.42
2016,6,6,12,30,898.0,121.0,3.5,26.0,986.0,1022.97,743.32
2016,6,6,12,45,889.5,125.0,3.55,26.0,975.0,1011.92,736.75
2016,6,6,13,0,881.0,129.0,3.6,26.0,964.0,997.83,728.32
2016,6,6,13,15,877.5,128.5,3.6,26.0,948.0,981.13,717.91
2016,6,6,13,30,874.0,128.0,3.6,26.0,932.0,961.47,705.62
2016,6,6,13,45,868.5,127.0,3.65,26.0,908.5,936.58,690.2
2016,6,6,14,0,863.0,126.0,3.7,26.0,885.0,909.03,672.99
2016,6,6,14,15,856.5,124.0,3.7,25.5,856.0,877.08,653.74
2016,6,6,14,30,850.0,122.0,3.7,25.0,827.0,842.82,632.75
2016,6,6,14,45,840.5,120.5,3.75,25.0,791.5,804.51,607.76
2016,6,6,15,0,831.0,119.0,3.8,25.0,756.0,766.42,582.69
2016,6,6,15,15,819.0,116.0,3.8,24.5,716.5,721.13,553.11
2016,6,6,15,30,807.0,113.0,3.8,24.0,677.0,674.74,521.92
2016,6,6,15,45,791.5,110.5,3.8,23.5,633.0,625.74,486.63
2016,6,6,16,0,776.0,108.0,3.8,23.0,589.0,576.42,450.1
2016,6,6,16,15,756.0,104.0,3.75,22.5,542.0,523.06,409.35
2016,6,6,16,30,736.0,100.0,3.7,22.0,495.0,470.35,367.87
2016,6,6,16,45,710.5,95.5,3.65,21.5,445.5,414.76,322.94
2016,6,6,17,0,685.0,91.0,3.6,21.0,396.0,361.56,278.57
2016,6,6,17,15,649.0,85.5,3.55,20.0,346.5,305.77,231.65
2016,6,6,17,30,613.0,80.0,3.5,19.0,297.0,253.35,186.47
2016,6,6,17,45,566.0,73.0,3.45,18.5,248.5,200.52,140.74
2016,6,6,18,0,519.0,66.0,3.4,18.0,200.0,152.72,100.04
2016,6,6,18,15,447.0,57.0,3.3,17.0,154.5,105.21,63.01
2016,6,6,18,30,375.0,48.0,3.2,16.0,109.0,65.82,36.2
2016,6,6,18,45,272.5,35.5,3.1,15.5,72.0,30.84,17.35
2016,6,6,19,0,170.0,23.0,3.0,15.0,35.0,17.83,5.73
2016,6,6,19,15,85.0,11.5,3.0,14.5,17.5,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.3,12.0,13.0,10.81,0.0
2016,6,7,5,15,174.5,24.5,2.35,12.5,43.0,18.98,7.64
2016,6,7,5,30,291.0,38.0,2.4,13.0,73.0,35.0,19.93
2016,6,7,5,45,382.0,47.5,2.45,13.5,116.0,67.77,37.57
2016,6,7,6,0,473.0,57.0,2.5,14.0,159.0,110.8,67.34
2016,6,7,6,15,236.5,70.0,2.45,14.5,121.0,107.56,75.68
2016,6,7,6,30,0.0,83.0,2.4,15.0,83.0,79.78,62.11
2016,6,7,6,45,0.0,99.0,2.4,15.5,99.0,95.22,74.86
2016,6,7,7,0,0.0,115.0,2.4,16.0,115.0,110.72,87.37
2016,6,7,7,15,7.0,143.0,2.4,16.5,146.5,140.53,111.35
2016,6,7,7,30,14.0,171.0,2.4,17.0,178.0,171.21,135.67
2016,6,7,7,45,28.5,202.0,2.4,18.0,218.5,210.3,166.08
2016,6,7,8,0,43.0,233.0,2.4,19.0,259.0,250.48,196.75
2016,6,7,8,15,61.0,262.5,2.4,19.5,302.0,292.87,229.04
2016,6,7,8,30,79.0,292.0,2.4,20.0,345.0,337.01,262.14
2016,6,7,8,45,210.0,304.0,2.4,21.0,457.0,446.65,345.82
2016,6,7,9,0,341.0,316.0,2.4,22.0,569.0,567.76,434.67
2016,6,7,9,15,601.5,216.0,2.45,22.5,689.0,689.89,526.77
2016,6,7,9,30,862.0,116.0,2.5,23.0,809.0,820.01,617.42
2016,6,7,9,45,876.0,114.5,2.6,23.5,843.0,859.63,641.71
2016,6,7,10,0,890.0,113.0,2.7,24.0,877.0,897.51,665.36
2016,6,7,10,15,896.0,114.0,2.8,24.0,903.5,928.7,685.73
2016,6,7,10,30,902.0,115.0,2.9,24.0,930.0,957.28,704.4
2016,6,7,10,45,903.0,118.0,3.0,24.5,949.0,980.37,718.09
2016,6,7,11,0,904.0,121.0,3.1,25.0,968.0,1000.39,729.81
2016,6,7,11,15,907.0,121.5,3.2,25.0,981.0,1016.72,740.61
2016,6,7,11,30,910.0,122.0,3.3,25.0,994.0,1029.88,749.49
2016,6,7,11,45,911.5,122.0,3.4,25.5,999.5,1037.83,753.62
2016,6,7,12,0,913.0,122.0,3.5,26.0,1005.0,1042.51,755.76
2016,6,7,12,15,913.0,122.0,3.55,26.0,1003.5,1042.4,756.03
2016,6,7,12,30,913.0,122.0,3.6,26.0,1002.0,1038.98,754.3
2016,6,7,12,45,914.5,120.0,3.65,26.0,994.0,1031.75,750.23
2016,6,7,13,0,916.0,118.0,3.7,26.0,986.0,1021.2,744.11
2016,6,7,13,15,913.0,117.0,3.75,25.5,970.0,1004.02,735.19
2016,6,7,13,30,910.0,116.0,3.8,25.0,954.0,983.73,724.25
2016,6,7,13,45,904.5,116.0,3.85,25.0,930.5,959.13,709.01
2016,6,7,14,0,899.0,116.0,3.9,25.0,907.0,931.75,691.89
2016,6,7,14,15,892.5,114.5,3.9,24.5,877.5,899.34,672.36
2016,6,7,14,30,886.0,113.0,3.9,24.0,848.0,864.53,651.0
2016,6,7,14,45,874.0,113.0,3.95,23.5,811.5,824.53,626.04
2016,6,7,15,0,862.0,113.0,4.0,23.0,775.0,782.87,599.54
2016,6,7,15,15,850.0,110.5,3.95,22.5,734.5,737.28,569.44
2016,6,7,15,30,838.0,108.0,3.9,22.0,694.0,691.65,538.86
2016,6,7,15,45,820.5,106.0,3.9,21.5,648.5,640.54,501.8
2016,6,7,16,0,803.0,104.0,3.9,21.0,603.0,589.23,463.54
2016,6,7,16,15,783.0,100.5,3.8,20.5,555.0,535.12,421.82
2016,6,7,16,30,763.0,97.0,3.7,20.0,507.0,481.59,379.32
2016,6,7,16,45,732.5,94.0,3.65,19.5,456.0,424.69,333.02
2016,6,7,17,0,702.0,91.0,3.6,19.0,405.0,369.03,286.42
2016,6,7,17,15,666.0,85.5,3.5,18.5,354.5,312.31,237.91
2016,6,7,17,30,630.0,80.0,3.4,18.0,304.0,258.95,191.29
2016,6,7,17,45,573.5,74.5,3.3,17.5,253.5,204.38,144.22
2016,6,7,18,0,517.0,69.0,3.2,17.0,203.0,155.89,103.14
2016,6,7,18,15,443.5,60.0,3.05,16.0,157.0,108.23,65.9
2016,6,7,18,30,370.0,51.0,2.9,15.0,111.0,68.88,38.95
2016,6,7,18,45,257.5,38.5,2.75,14.5,73.5,33.35,19.38
2016,6,7,19,0,145.0,26.0,2.6,14.0,36.0,20.29,7.79
2016,6,7,19,15,72.5,13.0,2.55,13.5,18.0,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,47.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,94.0,12.0,2.6,12.0,15.0,11.8,0.0
2016,6,8,5,15,225.0,24.0,2.65,12.0,47.0,18.67,7.5
2016,6,8,5,30,356.0,36.0,2.7,12.0,79.0,33.97,18.5
2016,6,8,5,45,445.0,44.5,2.75,12.5,123.5,69.23,36.69
2016,6,8,6,0,534.0,53.0,2.8,13.0,168.0,114.51,68.07
2016,6,8,6,15,267.0,61.5,2.8,13.5,119.0,105.14,72.68
2016,6,8,6,30,0.0,70.0,2.8,14.0,70.0,67.53,52.0
2016,6,8,6,45,0.0,83.5,2.85,14.5,83.5,80.53,62.83
2016,6,8,7,0,0.0,97.0,2.9,15.0,97.0,93.57,73.45
2016,6,8,7,15,0.5,124.0,2.95,15.0,124.0,119.77,94.97
2016,6,8,7,30,1.0,151.0,3.0,15.0,151.0,146.14,116.33
2016,6,8,7,45,78.0,204.5,3.05,15.5,249.5,237.63,190.38
2016,6,8,8,0,155.0,258.0,3.1,16.0,348.0,338.42,270.15
2016,6,8,8,15,174.0,280.0,3.15,16.5,389.5,379.99,301.74
2016,6,8,8,30,193.0,302.0,3.2,17.0,431.0,423.1,334.23
2016,6,8,8,45,202.5,323.0,3.3,17.5,466.0,460.03,361.4
2016,6,8,9,0,212.0,344.0,3.4,18.0,501.0,497.37,388.5
2016,6,8,9,15,185.5,365.5,3.45,18.0,508.0,507.65,394.81
2016,6,8,9,30,159.0,387.0,3.5,18.0,515.0,515.47,399.28
2016,6,8,9,45,160.0,404.5,3.55,18.5,538.0,540.25,416.29
2016,6,8,10,0,161.0,422.0,3.6,19.0,561.0,564.64,432.76
2016,6,8,10,15,318.0,392.0,3.65,19.0,676.5,686.34,525.46
2016,6,8,10,30,475.0,362.0,3.7,19.0,792.0,815.12,620.07
2016,6,8,10,45,690.0,245.0,3.8,19.5,884.0,913.83,693.47
2016,6,8,11,0,905.0,128.0,3.9,20.0,976.0,1008.18,755.69
2016,6,8,11,15,907.5,128.5,3.95,20.0,988.5,1024.06,765.47
2016,6,8,11,30,910.0,129.0,4.0,20.0,1001.0,1036.77,773.85
2016,6,8,11,45,737.0,249.0,4.1,20.5,958.5,1001.34,748.92
2016,6,8,12,0,564.0,369.0,4.2,21.0,916.0,951.26,709.36
2016,6,8,12,15,734.5,251.0,4.25,21.0,961.0,1003.56,750.43
2016,6,8,12,30,905.0,133.0,4.3,21.0,1006.0,1042.04,776.28
2016,6,8,12,45,697.0,263.5,4.35,21.0,931.5,970.38,728.19
2016,6,8,13,0,489.0,394.0,4.4,21.0,857.0,888.86,666.14
2016,6,8,13,15,663.5,280.5,4.4,20.5,898.0,936.17,707.37
2016,6,8,13,30,838.0,167.0,4.4,20.0,939.0,971.67,734.22
2016,6,8,13,45,710.5,236.5,4.4,20.0,879.5,908.11,690.84
2016,6,8,14,0,583.0,306.0,4.4,20.0,820.0,843.15,642.91
2016,6,8,14,15,629.0,268.0,4.35,19.5,805.5,828.78,636.35
2016,6,8,14,30,675.0,230.0,4.3,19.0,791.0,809.33,625.79
2016,6,8,14,45,623.0,239.0,4.25,19.0,739.5,752.02,583.87
2016,6,8,15,0,571.0,248.0,4.2,19.0,688.0,695.32,542.08
2016,6,8,15,15,506.0,254.0,4.1,18.5,628.5,629.72,493.81
2016,6,8,15,30,441.0,260.0,4.0,18.0,569.0,567.94,447.6
2016,6,8,15,45,511.0,216.5,3.95,17.5,552.0,549.42,436.2
2016,6,8,16,0,581.0,173.0,3.9,17.0,535.0,525.04,419.22
2016,6,8,16,15,556.5,164.5,3.85,16.5,488.5,472.27,378.12
2016,6,8,16,30,532.0,156.0,3.8,16.0,442.0,422.49,338.43
2016,6,8,16,45,560.0,131.5,3.75,16.0,406.5,383.77,305.92
2016,6,8,17,0,588.0,107.0,3.7,16.0,371.0,340.09,268.04
2016,6,8,17,15,527.0,109.5,3.6,15.5,324.0,288.58,224.08
2016,6,8,17,30,466.0,112.0,3.5,15.0,277.0,241.99,184.04
2016,6,8,17,45,436.0,97.5,3.45,14.5,232.5,193.94,142.17
2016,6,8,18,0,406.0,83.0,3.4,14.0,188.0,149.15,103.44
2016,6,8,18,15,346.5,69.5,3.3,13.5,145.5,105.0,68.09
2016,6,8,18,30,287.0,56.0,3.2,13.0,103.0,67.53,40.99
2016,6,8,18,45,205.5,41.0,3.1,13.0,69.0,35.16,21.29
2016,6,8,19,0,124.0,26.0,3.0,13.0,35.0,20.25,8.18
2016,6,8,19,15,62.0,13.0,2.95,13.0,17.5,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,6.0,2.95,12.0,7.0,0.0,0.0
2016,6,9,5,0,50.0,12.0,3.1,12.0,14.0,11.8,0.0
2016,6,9,5,15,162.5,26.5,3.2,12.0,44.5,20.63,8.91
2016,6,9,5,30,275.0,41.0,3.3,12.0,75.0,36.7,21.68
2016,6,9,5,45,368.5,51.0,3.45,12.5,118.0,70.0,40.12
2016,6,9,6,0,462.0,61.0,3.6,13.0,161.0,112.96,69.95
2016,6,9,6,15,231.0,69.5,3.6,13.0,119.5,105.91,75.0
2016,6,9,6,30,0.0,78.0,3.6,13.0,78.0,75.08,58.63
2016,6,9,6,45,0.0,93.0,3.6,13.5,93.0,89.54,70.7
2016,6,9,7,0,0.0,108.0,3.6,14.0,108.0,104.05,82.54
2016,6,9,7,15,1.0,130.0,3.55,14.5,130.5,125.7,100.1
2016,6,9,7,30,2.0,152.0,3.5,15.0,153.0,147.55,117.54
2016,6,9,7,45,7.0,173.0,3.5,15.5,177.0,170.64,135.76
2016,6,9,8,0,12.0,194.0,3.5,16.0,201.0,194.29,154.23
2016,6,9,8,15,14.0,211.5,3.45,16.5,220.5,213.28,168.69
2016,6,9,8,30,16.0,229.0,3.4,17.0,240.0,232.48,183.14
2016,6,9,8,45,21.0,253.5,3.4,17.5,268.5,260.77,204.66
2016,6,9,9,0,26.0,278.0,3.4,18.0,297.0,292.2,228.32
2016,6,9,9,15,25.5,289.5,3.4,18.5,309.0,304.72,236.98
2016,6,9,9,30,25.0,301.0,3.4,19.0,321.0,317.15,245.57
2016,6,9,9,45,43.0,344.0,3.4,19.5,380.5,376.59,290.26
2016,6,9,10,0,61.0,387.0,3.4,20.0,440.0,437.31,334.89
2016,6,9,10,15,62.0,398.0,3.4,20.0,453.0,451.52,344.76
2016,6,9,10,30,63.0,409.0,3.4,20.0,466.0,465.58,354.71
2016,6,9,10,45,312.0,372.5,3.45,20.5,664.0,677.23,515.65
2016,6,9,11,0,561.0,336.0,3.5,21.0,862.0,892.66,669.65
2016,6,9,11,15,538.5,363.0,3.5,21.0,873.5,906.58,675.98
2016,6,9,11,30,516.0,390.0,3.5,21.0,885.0,917.8,682.06
2016,6,9,11,45,537.5,372.0,3.55,21.5,890.0,925.44,686.92
2016,6,9,12,0,559.0,354.0,3.6,22.0,895.0,931.03,690.49
2016,6,9,12,15,746.5,234.0,3.65,22.0,955.5,998.29,740.38
2016,6,9,12,30,934.0,114.0,3.7,22.0,1016.0,1051.96,775.82
2016,6,9,12,45,934.5,112.0,3.8,22.0,1007.0,1043.67,770.86
2016,6,9,13,0,935.0,110.0,3.9,22.0,998.0,1032.01,764.26
2016,6,9,13,15,931.5,109.5,3.95,21.5,981.0,1014.67,755.06
2016,6,9,13,30,928.0,109.0,4.0,21.0,964.0,994.18,743.78
2016,6,9,13,45,924.0,107.5,4.1,21.0,940.5,969.17,728.29
2016,6,9,14,0,920.0,106.0,4.2,21.0,917.0,941.25,710.76
2016,6,9,14,15,913.5,104.5,4.2,20.5,887.0,908.37,690.52
2016,6,9,14,30,907.0,103.0,4.2,20.0,857.0,873.0,668.39
2016,6,9,14,45,897.5,102.0,4.25,20.0,821.0,833.42,642.02
2016,6,9,15,0,888.0,101.0,4.3,20.0,785.0,791.94,614.05
2016,6,9,15,15,876.5,98.5,4.3,19.5,744.0,745.79,583.33
2016,6,9,15,30,865.0,96.0,4.3,19.0,703.0,698.35,551.19
2016,6,9,15,45,847.5,95.0,4.3,19.0,657.0,647.48,513.39
2016,6,9,16,0,830.0,94.0,4.3,19.0,611.0,596.71,474.08
2016,6,9,16,15,811.5,90.5,4.2,18.5,563.0,542.21,431.56
2016,6,9,16,30,793.0,87.0,4.1,18.0,515.0,488.11,388.12
2016,6,9,16,45,766.5,84.0,4.1,17.5,464.5,431.54,341.56
2016,6,9,17,0,740.0,81.0,4.1,17.0,414.0,376.71,294.99
2016,6,9,17,15,706.5,76.5,4.0,16.0,363.0,319.99,246.18
2016,6,9,17,30,673.0,72.0,3.9,15.0,312.0,265.11,197.82
2016,6,9,17,45,622.0,67.0,3.85,14.5,261.5,209.92,149.11
2016,6,9,18,0,571.0,62.0,3.8,14.0,211.0,160.14,105.85
2016,6,9,18,15,501.0,54.0,3.65,13.5,164.5,110.73,66.17
2016,6,9,18,30,431.0,46.0,3.5,13.0,118.0,69.2,37.15
2016,6,9,18,45,321.0,35.5,3.4,13.0,79.5,32.61,17.86
2016,6,9,19,0,211.0,25.0,3.3,13.0,41.0,19.67,8.09
2016,6,9,19,15,105.5,12.5,3.25,12.5,20.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,11.8,0.0
2016,6,10,5,15,250.0,23.0,3.05,11.5,47.5,17.69,6.89
2016,6,10,5,30,382.0,34.0,3.3,12.0,80.0,32.23,16.9
2016,6,10,5,45,465.0,41.5,3.55,13.0,124.0,67.51,34.51
2016,6,10,6,0,548.0,49.0,3.8,14.0,168.0,112.1,65.22
2016,6,10,6,15,601.5,55.0,3.85,14.5,216.5,159.23,103.79
2016,6,10,6,30,655.0,61.0,3.9,15.0,265.0,213.45,150.84
2016,6,10,6,45,691.5,65.5,4.0,15.5,315.0,265.58,197.71
2016,6,10,7,0,728.0,70.0,4.1,16.0,365.0,321.29,247.3
2016,6,10,7,15,755.0,74.0,4.1,16.5,415.5,376.04,295.33
2016,6,10,7,30,782.0,78.0,4.1,17.0,466.0,432.84,343.69
2016,6,10,7,45,799.5,82.0,4.15,17.5,514.5,486.64,388.37
2016,6,10,8,0,817.0,86.0,4.2,18.0,563.0,540.98,432.06
2016,6,10,8,15,833.0,88.5,4.2,18.5,609.0,592.9,472.55
2016,6,10,8,30,849.0,91.0,4.2,19.0,655.0,644.68,511.71
2016,6,10,8,45,859.0,94.5,4.2,19.5,697.0,692.92,546.39
2016,6,10,9,0,869.0,98.0,4.2,20.0,739.0,740.0,578.25
2016,6,10,9,15,878.5,100.0,4.2,20.0,777.0,783.77,608.38
2016,6,10,9,30,888.0,102.0,4.2,20.0,815.0,825.9,637.04
2016,6,10,9,45,896.5,102.5,4.2,20.5,848.0,863.79,661.21
2016,6,10,10,0,905.0,103.0,4.2,21.0,881.0,899.54,683.62
2016,6,10,10,15,911.0,104.0,4.2,21.0,907.5,931.21,704.35
2016,6,10,10,30,917.0,105.0,4.2,21.0,934.0,960.23,723.23
2016,6,10,10,45,921.0,106.0,4.25,21.5,954.0,984.57,737.75
2016,6,10,11,0,925.0,107.0,4.3,22.0,974.0,1005.9,750.25
2016,6,10,11,15,928.0,107.5,4.3,22.0,987.5,1022.64,760.86
2016,6,10,11,30,931.0,108.0,4.3,22.0,1001.0,1036.15,769.42
2016,6,10,11,45,933.0,108.0,4.35,22.0,1007.5,1044.88,775.21
2016,6,10,12,0,935.0,108.0,4.4,22.0,1014.0,1050.27,778.93
2016,6,10,12,15,935.5,108.0,4.4,22.0,1013.0,1050.78,779.23
2016,6,10,12,30,936.0,108.0,4.4,22.0,1012.0,1047.92,777.44
2016,6,10,12,45,919.5,118.5,4.45,22.0,999.5,1035.43,769.65
2016,6,10,13,0,903.0,129.0,4.5,22.0,987.0,1019.89,760.06
2016,6,10,13,15,900.5,128.5,4.5,22.0,971.5,1004.04,749.97
2016,6,10,13,30,898.0,128.0,4.5,22.0,956.0,985.11,737.87
2016,6,10,13,45,895.5,125.5,4.55,22.0,934.0,961.18,722.84
2016,6,10,14,0,893.0,123.0,4.6,22.0,912.0,934.37,705.82
2016,6,10,14,15,887.0,121.5,4.6,21.5,882.5,902.72,686.38
2016,6,10,14,30,881.0,120.0,4.6,21.0,853.0,868.64,665.08
2016,6,10,14,45,872.5,118.0,4.6,21.0,818.0,829.76,638.9
2016,6,10,15,0,864.0,116.0,4.6,21.0,783.0,788.98,611.17
2016,6,10,15,15,852.0,113.5,4.55,20.5,742.0,743.43,580.6
2016,6,10,15,30,840.0,111.0,4.5,20.0,701.0,697.88,549.61
2016,6,10,15,45,824.5,108.5,4.45,20.0,656.0,647.56,511.51
2016,6,10,16,0,809.0,106.0,4.4,20.0,611.0,596.84,472.29
2016,6,10,16,15,789.0,102.5,4.3,19.5,562.5,542.5,430.06
2016,6,10,16,30,769.0,99.0,4.2,19.0,514.0,488.72,387.1
2016,6,10,16,45,740.0,95.5,4.15,18.5,463.0,431.71,340.48
2016,6,10,17,0,711.0,92.0,4.1,18.0,412.0,375.75,293.39
2016,6,10,17,15,675.0,86.5,3.95,17.5,361.0,318.53,244.18
2016,6,10,17,30,639.0,81.0,3.8,17.0,310.0,264.63,196.85
2016,6,10,17,45,587.0,75.0,3.65,16.5,260.0,210.02,149.29
2016,6,10,18,0,535.0,69.0,3.5,16.0,210.0,160.97,107.23
2016,6,10,18,15,462.5,60.0,3.3,15.0,163.5,112.22,68.67
2016,6,10,18,30,390.0,51.0,3.1,14.0,117.0,71.64,40.39
2016,6,10,18,45,280.0,39.0,2.9,13.5,78.5,35.24,20.19
2016,6,10,19,0,170.0,27.0,2.7,13.0,40.0,21.03,9.34
2016,6,10,19,15,85.0,13.5,2.7,12.5,20.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.7,11.0,13.0,11.8,0.0
2016,6,11,5,15,164.0,26.5,0.75,11.5,44.0,20.63,9.02
2016,6,11,5,30,281.0,41.0,0.8,12.0,75.0,36.58,21.69
2016,6,11,5,45,376.0,51.0,0.9,12.5,119.0,70.22,40.11
2016,6,11,6,0,471.0,61.0,1.0,13.0,163.0,113.69,70.02
2016,6,11,6,15,531.5,69.0,1.05,13.5,212.0,159.71,106.94
2016,6,11,6,30,592.0,77.0,1.1,14.0,261.0,212.44,151.53
2016,6,11,6,45,639.5,81.5,1.15,15.0,313.0,264.51,196.46
2016,6,11,7,0,687.0,86.0,1.2,16.0,365.0,321.4,244.85
2016,6,11,7,15,718.0,90.5,1.35,17.0,416.0,376.26,291.09
2016,6,11,7,30,749.0,95.0,1.5,18.0,467.0,434.45,338.54
2016,6,11,7,45,773.0,98.5,1.65,19.5,517.5,489.4,381.36
2016,6,11,8,0,797.0,102.0,1.8,21.0,568.0,545.58,423.5
2016,6,11,8,15,814.5,105.5,1.8,21.5,615.0,598.81,462.93
2016,6,11,8,30,832.0,109.0,1.8,22.0,662.0,652.1,501.11
2016,6,11,8,45,845.0,111.5,1.85,23.0,705.0,701.04,534.37
2016,6,11,9,0,858.0,114.0,1.9,24.0,748.0,747.57,563.29
2016,6,11,9,15,868.5,116.5,1.85,24.5,786.5,792.23,590.64
2016,6,11,9,30,879.0,119.0,1.8,25.0,825.0,835.33,616.38
2016,6,11,9,45,883.0,123.0,1.8,25.5,857.0,872.68,638.34
2016,6,11,10,0,887.0,127.0,1.8,26.0,889.0,907.63,658.51
2016,6,11,10,15,893.0,128.0,1.75,26.5,915.5,938.84,675.46
2016,6,11,10,30,899.0,129.0,1.7,27.0,942.0,967.45,690.56
2016,6,11,10,45,901.0,131.5,1.65,27.5,961.0,991.03,702.34
2016,6,11,11,0,903.0,134.0,1.6,28.0,980.0,1011.6,712.17
2016,6,11,11,15,905.0,134.5,1.65,28.0,992.5,1027.06,721.74
2016,6,11,11,30,907.0,135.0,1.7,28.0,1005.0,1039.36,729.5
2016,6,11,11,45,906.5,136.0,1.8,28.5,1010.0,1046.44,733.45
2016,6,11,12,0,906.0,137.0,1.9,29.0,1015.0,1050.26,735.5
2016,6,11,12,15,905.5,137.0,2.05,29.0,1012.5,1049.82,737.13
2016,6,11,12,30,905.0,137.0,2.2,29.0,1010.0,1046.12,736.78
2016,6,11,12,45,910.0,131.5,2.35,29.5,1002.5,1039.14,732.94
2016,6,11,13,0,915.0,126.0,2.5,30.0,995.0,1028.79,727.01
2016,6,11,13,15,911.5,125.0,2.55,29.5,978.5,1011.34,718.55
2016,6,11,13,30,908.0,124.0,2.6,29.0,962.0,990.82,708.16
2016,6,11,13,45,898.0,125.5,2.7,29.0,937.0,963.79,692.61
2016,6,11,14,0,888.0,127.0,2.8,29.0,912.0,934.19,675.3
2016,6,11,14,15,654.5,231.0,2.8,28.5,799.0,815.2,598.47
2016,6,11,14,30,421.0,335.0,2.8,28.0,686.0,698.92,515.32
2016,6,11,14,45,566.0,260.5,2.85,28.0,710.5,726.92,540.17
2016,6,11,15,0,711.0,186.0,2.9,28.0,735.0,744.47,556.36
2016,6,11,15,15,723.0,167.0,2.95,27.5,700.0,705.22,530.98
2016,6,11,15,30,735.0,148.0,3.0,27.0,665.0,663.19,503.28
2016,6,11,15,45,715.5,145.5,3.15,26.5,621.5,614.57,469.59
2016,6,11,16,0,696.0,143.0,3.3,26.0,578.0,566.12,434.96
2016,6,11,16,15,697.5,124.5,3.35,25.5,531.0,513.9,396.59
2016,6,11,16,30,699.0,106.0,3.4,25.0,484.0,460.39,355.84
2016,6,11,16,45,710.5,90.5,3.5,24.5,442.5,414.06,318.91
2016,6,11,17,0,722.0,75.0,3.6,24.0,401.0,365.01,278.21
2016,6,11,17,15,671.5,80.0,3.6,23.0,354.5,311.66,233.73
2016,6,11,17,30,621.0,85.0,3.6,22.0,308.0,263.9,193.0
2016,6,11,17,45,573.0,77.5,3.6,21.5,258.5,209.74,146.75
2016,6,11,18,0,525.0,70.0,3.6,21.0,209.0,160.7,105.42
2016,6,11,18,15,456.0,60.5,3.5,20.0,163.0,112.4,67.75
2016,6,11,18,30,387.0,51.0,3.4,19.0,117.0,71.87,39.76
2016,6,11,18,45,287.0,39.0,3.3,18.0,79.0,35.72,19.87
2016,6,11,19,0,187.0,27.0,3.2,17.0,41.0,21.0,9.34
2016,6,11,19,15,93.5,13.5,3.1,16.5,20.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
