Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,12,5,15,152.0,27.0,3.65,12.5,43.5,21.04,9.19
2016,6,12,5,30,263.0,42.0,3.8,13.0,74.0,37.03,22.15
2016,6,12,5,45,363.0,51.5,3.95,13.5,117.5,69.63,39.94
2016,6,12,6,0,463.0,61.0,4.1,14.0,161.0,112.47,69.25
2016,6,12,6,15,523.0,69.0,4.05,14.5,209.5,157.91,105.91
2016,6,12,6,30,583.0,77.0,4.0,15.0,258.0,210.01,150.4
2016,6,12,6,45,635.0,80.5,4.0,15.5,310.5,261.89,196.02
2016,6,12,7,0,687.0,84.0,4.0,16.0,363.0,319.07,245.99
2016,6,12,7,15,717.0,89.0,3.9,16.5,413.5,373.99,293.67
2016,6,12,7,30,747.0,94.0,3.8,17.0,464.0,432.14,342.62
2016,6,12,7,45,774.0,96.0,3.7,18.0,514.5,486.98,386.86
2016,6,12,8,0,801.0,98.0,3.6,19.0,565.0,543.34,430.66
2016,6,12,8,15,818.0,101.0,3.5,19.5,612.0,595.94,470.86
2016,6,12,8,30,835.0,104.0,3.4,20.0,659.0,648.54,509.74
2016,6,12,8,45,849.5,106.0,3.3,20.5,702.5,697.04,544.26
2016,6,12,9,0,864.0,108.0,3.2,21.0,746.0,745.54,576.11
2016,6,12,9,15,874.5,110.0,3.2,21.5,784.5,789.94,604.89
2016,6,12,9,30,885.0,112.0,3.2,22.0,823.0,832.77,632.15
2016,6,12,9,45,898.5,110.0,3.2,22.5,857.0,872.32,656.75
2016,6,12,10,0,912.0,108.0,3.2,23.0,891.0,910.03,679.82
2016,6,12,10,15,917.5,109.5,3.25,23.5,918.0,942.0,699.13
2016,6,12,10,30,923.0,111.0,3.3,24.0,945.0,971.29,716.56
2016,6,12,10,45,927.5,111.0,3.35,24.5,965.0,995.28,730.43
2016,6,12,11,0,932.0,111.0,3.4,25.0,985.0,1016.27,742.35
2016,6,12,11,15,934.0,111.5,3.5,25.0,997.5,1032.2,752.85
2016,6,12,11,30,936.0,112.0,3.6,25.0,1010.0,1044.87,761.37
2016,6,12,11,45,936.5,112.5,3.7,25.5,1015.5,1052.73,765.38
2016,6,12,12,0,937.0,113.0,3.8,26.0,1021.0,1057.22,767.32
2016,6,12,12,15,936.5,113.0,3.85,26.0,1019.0,1056.82,767.39
2016,6,12,12,30,936.0,113.0,3.9,26.0,1017.0,1053.06,765.41
2016,6,12,12,45,926.5,117.5,4.0,26.0,1005.0,1041.54,758.85
2016,6,12,13,0,917.0,122.0,4.1,26.0,993.0,1026.87,750.32
2016,6,12,13,15,913.5,121.0,4.1,26.0,976.5,1009.44,739.42
2016,6,12,13,30,910.0,120.0,4.1,26.0,960.0,988.93,726.55
2016,6,12,13,45,905.0,119.0,4.15,26.0,936.5,964.04,711.09
2016,6,12,14,0,900.0,118.0,4.2,26.0,913.0,936.34,693.73
2016,6,12,14,15,893.0,116.5,4.2,25.5,883.0,903.71,674.06
2016,6,12,14,30,886.0,115.0,4.2,25.0,853.0,868.7,652.59
2016,6,12,14,45,877.0,113.0,4.2,25.0,817.5,829.34,626.64
2016,6,12,15,0,868.0,111.0,4.2,25.0,782.0,788.1,599.18
2016,6,12,15,15,856.5,108.5,4.15,24.5,741.0,742.85,569.53
2016,6,12,15,30,845.0,106.0,4.1,24.0,700.0,696.34,538.56
2016,6,12,15,45,829.5,103.0,4.05,24.0,655.0,646.48,501.89
2016,6,12,16,0,814.0,100.0,4.0,24.0,610.0,595.11,463.01
2016,6,12,16,15,794.5,97.0,3.95,23.5,562.0,541.38,422.2
2016,6,12,16,30,775.0,94.0,3.9,23.0,514.0,488.14,380.52
2016,6,12,16,45,749.0,90.0,3.85,22.5,464.0,431.72,335.13
2016,6,12,17,0,723.0,86.0,3.8,22.0,414.0,377.01,289.74
2016,6,12,17,15,688.5,81.0,3.65,21.5,363.0,319.23,240.82
2016,6,12,17,30,654.0,76.0,3.5,21.0,312.0,265.53,194.29
2016,6,12,17,45,604.0,70.5,3.4,20.5,262.0,211.02,147.36
2016,6,12,18,0,554.0,65.0,3.3,20.0,212.0,161.8,105.58
2016,6,12,18,15,485.0,56.5,3.1,19.0,165.5,112.79,67.08
2016,6,12,18,30,416.0,48.0,2.9,18.0,119.0,71.52,38.5
2016,6,12,18,45,310.0,37.0,2.7,17.0,80.5,35.0,18.88
2016,6,12,19,0,204.0,26.0,2.5,16.0,42.0,20.15,9.0
2016,6,12,19,15,102.0,13.0,2.55,15.5,21.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,3.0,12.0,14.0,11.8,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,19.8,8.32
2016,6,13,5,30,298.0,39.0,3.0,12.0,75.0,35.42,20.67
2016,6,13,5,45,389.0,48.0,3.05,12.5,117.5,67.83,37.71
2016,6,13,6,0,480.0,57.0,3.1,13.0,160.0,110.48,67.09
2016,6,13,6,15,537.5,64.0,3.05,13.5,208.0,155.43,103.52
2016,6,13,6,30,595.0,71.0,3.0,14.0,256.0,206.72,147.58
2016,6,13,6,45,374.0,117.0,3.0,14.5,240.5,220.0,168.78
2016,6,13,7,0,153.0,163.0,3.0,15.0,225.0,208.83,165.9
2016,6,13,7,15,178.5,185.0,3.0,15.5,266.5,249.35,198.99
2016,6,13,7,30,204.0,207.0,3.0,16.0,308.0,292.52,233.64
2016,6,13,7,45,504.0,149.5,3.05,17.0,434.0,401.82,320.84
2016,6,13,8,0,804.0,92.0,3.1,18.0,560.0,538.51,428.07
2016,6,13,8,15,821.0,94.5,3.2,18.5,607.0,590.72,468.1
2016,6,13,8,30,838.0,97.0,3.3,19.0,654.0,642.26,506.99
2016,6,13,8,45,854.0,98.0,3.4,19.5,698.0,691.68,542.85
2016,6,13,9,0,870.0,99.0,3.5,20.0,742.0,740.46,576.0
2016,6,13,9,15,880.5,101.0,3.6,20.0,780.5,785.09,606.88
2016,6,13,9,30,891.0,103.0,3.7,20.0,819.0,828.15,636.41
2016,6,13,9,45,904.5,101.5,3.8,20.5,853.5,868.39,662.5
2016,6,13,10,0,918.0,100.0,3.9,21.0,888.0,906.8,687.08
2016,6,13,10,15,924.5,101.5,4.0,21.0,916.0,939.87,709.17
2016,6,13,10,30,931.0,103.0,4.1,21.0,944.0,970.29,729.45
2016,6,13,10,45,935.5,103.5,4.25,21.0,965.0,995.0,746.16
2016,6,13,11,0,940.0,104.0,4.4,21.0,986.0,1016.67,760.92
2016,6,13,11,15,943.5,105.0,4.55,20.5,1000.0,1034.74,775.22
2016,6,13,11,30,947.0,106.0,4.7,20.0,1014.0,1049.56,787.68
2016,6,13,11,45,947.5,107.0,4.85,20.0,1020.5,1058.05,794.45
2016,6,13,12,0,948.0,108.0,5.0,20.0,1027.0,1063.14,799.06
2016,6,13,12,15,948.0,108.0,5.05,19.5,1025.5,1063.3,801.15
2016,6,13,12,30,948.0,108.0,5.1,19.0,1024.0,1060.04,801.06
2016,6,13,12,45,940.0,112.0,5.15,19.0,1013.0,1049.48,794.53
2016,6,13,13,0,932.0,116.0,5.2,19.0,1002.0,1035.69,785.91
2016,6,13,13,15,928.5,115.5,5.15,19.0,985.5,1018.6,774.3
2016,6,13,13,30,925.0,115.0,5.1,19.0,969.0,998.38,760.62
2016,6,13,13,45,921.0,113.0,5.05,19.0,946.0,973.13,743.54
2016,6,13,14,0,917.0,111.0,5.0,19.0,923.0,944.98,724.48
2016,6,13,14,15,910.5,110.0,4.95,18.5,893.0,912.88,704.02
2016,6,13,14,30,904.0,109.0,4.9,18.0,863.0,878.31,681.67
2016,6,13,14,45,892.5,108.5,4.9,18.0,826.5,837.87,653.95
2016,6,13,15,0,881.0,108.0,4.9,18.0,790.0,795.68,624.76
2016,6,13,15,15,869.0,106.0,4.85,17.5,749.0,750.09,593.69
2016,6,13,15,30,857.0,104.0,4.8,17.0,708.0,703.26,561.27
2016,6,13,15,45,837.5,103.0,4.8,17.0,661.5,652.3,522.66
2016,6,13,16,0,818.0,102.0,4.8,17.0,615.0,600.19,481.84
2016,6,13,16,15,798.0,98.5,4.7,16.5,566.5,545.49,438.67
2016,6,13,16,30,778.0,95.0,4.6,16.0,518.0,491.34,394.72
2016,6,13,16,45,758.5,89.5,4.6,15.5,468.5,436.23,348.93
2016,6,13,17,0,739.0,84.0,4.6,15.0,419.0,382.16,302.54
2016,6,13,17,15,705.5,79.0,4.55,14.5,368.0,323.89,251.61
2016,6,13,17,30,672.0,74.0,4.5,14.0,317.0,269.57,203.0
2016,6,13,17,45,627.5,68.0,4.45,14.0,267.0,214.88,153.88
2016,6,13,18,0,583.0,62.0,4.4,14.0,217.0,164.88,109.66
2016,6,13,18,15,515.0,54.5,4.25,13.5,170.5,115.29,69.41
2016,6,13,18,30,447.0,47.0,4.1,13.0,124.0,73.32,39.59
2016,6,13,18,45,332.0,37.0,3.95,12.5,84.0,35.77,19.42
2016,6,13,19,0,217.0,27.0,3.8,12.0,44.0,21.35,10.29
2016,6,13,19,15,108.5,13.5,3.8,12.0,22.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,53.0,12.0,3.5,11.0,14.0,11.8,0.0
2016,6,14,5,15,171.0,26.0,3.55,11.5,44.5,20.22,8.6
2016,6,14,5,30,289.0,40.0,3.6,12.0,75.0,35.39,20.82
2016,6,14,5,45,391.5,48.0,3.65,12.5,119.0,67.78,37.63
2016,6,14,6,0,494.0,56.0,3.7,13.0,163.0,110.97,66.91
2016,6,14,6,15,551.5,63.0,3.7,13.5,211.0,156.65,103.99
2016,6,14,6,30,609.0,70.0,3.7,14.0,259.0,208.67,148.82
2016,6,14,6,45,660.0,72.5,3.75,14.5,311.0,260.62,194.89
2016,6,14,7,0,711.0,75.0,3.8,15.0,363.0,318.77,246.06
2016,6,14,7,15,545.5,126.0,3.85,15.0,364.5,341.16,270.39
2016,6,14,7,30,380.0,177.0,3.9,15.0,366.0,344.91,276.61
2016,6,14,7,45,470.5,170.0,3.95,15.5,428.0,404.66,325.34
2016,6,14,8,0,561.0,163.0,4.0,16.0,490.0,474.04,380.9
2016,6,14,8,15,704.5,128.0,4.0,16.5,573.0,553.74,444.36
2016,6,14,8,30,848.0,93.0,4.0,17.0,656.0,644.24,514.79
2016,6,14,8,45,860.0,95.5,4.05,17.5,699.0,692.84,550.06
2016,6,14,9,0,872.0,98.0,4.1,18.0,742.0,740.46,582.67
2016,6,14,9,15,882.0,100.0,4.1,18.0,780.0,784.8,613.4
2016,6,14,9,30,892.0,102.0,4.1,18.0,818.0,827.52,642.66
2016,6,14,9,45,899.5,103.0,4.15,18.5,851.0,865.3,667.11
2016,6,14,10,0,907.0,104.0,4.2,19.0,884.0,900.88,689.8
2016,6,14,10,15,913.0,105.5,4.25,19.0,910.5,933.22,711.42
2016,6,14,10,30,919.0,107.0,4.3,19.0,937.0,962.93,731.18
2016,6,14,10,45,922.5,108.0,4.35,19.5,957.0,986.97,745.63
2016,6,14,11,0,926.0,109.0,4.4,20.0,977.0,1008.0,757.95
2016,6,14,11,15,928.5,109.5,4.45,20.0,990.0,1024.42,768.9
2016,6,14,11,30,931.0,110.0,4.5,20.0,1003.0,1037.61,777.8
2016,6,14,11,45,931.5,110.5,4.6,20.5,1008.5,1045.52,782.19
2016,6,14,12,0,932.0,111.0,4.7,21.0,1014.0,1050.08,784.47
2016,6,14,12,15,932.0,111.0,4.75,20.5,1012.5,1050.28,786.59
2016,6,14,12,30,932.0,111.0,4.8,20.0,1011.0,1047.13,786.58
2016,6,14,12,45,929.0,111.0,4.85,20.0,1001.5,1037.65,780.86
2016,6,14,13,0,926.0,111.0,4.9,20.0,992.0,1024.9,773.02
2016,6,14,13,15,923.0,110.5,4.95,20.0,976.0,1008.43,762.72
2016,6,14,13,30,920.0,110.0,5.0,20.0,960.0,988.82,750.32
2016,6,14,13,45,914.0,109.5,5.05,20.0,936.5,963.39,733.9
2016,6,14,14,0,908.0,109.0,5.1,20.0,913.0,935.17,715.52
2016,6,14,14,15,901.5,107.5,5.05,19.5,883.5,902.85,694.9
2016,6,14,14,30,895.0,106.0,5.0,19.0,854.0,868.1,672.41
2016,6,14,14,45,801.0,147.0,5.0,18.5,795.0,805.26,629.69
2016,6,14,15,0,707.0,188.0,5.0,18.0,736.0,744.62,587.16
2016,6,14,15,15,625.5,205.5,4.9,17.5,671.5,673.12,533.57
2016,6,14,15,30,544.0,223.0,4.8,17.0,607.0,604.92,481.63
2016,6,14,15,45,691.0,156.0,4.75,17.0,611.0,610.68,488.83
2016,6,14,16,0,838.0,89.0,4.7,17.0,615.0,599.48,481.67
2016,6,14,16,15,820.5,86.0,4.65,16.5,567.5,546.1,439.42
2016,6,14,16,30,803.0,83.0,4.6,16.0,520.0,492.67,396.05
2016,6,14,16,45,780.0,79.5,4.6,15.5,470.0,436.75,349.47
2016,6,14,17,0,757.0,76.0,4.6,15.0,420.0,382.18,302.54
2016,6,14,17,15,589.0,93.0,4.55,14.5,341.5,297.43,232.15
2016,6,14,17,30,421.0,110.0,4.5,14.0,263.0,229.76,176.67
2016,6,14,17,45,384.5,98.5,4.5,14.0,221.5,185.36,137.75
2016,6,14,18,0,348.0,87.0,4.5,14.0,180.0,144.86,102.68
2016,6,14,18,15,308.5,71.5,4.35,13.5,141.5,104.33,69.27
2016,6,14,18,30,269.0,56.0,4.2,13.0,103.0,68.33,41.95
2016,6,14,18,45,194.5,41.5,4.05,12.5,70.0,37.06,22.26
2016,6,14,19,0,120.0,27.0,3.9,12.0,37.0,20.9,10.12
2016,6,14,19,15,60.0,13.5,3.85,11.5,18.5,13.27,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,9.83,0.0
2016,6,15,5,15,42.5,26.0,3.55,10.5,31.0,22.97,10.52
2016,6,15,5,30,85.0,42.0,3.7,11.0,52.0,37.91,24.97
2016,6,15,5,45,120.0,60.5,3.9,11.5,82.5,61.36,42.08
2016,6,15,6,0,155.0,79.0,4.1,12.0,113.0,90.71,64.93
2016,6,15,6,15,173.0,99.5,4.15,12.5,146.0,122.93,91.93
2016,6,15,6,30,191.0,120.0,4.2,13.0,179.0,157.34,121.29
2016,6,15,6,45,209.5,138.5,4.3,13.5,214.5,192.13,151.04
2016,6,15,7,0,228.0,157.0,4.4,14.0,250.0,228.93,182.27
2016,6,15,7,15,268.0,174.0,4.45,14.5,297.0,274.72,220.24
2016,6,15,7,30,308.0,191.0,4.5,15.0,344.0,324.56,261.1
2016,6,15,7,45,563.0,139.0,4.6,15.5,454.0,421.78,340.4
2016,6,15,8,0,818.0,87.0,4.7,16.0,564.0,540.2,436.18
2016,6,15,8,15,604.5,173.5,4.75,16.0,542.0,538.48,433.29
2016,6,15,8,30,391.0,260.0,4.8,16.0,520.0,511.02,409.03
2016,6,15,8,45,635.0,177.5,4.9,16.5,631.5,620.83,497.84
2016,6,15,9,0,879.0,95.0,5.0,17.0,743.0,742.08,590.64
2016,6,15,9,15,888.5,97.0,5.0,17.0,781.0,786.32,621.49
2016,6,15,9,30,898.0,99.0,5.0,17.0,819.0,828.91,651.21
2016,6,15,9,45,905.0,100.5,5.05,17.5,851.5,867.0,676.43
2016,6,15,10,0,912.0,102.0,5.1,18.0,884.0,902.84,699.83
2016,6,15,10,15,917.5,103.0,5.1,18.0,911.0,934.4,721.09
2016,6,15,10,30,923.0,104.0,5.1,18.0,938.0,963.29,740.41
2016,6,15,10,45,926.0,105.5,5.2,18.0,958.0,987.49,757.2
2016,6,15,11,0,929.0,107.0,5.3,18.0,978.0,1008.64,771.95
2016,6,15,11,15,932.0,107.5,5.3,18.0,991.5,1025.64,783.14
2016,6,15,11,30,935.0,108.0,5.3,18.0,1005.0,1039.41,792.2
2016,6,15,11,45,935.5,109.0,5.3,18.5,1011.0,1047.9,796.16
2016,6,15,12,0,936.0,110.0,5.3,19.0,1017.0,1053.03,797.94
2016,6,15,12,15,936.0,110.0,5.3,19.0,1016.0,1053.29,798.07
2016,6,15,12,30,936.0,110.0,5.3,19.0,1015.0,1050.17,796.04
2016,6,15,12,45,926.0,115.5,5.3,19.0,1004.0,1039.32,788.83
2016,6,15,13,0,916.0,121.0,5.3,19.0,993.0,1025.31,779.6
2016,6,15,13,15,913.0,120.5,5.25,19.0,977.0,1009.04,768.51
2016,6,15,13,30,910.0,120.0,5.2,19.0,961.0,989.66,755.37
2016,6,15,13,45,908.5,117.0,5.2,19.0,939.0,966.15,739.78
2016,6,15,14,0,907.0,114.0,5.2,19.0,917.0,939.65,722.14
2016,6,15,14,15,900.5,112.5,5.15,18.5,887.5,907.41,701.46
2016,6,15,14,30,894.0,111.0,5.1,18.0,858.0,872.73,678.91
2016,6,15,14,45,889.0,107.0,5.05,18.0,823.5,834.47,652.34
2016,6,15,15,0,884.0,103.0,5.0,18.0,789.0,794.0,624.03
2016,6,15,15,15,873.0,101.0,4.9,17.5,748.0,749.11,593.16
2016,6,15,15,30,862.0,99.0,4.8,17.0,707.0,702.88,560.94
2016,6,15,15,45,851.0,95.0,4.75,17.0,663.0,653.54,523.79
2016,6,15,16,0,840.0,91.0,4.7,17.0,619.0,603.32,484.38
2016,6,15,16,15,822.0,88.0,4.6,16.5,571.0,549.6,441.96
2016,6,15,16,30,804.0,85.0,4.5,16.0,523.0,495.85,398.29
2016,6,15,16,45,784.5,80.0,4.4,16.0,473.5,439.98,351.02
2016,6,15,17,0,765.0,75.0,4.3,16.0,424.0,385.1,303.32
2016,6,15,17,15,733.0,71.0,4.1,15.5,373.0,328.05,253.33
2016,6,15,17,30,701.0,67.0,3.9,15.0,322.0,273.81,204.82
2016,6,15,17,45,661.0,61.0,3.75,14.5,272.0,218.73,155.6
2016,6,15,18,0,621.0,55.0,3.6,14.0,222.0,166.49,109.45
2016,6,15,18,15,555.5,49.0,3.2,13.5,175.0,116.46,68.57
2016,6,15,18,30,490.0,43.0,2.8,13.0,128.0,73.73,38.13
2016,6,15,18,45,392.5,33.5,2.4,12.5,88.0,34.44,17.06
2016,6,15,19,0,295.0,24.0,2.0,12.0,48.0,18.32,8.32
2016,6,15,19,15,147.5,12.0,1.8,11.5,24.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,37.5,6.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,75.0,12.0,0.6,11.0,14.0,11.8,0.0
2016,6,16,5,15,198.5,24.5,0.6,11.5,44.5,19.2,7.79
2016,6,16,5,30,322.0,37.0,0.6,12.0,75.0,33.19,19.02
2016,6,16,5,45,411.5,45.0,0.6,12.5,118.0,65.74,35.36
2016,6,16,6,0,501.0,53.0,0.6,13.0,161.0,108.33,64.22
2016,6,16,6,15,557.0,59.5,0.55,13.5,208.5,153.56,100.44
2016,6,16,6,30,613.0,66.0,0.5,14.0,256.0,204.95,143.88
2016,6,16,6,45,654.0,71.0,0.45,15.0,306.5,256.56,188.24
2016,6,16,7,0,695.0,76.0,0.4,16.0,357.0,313.33,235.92
2016,6,16,7,15,724.0,80.0,0.4,16.5,407.0,367.02,280.75
2016,6,16,7,30,753.0,84.0,0.4,17.0,457.0,423.02,325.89
2016,6,16,7,45,774.5,87.5,0.4,17.5,505.5,476.81,367.81
2016,6,16,8,0,796.0,91.0,0.4,18.0,554.0,531.61,408.89
2016,6,16,8,15,813.0,94.0,0.5,18.5,600.5,583.93,447.79
2016,6,16,8,30,830.0,97.0,0.6,19.0,647.0,635.64,485.21
2016,6,16,8,45,843.5,99.0,0.75,19.5,689.5,684.01,519.65
2016,6,16,9,0,857.0,101.0,0.9,20.0,732.0,731.57,551.37
2016,6,16,9,15,866.5,103.0,1.05,20.5,770.0,774.97,579.89
2016,6,16,9,30,876.0,105.0,1.2,21.0,808.0,816.78,607.08
2016,6,16,9,45,892.0,101.5,1.35,21.5,842.5,856.66,632.74
2016,6,16,10,0,908.0,98.0,1.5,22.0,877.0,894.91,657.12
2016,6,16,10,15,913.5,99.0,1.65,22.0,903.5,926.39,678.23
2016,6,16,10,30,919.0,100.0,1.8,22.0,930.0,955.21,697.67
2016,6,16,10,45,923.5,100.0,1.95,22.5,950.0,979.26,712.68
2016,6,16,11,0,928.0,100.0,2.1,23.0,970.0,1000.34,725.79
2016,6,16,11,15,930.0,100.5,2.25,23.0,983.0,1016.39,737.12
2016,6,16,11,30,932.0,101.0,2.4,23.0,996.0,1029.2,746.48
2016,6,16,11,45,933.5,101.0,2.55,23.5,1001.5,1037.7,751.71
2016,6,16,12,0,935.0,101.0,2.7,24.0,1007.0,1042.87,754.87
2016,6,16,12,15,934.5,101.0,2.85,24.0,1005.5,1042.67,756.14
2016,6,16,12,30,934.0,101.0,3.0,24.0,1004.0,1039.1,755.33
2016,6,16,12,45,933.0,100.5,3.15,24.0,995.0,1031.18,751.75
2016,6,16,13,0,932.0,100.0,3.3,24.0,986.0,1019.94,746.05
2016,6,16,13,15,929.0,99.0,3.35,24.0,970.0,1002.96,735.85
2016,6,16,13,30,926.0,98.0,3.4,24.0,954.0,982.84,723.64
2016,6,16,13,45,922.5,96.5,3.5,24.0,931.5,958.67,709.1
2016,6,16,14,0,919.0,95.0,3.6,24.0,909.0,931.58,692.54
2016,6,16,14,15,913.0,93.5,3.65,23.5,880.0,899.5,673.51
2016,6,16,14,30,907.0,92.0,3.7,23.0,851.0,864.9,652.56
2016,6,16,14,45,900.5,90.0,3.8,23.0,816.5,827.05,628.09
2016,6,16,15,0,894.0,88.0,3.9,23.0,782.0,787.08,601.85
2016,6,16,15,15,884.0,86.0,3.9,22.5,742.0,742.59,572.79
2016,6,16,15,30,874.0,84.0,3.9,22.0,702.0,696.66,542.23
2016,6,16,15,45,862.5,81.0,3.95,22.0,658.0,647.53,507.23
2016,6,16,16,0,851.0,78.0,4.0,22.0,614.0,597.55,469.29
2016,6,16,16,15,834.0,75.5,4.0,21.5,567.0,544.39,428.59
2016,6,16,16,30,817.0,73.0,4.0,21.0,520.0,491.39,386.69
2016,6,16,16,45,796.5,69.5,4.0,21.0,470.5,436.21,341.08
2016,6,16,17,0,776.0,66.0,4.0,21.0,421.0,381.26,294.38
2016,6,16,17,15,746.0,62.5,3.85,20.5,371.0,324.86,245.86
2016,6,16,17,30,716.0,59.0,3.7,20.0,321.0,271.04,198.45
2016,6,16,17,45,676.0,54.5,3.6,19.5,271.5,216.63,150.53
2016,6,16,18,0,636.0,50.0,3.5,19.0,222.0,166.36,106.71
2016,6,16,18,15,574.5,44.5,3.15,18.0,175.0,116.63,66.68
2016,6,16,18,30,513.0,39.0,2.8,17.0,128.0,72.26,35.33
2016,6,16,18,45,415.0,31.0,2.45,16.5,88.5,33.03,15.03
2016,6,16,19,0,317.0,23.0,2.1,16.0,49.0,17.34,7.48
2016,6,16,19,15,158.5,11.5,1.9,15.5,24.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,131.0,11.0,0.9,13.0,15.0,10.81,0.0
2016,6,17,5,15,259.0,21.0,1.1,13.5,46.0,15.88,5.29
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,28.02,14.19
2016,6,17,5,45,466.5,38.0,1.5,15.0,119.5,62.53,30.46
2016,6,17,6,0,546.0,45.0,1.7,16.0,162.0,105.91,59.62
2016,6,17,6,15,598.0,50.5,1.7,16.5,209.5,153.15,97.62
2016,6,17,6,30,650.0,56.0,1.7,17.0,257.0,204.69,141.69
2016,6,17,6,45,383.0,109.5,1.75,17.5,233.5,214.43,161.43
2016,6,17,7,0,116.0,163.0,1.8,18.0,210.0,195.7,153.51
2016,6,17,7,15,137.0,186.0,1.85,18.5,248.5,233.33,183.64
2016,6,17,7,30,158.0,209.0,1.9,19.0,287.0,273.2,214.95
2016,6,17,7,45,486.5,142.5,1.95,19.5,418.5,384.87,303.1
2016,6,17,8,0,815.0,76.0,2.0,20.0,550.0,526.5,413.02
2016,6,17,8,15,830.5,78.5,2.05,20.5,595.5,577.99,451.56
2016,6,17,8,30,846.0,81.0,2.1,21.0,641.0,629.33,489.39
2016,6,17,8,45,858.5,82.5,2.2,21.5,683.5,677.18,522.98
2016,6,17,9,0,871.0,84.0,2.3,22.0,726.0,724.1,554.21
2016,6,17,9,15,880.5,85.5,2.4,22.0,763.5,767.55,583.7
2016,6,17,9,30,890.0,87.0,2.5,22.0,801.0,809.36,611.85
2016,6,17,9,45,590.5,243.5,2.65,22.5,725.5,749.75,566.59
2016,6,17,10,0,291.0,400.0,2.8,23.0,650.0,659.24,493.63
2016,6,17,10,15,211.0,423.0,2.9,23.5,607.0,615.14,459.83
2016,6,17,10,30,131.0,446.0,3.0,24.0,564.0,570.45,424.79
2016,6,17,10,45,79.0,404.0,3.15,24.5,476.0,477.1,356.37
2016,6,17,11,0,27.0,362.0,3.3,25.0,388.0,386.36,288.52
2016,6,17,11,15,25.0,357.5,3.4,25.0,382.0,380.56,284.49
2016,6,17,11,30,23.0,353.0,3.5,25.0,376.0,368.91,275.9
2016,6,17,11,45,39.5,398.5,3.65,25.5,437.5,437.45,325.83
2016,6,17,12,0,56.0,444.0,3.8,26.0,499.0,500.48,370.72
2016,6,17,12,15,40.5,405.5,3.9,25.5,445.0,445.85,331.68
2016,6,17,12,30,25.0,367.0,4.0,25.0,391.0,391.13,292.37
2016,6,17,12,45,150.0,415.5,4.1,25.0,558.0,569.97,426.65
2016,6,17,13,0,275.0,464.0,4.2,25.0,725.0,745.36,552.49
2016,6,17,13,15,214.0,463.0,4.25,25.0,664.5,675.39,501.48
2016,6,17,13,30,153.0,462.0,4.3,25.0,604.0,611.9,455.53
2016,6,17,13,45,335.0,399.5,4.35,25.0,699.5,718.9,538.0
2016,6,17,14,0,517.0,337.0,4.4,25.0,795.0,816.21,610.97
2016,6,17,14,15,547.0,299.0,4.4,24.5,769.5,789.23,594.75
2016,6,17,14,30,577.0,261.0,4.4,24.0,744.0,759.76,577.23
2016,6,17,14,45,710.5,184.0,4.4,24.0,753.5,771.38,589.61
2016,6,17,15,0,844.0,107.0,4.4,24.0,763.0,767.93,588.17
2016,6,17,15,15,832.5,105.0,4.35,23.5,723.5,724.29,559.07
2016,6,17,15,30,821.0,103.0,4.3,23.0,684.0,679.44,528.91
2016,6,17,15,45,504.5,192.5,4.3,22.5,542.5,524.86,410.36
2016,6,17,16,0,188.0,282.0,4.3,22.0,401.0,391.22,304.76
2016,6,17,16,15,265.5,246.5,4.2,21.5,399.5,391.56,307.11
2016,6,17,16,30,343.0,211.0,4.1,21.0,398.0,382.02,300.48
2016,6,17,16,45,176.0,182.5,4.05,20.5,278.0,258.12,203.1
2016,6,17,17,0,9.0,154.0,4.0,20.0,158.0,151.87,118.94
2016,6,17,17,15,4.5,129.5,3.9,19.5,131.5,126.09,98.67
2016,6,17,17,30,0.0,105.0,3.8,19.0,105.0,100.92,78.51
2016,6,17,17,45,0.0,88.5,3.7,18.5,88.5,84.99,65.6
2016,6,17,18,0,0.0,72.0,3.6,18.0,72.0,69.13,52.49
2016,6,17,18,15,0.0,56.5,3.4,17.0,56.5,54.3,40.07
2016,6,17,18,30,0.0,41.0,3.2,16.0,41.0,39.57,27.51
2016,6,17,18,45,0.0,28.0,3.05,15.5,28.0,27.03,16.58
2016,6,17,19,0,0.0,15.0,2.9,15.0,15.0,14.47,5.42
2016,6,17,19,15,0.0,7.5,2.75,14.5,7.5,7.37,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.3,12.0,14.0,10.81,0.0
2016,6,18,5,15,247.0,21.5,1.45,12.5,45.5,16.37,5.56
2016,6,18,5,30,378.0,32.0,1.6,13.0,77.0,28.56,14.94
2016,6,18,5,45,461.5,39.5,1.75,13.5,120.0,63.24,31.51
2016,6,18,6,0,545.0,47.0,1.9,14.0,163.0,107.24,61.28
2016,6,18,6,15,600.0,52.5,1.95,14.5,211.5,153.66,98.73
2016,6,18,6,30,655.0,58.0,2.0,15.0,260.0,207.31,144.81
2016,6,18,6,45,693.0,62.5,2.1,16.0,310.5,259.63,191.02
2016,6,18,7,0,731.0,67.0,2.2,17.0,361.0,315.71,239.89
2016,6,18,7,15,759.5,70.5,2.2,17.5,412.0,370.56,287.27
2016,6,18,7,30,788.0,74.0,2.2,18.0,463.0,427.63,335.02
2016,6,18,7,45,809.0,77.0,2.25,18.5,513.0,482.4,379.66
2016,6,18,8,0,830.0,80.0,2.3,19.0,563.0,538.18,423.6
2016,6,18,8,15,847.0,82.5,2.3,19.5,610.5,591.32,463.99
2016,6,18,8,30,864.0,85.0,2.3,20.0,658.0,644.42,503.04
2016,6,18,8,45,877.0,87.5,2.3,20.5,701.5,694.45,537.83
2016,6,18,9,0,890.0,90.0,2.3,21.0,745.0,743.56,569.96
2016,6,18,9,15,900.5,91.5,2.25,21.5,784.5,788.56,598.27
2016,6,18,9,30,911.0,93.0,2.2,22.0,824.0,831.96,624.94
2016,6,18,9,45,914.0,97.5,2.2,22.5,856.5,870.27,648.13
2016,6,18,10,0,917.0,102.0,2.2,23.0,889.0,906.05,669.38
2016,6,18,10,15,923.5,103.5,2.15,23.5,916.5,939.27,688.2
2016,6,18,10,30,930.0,105.0,2.1,24.0,944.0,969.85,705.06
2016,6,18,10,45,936.0,105.0,2.1,24.5,965.5,995.64,719.24
2016,6,18,11,0,942.0,105.0,2.1,25.0,987.0,1018.48,731.51
2016,6,18,11,15,945.0,105.5,2.1,25.0,1001.0,1035.8,741.74
2016,6,18,11,30,948.0,106.0,2.1,25.0,1015.0,1049.86,750.04
2016,6,18,11,45,950.5,105.5,2.15,25.5,1021.5,1059.07,754.56
2016,6,18,12,0,953.0,105.0,2.2,26.0,1028.0,1064.9,757.11
2016,6,18,12,15,953.0,105.0,2.25,26.0,1027.0,1065.3,757.89
2016,6,18,12,30,953.0,105.0,2.3,26.0,1026.0,1062.28,756.7
2016,6,18,12,45,955.0,102.5,2.4,26.5,1018.0,1055.27,752.21
2016,6,18,13,0,957.0,100.0,2.5,27.0,1010.0,1044.81,745.64
2016,6,18,13,15,954.5,99.0,2.55,27.0,994.5,1028.07,736.12
2016,6,18,13,30,952.0,98.0,2.6,27.0,979.0,1008.07,724.6
2016,6,18,13,45,946.5,98.0,2.65,27.0,956.0,983.13,709.92
2016,6,18,14,0,941.0,98.0,2.7,27.0,933.0,955.26,693.32
2016,6,18,14,15,935.5,97.0,2.7,27.0,903.5,923.6,673.75
2016,6,18,14,30,930.0,96.0,2.7,27.0,874.0,889.33,652.39
2016,6,18,14,45,922.0,95.0,2.7,27.0,839.0,850.58,627.89
2016,6,18,15,0,914.0,94.0,2.7,27.0,804.0,809.74,601.79
2016,6,18,15,15,903.5,92.0,2.7,26.5,763.5,764.16,573.29
2016,6,18,15,30,893.0,90.0,2.7,26.0,723.0,717.12,543.3
2016,6,18,15,45,878.0,88.5,2.7,26.0,677.5,666.41,508.27
2016,6,18,16,0,863.0,87.0,2.7,26.0,632.0,615.12,470.62
2016,6,18,16,15,845.5,84.0,2.7,25.5,583.5,560.6,430.44
2016,6,18,16,30,828.0,81.0,2.7,25.0,535.0,505.99,388.82
2016,6,18,16,45,802.5,78.5,2.7,25.0,484.0,448.67,343.05
2016,6,18,17,0,777.0,76.0,2.7,25.0,433.0,392.9,297.13
2016,6,18,17,15,745.5,72.0,2.55,24.0,381.0,335.34,249.56
2016,6,18,17,30,714.0,68.0,2.4,23.0,329.0,280.53,202.94
2016,6,18,17,45,670.0,63.0,2.3,22.5,278.5,224.66,154.99
2016,6,18,18,0,626.0,58.0,2.2,22.0,228.0,171.97,110.2
2016,6,18,18,15,560.5,51.0,1.95,21.0,180.0,120.54,69.55
2016,6,18,18,30,495.0,44.0,1.7,20.0,132.0,76.42,38.75
2016,6,18,18,45,396.5,35.0,1.5,19.0,91.0,37.04,18.0
2016,6,18,19,0,298.0,26.0,1.3,18.0,50.0,20.1,9.66
2016,6,18,19,15,149.0,13.0,1.25,17.5,25.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.8,14.0,15.0,10.81,0.0
2016,6,19,5,15,264.0,22.0,0.9,14.5,47.5,16.88,5.71
2016,6,19,5,30,400.0,33.0,1.0,15.0,80.0,29.4,15.53
2016,6,19,5,45,483.5,40.5,1.1,16.0,124.5,65.21,32.15
2016,6,19,6,0,567.0,48.0,1.2,17.0,169.0,110.37,62.15
2016,6,19,6,15,620.5,53.5,1.3,17.5,218.0,157.71,99.85
2016,6,19,6,30,674.0,59.0,1.4,18.0,267.0,212.14,145.99
2016,6,19,6,45,710.5,63.5,1.5,19.0,318.0,265.06,192.06
2016,6,19,7,0,747.0,68.0,1.6,20.0,369.0,321.56,240.54
2016,6,19,7,15,774.0,71.5,1.7,20.5,420.0,376.68,287.51
2016,6,19,7,30,801.0,75.0,1.8,21.0,471.0,433.84,334.75
2016,6,19,7,45,820.0,78.5,1.9,22.0,520.0,488.8,378.19
2016,6,19,8,0,839.0,82.0,2.0,23.0,569.0,544.53,420.61
2016,6,19,8,15,778.0,110.5,1.95,23.5,591.5,578.03,444.69
2016,6,19,8,30,717.0,139.0,1.9,24.0,614.0,604.23,462.31
2016,6,19,8,45,804.5,115.5,1.9,24.5,681.5,673.36,512.18
2016,6,19,9,0,892.0,92.0,1.9,25.0,749.0,746.52,560.73
2016,6,19,9,15,901.5,94.0,1.8,25.5,787.5,791.37,587.43
2016,6,19,9,30,911.0,96.0,1.7,26.0,826.0,834.54,612.55
2016,6,19,9,45,925.0,93.0,1.6,26.5,860.5,874.5,634.95
2016,6,19,10,0,939.0,90.0,1.5,27.0,895.0,912.6,655.61
2016,6,19,10,15,830.0,163.5,1.4,27.5,891.5,919.0,655.78
2016,6,19,10,30,721.0,237.0,1.3,28.0,888.0,916.19,650.53
2016,6,19,10,45,837.5,166.5,1.25,28.5,939.0,968.66,680.53
2016,6,19,11,0,954.0,96.0,1.2,29.0,990.0,1020.67,708.85
2016,6,19,11,15,956.0,96.5,1.2,29.0,1003.0,1037.24,717.71
2016,6,19,11,30,958.0,97.0,1.2,29.0,1016.0,1050.49,725.09
2016,6,19,11,45,956.0,99.5,1.3,29.5,1021.5,1058.39,729.76
2016,6,19,12,0,954.0,102.0,1.4,30.0,1027.0,1062.82,732.45
2016,6,19,12,15,954.0,102.0,1.55,30.0,1025.5,1063.28,735.12
2016,6,19,12,30,954.0,102.0,1.7,30.0,1024.0,1060.3,735.71
2016,6,19,12,45,939.0,110.5,1.9,30.5,1011.5,1047.61,729.57
2016,6,19,13,0,924.0,119.0,2.1,31.0,999.0,1031.78,721.38
2016,6,19,13,15,921.0,118.0,2.2,30.5,983.0,1015.07,714.23
2016,6,19,13,30,918.0,117.0,2.3,30.0,967.0,995.24,705.04
2016,6,19,13,45,918.5,113.0,2.45,30.0,945.5,972.59,693.06
2016,6,19,14,0,919.0,109.0,2.6,30.0,924.0,946.84,678.91
2016,6,19,14,15,913.0,107.5,2.7,30.0,894.5,914.87,660.15
2016,6,19,14,30,907.0,106.0,2.8,30.0,865.0,880.39,639.55
2016,6,19,14,45,800.5,151.0,2.9,30.0,800.0,810.97,595.35
2016,6,19,15,0,694.0,196.0,3.0,30.0,735.0,744.52,551.35
2016,6,19,15,15,784.5,145.5,3.05,29.5,725.0,732.09,546.73
2016,6,19,15,30,875.0,95.0,3.1,29.0,715.0,710.15,534.1
2016,6,19,15,45,708.0,142.5,3.2,29.0,623.5,610.73,462.25
2016,6,19,16,0,541.0,190.0,3.3,29.0,532.0,520.83,395.17
2016,6,19,16,15,678.0,137.0,3.3,28.5,531.0,519.77,396.2
2016,6,19,16,30,815.0,84.0,3.3,28.0,530.0,502.97,383.61
2016,6,19,16,45,789.0,81.0,3.3,27.5,479.5,445.57,338.56
2016,6,19,17,0,763.0,78.0,3.3,27.0,429.0,389.79,293.46
2016,6,19,17,15,731.5,74.0,3.15,26.0,378.0,332.96,246.69
2016,6,19,17,30,700.0,70.0,3.0,25.0,327.0,278.87,200.92
2016,6,19,17,45,654.0,65.0,2.95,24.5,276.5,221.96,152.52
2016,6,19,18,0,608.0,60.0,2.9,24.0,226.0,170.98,109.46
2016,6,19,18,15,543.5,53.0,2.6,23.0,178.5,120.62,69.84
2016,6,19,18,30,479.0,46.0,2.3,22.0,131.0,77.46,39.79
2016,6,19,18,45,381.0,36.5,2.0,21.0,90.5,38.4,19.01
2016,6,19,19,0,283.0,27.0,1.7,20.0,50.0,21.03,10.32
2016,6,19,19,15,141.5,13.5,1.6,19.0,25.0,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,143.0,12.0,1.5,12.0,15.0,11.8,0.0
2016,6,20,5,15,286.5,22.0,1.65,12.5,49.0,16.92,5.66
2016,6,20,5,30,430.0,32.0,1.8,13.0,83.0,28.41,14.86
2016,6,20,5,45,517.0,39.0,2.0,14.0,128.5,65.55,31.66
2016,6,20,6,0,604.0,46.0,2.2,15.0,174.0,113.92,64.09
2016,6,20,6,15,657.0,51.0,2.2,15.5,224.5,162.5,103.22
2016,6,20,6,30,710.0,56.0,2.2,16.0,275.0,216.93,150.08
2016,6,20,6,45,748.0,60.0,2.2,17.0,327.5,271.72,198.4
2016,6,20,7,0,786.0,64.0,2.2,18.0,380.0,330.25,249.22
2016,6,20,7,15,812.5,67.0,2.25,18.5,432.0,386.72,298.03
2016,6,20,7,30,839.0,70.0,2.3,19.0,484.0,445.8,347.4
2016,6,20,7,45,859.5,72.5,2.4,20.0,534.5,502.19,392.6
2016,6,20,8,0,880.0,75.0,2.5,21.0,585.0,559.35,436.71
2016,6,20,8,15,894.5,77.0,2.5,21.5,632.5,612.91,477.13
2016,6,20,8,30,909.0,79.0,2.5,22.0,680.0,666.11,515.95
2016,6,20,8,45,920.5,80.5,2.55,23.0,724.0,716.12,549.28
2016,6,20,9,0,932.0,82.0,2.6,24.0,768.0,764.98,579.98
2016,6,20,9,15,940.0,83.5,2.6,24.5,806.5,809.76,608.11
2016,6,20,9,30,948.0,85.0,2.6,25.0,845.0,852.66,634.52
2016,6,20,9,45,941.0,94.5,2.65,25.5,874.5,889.02,656.56
2016,6,20,10,0,934.0,104.0,2.7,26.0,904.0,922.1,676.26
2016,6,20,10,15,938.5,105.0,2.7,26.5,931.0,953.57,694.36
2016,6,20,10,30,943.0,106.0,2.7,27.0,958.0,982.25,710.5
2016,6,20,10,45,945.5,107.5,2.75,27.5,977.5,1006.62,724.24
2016,6,20,11,0,948.0,109.0,2.8,28.0,997.0,1027.87,735.99
2016,6,20,11,15,950.0,109.5,2.8,28.5,1010.0,1044.39,744.31
2016,6,20,11,30,952.0,110.0,2.8,29.0,1023.0,1057.61,750.62
2016,6,20,11,45,953.5,109.5,2.85,29.5,1029.0,1065.95,754.45
2016,6,20,12,0,955.0,109.0,2.9,30.0,1035.0,1070.89,756.29
2016,6,20,12,15,954.5,109.0,2.95,30.0,1033.5,1070.89,756.7
2016,6,20,12,30,954.0,109.0,3.0,30.0,1032.0,1067.46,755.11
2016,6,20,12,45,957.5,105.0,3.15,30.0,1024.5,1060.53,752.34
2016,6,20,13,0,961.0,101.0,3.3,30.0,1017.0,1050.09,747.39
2016,6,20,13,15,958.5,100.5,3.4,30.0,1001.0,1033.9,738.42
2016,6,20,13,30,956.0,100.0,3.5,30.0,985.0,1014.43,727.4
2016,6,20,13,45,952.5,99.0,3.6,30.0,962.5,990.34,713.38
2016,6,20,14,0,949.0,98.0,3.7,30.0,940.0,963.21,697.33
2016,6,20,14,15,943.5,97.0,3.75,29.5,911.0,931.42,679.19
2016,6,20,14,30,938.0,96.0,3.8,29.0,882.0,896.98,659.1
2016,6,20,14,45,929.5,95.0,3.85,29.0,846.5,857.63,634.17
2016,6,20,15,0,921.0,94.0,3.9,29.0,811.0,816.19,607.58
2016,6,20,15,15,911.0,92.5,3.9,28.5,770.5,771.27,579.24
2016,6,20,15,30,901.0,91.0,3.9,28.0,730.0,724.83,549.38
2016,6,20,15,45,888.0,89.0,3.9,27.5,685.0,674.61,515.51
2016,6,20,16,0,875.0,87.0,3.9,27.0,640.0,623.61,478.7
2016,6,20,16,15,531.5,161.5,3.8,26.0,490.0,460.66,355.65
2016,6,20,16,30,188.0,236.0,3.7,25.0,340.0,326.24,251.79
2016,6,20,16,45,220.0,209.0,3.6,24.5,319.0,304.19,235.43
2016,6,20,17,0,252.0,182.0,3.5,24.0,298.0,279.36,215.69
2016,6,20,17,15,128.5,152.0,3.35,23.0,211.0,191.77,147.88
2016,6,20,17,30,5.0,122.0,3.2,22.0,124.0,118.45,91.6
2016,6,20,17,45,2.5,104.0,3.05,21.5,105.0,100.1,77.08
2016,6,20,18,0,0.0,86.0,2.9,21.0,86.0,82.11,62.52
2016,6,20,18,15,0.0,68.0,2.6,20.0,68.0,64.85,48.29
2016,6,20,18,30,0.0,50.0,2.3,19.0,50.0,47.75,33.92
2016,6,20,18,45,0.0,34.5,2.0,18.0,34.5,33.1,21.36
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,18.34,8.5
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,9.34,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.5,1.45,12.5,7.0,0.0,0.0
2016,6,21,5,0,120.0,11.0,1.6,13.0,14.0,10.81,0.0
2016,6,21,5,15,257.5,21.5,1.75,13.5,46.5,16.47,5.15
2016,6,21,5,30,395.0,32.0,1.9,14.0,79.0,27.73,18.13
2016,6,21,5,45,486.5,39.0,2.05,14.5,124.0,63.18,30.77
2016,6,21,6,0,578.0,46.0,2.2,15.0,169.0,108.83,60.99
2016,6,21,6,15,632.5,51.5,2.2,16.0,218.5,158.17,100.43
2016,6,21,6,30,687.0,57.0,2.2,17.0,268.0,212.03,146.26
2016,6,21,6,45,728.5,60.0,2.2,18.0,320.0,265.56,193.17
2016,6,21,7,0,770.0,63.0,2.2,19.0,372.0,323.19,242.98
2016,6,21,7,15,797.0,66.5,2.2,19.5,423.5,379.49,291.36
2016,6,21,7,30,824.0,70.0,2.2,20.0,475.0,438.46,340.34
2016,6,21,7,45,845.0,72.0,2.25,21.0,525.5,493.83,384.45
2016,6,21,8,0,866.0,74.0,2.3,22.0,576.0,550.04,427.52
2016,6,21,8,15,880.5,76.5,2.3,22.5,623.0,603.44,467.62
2016,6,21,8,30,895.0,79.0,2.3,23.0,670.0,656.52,506.13
2016,6,21,8,45,906.5,80.5,2.35,24.0,713.5,705.93,538.97
2016,6,21,9,0,918.0,82.0,2.4,25.0,757.0,754.23,569.18
2016,6,21,9,15,926.0,83.5,2.4,25.5,795.0,798.49,596.82
2016,6,21,9,30,934.0,85.0,2.4,26.0,833.0,840.9,622.79
2016,6,21,9,45,936.0,89.0,2.45,27.0,865.0,878.77,644.48
2016,6,21,10,0,938.0,93.0,2.5,28.0,897.0,913.99,664.13
2016,6,21,10,15,942.5,94.0,2.5,28.5,923.5,945.61,682.11
2016,6,21,10,30,947.0,95.0,2.5,29.0,950.0,974.44,698.16
2016,6,21,10,45,949.0,97.0,2.5,29.5,970.0,998.99,711.41
2016,6,21,11,0,951.0,99.0,2.5,30.0,990.0,1020.39,722.63
2016,6,21,11,15,953.0,99.5,2.5,30.5,1003.0,1037.01,730.89
2016,6,21,11,30,955.0,100.0,2.5,31.0,1016.0,1050.31,737.15
2016,6,21,11,45,955.0,101.0,2.55,31.5,1022.0,1058.76,741.03
2016,6,21,12,0,955.0,102.0,2.6,32.0,1028.0,1063.77,742.92
2016,6,21,12,15,954.5,102.0,2.65,32.0,1026.5,1063.82,743.39
2016,6,21,12,30,954.0,102.0,2.7,32.0,1025.0,1060.44,741.9
2016,6,21,12,45,948.0,104.5,2.8,32.5,1015.0,1050.7,735.58
2016,6,21,13,0,942.0,107.0,2.9,33.0,1005.0,1037.68,727.32
2016,6,21,13,15,938.5,106.5,2.95,33.0,988.5,1020.83,717.79
2016,6,21,13,30,935.0,106.0,3.0,33.0,972.0,1000.8,706.31
2016,6,21,13,45,931.0,105.0,3.15,33.0,949.0,976.72,693.04
2016,6,21,14,0,927.0,104.0,3.3,33.0,926.0,949.7,677.75
2016,6,21,14,15,920.5,102.5,3.4,32.5,896.5,917.16,659.74
2016,6,21,14,30,914.0,101.0,3.5,32.0,867.0,882.1,639.83
2016,6,21,14,45,906.0,99.0,3.6,32.0,832.0,842.96,615.63
2016,6,21,15,0,898.0,97.0,3.7,32.0,797.0,801.78,589.76
2016,6,21,15,15,887.5,95.5,3.75,31.5,756.5,757.4,562.28
2016,6,21,15,30,877.0,94.0,3.8,31.0,716.0,711.6,533.32
2016,6,21,15,45,864.5,91.0,3.9,30.5,671.5,661.76,500.22
2016,6,21,16,0,852.0,88.0,4.0,30.0,627.0,611.14,464.34
2016,6,21,16,15,834.5,85.5,3.95,29.0,579.5,557.67,425.66
2016,6,21,16,30,817.0,83.0,3.9,28.0,532.0,504.16,385.54
2016,6,21,16,45,796.0,79.0,3.9,27.0,482.0,447.96,342.0
2016,6,21,17,0,775.0,75.0,3.9,26.0,432.0,392.86,297.67
2016,6,21,17,15,744.5,71.0,3.8,24.5,381.0,335.73,250.78
2016,6,21,17,30,714.0,67.0,3.7,23.0,330.0,281.22,204.58
2016,6,21,17,45,673.0,62.0,3.6,22.0,280.0,226.01,157.03
2016,6,21,18,0,632.0,57.0,3.5,21.0,230.0,173.68,112.22
