Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,569.0,50.5,3.35,20.0,182.5,122.58,71.28
2016,6,21,18,30,506.0,44.0,3.2,19.0,135.0,78.51,40.03
2016,6,21,18,45,406.0,35.5,3.05,18.0,93.5,38.71,18.8
2016,6,21,19,0,306.0,27.0,2.9,17.0,52.0,20.96,10.56
2016,6,21,19,15,153.0,13.5,2.9,16.5,26.0,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,70.5,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,141.0,12.0,3.5,12.0,15.0,11.8,0.0
2016,6,22,5,15,285.5,22.0,3.6,12.5,48.5,17.0,5.33
2016,6,22,5,30,430.0,32.0,3.7,13.0,82.0,27.63,18.08
2016,6,22,5,45,511.0,39.5,3.85,13.5,127.0,64.71,31.47
2016,6,22,6,0,592.0,47.0,4.0,14.0,172.0,110.87,62.41
2016,6,22,6,15,646.0,52.0,4.0,14.5,222.0,160.42,102.48
2016,6,22,6,30,700.0,57.0,4.0,15.0,272.0,214.39,149.28
2016,6,22,6,45,736.0,61.5,4.0,15.5,323.5,268.52,198.02
2016,6,22,7,0,772.0,66.0,4.0,16.0,375.0,326.17,249.47
2016,6,22,7,15,799.0,69.5,4.0,16.5,427.0,382.59,299.16
2016,6,22,7,30,826.0,73.0,4.0,17.0,479.0,441.04,349.1
2016,6,22,7,45,847.5,75.0,4.0,17.5,529.5,497.41,395.94
2016,6,22,8,0,869.0,77.0,4.0,18.0,580.0,554.04,441.47
2016,6,22,8,15,884.0,79.5,4.0,18.5,627.5,607.92,483.45
2016,6,22,8,30,899.0,82.0,4.0,19.0,675.0,661.5,523.89
2016,6,22,8,45,911.5,83.0,4.05,19.5,719.0,711.3,559.53
2016,6,22,9,0,924.0,84.0,4.1,20.0,763.0,760.07,592.51
2016,6,22,9,15,933.0,85.5,4.1,20.5,802.0,805.37,622.3
2016,6,22,9,30,942.0,87.0,4.1,21.0,841.0,848.89,650.4
2016,6,22,9,45,949.5,88.0,4.1,21.5,874.5,888.62,675.47
2016,6,22,10,0,957.0,89.0,4.1,22.0,908.0,926.03,698.66
2016,6,22,10,15,962.0,90.0,4.05,22.0,935.5,958.68,719.47
2016,6,22,10,30,967.0,91.0,4.0,22.0,963.0,988.5,738.29
2016,6,22,10,45,970.5,91.0,4.0,22.5,983.5,1012.92,752.27
2016,6,22,11,0,974.0,91.0,4.0,23.0,1004.0,1034.17,764.14
2016,6,22,11,15,976.5,91.5,4.0,23.0,1017.5,1051.68,775.05
2016,6,22,11,30,979.0,92.0,4.0,23.0,1031.0,1065.8,783.84
2016,6,22,11,45,979.5,92.5,4.0,23.5,1037.0,1074.48,787.62
2016,6,22,12,0,980.0,93.0,4.0,24.0,1043.0,1079.64,789.25
2016,6,22,12,15,980.0,93.0,4.0,23.5,1042.0,1080.26,791.13
2016,6,22,12,30,980.0,93.0,4.0,23.0,1041.0,1077.35,790.86
2016,6,22,12,45,971.0,98.0,4.0,23.0,1030.5,1067.07,784.36
2016,6,22,13,0,962.0,103.0,4.0,23.0,1020.0,1053.45,775.81
2016,6,22,13,15,959.5,102.0,4.0,23.0,1004.0,1036.83,765.4
2016,6,22,13,30,957.0,101.0,4.0,23.0,988.0,1016.93,752.88
2016,6,22,13,45,952.0,101.0,4.0,23.0,964.5,992.52,737.41
2016,6,22,14,0,947.0,101.0,4.0,23.0,941.0,965.14,719.97
2016,6,22,14,15,941.0,99.5,4.0,22.5,911.5,932.53,700.32
2016,6,22,14,30,935.0,98.0,4.0,22.0,882.0,897.31,678.71
2016,6,22,14,45,926.0,97.0,4.0,21.5,846.5,857.71,653.83
2016,6,22,15,0,917.0,96.0,4.0,21.0,811.0,816.06,627.21
2016,6,22,15,15,907.0,94.0,4.0,20.5,770.0,770.84,597.65
2016,6,22,15,30,897.0,92.0,4.0,20.0,729.0,724.1,566.52
2016,6,22,15,45,883.5,90.0,4.0,20.0,684.0,673.76,530.39
2016,6,22,16,0,870.0,88.0,4.0,20.0,639.0,622.68,491.44
2016,6,22,16,15,852.5,85.0,4.0,19.0,590.5,567.86,450.34
2016,6,22,16,30,835.0,82.0,4.0,18.0,542.0,512.95,407.66
2016,6,22,16,45,812.5,78.5,4.0,17.5,491.0,455.64,360.81
2016,6,22,17,0,790.0,75.0,4.0,17.0,440.0,399.56,313.42
2016,6,22,17,15,758.5,71.5,3.95,16.5,388.0,341.75,263.33
2016,6,22,17,30,727.0,68.0,3.9,16.0,336.0,286.65,214.37
2016,6,22,17,45,682.0,63.0,3.85,15.5,284.5,229.71,163.86
2016,6,22,18,0,637.0,58.0,3.8,15.0,233.0,176.05,116.72
2016,6,22,18,15,572.5,51.5,3.7,14.5,184.5,124.42,74.26
2016,6,22,18,30,508.0,45.0,3.6,14.0,136.0,79.98,41.97
2016,6,22,18,45,400.0,36.5,3.5,13.5,94.5,39.79,20.05
2016,6,22,19,0,292.0,28.0,3.4,13.0,53.0,21.91,11.59
2016,6,22,19,15,146.0,14.0,3.35,12.5,26.5,10.71,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,11.0,14.0,10.81,0.0
2016,6,23,5,15,278.0,21.0,3.2,11.5,47.0,16.08,4.57
2016,6,23,5,30,422.0,31.0,3.3,12.0,80.0,26.23,16.94
2016,6,23,5,45,511.5,38.0,3.45,12.5,125.5,62.86,30.17
2016,6,23,6,0,601.0,45.0,3.6,13.0,171.0,110.96,62.36
2016,6,23,6,15,654.5,50.0,3.65,13.5,221.0,159.33,101.52
2016,6,23,6,30,708.0,55.0,3.7,14.0,271.0,213.61,148.77
2016,6,23,6,45,747.5,58.5,3.75,15.0,323.5,268.15,197.6
2016,6,23,7,0,787.0,62.0,3.8,16.0,376.0,326.59,249.33
2016,6,23,7,15,813.5,65.0,3.75,16.5,428.0,383.09,299.12
2016,6,23,7,30,840.0,68.0,3.7,17.0,480.0,442.21,349.54
2016,6,23,7,45,861.0,70.5,3.7,17.5,531.0,498.91,396.6
2016,6,23,8,0,882.0,73.0,3.7,18.0,582.0,556.44,442.74
2016,6,23,8,15,897.0,75.0,3.65,18.5,630.0,610.44,484.58
2016,6,23,8,30,912.0,77.0,3.6,19.0,678.0,664.13,524.81
2016,6,23,8,45,924.0,78.5,3.6,20.0,722.5,714.68,559.38
2016,6,23,9,0,936.0,80.0,3.6,21.0,767.0,764.14,591.22
2016,6,23,9,15,944.5,81.5,3.6,21.5,806.0,809.57,620.7
2016,6,23,9,30,953.0,83.0,3.6,22.0,845.0,853.14,648.45
2016,6,23,9,45,955.5,86.5,3.6,23.0,877.5,891.65,671.03
2016,6,23,10,0,958.0,90.0,3.6,24.0,910.0,927.5,691.45
2016,6,23,10,15,962.0,91.0,3.6,24.0,937.0,959.33,711.64
2016,6,23,10,30,966.0,92.0,3.6,24.0,964.0,988.28,729.87
2016,6,23,10,45,968.0,93.5,3.65,24.5,983.5,1012.84,744.07
2016,6,23,11,0,970.0,95.0,3.7,25.0,1003.0,1034.17,756.15
2016,6,23,11,15,970.5,95.5,3.75,25.0,1015.0,1049.72,766.0
2016,6,23,11,30,971.0,96.0,3.8,25.0,1027.0,1061.84,773.76
2016,6,23,11,45,970.0,96.5,3.9,25.5,1031.5,1069.01,777.25
2016,6,23,12,0,969.0,97.0,4.0,26.0,1036.0,1072.67,778.61
2016,6,23,12,15,967.5,97.0,4.05,26.0,1033.5,1071.83,778.36
2016,6,23,12,30,966.0,97.0,4.1,26.0,1031.0,1067.51,776.0
2016,6,23,12,45,963.0,96.5,4.2,26.5,1021.0,1057.72,769.01
2016,6,23,13,0,960.0,96.0,4.3,27.0,1011.0,1044.53,759.93
2016,6,23,13,15,956.5,95.5,4.35,26.5,994.5,1027.52,751.12
2016,6,23,13,30,953.0,95.0,4.4,26.0,978.0,1007.26,740.18
2016,6,23,13,45,948.5,94.0,4.45,26.0,954.5,982.43,724.74
2016,6,23,14,0,944.0,93.0,4.5,26.0,931.0,954.61,707.28
2016,6,23,14,15,938.5,92.0,4.5,25.5,902.0,923.06,688.37
2016,6,23,14,30,933.0,91.0,4.5,25.0,873.0,888.89,667.49
2016,6,23,14,45,927.5,88.5,4.55,25.0,838.5,850.71,642.75
2016,6,23,15,0,922.0,86.0,4.6,25.0,804.0,810.26,616.17
2016,6,23,15,15,912.5,84.0,4.6,24.5,764.0,765.25,586.97
2016,6,23,15,30,903.0,82.0,4.6,24.0,724.0,718.67,556.18
2016,6,23,15,45,894.5,78.5,4.65,23.5,680.5,669.87,523.13
2016,6,23,16,0,886.0,75.0,4.7,23.0,637.0,619.88,486.33
2016,6,23,16,15,869.0,72.5,4.65,22.5,588.5,565.13,444.36
2016,6,23,16,30,852.0,70.0,4.6,22.0,540.0,510.46,401.15
2016,6,23,16,45,831.5,67.0,4.55,21.5,489.5,454.02,355.19
2016,6,23,17,0,811.0,64.0,4.5,21.0,439.0,398.55,308.54
2016,6,23,17,15,781.5,60.5,4.35,20.0,387.0,339.58,258.29
2016,6,23,17,30,752.0,57.0,4.2,19.0,335.0,283.89,209.43
2016,6,23,17,45,708.0,53.5,4.1,18.5,284.0,227.31,159.4
2016,6,23,18,0,664.0,50.0,4.0,18.0,233.0,175.28,113.76
2016,6,23,18,15,603.0,44.5,3.8,17.0,185.0,123.72,71.66
2016,6,23,18,30,542.0,39.0,3.6,16.0,137.0,79.0,39.45
2016,6,23,18,45,436.5,32.0,3.45,15.5,95.0,36.87,16.68
2016,6,23,19,0,331.0,25.0,3.3,15.0,53.0,19.0,9.23
2016,6,23,19,15,165.5,12.5,3.25,14.5,26.5,9.33,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,6,24,5,15,273.5,21.0,2.8,12.5,46.0,16.13,4.31
2016,6,24,5,30,420.0,31.0,2.9,13.0,79.0,25.79,16.46
2016,6,24,5,45,504.5,38.5,3.05,13.5,124.0,62.39,30.02
2016,6,24,6,0,589.0,46.0,3.2,14.0,169.0,109.97,61.81
2016,6,24,6,15,644.5,51.0,3.15,14.5,219.5,157.97,100.31
2016,6,24,6,30,700.0,56.0,3.1,15.0,270.0,212.1,147.01
2016,6,24,6,45,736.5,61.0,3.1,15.5,322.0,266.82,196.04
2016,6,24,7,0,773.0,66.0,3.1,16.0,374.0,325.13,247.79
2016,6,24,7,15,800.5,69.5,3.05,16.5,426.5,381.78,297.36
2016,6,24,7,30,828.0,73.0,3.0,17.0,479.0,440.53,347.12
2016,6,24,7,45,848.0,76.0,2.95,17.5,529.5,497.28,393.74
2016,6,24,8,0,868.0,79.0,2.9,18.0,580.0,554.15,438.81
2016,6,24,8,15,883.5,81.5,2.85,18.5,628.0,608.32,480.3
2016,6,24,8,30,899.0,84.0,2.8,19.0,676.0,662.26,520.19
2016,6,24,8,45,910.0,86.5,2.8,20.0,720.5,712.61,554.52
2016,6,24,9,0,921.0,89.0,2.8,21.0,765.0,761.82,585.77
2016,6,24,9,15,930.0,91.0,2.8,21.5,804.0,807.6,615.08
2016,6,24,9,30,939.0,93.0,2.8,22.0,843.0,851.59,642.71
2016,6,24,9,45,946.5,94.0,2.85,22.5,877.0,891.31,667.38
2016,6,24,10,0,954.0,95.0,2.9,23.0,911.0,928.71,690.25
2016,6,24,10,15,959.0,96.0,2.9,23.5,938.5,961.37,709.37
2016,6,24,10,30,964.0,97.0,2.9,24.0,966.0,991.22,726.51
2016,6,24,10,45,967.0,98.0,2.95,24.5,986.0,1016.21,740.81
2016,6,24,11,0,970.0,99.0,3.0,25.0,1006.0,1038.03,753.08
2016,6,24,11,15,971.5,99.5,3.05,25.5,1019.5,1054.6,762.0
2016,6,24,11,30,973.0,100.0,3.1,26.0,1033.0,1067.77,768.84
2016,6,24,11,45,973.5,100.5,3.15,27.0,1039.0,1076.5,771.42
2016,6,24,12,0,974.0,101.0,3.2,28.0,1045.0,1081.74,771.89
2016,6,24,12,15,973.5,101.0,3.3,28.0,1043.5,1081.95,772.83
2016,6,24,12,30,973.0,101.0,3.4,28.0,1042.0,1078.66,771.68
2016,6,24,12,45,962.5,106.0,3.5,28.5,1030.5,1067.01,763.79
2016,6,24,13,0,952.0,111.0,3.6,29.0,1019.0,1052.07,753.94
2016,6,24,13,15,949.0,110.5,3.7,29.0,1002.5,1035.7,744.73
2016,6,24,13,30,946.0,110.0,3.8,29.0,986.0,1016.1,733.44
2016,6,24,13,45,941.0,109.0,3.9,29.0,962.5,990.99,718.56
2016,6,24,14,0,936.0,108.0,4.0,29.0,939.0,962.93,701.7
2016,6,24,14,15,930.0,106.5,4.0,28.5,909.5,930.69,682.78
2016,6,24,14,30,924.0,105.0,4.0,28.0,880.0,895.86,661.98
2016,6,24,14,45,915.0,103.5,4.05,28.0,844.5,856.16,636.6
2016,6,24,15,0,906.0,102.0,4.1,28.0,809.0,814.45,609.61
2016,6,24,15,15,895.5,100.0,4.1,27.5,768.5,769.32,580.9
2016,6,24,15,30,885.0,98.0,4.1,27.0,728.0,722.72,550.7
2016,6,24,15,45,871.0,96.0,4.1,27.0,682.5,672.58,515.44
2016,6,24,16,0,857.0,94.0,4.1,27.0,637.0,621.77,477.72
2016,6,24,16,15,839.5,91.0,4.05,26.0,588.5,567.66,438.2
2016,6,24,16,30,822.0,88.0,4.0,25.0,540.0,513.34,397.1
2016,6,24,16,45,797.5,84.5,3.95,24.5,489.5,455.72,351.32
2016,6,24,17,0,773.0,81.0,3.9,24.0,439.0,399.55,305.22
2016,6,24,17,15,741.5,76.5,3.75,23.0,387.0,341.59,256.95
2016,6,24,17,30,710.0,72.0,3.6,22.0,335.0,286.37,209.65
2016,6,24,17,45,665.0,67.0,3.45,21.5,284.0,228.96,160.07
2016,6,24,18,0,620.0,62.0,3.3,21.0,233.0,177.39,115.78
2016,6,24,18,15,554.0,55.0,3.0,19.5,184.5,125.9,74.77
2016,6,24,18,30,488.0,48.0,2.7,18.0,136.0,81.8,43.42
2016,6,24,18,45,385.0,38.0,2.45,17.0,94.5,41.29,21.0
2016,6,24,19,0,282.0,28.0,2.2,16.0,53.0,21.87,11.45
2016,6,24,19,15,141.0,14.0,2.1,15.5,26.5,10.69,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,10.81,0.0
2016,6,25,5,15,241.5,22.0,1.5,12.5,45.0,17.14,4.64
2016,6,25,5,30,386.0,33.0,1.7,13.0,77.0,27.07,17.54
2016,6,25,5,45,477.0,40.5,1.9,14.0,122.0,62.09,30.77
2016,6,25,6,0,568.0,48.0,2.1,15.0,167.0,107.31,60.23
2016,6,25,6,15,624.5,54.0,2.05,15.5,217.0,155.43,98.46
2016,6,25,6,30,681.0,60.0,2.0,16.0,267.0,211.05,145.79
2016,6,25,6,45,721.5,64.0,2.0,17.0,319.5,264.85,192.96
2016,6,25,7,0,762.0,68.0,2.0,18.0,372.0,322.69,243.0
2016,6,25,7,15,790.5,72.0,2.05,19.0,424.0,379.65,291.46
2016,6,25,7,30,819.0,76.0,2.1,20.0,476.0,438.83,340.05
2016,6,25,7,45,841.0,78.5,2.15,21.5,527.0,495.24,384.13
2016,6,25,8,0,863.0,81.0,2.2,23.0,578.0,552.73,427.15
2016,6,25,8,15,878.5,83.5,2.3,23.5,626.5,606.69,467.83
2016,6,25,8,30,894.0,86.0,2.4,24.0,675.0,660.43,507.13
2016,6,25,8,45,907.0,88.0,2.5,25.0,719.5,711.46,541.65
2016,6,25,9,0,920.0,90.0,2.6,26.0,764.0,761.52,573.23
2016,6,25,9,15,929.5,91.5,2.65,26.5,803.5,807.17,602.06
2016,6,25,9,30,939.0,93.0,2.7,27.0,843.0,851.08,629.31
2016,6,25,9,45,942.5,96.5,2.75,28.0,876.0,890.04,651.62
2016,6,25,10,0,946.0,100.0,2.8,29.0,909.0,926.44,671.94
2016,6,25,10,15,951.5,101.5,2.85,29.5,937.0,959.87,691.45
2016,6,25,10,30,957.0,103.0,2.9,30.0,965.0,990.55,709.05
2016,6,25,10,45,961.0,104.0,2.95,31.0,986.0,1016.38,722.04
2016,6,25,11,0,965.0,105.0,3.0,32.0,1007.0,1039.1,733.0
2016,6,25,11,15,967.0,105.5,3.05,32.0,1021.0,1056.13,743.4
2016,6,25,11,30,969.0,106.0,3.1,32.0,1035.0,1069.8,751.83
2016,6,25,11,45,970.0,106.5,3.15,32.5,1041.0,1079.04,756.1
2016,6,25,12,0,971.0,107.0,3.2,33.0,1047.0,1084.8,758.34
2016,6,25,12,15,970.5,107.0,3.25,33.0,1046.0,1085.06,758.86
2016,6,25,12,30,970.0,107.0,3.3,33.0,1045.0,1081.83,757.37
2016,6,25,12,45,969.5,105.5,3.4,33.0,1036.5,1073.58,753.3
2016,6,25,13,0,969.0,104.0,3.5,33.0,1028.0,1061.87,747.17
2016,6,25,13,15,966.0,103.5,3.55,32.5,1012.0,1045.31,739.19
2016,6,25,13,30,963.0,103.0,3.6,32.0,996.0,1025.45,729.14
2016,6,25,13,45,958.5,102.5,3.7,32.0,972.5,1001.0,715.02
2016,6,25,14,0,954.0,102.0,3.8,32.0,949.0,973.52,698.89
2016,6,25,14,15,948.0,100.5,3.85,31.5,919.5,940.82,680.35
2016,6,25,14,30,942.0,99.0,3.9,31.0,890.0,905.48,659.88
2016,6,25,14,45,934.0,97.5,3.95,31.0,854.0,866.04,635.11
2016,6,25,15,0,926.0,96.0,4.0,31.0,818.0,824.45,608.66
2016,6,25,15,15,916.0,94.0,3.95,30.5,777.0,778.94,580.0
2016,6,25,15,30,906.0,92.0,3.9,30.0,736.0,731.87,549.84
2016,6,25,15,45,892.5,89.5,3.9,29.5,691.0,680.67,515.78
2016,6,25,16,0,879.0,87.0,3.9,29.0,646.0,628.71,478.7
2016,6,25,16,15,862.0,84.5,3.85,28.5,597.0,574.25,438.48
2016,6,25,16,30,845.0,82.0,3.8,28.0,548.0,519.64,396.87
2016,6,25,16,45,822.5,78.5,3.75,27.5,496.5,461.8,351.49
2016,6,25,17,0,800.0,75.0,3.7,27.0,445.0,405.16,305.55
2016,6,25,17,15,769.5,71.0,3.5,26.0,393.0,346.63,257.27
2016,6,25,17,30,739.0,67.0,3.3,25.0,341.0,290.68,209.79
2016,6,25,17,45,697.0,62.0,3.15,24.0,289.5,233.73,161.22
2016,6,25,18,0,655.0,57.0,3.0,23.0,238.0,181.13,116.49
2016,6,25,18,15,591.0,50.5,2.7,21.5,189.0,127.08,73.53
2016,6,25,18,30,527.0,44.0,2.4,20.0,140.0,81.52,41.3
2016,6,25,18,45,426.0,35.5,2.15,19.0,97.5,40.28,19.13
2016,6,25,19,0,325.0,27.0,1.9,18.0,55.0,20.89,10.59
2016,6,25,19,15,162.5,13.5,1.95,17.5,27.5,10.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,13.0,12.0,9.83,0.0
2016,6,26,5,15,240.0,21.0,2.1,13.5,43.5,16.23,3.72
2016,6,26,5,30,380.0,32.0,2.2,14.0,75.0,25.67,16.22
2016,6,26,5,45,469.5,40.0,2.3,14.5,119.5,60.67,29.91
2016,6,26,6,0,559.0,48.0,2.4,15.0,164.0,105.69,59.3
2016,6,26,6,15,614.5,53.5,2.3,15.5,213.0,152.63,96.55
2016,6,26,6,30,670.0,59.0,2.2,16.0,262.0,206.92,142.82
2016,6,26,6,45,710.0,63.5,2.15,17.0,313.5,260.44,189.76
2016,6,26,7,0,750.0,68.0,2.1,18.0,365.0,317.96,239.54
2016,6,26,7,15,777.5,71.5,2.1,19.0,416.5,373.39,286.79
2016,6,26,7,30,805.0,75.0,2.1,20.0,468.0,430.94,334.11
2016,6,26,7,45,826.5,77.5,2.1,21.0,518.0,486.38,378.14
2016,6,26,8,0,848.0,80.0,2.1,22.0,568.0,542.9,421.23
2016,6,26,8,15,863.5,82.5,2.1,22.5,615.5,596.15,461.15
2016,6,26,8,30,879.0,85.0,2.1,23.0,663.0,649.2,499.59
2016,6,26,8,45,891.0,87.0,2.15,24.0,706.5,698.91,533.06
2016,6,26,9,0,903.0,89.0,2.2,25.0,750.0,747.6,563.5
2016,6,26,9,15,912.0,90.5,2.2,25.5,789.0,792.23,591.33
2016,6,26,9,30,921.0,92.0,2.2,26.0,828.0,835.12,617.54
2016,6,26,9,45,929.5,92.5,2.25,27.0,861.5,874.63,640.26
2016,6,26,10,0,938.0,93.0,2.3,28.0,895.0,911.95,661.21
2016,6,26,10,15,943.0,94.0,2.35,28.5,922.0,944.25,679.98
2016,6,26,10,30,948.0,95.0,2.4,29.0,949.0,973.79,696.9
2016,6,26,10,45,951.0,96.5,2.45,29.5,969.0,999.04,711.02
2016,6,26,11,0,954.0,98.0,2.5,30.0,989.0,1021.18,723.19
2016,6,26,11,15,955.5,98.5,2.55,30.5,1002.5,1037.61,731.82
2016,6,26,11,30,957.0,99.0,2.6,31.0,1016.0,1050.7,738.46
2016,6,26,11,45,956.5,99.5,2.65,31.5,1021.5,1058.4,741.86
2016,6,26,12,0,956.0,100.0,2.7,32.0,1027.0,1062.66,743.28
2016,6,26,12,15,955.5,100.0,2.75,32.0,1025.0,1062.95,743.89
2016,6,26,12,30,955.0,100.0,2.8,32.0,1023.0,1059.8,742.51
2016,6,26,12,45,940.0,108.0,2.9,32.5,1010.5,1046.93,734.18
2016,6,26,13,0,925.0,116.0,3.0,33.0,998.0,1030.9,724.01
2016,6,26,13,15,921.0,115.5,3.1,33.0,981.5,1014.02,714.81
2016,6,26,13,30,917.0,115.0,3.2,33.0,965.0,994.02,703.63
2016,6,26,13,45,911.5,114.0,3.3,33.5,941.5,969.11,687.88
2016,6,26,14,0,906.0,113.0,3.4,34.0,918.0,941.37,670.32
2016,6,26,14,15,899.5,111.5,3.5,33.5,888.5,909.56,652.75
2016,6,26,14,30,893.0,110.0,3.6,33.0,859.0,875.28,633.3
2016,6,26,14,45,883.5,108.5,3.7,33.0,824.0,836.25,609.15
2016,6,26,15,0,874.0,107.0,3.8,33.0,789.0,795.31,583.42
2016,6,26,15,15,862.5,105.0,3.85,32.5,748.5,750.7,555.78
2016,6,26,15,30,851.0,103.0,3.9,32.0,708.0,704.77,526.74
2016,6,26,15,45,836.0,100.5,3.95,31.5,663.5,654.96,493.24
2016,6,26,16,0,821.0,98.0,4.0,31.0,619.0,605.11,457.9
2016,6,26,16,15,802.5,95.0,3.95,30.0,571.5,551.73,419.52
2016,6,26,16,30,784.0,92.0,3.9,29.0,524.0,498.69,380.03
2016,6,26,16,45,759.5,88.0,3.9,28.5,474.5,442.48,336.14
2016,6,26,17,0,735.0,84.0,3.9,28.0,425.0,387.75,292.02
2016,6,26,17,15,702.5,79.5,3.75,27.0,374.0,330.37,245.1
2016,6,26,17,30,670.0,75.0,3.6,26.0,323.0,276.75,199.97
2016,6,26,17,45,625.5,69.5,3.45,25.0,273.5,222.26,153.95
2016,6,26,18,0,581.0,64.0,3.3,24.0,224.0,172.41,112.02
2016,6,26,18,15,516.5,56.5,3.1,22.5,177.0,122.73,72.91
2016,6,26,18,30,452.0,49.0,2.9,21.0,130.0,80.26,42.92
2016,6,26,18,45,356.5,38.5,2.7,20.0,90.5,41.34,21.11
2016,6,26,19,0,261.0,28.0,2.5,19.0,51.0,21.84,11.27
2016,6,26,19,15,130.5,14.0,2.5,18.5,25.5,10.68,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,13.0,12.0,9.83,0.0
2016,6,27,5,15,241.5,20.5,1.7,13.5,43.0,15.81,3.11
2016,6,27,5,30,380.0,31.0,1.7,14.0,74.0,24.3,15.03
2016,6,27,5,45,465.5,39.0,1.75,14.5,117.5,58.99,28.8
2016,6,27,6,0,551.0,47.0,1.8,15.0,161.0,103.24,57.62
2016,6,27,6,15,606.5,53.0,1.75,16.0,209.5,150.16,94.52
2016,6,27,6,30,662.0,59.0,1.7,17.0,258.0,204.44,140.24
2016,6,27,6,45,700.0,63.5,1.7,18.0,309.0,256.94,186.07
2016,6,27,7,0,738.0,68.0,1.7,19.0,360.0,313.23,234.56
2016,6,27,7,15,766.0,71.5,1.7,20.0,411.0,368.2,281.04
2016,6,27,7,30,794.0,75.0,1.7,21.0,462.0,425.37,327.64
2016,6,27,7,45,814.0,78.5,1.7,22.0,511.5,480.53,371.02
2016,6,27,8,0,834.0,82.0,1.7,23.0,561.0,536.61,413.33
2016,6,27,8,15,850.0,84.5,1.8,24.0,608.5,589.51,452.2
2016,6,27,8,30,866.0,87.0,1.9,25.0,656.0,642.29,489.66
2016,6,27,8,45,877.5,89.5,2.05,26.5,699.0,691.62,522.28
2016,6,27,9,0,889.0,92.0,2.2,28.0,742.0,739.93,551.73
2016,6,27,9,15,898.5,94.0,2.3,28.5,781.0,784.93,580.24
2016,6,27,9,30,908.0,96.0,2.4,29.0,820.0,828.27,607.29
2016,6,27,9,45,904.0,104.0,2.5,30.0,850.0,864.54,628.12
2016,6,27,10,0,900.0,112.0,2.6,31.0,880.0,897.85,646.78
2016,6,27,10,15,906.0,113.5,2.65,31.5,907.5,930.52,665.78
2016,6,27,10,30,912.0,115.0,2.7,32.0,935.0,960.6,682.98
2016,6,27,10,45,915.5,116.0,2.8,33.0,955.5,985.06,695.56
2016,6,27,11,0,919.0,117.0,2.9,34.0,976.0,1006.54,706.22
2016,6,27,11,15,922.0,117.5,2.9,34.5,990.0,1023.95,714.94
2016,6,27,11,30,925.0,118.0,2.9,35.0,1004.0,1038.17,721.75
2016,6,27,11,45,926.0,118.5,2.95,35.5,1010.5,1047.15,725.85
2016,6,27,12,0,927.0,119.0,3.0,36.0,1017.0,1052.81,728.03
2016,6,27,12,15,927.0,119.0,3.05,36.0,1016.5,1053.63,728.89
2016,6,27,12,30,927.0,119.0,3.1,36.0,1016.0,1051.1,727.84
2016,6,27,12,45,928.0,117.0,3.2,36.0,1008.5,1044.22,724.64
2016,6,27,13,0,929.0,115.0,3.3,36.0,1001.0,1034.0,719.47
2016,6,27,13,15,926.5,114.5,3.4,35.5,985.5,1018.55,712.58
2016,6,27,13,30,924.0,114.0,3.5,35.0,970.0,999.93,703.7
2016,6,27,13,45,920.5,112.5,3.6,35.0,948.0,976.26,690.14
2016,6,27,14,0,917.0,111.0,3.7,35.0,926.0,949.65,674.66
2016,6,27,14,15,911.0,109.5,3.75,34.5,897.0,918.02,656.91
2016,6,27,14,30,905.0,108.0,3.8,34.0,868.0,883.84,637.32
2016,6,27,14,45,898.5,106.0,3.85,34.0,833.5,846.38,614.04
2016,6,27,15,0,892.0,104.0,3.9,34.0,799.0,806.77,589.11
2016,6,27,15,15,881.0,101.5,3.9,33.5,759.0,761.35,560.91
2016,6,27,15,30,870.0,99.0,3.9,33.0,719.0,714.52,531.31
2016,6,27,15,45,858.0,96.0,3.95,33.0,675.0,665.38,497.78
2016,6,27,16,0,846.0,93.0,4.0,33.0,631.0,615.4,461.73
2016,6,27,16,15,828.5,90.0,3.95,32.0,582.5,561.82,423.59
2016,6,27,16,30,811.0,87.0,3.9,31.0,534.0,508.04,383.91
2016,6,27,16,45,789.5,83.0,3.85,30.5,484.0,451.85,340.3
2016,6,27,17,0,768.0,79.0,3.8,30.0,434.0,396.8,296.16
2016,6,27,17,15,736.5,74.5,3.65,28.5,383.0,339.06,249.72
2016,6,27,17,30,705.0,70.0,3.5,27.0,332.0,284.04,204.02
2016,6,27,17,45,664.0,64.5,3.35,26.0,281.5,227.4,156.19
2016,6,27,18,0,623.0,59.0,3.2,25.0,231.0,176.1,112.9
2016,6,27,18,15,559.5,52.5,2.9,24.0,183.0,125.16,72.6
2016,6,27,18,30,496.0,46.0,2.6,23.0,135.0,81.3,41.69
2016,6,27,18,45,399.5,36.5,2.3,22.0,94.0,40.84,19.63
2016,6,27,19,0,303.0,27.0,2.0,21.0,53.0,20.87,10.41
2016,6,27,19,15,151.5,13.5,2.0,20.0,26.5,10.22,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,31.0,4.5,1.95,13.5,5.0,0.0,0.0
2016,6,28,5,0,62.0,9.0,2.2,14.0,10.0,8.85,0.0
2016,6,28,5,15,186.0,21.5,2.2,14.5,39.5,16.84,3.18
2016,6,28,5,30,310.0,34.0,2.2,15.0,69.0,26.63,16.87
2016,6,28,5,45,399.5,43.5,2.25,15.5,111.0,59.0,30.91
2016,6,28,6,0,489.0,53.0,2.3,16.0,153.0,101.4,58.54
2016,6,28,6,15,547.5,60.0,2.25,16.5,201.0,146.31,93.68
2016,6,28,6,30,606.0,67.0,2.2,17.0,249.0,197.69,136.88
2016,6,28,6,45,650.0,72.0,2.15,18.0,299.5,249.44,181.68
2016,6,28,7,0,694.0,77.0,2.1,19.0,350.0,305.65,229.83
2016,6,28,7,15,724.0,81.0,2.05,19.5,401.0,360.68,276.76
2016,6,28,7,30,754.0,85.0,2.0,20.0,452.0,417.05,323.41
2016,6,28,7,45,777.5,88.0,2.0,21.0,501.5,471.43,366.51
2016,6,28,8,0,801.0,91.0,2.0,22.0,551.0,527.04,408.89
2016,6,28,8,15,818.5,94.0,2.0,22.5,598.0,580.07,448.63
2016,6,28,8,30,836.0,97.0,2.0,23.0,645.0,632.59,486.73
2016,6,28,8,45,849.5,99.5,2.05,24.0,688.5,682.01,520.7
2016,6,28,9,0,863.0,102.0,2.1,25.0,732.0,730.63,551.3
2016,6,28,9,15,873.5,104.0,2.1,25.5,771.0,775.42,579.35
2016,6,28,9,30,884.0,106.0,2.1,26.0,810.0,818.68,605.92
2016,6,28,9,45,895.0,106.0,2.15,27.0,844.5,858.61,629.03
2016,6,28,10,0,906.0,106.0,2.2,28.0,879.0,896.6,650.52
2016,6,28,10,15,912.0,107.0,2.3,28.5,906.5,928.98,669.88
2016,6,28,10,30,918.0,108.0,2.4,29.0,934.0,958.76,687.49
2016,6,28,10,45,922.0,109.0,2.5,29.5,954.5,983.88,702.08
2016,6,28,11,0,926.0,110.0,2.6,30.0,975.0,1006.01,714.8
2016,6,28,11,15,928.5,110.5,2.7,30.0,989.0,1023.09,725.83
2016,6,28,11,30,931.0,111.0,2.8,30.0,1003.0,1036.94,734.95
2016,6,28,11,45,932.0,111.5,2.9,30.5,1009.5,1046.02,739.7
2016,6,28,12,0,933.0,112.0,3.0,31.0,1016.0,1051.76,742.47
2016,6,28,12,15,933.0,112.0,3.1,31.0,1015.0,1052.63,743.81
2016,6,28,12,30,933.0,112.0,3.2,31.0,1014.0,1050.13,743.16
2016,6,28,12,45,922.0,118.0,3.3,31.0,1003.0,1039.4,737.43
2016,6,28,13,0,911.0,124.0,3.4,31.0,992.0,1025.51,729.8
2016,6,28,13,15,908.0,123.5,3.45,31.0,977.0,1009.87,720.72
2016,6,28,13,30,905.0,123.0,3.5,31.0,962.0,991.12,709.71
2016,6,28,13,45,901.0,121.5,3.55,31.0,939.5,967.41,695.53
2016,6,28,14,0,897.0,120.0,3.6,31.0,917.0,940.85,679.48
2016,6,28,14,15,890.5,118.5,3.55,30.5,888.5,909.33,660.88
2016,6,28,14,30,884.0,117.0,3.5,30.0,860.0,875.36,640.54
2016,6,28,14,45,876.5,114.5,3.5,29.5,825.5,837.29,617.52
2016,6,28,15,0,869.0,112.0,3.5,29.0,791.0,797.2,592.84
2016,6,28,15,15,858.0,110.0,3.45,28.5,751.0,753.16,564.86
2016,6,28,15,30,847.0,108.0,3.4,28.0,711.0,707.78,535.55
2016,6,28,15,45,834.5,104.0,3.35,27.5,667.0,659.15,502.17
2016,6,28,16,0,822.0,100.0,3.3,27.0,623.0,608.58,465.85
2016,6,28,16,15,803.5,97.0,3.25,26.5,575.0,555.14,426.28
2016,6,28,16,30,785.0,94.0,3.2,26.0,527.0,502.03,385.72
2016,6,28,16,45,764.0,89.0,3.15,25.5,477.5,446.36,341.97
2016,6,28,17,0,743.0,84.0,3.1,25.0,428.0,391.81,297.68
2016,6,28,17,15,710.5,79.5,3.0,24.0,377.5,335.0,250.9
2016,6,28,17,30,678.0,75.0,2.9,23.0,327.0,279.86,204.28
2016,6,28,17,45,637.5,68.5,2.85,22.0,277.0,224.92,157.38
2016,6,28,18,0,597.0,62.0,2.8,21.0,227.0,174.17,114.11
2016,6,28,18,15,532.5,55.0,2.75,20.0,180.0,124.0,73.98
2016,6,28,18,30,468.0,48.0,2.7,19.0,133.0,81.04,43.24
2016,6,28,18,45,372.5,38.0,2.65,18.0,92.5,41.63,21.1
2016,6,28,19,0,277.0,28.0,2.6,17.0,52.0,21.84,11.4
2016,6,28,19,15,138.5,14.0,2.6,16.5,26.0,10.68,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,195.0,15.5,3.35,12.5,37.0,11.31,0.0
2016,6,29,5,30,390.0,31.0,3.4,13.0,74.0,23.45,14.28
2016,6,29,5,45,479.5,38.5,3.45,13.5,118.5,58.21,28.15
2016,6,29,6,0,569.0,46.0,3.5,14.0,163.0,103.04,57.02
2016,6,29,6,15,625.5,52.0,3.5,14.5,212.5,152.39,96.24
2016,6,29,6,30,682.0,58.0,3.5,15.0,262.0,206.46,142.63
2016,6,29,6,45,450.5,105.5,3.55,15.5,250.5,224.97,169.51
2016,6,29,7,0,219.0,153.0,3.6,16.0,239.0,219.21,172.48
2016,6,29,7,15,518.5,113.0,3.6,16.5,354.5,311.23,244.75
2016,6,29,7,30,818.0,73.0,3.6,17.0,470.0,432.41,341.67
2016,6,29,7,45,840.0,75.5,3.6,17.5,521.0,489.19,388.58
2016,6,29,8,0,862.0,78.0,3.6,18.0,572.0,546.33,434.5
2016,6,29,8,15,878.0,80.5,3.6,18.5,620.0,600.62,476.77
2016,6,29,8,30,894.0,83.0,3.6,19.0,668.0,654.76,517.57
2016,6,29,8,45,906.5,84.5,3.65,20.0,712.0,705.07,552.78
2016,6,29,9,0,919.0,86.0,3.7,21.0,756.0,754.38,584.86
2016,6,29,9,15,928.5,87.5,3.7,21.0,796.0,800.14,615.92
2016,6,29,9,30,938.0,89.0,3.7,21.0,836.0,844.18,645.42
2016,6,29,9,45,941.0,93.5,3.75,21.5,869.0,883.9,670.61
2016,6,29,10,0,944.0,98.0,3.8,22.0,902.0,921.03,693.79
2016,6,29,10,15,949.5,99.0,3.8,22.5,930.0,954.1,713.7
2016,6,29,10,30,955.0,100.0,3.8,23.0,958.0,984.41,731.61
2016,6,29,10,45,959.0,101.0,3.85,23.5,979.5,1010.41,746.86
2016,6,29,11,0,963.0,102.0,3.9,24.0,1001.0,1033.3,760.05
2016,6,29,11,15,965.5,102.5,3.9,24.0,1015.0,1050.99,771.0
2016,6,29,11,30,968.0,103.0,3.9,24.0,1029.0,1065.34,779.87
2016,6,29,11,45,969.0,103.5,3.95,24.0,1036.0,1074.78,786.0
2016,6,29,12,0,970.0,104.0,4.0,24.0,1043.0,1080.74,790.02
2016,6,29,12,15,970.5,104.0,4.05,23.5,1042.5,1082.19,792.79
2016,6,29,12,30,971.0,104.0,4.1,23.0,1042.0,1080.14,793.41
2016,6,29,12,45,964.5,107.0,4.15,23.0,1032.5,1070.66,787.76
2016,6,29,13,0,958.0,110.0,4.2,23.0,1023.0,1057.82,780.03
2016,6,29,13,15,955.5,109.5,4.2,22.5,1007.5,1042.06,771.63
2016,6,29,13,30,953.0,109.0,4.2,22.0,992.0,1023.01,761.09
2016,6,29,13,45,948.5,108.0,4.25,22.0,969.5,998.39,745.68
2016,6,29,14,0,944.0,107.0,4.3,22.0,947.0,970.76,728.23
2016,6,29,14,15,938.5,106.0,4.25,21.5,917.5,939.4,709.02
2016,6,29,14,30,933.0,105.0,4.2,21.0,888.0,905.37,687.85
2016,6,29,14,45,924.5,103.5,4.2,20.5,852.5,865.89,662.93
2016,6,29,15,0,916.0,102.0,4.2,20.0,817.0,824.32,636.24
2016,6,29,15,15,906.0,100.0,4.15,19.5,776.5,779.24,606.46
2016,6,29,15,30,896.0,98.0,4.1,19.0,736.0,732.61,575.15
2016,6,29,15,45,882.0,95.5,4.05,19.0,690.5,681.52,538.2
2016,6,29,16,0,868.0,93.0,4.0,19.0,645.0,629.72,498.54
2016,6,29,16,15,850.5,90.0,3.95,18.5,596.0,575.1,456.61
2016,6,29,16,30,833.0,87.0,3.9,18.0,547.0,520.2,413.16
2016,6,29,16,45,810.0,83.5,3.85,17.5,496.0,462.67,366.27
2016,6,29,17,0,787.0,80.0,3.8,17.0,445.0,406.39,318.88
2016,6,29,17,15,755.5,75.5,3.75,16.5,392.5,347.58,268.21
2016,6,29,17,30,724.0,71.0,3.7,16.0,340.0,291.48,218.62
2016,6,29,17,45,679.5,66.0,3.65,15.5,288.5,233.32,167.19
2016,6,29,18,0,635.0,61.0,3.6,15.0,237.0,180.89,121.01
2016,6,29,18,15,569.0,54.5,3.5,14.5,188.0,128.84,78.11
2016,6,29,18,30,503.0,48.0,3.4,14.0,139.0,84.17,45.37
2016,6,29,18,45,400.5,38.5,3.35,13.5,96.5,43.06,22.12
2016,6,29,19,0,298.0,29.0,3.3,13.0,54.0,22.85,12.43
2016,6,29,19,15,149.0,14.5,3.25,12.5,27.0,11.16,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,167.5,17.0,2.9,12.5,35.0,12.69,0.2
2016,6,30,5,30,335.0,34.0,2.9,13.0,70.0,26.41,16.74
2016,6,30,5,45,430.5,42.5,2.95,13.5,114.0,58.77,30.31
2016,6,30,6,0,526.0,51.0,3.0,14.0,158.0,102.4,58.34
2016,6,30,6,15,585.5,57.5,2.9,14.5,207.5,148.93,94.95
2016,6,30,6,30,645.0,64.0,2.8,15.0,257.0,202.06,140.08
2016,6,30,6,45,687.0,69.0,2.75,15.5,308.5,255.34,187.28
2016,6,30,7,0,729.0,74.0,2.7,16.0,360.0,313.94,238.73
2016,6,30,7,15,759.0,78.0,2.6,16.5,412.0,369.72,287.21
2016,6,30,7,30,789.0,82.0,2.5,17.0,464.0,427.94,336.19
2016,6,30,7,45,810.0,86.0,2.45,18.0,514.5,483.92,381.24
2016,6,30,8,0,831.0,90.0,2.4,19.0,565.0,540.85,425.21
2016,6,30,8,15,848.0,93.0,2.3,19.5,613.5,595.09,466.13
2016,6,30,8,30,865.0,96.0,2.2,20.0,662.0,648.75,505.11
2016,6,30,8,45,875.0,100.0,2.1,21.0,705.5,698.65,538.88
2016,6,30,9,0,885.0,104.0,2.0,22.0,749.0,747.41,568.7
2016,6,30,9,15,895.0,106.5,1.95,22.5,788.5,793.29,597.15
2016,6,30,9,30,905.0,109.0,1.9,23.0,828.0,837.55,623.94
2016,6,30,9,45,914.5,109.5,1.9,24.0,863.0,877.55,646.61
2016,6,30,10,0,924.0,110.0,1.9,25.0,898.0,915.47,667.51
2016,6,30,10,15,930.0,111.5,1.95,25.5,926.0,948.97,687.11
2016,6,30,10,30,936.0,113.0,2.0,26.0,954.0,979.81,704.89
2016,6,30,10,45,939.5,114.5,2.1,26.5,975.0,1005.46,719.9
2016,6,30,11,0,943.0,116.0,2.2,27.0,996.0,1028.05,733.0
2016,6,30,11,15,945.5,116.5,2.3,27.5,1010.0,1045.49,742.9
2016,6,30,11,30,948.0,117.0,2.4,28.0,1024.0,1059.64,750.83
2016,6,30,11,45,948.5,117.5,2.5,28.5,1030.5,1068.45,755.52
2016,6,30,12,0,949.0,118.0,2.6,29.0,1037.0,1073.86,758.21
2016,6,30,12,15,948.5,118.0,2.65,29.0,1036.0,1074.33,758.95
2016,6,30,12,30,948.0,118.0,2.7,29.0,1035.0,1071.38,757.7
2016,6,30,12,45,939.0,122.5,2.8,29.5,1024.5,1061.09,750.99
2016,6,30,13,0,930.0,127.0,2.9,30.0,1014.0,1047.56,742.36
2016,6,30,13,15,927.0,126.5,2.95,30.0,997.5,1031.73,733.38
2016,6,30,13,30,924.0,126.0,3.0,30.0,981.0,1012.72,722.43
2016,6,30,13,45,919.0,124.5,3.15,30.0,958.0,987.76,708.48
2016,6,30,14,0,914.0,123.0,3.3,30.0,935.0,959.9,692.54
2016,6,30,14,15,907.0,121.5,3.35,29.5,905.5,927.53,674.17
2016,6,30,14,30,900.0,120.0,3.4,29.0,876.0,892.68,653.96
2016,6,30,14,45,890.5,118.5,3.45,29.0,840.0,853.47,629.29
2016,6,30,15,0,881.0,117.0,3.5,29.0,804.0,812.33,603.06
2016,6,30,15,15,869.0,114.5,3.45,28.5,763.0,766.59,574.06
2016,6,30,15,30,857.0,112.0,3.4,28.0,722.0,720.86,544.65
2016,6,30,15,45,841.0,109.5,3.4,27.5,676.5,669.77,509.71
2016,6,30,16,0,825.0,107.0,3.4,27.0,631.0,618.23,472.9
2016,6,30,16,15,805.5,103.5,3.35,26.5,582.5,563.53,432.5
2016,6,30,16,30,786.0,100.0,3.3,26.0,534.0,509.24,391.16
2016,6,30,16,45,760.5,95.5,3.3,25.5,483.0,451.86,346.29
2016,6,30,17,0,735.0,91.0,3.3,25.0,432.0,395.16,300.52
2016,6,30,17,15,700.5,86.0,3.2,24.0,380.0,337.32,253.06
2016,6,30,17,30,666.0,81.0,3.1,23.0,328.0,282.56,206.84
2016,6,30,17,45,619.5,74.5,3.05,22.0,277.5,226.67,159.46
2016,6,30,18,0,573.0,68.0,3.0,21.0,227.0,175.65,116.31
2016,6,30,18,15,504.5,60.0,2.95,20.0,179.0,125.2,76.18
2016,6,30,18,30,436.0,52.0,2.9,19.0,131.0,82.45,45.59
2016,6,30,18,45,333.0,41.0,2.85,18.0,90.5,43.57,23.36
2016,6,30,19,0,230.0,30.0,2.8,17.0,50.0,23.26,12.47
2016,6,30,19,15,115.0,15.0,2.85,16.5,25.0,11.71,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,146.5,17.5,3.35,12.5,33.0,13.2,0.0
2016,7,1,5,30,293.0,35.0,3.4,13.0,66.0,27.49,17.59
2016,7,1,5,45,388.0,44.5,3.5,13.5,109.0,57.93,31.06
2016,7,1,6,0,483.0,54.0,3.6,14.0,152.0,100.0,58.21
2016,7,1,6,15,545.0,61.5,3.6,14.5,200.5,145.46,93.79
2016,7,1,6,30,607.0,69.0,3.6,15.0,249.0,197.82,138.07
2016,7,1,6,45,652.0,74.0,3.65,15.5,300.5,249.83,184.07
2016,7,1,7,0,697.0,79.0,3.7,16.0,352.0,306.44,233.96
2016,7,1,7,15,728.0,83.5,3.65,16.5,403.5,362.53,282.94
2016,7,1,7,30,759.0,88.0,3.6,17.0,455.0,420.07,331.83
2016,7,1,7,45,783.5,91.0,3.55,18.0,505.5,475.25,376.8
2016,7,1,8,0,808.0,94.0,3.5,19.0,556.0,531.77,421.16
2016,7,1,8,15,826.0,97.5,3.5,19.5,603.5,586.03,463.17
2016,7,1,8,30,844.0,101.0,3.5,20.0,651.0,640.44,503.99
2016,7,1,8,45,858.5,103.0,3.5,21.0,695.5,689.84,538.97
2016,7,1,9,0,873.0,105.0,3.5,22.0,740.0,739.19,571.1
2016,7,1,9,15,883.5,107.0,3.45,22.5,779.5,784.5,600.37
2016,7,1,9,30,894.0,109.0,3.4,23.0,819.0,828.28,628.07
2016,7,1,9,45,902.5,111.0,3.4,23.5,853.5,868.62,653.23
2016,7,1,10,0,911.0,113.0,3.4,24.0,888.0,906.85,676.64
2016,7,1,10,15,917.0,114.0,3.4,24.5,916.0,939.53,696.07
2016,7,1,10,30,923.0,115.0,3.4,25.0,944.0,969.58,713.6
2016,7,1,10,45,927.5,116.0,3.45,25.5,965.5,995.43,728.62
2016,7,1,11,0,932.0,117.0,3.5,26.0,987.0,1018.3,741.68
2016,7,1,11,15,934.5,118.0,3.55,26.0,1001.0,1036.12,752.95
2016,7,1,11,30,937.0,119.0,3.6,26.0,1015.0,1050.69,762.24
2016,7,1,11,45,938.0,119.5,3.7,26.5,1022.0,1059.96,767.08
2016,7,1,12,0,939.0,120.0,3.8,27.0,1029.0,1065.86,769.87
2016,7,1,12,15,939.0,120.0,3.85,27.0,1028.0,1066.86,770.8
2016,7,1,12,30,939.0,120.0,3.9,27.0,1027.0,1064.48,769.69
2016,7,1,12,45,934.0,122.0,4.0,27.0,1017.5,1055.74,764.95
2016,7,1,13,0,929.0,124.0,4.1,27.0,1008.0,1043.73,758.19
2016,7,1,13,15,925.5,123.0,4.1,27.0,992.5,1026.95,747.77
