Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,922.0,122.0,4.1,27.0,977.0,1007.02,735.36
2016,7,1,13,45,917.5,121.0,4.15,27.0,954.0,983.09,720.67
2016,7,1,14,0,913.0,120.0,4.2,27.0,931.0,956.26,704.03
2016,7,1,14,15,906.5,118.5,4.2,26.5,901.5,924.37,685.06
2016,7,1,14,30,900.0,117.0,4.2,26.0,872.0,889.98,664.24
2016,7,1,14,45,891.0,115.0,4.25,25.5,836.5,850.7,640.06
2016,7,1,15,0,882.0,113.0,4.3,25.0,801.0,809.44,614.17
2016,7,1,15,15,870.5,110.5,4.25,24.5,760.5,764.05,584.59
2016,7,1,15,30,859.0,108.0,4.2,24.0,720.0,717.3,553.63
2016,7,1,15,45,844.0,105.5,4.2,23.5,675.0,668.05,519.21
2016,7,1,16,0,829.0,103.0,4.2,23.0,630.0,617.01,481.76
2016,7,1,16,15,809.5,99.5,4.15,22.0,581.5,562.11,441.05
2016,7,1,16,30,790.0,96.0,4.1,21.0,533.0,507.64,399.24
2016,7,1,16,45,764.5,92.5,4.05,20.5,482.0,451.05,353.63
2016,7,1,17,0,739.0,89.0,4.0,20.0,431.0,396.03,307.87
2016,7,1,17,15,705.0,84.0,3.9,19.0,379.5,337.25,258.48
2016,7,1,17,30,671.0,79.0,3.8,18.0,328.0,282.39,211.05
2016,7,1,17,45,624.0,73.0,3.7,17.5,277.0,226.55,162.28
2016,7,1,18,0,577.0,67.0,3.6,17.0,226.0,175.65,118.1
2016,7,1,18,15,509.0,59.0,3.5,16.5,178.5,125.02,76.94
2016,7,1,18,30,441.0,51.0,3.4,16.0,131.0,82.02,45.6
2016,7,1,18,45,338.0,40.0,3.3,15.5,90.5,42.82,22.89
2016,7,1,19,0,235.0,29.0,3.2,15.0,50.0,22.86,12.26
2016,7,1,19,15,117.5,14.5,3.1,14.5,25.0,11.3,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.1,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,26.59,16.77
2016,7,2,5,45,362.5,45.0,3.45,13.5,104.5,56.63,30.9
2016,7,2,6,0,450.0,56.0,3.6,14.0,146.0,97.82,57.82
2016,7,2,6,15,511.0,64.0,3.6,14.5,193.5,141.7,92.06
2016,7,2,6,30,572.0,72.0,3.6,15.0,241.0,192.39,134.79
2016,7,2,6,45,613.0,79.0,3.65,16.0,291.0,243.3,179.41
2016,7,2,7,0,654.0,86.0,3.7,17.0,341.0,298.43,227.39
2016,7,2,7,15,686.0,91.0,3.7,17.5,391.5,352.14,274.09
2016,7,2,7,30,718.0,96.0,3.7,18.0,442.0,408.58,321.87
2016,7,2,7,45,740.0,101.5,3.7,19.0,491.5,463.12,366.18
2016,7,2,8,0,762.0,107.0,3.7,20.0,541.0,519.35,410.22
2016,7,2,8,15,780.5,110.5,3.65,20.5,588.0,571.75,450.63
2016,7,2,8,30,799.0,114.0,3.6,21.0,635.0,624.42,490.0
2016,7,2,8,45,812.0,118.0,3.55,21.5,678.0,673.89,525.79
2016,7,2,9,0,825.0,122.0,3.5,22.0,721.0,722.62,559.35
2016,7,2,9,15,836.5,124.5,3.5,22.5,760.0,767.71,588.88
2016,7,2,9,30,848.0,127.0,3.5,23.0,799.0,811.47,617.02
2016,7,2,9,45,857.5,128.5,3.55,23.5,833.5,848.23,640.18
2016,7,2,10,0,867.0,130.0,3.6,24.0,868.0,885.45,663.45
2016,7,2,10,15,874.0,131.5,3.6,24.5,895.5,918.32,683.25
2016,7,2,10,30,881.0,133.0,3.6,25.0,923.0,948.74,701.26
2016,7,2,10,45,885.0,134.5,3.65,25.5,944.0,973.73,715.87
2016,7,2,11,0,889.0,136.0,3.7,26.0,965.0,995.85,728.58
2016,7,2,11,15,892.0,137.0,3.75,26.0,979.0,1013.53,739.86
2016,7,2,11,30,895.0,138.0,3.8,26.0,993.0,1028.12,749.22
2016,7,2,11,45,896.0,138.5,3.9,26.5,1000.0,1037.07,753.87
2016,7,2,12,0,897.0,139.0,4.0,27.0,1007.0,1042.81,756.56
2016,7,2,12,15,897.0,139.0,4.05,27.0,1006.5,1043.81,757.46
2016,7,2,12,30,897.0,139.0,4.1,27.0,1006.0,1041.57,756.4
2016,7,2,12,45,899.5,136.0,4.2,27.0,999.0,1035.59,753.34
2016,7,2,13,0,902.0,133.0,4.3,27.0,992.0,1026.33,748.24
2016,7,2,13,15,899.0,132.0,4.35,27.0,976.5,1010.44,738.57
2016,7,2,13,30,896.0,131.0,4.4,27.0,961.0,991.46,726.96
2016,7,2,13,45,891.0,130.0,4.45,27.0,938.5,967.62,712.14
2016,7,2,14,0,886.0,129.0,4.5,27.0,916.0,940.97,695.45
2016,7,2,14,15,879.5,127.5,4.5,26.5,887.5,909.83,676.78
2016,7,2,14,30,873.0,126.0,4.5,26.0,859.0,876.26,656.31
2016,7,2,14,45,864.0,123.5,4.55,26.0,824.0,837.37,630.98
2016,7,2,15,0,855.0,121.0,4.6,26.0,789.0,796.58,604.16
2016,7,2,15,15,843.5,118.5,4.55,25.5,749.0,753.98,576.4
2016,7,2,15,30,832.0,116.0,4.5,25.0,709.0,707.97,545.82
2016,7,2,15,45,817.5,113.0,4.5,24.5,664.5,658.44,510.8
2016,7,2,16,0,803.0,110.0,4.5,24.0,620.0,608.37,474.11
2016,7,2,16,15,783.5,106.5,4.4,23.0,572.5,554.67,434.15
2016,7,2,16,30,764.0,103.0,4.3,22.0,525.0,501.44,393.23
2016,7,2,16,45,739.5,98.5,4.25,21.5,475.0,444.84,347.82
2016,7,2,17,0,715.0,94.0,4.2,21.0,425.0,390.35,302.69
2016,7,2,17,15,681.0,88.5,4.1,20.0,374.0,333.2,254.83
2016,7,2,17,30,647.0,83.0,4.0,19.0,323.0,279.1,208.29
2016,7,2,17,45,601.5,76.0,3.9,18.5,273.0,223.95,160.34
2016,7,2,18,0,556.0,69.0,3.8,18.0,223.0,173.58,116.83
2016,7,2,18,15,490.0,60.5,3.65,17.0,176.0,123.89,76.68
2016,7,2,18,30,424.0,52.0,3.5,16.0,129.0,81.62,45.92
2016,7,2,18,45,328.0,40.5,3.4,15.5,89.0,43.06,23.26
2016,7,2,19,0,232.0,29.0,3.3,15.0,49.0,22.89,12.24
2016,7,2,19,15,116.0,14.5,3.15,14.5,24.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.5,2.65,12.5,31.5,12.4,0.0
2016,7,3,5,30,284.0,33.0,2.8,13.0,63.0,25.71,15.96
2016,7,3,5,45,376.0,43.5,2.95,13.5,105.0,55.39,29.63
2016,7,3,6,0,468.0,54.0,3.1,14.0,147.0,97.23,56.59
2016,7,3,6,15,529.0,61.5,3.1,14.5,195.0,141.58,91.11
2016,7,3,6,30,590.0,69.0,3.1,15.0,243.0,192.74,134.22
2016,7,3,6,45,633.5,75.0,3.1,16.0,293.5,244.32,179.35
2016,7,3,7,0,677.0,81.0,3.1,17.0,344.0,300.37,228.05
2016,7,3,7,15,708.0,86.0,3.1,17.5,395.0,354.91,275.42
2016,7,3,7,30,739.0,91.0,3.1,18.0,446.0,412.9,324.32
2016,7,3,7,45,762.0,95.0,3.15,19.0,496.0,467.35,368.53
2016,7,3,8,0,785.0,99.0,3.2,20.0,546.0,523.04,412.14
2016,7,3,8,15,803.0,102.5,3.2,20.5,593.0,576.26,453.12
2016,7,3,8,30,821.0,106.0,3.2,21.0,640.0,629.68,492.97
2016,7,3,8,45,834.5,109.0,3.2,22.0,683.5,679.46,527.98
2016,7,3,9,0,848.0,112.0,3.2,23.0,727.0,728.5,560.17
2016,7,3,9,15,859.0,114.5,3.2,23.5,766.5,772.35,588.49
2016,7,3,9,30,870.0,117.0,3.2,24.0,806.0,816.21,616.39
2016,7,3,9,45,895.0,109.0,3.25,24.5,844.5,859.5,643.76
2016,7,3,10,0,920.0,101.0,3.3,25.0,883.0,901.72,670.06
2016,7,3,10,15,925.5,102.0,3.3,25.5,910.5,934.3,689.3
2016,7,3,10,30,931.0,103.0,3.3,26.0,938.0,964.21,706.67
2016,7,3,10,45,935.0,104.0,3.35,26.5,959.0,989.87,721.5
2016,7,3,11,0,939.0,105.0,3.4,27.0,980.0,1012.51,734.35
2016,7,3,11,15,941.5,106.0,3.45,27.0,994.5,1030.54,745.72
2016,7,3,11,30,944.0,107.0,3.5,27.0,1009.0,1045.31,755.09
2016,7,3,11,45,945.0,107.5,3.55,27.5,1015.5,1054.73,759.64
2016,7,3,12,0,946.0,108.0,3.6,28.0,1022.0,1060.76,762.14
2016,7,3,12,15,945.5,108.0,3.65,28.0,1021.0,1061.36,762.81
2016,7,3,12,30,945.0,108.0,3.7,28.0,1020.0,1058.53,761.45
2016,7,3,12,45,928.5,117.5,3.75,28.5,1007.5,1045.99,752.47
2016,7,3,13,0,912.0,127.0,3.8,29.0,995.0,1030.32,741.64
2016,7,3,13,15,909.0,126.0,3.85,29.0,979.5,1014.32,732.17
2016,7,3,13,30,906.0,125.0,3.9,29.0,964.0,995.2,720.71
2016,7,3,13,45,901.0,124.0,3.95,29.0,941.5,971.17,706.07
2016,7,3,14,0,896.0,123.0,4.0,29.0,919.0,944.31,689.56
2016,7,3,14,15,889.5,121.5,4.0,28.5,890.0,912.92,671.06
2016,7,3,14,30,883.0,120.0,4.0,28.0,861.0,879.06,650.76
2016,7,3,14,45,874.5,117.5,4.0,28.0,826.0,840.26,625.63
2016,7,3,15,0,866.0,115.0,4.0,28.0,791.0,799.5,598.96
2016,7,3,15,15,854.0,112.5,3.95,27.5,750.5,754.35,569.93
2016,7,3,15,30,842.0,110.0,3.9,27.0,710.0,709.23,540.51
2016,7,3,15,45,828.5,107.0,3.9,26.5,666.0,659.93,506.43
2016,7,3,16,0,815.0,104.0,3.9,26.0,622.0,609.99,470.32
2016,7,3,16,15,795.5,100.5,3.85,25.5,574.0,555.73,429.81
2016,7,3,16,30,776.0,97.0,3.8,25.0,526.0,501.91,388.39
2016,7,3,16,45,752.5,92.5,3.75,24.5,476.0,445.93,344.06
2016,7,3,17,0,729.0,88.0,3.7,24.0,426.0,391.34,299.44
2016,7,3,17,15,696.0,83.0,3.6,23.0,375.0,333.42,251.56
2016,7,3,17,30,663.0,78.0,3.5,22.0,324.0,279.31,205.49
2016,7,3,17,45,619.0,71.5,3.4,21.5,274.0,224.14,157.97
2016,7,3,18,0,575.0,65.0,3.3,21.0,224.0,173.57,114.64
2016,7,3,18,15,509.5,57.0,3.15,20.0,177.0,123.35,74.46
2016,7,3,18,30,444.0,49.0,3.0,19.0,130.0,80.48,43.63
2016,7,3,18,45,347.0,38.5,2.9,18.0,89.5,41.72,21.53
2016,7,3,19,0,250.0,28.0,2.8,17.0,49.0,21.93,11.31
2016,7,3,19,15,125.0,14.0,2.8,16.0,24.5,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,153.0,15.5,2.8,12.5,31.5,11.55,0.0
2016,7,4,5,30,306.0,31.0,2.9,13.0,63.0,23.87,14.34
2016,7,4,5,45,400.5,40.0,3.05,13.5,105.0,52.75,26.88
2016,7,4,6,0,495.0,49.0,3.2,14.0,147.0,94.69,53.37
2016,7,4,6,15,555.0,56.0,3.2,14.5,195.0,139.84,88.5
2016,7,4,6,30,615.0,63.0,3.2,15.0,243.0,191.67,132.34
2016,7,4,6,45,660.5,67.5,3.2,16.0,294.5,243.66,177.99
2016,7,4,7,0,706.0,72.0,3.2,17.0,346.0,301.37,228.26
2016,7,4,7,15,736.5,76.0,3.15,17.5,397.0,356.1,276.04
2016,7,4,7,30,767.0,80.0,3.1,18.0,448.0,413.36,324.57
2016,7,4,7,45,792.0,82.5,3.1,19.0,498.5,468.7,369.59
2016,7,4,8,0,817.0,85.0,3.1,20.0,549.0,525.43,414.04
2016,7,4,8,15,834.5,88.0,3.1,20.5,596.5,579.14,455.46
2016,7,4,8,30,852.0,91.0,3.1,21.0,644.0,632.88,495.59
2016,7,4,8,45,867.0,92.5,3.15,21.5,688.5,683.23,532.2
2016,7,4,9,0,882.0,94.0,3.2,22.0,733.0,732.88,565.47
2016,7,4,9,15,892.5,96.0,3.25,22.5,772.5,778.67,595.46
2016,7,4,9,30,903.0,98.0,3.3,23.0,812.0,822.91,623.96
2016,7,4,9,45,903.0,104.0,3.35,24.0,844.5,860.68,646.38
2016,7,4,10,0,903.0,110.0,3.4,25.0,877.0,895.77,666.68
2016,7,4,10,15,909.0,111.5,3.5,25.0,905.0,928.87,688.38
2016,7,4,10,30,915.0,113.0,3.6,25.0,933.0,959.37,708.32
2016,7,4,10,45,919.0,114.5,3.7,25.5,954.0,985.23,723.76
2016,7,4,11,0,923.0,116.0,3.8,26.0,975.0,1008.11,737.25
2016,7,4,11,15,926.0,116.5,3.9,26.0,989.5,1025.92,748.91
2016,7,4,11,30,929.0,117.0,4.0,26.0,1004.0,1040.52,758.6
2016,7,4,11,45,929.0,118.5,4.1,26.5,1010.5,1049.87,763.47
2016,7,4,12,0,929.0,120.0,4.2,27.0,1017.0,1055.87,766.28
2016,7,4,12,15,929.0,120.0,4.25,26.5,1016.5,1056.99,768.76
2016,7,4,12,30,929.0,120.0,4.3,26.0,1016.0,1054.74,769.2
2016,7,4,12,45,932.0,116.5,4.35,26.0,1009.0,1048.58,765.69
2016,7,4,13,0,935.0,113.0,4.4,26.0,1002.0,1039.01,760.07
2016,7,4,13,15,932.0,112.0,4.4,26.0,987.0,1022.72,749.83
2016,7,4,13,30,929.0,111.0,4.4,26.0,972.0,1003.23,737.58
2016,7,4,13,45,925.0,110.0,4.45,26.0,949.5,979.69,722.97
2016,7,4,14,0,921.0,109.0,4.5,26.0,927.0,953.19,706.37
2016,7,4,14,15,915.0,107.5,4.45,25.5,898.0,921.58,687.15
2016,7,4,14,30,909.0,106.0,4.4,25.0,869.0,887.41,666.05
2016,7,4,14,45,901.0,104.5,4.4,25.0,834.0,849.18,640.94
2016,7,4,15,0,893.0,103.0,4.4,25.0,799.0,808.88,614.19
2016,7,4,15,15,882.0,100.5,4.35,24.5,759.0,763.45,584.54
2016,7,4,15,30,871.0,98.0,4.3,24.0,719.0,716.6,553.46
2016,7,4,15,45,857.0,95.5,4.25,24.0,674.0,666.58,517.76
2016,7,4,16,0,843.0,93.0,4.2,24.0,629.0,615.88,479.52
2016,7,4,16,15,825.0,90.0,4.15,23.5,581.0,562.15,438.91
2016,7,4,16,30,807.0,87.0,4.1,23.0,533.0,508.18,396.88
2016,7,4,16,45,783.0,83.5,4.05,22.5,482.5,451.41,351.37
2016,7,4,17,0,759.0,80.0,4.0,22.0,432.0,396.02,305.55
2016,7,4,17,15,726.5,75.5,3.85,21.0,380.5,338.22,257.06
2016,7,4,17,30,694.0,71.0,3.7,20.0,329.0,283.25,209.65
2016,7,4,17,45,647.0,66.0,3.6,19.0,278.0,225.98,160.19
2016,7,4,18,0,600.0,61.0,3.5,18.0,227.0,174.72,116.0
2016,7,4,18,15,535.0,54.0,3.4,17.0,179.0,124.12,74.91
2016,7,4,18,30,470.0,47.0,3.3,16.0,131.0,80.81,43.44
2016,7,4,18,45,366.0,37.0,3.2,15.5,90.5,40.86,20.7
2016,7,4,19,0,262.0,27.0,3.1,15.0,50.0,20.98,10.64
2016,7,4,19,15,131.0,13.5,3.0,14.5,25.0,13.27,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,155.0,15.5,2.95,12.5,31.0,11.61,0.0
2016,7,5,5,30,310.0,31.0,3.0,13.0,62.0,23.97,14.34
2016,7,5,5,45,407.0,39.5,3.1,13.5,104.5,52.06,26.3
2016,7,5,6,0,504.0,48.0,3.2,14.0,147.0,94.03,52.48
2016,7,5,6,15,563.5,55.0,3.2,14.5,195.0,139.55,87.84
2016,7,5,6,30,623.0,62.0,3.2,15.0,243.0,191.69,131.96
2016,7,5,6,45,311.5,90.5,3.2,15.5,181.0,170.33,128.22
2016,7,5,7,0,0.0,119.0,3.2,16.0,119.0,114.37,90.47
2016,7,5,7,15,49.5,159.0,3.15,16.5,182.5,171.71,136.7
2016,7,5,7,30,99.0,199.0,3.1,17.0,246.0,234.69,186.97
2016,7,5,7,45,260.0,200.5,3.1,17.5,343.0,322.56,256.87
2016,7,5,8,0,421.0,202.0,3.1,18.0,440.0,426.49,338.68
2016,7,5,8,15,638.5,145.0,3.1,18.5,541.5,521.11,413.44
2016,7,5,8,30,856.0,88.0,3.1,19.0,643.0,631.74,499.01
2016,7,5,8,45,871.0,89.0,3.1,20.0,687.5,681.78,534.06
2016,7,5,9,0,886.0,90.0,3.1,21.0,732.0,731.13,565.99
2016,7,5,9,15,896.5,92.0,3.15,21.5,771.5,777.12,596.22
2016,7,5,9,30,907.0,94.0,3.2,22.0,811.0,821.55,624.94
2016,7,5,9,45,917.5,93.5,3.3,22.5,846.0,861.64,650.57
2016,7,5,10,0,928.0,93.0,3.4,23.0,881.0,899.72,674.61
2016,7,5,10,15,934.0,94.5,3.5,23.0,909.0,933.59,696.96
2016,7,5,10,30,940.0,96.0,3.6,23.0,937.0,964.79,717.49
2016,7,5,10,45,944.0,97.0,3.7,23.5,959.0,990.76,733.11
2016,7,5,11,0,948.0,98.0,3.8,24.0,981.0,1013.67,746.71
2016,7,5,11,15,951.0,98.5,3.9,24.0,995.5,1031.92,758.75
2016,7,5,11,30,954.0,99.0,4.0,24.0,1010.0,1046.89,768.74
2016,7,5,11,45,954.5,100.0,4.15,24.0,1016.5,1056.51,775.67
2016,7,5,12,0,955.0,101.0,4.3,24.0,1023.0,1062.68,780.47
2016,7,5,12,15,955.0,101.0,4.35,23.5,1023.0,1063.87,783.01
2016,7,5,12,30,955.0,101.0,4.4,23.0,1023.0,1061.59,783.42
2016,7,5,12,45,947.0,105.5,4.5,23.0,1013.0,1052.48,778.18
2016,7,5,13,0,939.0,110.0,4.6,23.0,1003.0,1040.06,771.26
2016,7,5,13,15,936.5,109.0,4.6,22.5,987.5,1024.23,762.73
2016,7,5,13,30,934.0,108.0,4.6,22.0,972.0,1005.16,752.06
2016,7,5,13,45,929.5,107.0,4.65,22.0,950.0,981.07,736.94
2016,7,5,14,0,925.0,106.0,4.7,22.0,928.0,954.02,719.79
2016,7,5,14,15,919.0,104.5,4.7,21.5,899.0,922.32,700.38
2016,7,5,14,30,913.0,103.0,4.7,21.0,870.0,888.03,679.02
2016,7,5,14,45,904.5,102.0,4.7,21.0,835.0,849.78,653.35
2016,7,5,15,0,896.0,101.0,4.7,21.0,800.0,809.47,626.03
2016,7,5,15,15,886.0,98.5,4.65,20.5,760.0,764.67,596.14
2016,7,5,15,30,876.0,96.0,4.6,20.0,720.0,718.36,564.75
2016,7,5,15,45,862.0,94.0,4.6,19.5,675.0,668.61,529.81
2016,7,5,16,0,848.0,92.0,4.6,19.0,630.0,618.18,491.97
2016,7,5,16,15,830.5,89.0,4.55,18.5,582.5,564.48,450.35
2016,7,5,16,30,813.0,86.0,4.5,18.0,535.0,510.48,407.25
2016,7,5,16,45,790.5,82.5,4.45,17.5,484.5,454.08,360.93
2016,7,5,17,0,768.0,79.0,4.4,17.0,434.0,398.9,314.17
2016,7,5,17,15,737.0,74.5,4.3,16.5,383.0,341.14,264.08
2016,7,5,17,30,706.0,70.0,4.2,16.0,332.0,286.04,215.12
2016,7,5,17,45,662.5,65.0,4.15,15.5,281.0,228.99,164.49
2016,7,5,18,0,619.0,60.0,4.1,15.0,230.0,177.53,119.01
2016,7,5,18,15,554.5,53.0,4.0,14.5,182.0,125.92,76.33
2016,7,5,18,30,490.0,46.0,3.9,14.0,134.0,81.55,43.63
2016,7,5,18,45,384.0,37.0,3.8,13.5,92.5,41.37,20.97
2016,7,5,19,0,278.0,28.0,3.7,13.0,51.0,22.01,11.49
2016,7,5,19,15,139.0,14.0,3.6,12.5,25.5,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.5,3.65,12.0,29.5,12.79,0.0
2016,7,6,5,30,271.0,33.0,3.7,12.0,59.0,26.06,16.05
2016,7,6,5,45,365.0,42.5,3.75,12.5,100.5,52.45,28.11
2016,7,6,6,0,459.0,52.0,3.8,13.0,142.0,92.62,53.46
2016,7,6,6,15,521.0,59.5,3.8,13.5,189.0,136.45,87.42
2016,7,6,6,30,583.0,67.0,3.8,14.0,236.0,187.22,130.27
2016,7,6,6,45,629.5,72.0,3.8,14.5,286.5,238.18,175.39
2016,7,6,7,0,676.0,77.0,3.8,15.0,337.0,293.94,224.73
2016,7,6,7,15,707.0,81.5,3.75,15.5,387.5,347.91,272.31
2016,7,6,7,30,738.0,86.0,3.7,16.0,438.0,405.32,321.46
2016,7,6,7,45,764.5,88.5,3.65,17.0,488.0,459.95,366.42
2016,7,6,8,0,791.0,91.0,3.6,18.0,538.0,516.17,411.01
2016,7,6,8,15,809.0,94.0,3.55,18.0,585.5,569.23,453.28
2016,7,6,8,30,827.0,97.0,3.5,18.0,633.0,622.48,494.53
2016,7,6,8,45,844.0,98.0,3.5,18.5,677.0,672.02,531.21
2016,7,6,9,0,861.0,99.0,3.5,19.0,721.0,721.72,565.3
2016,7,6,9,15,871.5,101.0,3.55,19.5,760.5,766.76,595.37
2016,7,6,9,30,882.0,103.0,3.6,20.0,800.0,810.31,623.98
2016,7,6,9,45,890.0,105.0,3.65,20.5,834.0,850.05,649.55
2016,7,6,10,0,898.0,107.0,3.7,21.0,868.0,887.69,673.4
2016,7,6,10,15,904.5,108.0,3.75,21.0,896.0,920.68,695.18
2016,7,6,10,30,911.0,109.0,3.8,21.0,924.0,951.11,715.17
2016,7,6,10,45,918.0,108.5,3.85,21.5,946.0,977.78,731.19
2016,7,6,11,0,925.0,108.0,3.9,22.0,968.0,1001.59,745.26
2016,7,6,11,15,928.0,108.5,3.95,22.0,982.5,1019.53,756.88
2016,7,6,11,30,931.0,109.0,4.0,22.0,997.0,1034.25,766.48
2016,7,6,11,45,934.5,108.0,4.05,22.5,1004.5,1044.67,771.84
2016,7,6,12,0,938.0,107.0,4.1,23.0,1012.0,1051.75,775.11
2016,7,6,12,15,938.0,106.5,4.15,23.0,1011.5,1052.45,775.81
2016,7,6,12,30,938.0,106.0,4.2,23.0,1011.0,1049.74,774.42
2016,7,6,12,45,935.0,107.0,4.3,23.0,1002.5,1042.17,770.25
2016,7,6,13,0,932.0,108.0,4.4,23.0,994.0,1031.27,763.98
2016,7,6,13,15,929.0,107.0,4.45,22.5,978.5,1015.07,755.41
2016,7,6,13,30,926.0,106.0,4.5,22.0,963.0,995.66,744.84
2016,7,6,13,45,921.0,105.0,4.55,22.0,940.0,971.28,729.53
2016,7,6,14,0,916.0,104.0,4.6,22.0,917.0,943.99,712.21
2016,7,6,14,15,909.0,103.0,4.6,21.5,888.0,912.17,692.69
2016,7,6,14,30,902.0,102.0,4.6,21.0,859.0,877.84,671.26
2016,7,6,14,45,892.0,101.0,4.6,21.0,823.5,838.72,644.96
2016,7,6,15,0,882.0,100.0,4.6,21.0,788.0,797.68,617.1
2016,7,6,15,15,871.0,97.5,4.5,20.5,747.5,752.67,586.73
2016,7,6,15,30,860.0,95.0,4.4,20.0,707.0,706.27,554.98
2016,7,6,15,45,844.0,93.5,4.35,19.5,662.5,656.39,519.68
2016,7,6,16,0,828.0,92.0,4.3,19.0,618.0,606.03,481.75
2016,7,6,16,15,810.0,89.0,4.2,18.5,570.0,553.0,440.61
2016,7,6,16,30,792.0,86.0,4.1,18.0,522.0,499.74,398.14
2016,7,6,16,45,767.5,82.5,4.05,17.5,472.5,443.45,352.1
2016,7,6,17,0,743.0,79.0,4.0,17.0,423.0,388.62,305.82
2016,7,6,17,15,711.5,74.5,3.9,16.5,372.5,331.99,256.87
2016,7,6,17,30,680.0,70.0,3.8,16.0,322.0,278.1,209.13
2016,7,6,17,45,635.5,65.0,3.7,15.5,272.0,222.21,159.68
2016,7,6,18,0,591.0,60.0,3.6,15.0,222.0,172.03,115.49
2016,7,6,18,15,526.5,53.0,3.5,14.5,175.0,121.97,74.22
2016,7,6,18,30,462.0,46.0,3.4,14.0,128.0,79.13,42.71
2016,7,6,18,45,361.0,36.5,3.35,13.5,88.5,40.17,20.46
2016,7,6,19,0,260.0,27.0,3.3,13.0,49.0,21.06,10.67
2016,7,6,19,15,130.0,13.5,3.25,12.5,24.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.0,14.5,3.3,13.0,30.0,10.83,0.0
2016,7,7,5,30,316.0,29.0,3.3,13.0,60.0,22.25,12.72
2016,7,7,5,45,411.5,37.0,3.35,13.5,101.5,48.8,23.87
2016,7,7,6,0,507.0,45.0,3.4,14.0,143.0,90.18,49.25
2016,7,7,6,15,566.5,51.5,3.35,14.0,190.5,135.27,84.23
2016,7,7,6,30,626.0,58.0,3.3,14.0,238.0,186.99,128.28
2016,7,7,6,45,360.5,105.0,3.3,14.5,213.5,196.4,148.68
2016,7,7,7,0,95.0,152.0,3.3,15.0,189.0,176.2,140.1
2016,7,7,7,15,70.5,168.5,3.35,15.5,198.0,188.51,150.67
2016,7,7,7,30,46.0,185.0,3.4,16.0,207.0,198.37,158.52
2016,7,7,7,45,77.0,214.5,3.45,16.5,256.0,244.88,195.53
2016,7,7,8,0,108.0,244.0,3.5,17.0,305.0,294.68,234.66
2016,7,7,8,15,111.0,267.0,3.55,17.5,334.0,324.96,257.63
2016,7,7,8,30,114.0,290.0,3.6,18.0,363.0,357.74,282.18
2016,7,7,8,45,161.0,311.5,3.65,18.5,423.0,416.9,327.5
2016,7,7,9,0,208.0,333.0,3.7,19.0,483.0,479.91,374.9
2016,7,7,9,15,274.0,338.5,3.75,19.5,548.0,548.35,426.12
2016,7,7,9,30,340.0,344.0,3.8,20.0,613.0,618.06,477.37
2016,7,7,9,45,626.5,218.5,3.9,20.5,739.5,749.47,579.29
2016,7,7,10,0,913.0,93.0,4.0,21.0,866.0,886.02,674.56
2016,7,7,10,15,919.0,94.0,4.05,21.0,894.0,919.05,695.75
2016,7,7,10,30,925.0,95.0,4.1,21.0,922.0,949.44,715.81
2016,7,7,10,45,929.0,96.0,4.2,21.0,943.0,975.17,732.96
2016,7,7,11,0,933.0,97.0,4.3,21.0,964.0,997.9,748.14
2016,7,7,11,15,935.5,97.5,4.3,21.0,978.0,1015.52,759.37
2016,7,7,11,30,938.0,98.0,4.3,21.0,992.0,1029.89,768.5
2016,7,7,11,45,938.5,99.0,4.35,21.0,999.0,1039.46,774.84
2016,7,7,12,0,939.0,100.0,4.4,21.0,1006.0,1045.64,779.05
2016,7,7,12,15,939.0,100.0,4.35,21.0,1005.5,1046.88,779.48
2016,7,7,12,30,939.0,100.0,4.3,21.0,1005.0,1044.71,777.78
2016,7,7,12,45,926.0,107.5,4.3,21.0,994.0,1033.83,770.71
2016,7,7,13,0,913.0,115.0,4.3,21.0,983.0,1019.78,761.66
2016,7,7,13,15,910.5,114.0,4.2,21.0,968.0,1004.34,751.19
2016,7,7,13,30,908.0,113.0,4.1,21.0,953.0,985.74,738.68
2016,7,7,13,45,904.0,111.5,4.1,21.0,931.0,962.17,723.46
2016,7,7,14,0,900.0,110.0,4.1,21.0,909.0,935.7,706.3
2016,7,7,14,15,894.0,109.0,4.05,20.5,880.5,905.19,687.4
2016,7,7,14,30,888.0,108.0,4.0,20.0,852.0,872.17,666.64
2016,7,7,14,45,880.5,105.5,4.0,20.0,818.0,834.04,641.11
2016,7,7,15,0,873.0,103.0,4.0,20.0,784.0,793.85,613.95
2016,7,7,15,15,862.5,101.0,4.0,19.5,744.0,750.05,585.05
2016,7,7,15,30,852.0,99.0,4.0,19.0,704.0,704.84,554.67
2016,7,7,15,45,839.0,96.0,4.0,19.0,660.5,655.76,519.06
2016,7,7,16,0,826.0,93.0,4.0,19.0,617.0,606.46,481.28
2016,7,7,16,15,808.5,90.0,4.0,18.5,569.5,553.29,440.42
2016,7,7,16,30,791.0,87.0,4.0,18.0,522.0,500.34,398.43
2016,7,7,16,45,768.5,83.0,4.05,17.5,472.5,444.51,352.92
2016,7,7,17,0,746.0,79.0,4.1,17.0,423.0,389.93,306.93
2016,7,7,17,15,714.5,74.5,4.05,16.0,372.5,333.11,258.31
2016,7,7,17,30,683.0,70.0,4.0,15.0,322.0,279.03,210.69
2016,7,7,17,45,640.5,64.5,3.95,14.5,272.5,222.97,160.81
2016,7,7,18,0,598.0,59.0,3.9,14.0,223.0,172.41,116.0
2016,7,7,18,15,533.5,52.0,3.75,13.5,176.0,121.94,74.19
2016,7,7,18,30,469.0,45.0,3.6,13.0,129.0,78.7,42.27
2016,7,7,18,45,368.5,35.5,3.5,12.5,89.0,39.37,19.78
2016,7,7,19,0,268.0,26.0,3.4,12.0,49.0,20.14,9.91
2016,7,7,19,15,134.0,13.0,3.35,12.0,24.5,12.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,14.0,3.2,12.5,29.0,10.44,0.0
2016,7,8,5,30,312.0,28.0,3.3,13.0,58.0,21.39,11.91
2016,7,8,5,45,412.0,35.5,3.45,13.5,99.5,46.85,22.45
2016,7,8,6,0,512.0,43.0,3.6,14.0,141.0,88.12,47.38
2016,7,8,6,15,256.0,54.0,3.55,14.0,103.0,88.92,58.75
2016,7,8,6,30,0.0,65.0,3.5,14.0,65.0,62.69,47.91
2016,7,8,6,45,0.0,78.5,3.5,14.5,78.5,75.69,58.81
2016,7,8,7,0,0.0,92.0,3.5,15.0,92.0,88.72,69.52
2016,7,8,7,15,8.5,129.5,3.45,15.5,134.0,127.91,101.66
2016,7,8,7,30,17.0,167.0,3.4,16.0,176.0,168.2,134.15
2016,7,8,7,45,27.5,193.0,3.35,16.5,208.5,200.31,159.52
2016,7,8,8,0,38.0,219.0,3.3,17.0,241.0,233.14,185.14
2016,7,8,8,15,429.0,154.5,3.25,17.5,430.0,405.65,325.76
2016,7,8,8,30,820.0,90.0,3.2,18.0,619.0,609.17,484.87
2016,7,8,8,45,840.5,88.5,3.2,19.0,663.5,658.9,519.88
2016,7,8,9,0,861.0,87.0,3.2,20.0,708.0,708.46,552.5
2016,7,8,9,15,870.5,89.0,3.2,20.5,746.0,752.82,581.74
2016,7,8,9,30,880.0,91.0,3.2,21.0,784.0,795.61,609.44
2016,7,8,9,45,890.5,90.5,3.25,21.5,818.0,834.89,634.57
2016,7,8,10,0,901.0,90.0,3.3,22.0,852.0,872.23,658.1
2016,7,8,10,15,907.0,91.0,3.35,22.5,879.5,904.96,678.26
2016,7,8,10,30,913.0,92.0,3.4,23.0,907.0,935.09,696.56
2016,7,8,10,45,918.0,92.0,3.45,23.5,928.0,960.51,711.61
2016,7,8,11,0,923.0,92.0,3.5,24.0,949.0,983.01,724.71
2016,7,8,11,15,926.0,92.5,3.55,24.0,963.0,1001.01,736.28
2016,7,8,11,30,929.0,93.0,3.6,24.0,977.0,1015.81,745.85
2016,7,8,11,45,930.5,93.0,3.65,24.5,984.0,1025.31,750.6
2016,7,8,12,0,932.0,93.0,3.7,25.0,991.0,1031.47,753.27
2016,7,8,12,15,932.0,93.0,3.75,25.0,991.0,1032.74,754.36
2016,7,8,12,30,932.0,93.0,3.8,25.0,991.0,1030.61,753.38
2016,7,8,12,45,925.0,96.5,3.9,25.0,982.0,1021.72,748.43
2016,7,8,13,0,918.0,100.0,4.0,25.0,973.0,1009.58,741.44
2016,7,8,13,15,915.5,99.5,4.05,25.0,958.0,994.59,732.33
2016,7,8,13,30,913.0,99.0,4.1,25.0,943.0,976.43,721.17
2016,7,8,13,45,909.5,97.5,4.15,25.0,921.5,953.22,706.67
2016,7,8,14,0,906.0,96.0,4.2,25.0,900.0,927.08,690.2
2016,7,8,14,15,900.5,95.0,4.2,25.0,872.0,896.86,670.67
2016,7,8,14,30,895.0,94.0,4.2,25.0,844.0,864.08,649.32
2016,7,8,14,45,887.0,92.5,4.25,25.0,810.0,826.33,624.63
2016,7,8,15,0,879.0,91.0,4.3,25.0,776.0,786.54,598.3
2016,7,8,15,15,869.0,89.0,4.3,24.5,737.0,742.89,569.9
2016,7,8,15,30,859.0,87.0,4.3,24.0,698.0,697.77,540.01
2016,7,8,15,45,846.0,84.5,4.3,23.5,654.5,648.91,506.47
2016,7,8,16,0,833.0,82.0,4.3,23.0,611.0,599.29,469.8
2016,7,8,16,15,816.0,79.5,4.2,22.5,564.0,546.9,429.71
2016,7,8,16,30,799.0,77.0,4.1,22.0,517.0,494.47,388.4
2016,7,8,16,45,778.0,73.5,4.1,22.0,468.0,439.46,343.3
2016,7,8,17,0,757.0,70.0,4.1,22.0,419.0,385.53,297.79
2016,7,8,17,15,726.5,66.5,3.9,21.0,369.5,329.5,250.41
2016,7,8,17,30,696.0,63.0,3.7,20.0,320.0,276.07,203.97
2016,7,8,17,45,656.0,58.0,3.55,19.5,270.5,221.63,156.09
2016,7,8,18,0,616.0,53.0,3.4,19.0,221.0,171.33,112.12
2016,7,8,18,15,553.5,47.0,3.2,18.5,174.5,119.91,70.17
2016,7,8,18,30,491.0,41.0,3.0,18.0,128.0,76.68,38.9
2016,7,8,18,45,394.5,32.5,2.9,17.5,88.0,37.2,17.13
2016,7,8,19,0,298.0,24.0,2.8,17.0,48.0,18.28,8.12
2016,7,8,19,15,149.0,12.0,2.75,16.5,24.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,1.9,13.5,29.0,8.73,0.0
2016,7,9,5,30,364.0,24.0,2.0,14.0,58.0,17.78,8.81
2016,7,9,5,45,453.0,31.0,2.15,15.0,99.5,45.28,20.18
2016,7,9,6,0,542.0,38.0,2.3,16.0,141.0,86.98,44.87
2016,7,9,6,15,598.0,43.0,2.4,16.5,188.0,131.76,78.98
2016,7,9,6,30,654.0,48.0,2.5,17.0,235.0,182.78,121.95
2016,7,9,6,45,348.5,95.5,2.6,18.0,197.5,183.41,136.22
2016,7,9,7,0,43.0,143.0,2.7,19.0,160.0,150.69,118.18
2016,7,9,7,15,37.0,160.0,2.8,19.5,176.0,167.79,131.97
2016,7,9,7,30,31.0,177.0,2.9,20.0,192.0,184.24,144.77
2016,7,9,7,45,123.0,208.5,3.0,20.5,276.5,262.36,206.42
2016,7,9,8,0,215.0,240.0,3.1,21.0,361.0,349.11,273.95
2016,7,9,8,15,266.5,253.5,3.2,21.5,417.0,405.92,317.35
2016,7,9,8,30,318.0,267.0,3.3,22.0,473.0,465.53,362.34
2016,7,9,8,45,598.5,172.0,3.4,22.5,591.0,580.7,452.8
2016,7,9,9,0,879.0,77.0,3.5,23.0,709.0,710.59,549.42
2016,7,9,9,15,888.5,78.5,3.6,23.5,747.5,755.19,578.5
2016,7,9,9,30,898.0,80.0,3.7,24.0,786.0,798.19,606.61
2016,7,9,9,45,900.5,84.5,3.8,24.5,819.0,836.63,631.24
2016,7,9,10,0,903.0,89.0,3.9,25.0,852.0,872.58,653.95
2016,7,9,10,15,909.0,90.0,4.0,25.0,879.5,905.41,675.69
2016,7,9,10,30,915.0,91.0,4.1,25.0,907.0,935.64,695.64
2016,7,9,10,45,919.0,92.0,4.2,25.0,928.5,961.25,712.49
2016,7,9,11,0,923.0,93.0,4.3,25.0,950.0,983.87,727.4
2016,7,9,11,15,926.0,93.5,4.35,25.0,964.5,1001.92,739.06
2016,7,9,11,30,929.0,94.0,4.4,25.0,979.0,1016.75,748.69
2016,7,9,11,45,931.5,93.5,4.5,25.0,986.5,1026.79,755.53
2016,7,9,12,0,934.0,93.0,4.6,25.0,994.0,1033.47,760.47
2016,7,9,12,15,934.5,93.0,4.7,25.0,994.0,1035.28,762.48
2016,7,9,12,30,935.0,93.0,4.8,25.0,994.0,1033.67,762.36
2016,7,9,12,45,932.5,94.0,4.9,25.0,986.0,1026.71,758.77
2016,7,9,13,0,930.0,95.0,5.0,25.0,978.0,1016.39,753.04
2016,7,9,13,15,927.5,94.5,5.05,24.5,963.0,1001.26,745.25
2016,7,9,13,30,925.0,94.0,5.1,24.0,948.0,982.91,735.31
2016,7,9,13,45,923.0,91.5,5.15,24.0,926.5,959.85,720.67
2016,7,9,14,0,921.0,89.0,5.2,24.0,905.0,933.73,703.94
2016,7,9,14,15,915.0,88.0,5.2,23.5,876.5,902.67,684.79
2016,7,9,14,30,909.0,87.0,5.2,23.0,848.0,869.03,663.68
2016,7,9,14,45,903.5,84.5,5.2,23.0,814.5,831.85,638.59
2016,7,9,15,0,898.0,82.0,5.2,23.0,781.0,792.4,611.71
2016,7,9,15,15,888.0,80.0,5.15,22.5,741.5,748.02,581.97
2016,7,9,15,30,878.0,78.0,5.1,22.0,702.0,702.12,550.73
2016,7,9,15,45,866.5,75.5,5.1,22.0,658.5,653.42,516.09
2016,7,9,16,0,855.0,73.0,5.1,22.0,615.0,603.79,477.87
2016,7,9,16,15,840.0,71.0,5.0,21.5,568.5,552.0,437.59
2016,7,9,16,30,825.0,69.0,4.9,21.0,522.0,500.1,396.04
2016,7,9,16,45,804.0,66.5,4.85,20.5,473.0,445.03,350.85
2016,7,9,17,0,783.0,64.0,4.8,20.0,424.0,390.29,304.54
2016,7,9,17,15,756.5,60.5,4.7,19.0,375.0,334.32,256.44
2016,7,9,17,30,730.0,57.0,4.6,18.0,326.0,280.49,208.82
2016,7,9,17,45,690.0,53.0,4.5,17.5,276.5,225.17,159.39
2016,7,9,18,0,650.0,49.0,4.4,17.0,227.0,173.95,113.95
2016,7,9,18,15,593.0,44.0,4.2,16.0,180.0,123.71,72.36
2016,7,9,18,30,536.0,39.0,4.0,15.0,133.0,79.89,40.35
2016,7,9,18,45,434.0,31.5,3.8,14.5,92.0,37.27,16.74
2016,7,9,19,0,332.0,24.0,3.6,14.0,51.0,18.34,8.19
2016,7,9,19,15,166.0,12.0,3.5,13.5,25.5,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,12.5,29.5,9.66,0.0
2016,7,10,5,30,357.0,26.0,3.2,13.0,59.0,19.72,10.29
2016,7,10,5,45,453.0,34.0,3.4,13.5,102.0,45.95,21.12
2016,7,10,6,0,549.0,42.0,3.6,14.0,145.0,89.34,47.01
2016,7,10,6,15,608.0,47.5,3.55,14.5,193.5,136.87,83.47
2016,7,10,6,30,667.0,53.0,3.5,15.0,242.0,189.55,128.06
2016,7,10,6,45,705.5,57.5,3.5,15.5,293.0,242.27,175.26
2016,7,10,7,0,744.0,62.0,3.5,16.0,344.0,298.89,225.88
2016,7,10,7,15,773.0,65.5,3.5,16.5,396.0,354.63,275.27
2016,7,10,7,30,802.0,69.0,3.5,17.0,448.0,412.71,325.27
2016,7,10,7,45,823.5,72.0,3.5,18.0,498.0,469.15,371.82
2016,7,10,8,0,845.0,75.0,3.5,19.0,548.0,525.97,416.95
2016,7,10,8,15,862.0,77.5,3.5,19.5,596.5,580.39,459.47
2016,7,10,8,30,879.0,80.0,3.5,20.0,645.0,634.81,500.63
2016,7,10,8,45,892.5,81.5,3.55,20.5,690.0,685.58,537.69
2016,7,10,9,0,906.0,83.0,3.6,21.0,735.0,735.49,571.42
2016,7,10,9,15,916.5,85.0,3.65,21.5,775.0,782.53,602.56
2016,7,10,9,30,927.0,87.0,3.7,22.0,815.0,827.95,632.11
2016,7,10,9,45,936.0,87.5,3.75,23.0,850.0,868.76,656.8
2016,7,10,10,0,945.0,88.0,3.8,24.0,885.0,907.41,679.62
2016,7,10,10,15,951.0,89.5,3.85,24.0,914.0,942.03,702.15
2016,7,10,10,30,957.0,91.0,3.9,24.0,943.0,973.92,722.78
2016,7,10,10,45,960.5,92.0,3.95,24.5,965.0,1000.06,738.11
2016,7,10,11,0,964.0,93.0,4.0,25.0,987.0,1023.05,751.35
2016,7,10,11,15,967.0,93.5,4.05,25.0,1002.0,1041.8,763.32
2016,7,10,11,30,970.0,94.0,4.1,25.0,1017.0,1057.18,773.18
2016,7,10,11,45,971.0,94.5,4.2,25.5,1024.0,1067.14,778.42
2016,7,10,12,0,972.0,95.0,4.3,26.0,1031.0,1073.58,781.5
2016,7,10,12,15,972.5,95.0,4.35,26.0,1031.0,1075.47,782.95
2016,7,10,12,30,973.0,95.0,4.4,26.0,1031.0,1073.81,782.25
2016,7,10,12,45,964.5,99.5,4.5,26.5,1021.5,1064.25,775.3
2016,7,10,13,0,956.0,104.0,4.6,27.0,1012.0,1051.32,766.26
2016,7,10,13,15,954.0,103.5,4.6,27.0,997.0,1036.35,756.97
2016,7,10,13,30,952.0,103.0,4.6,27.0,982.0,1018.05,745.58
2016,7,10,13,45,949.0,101.5,4.6,27.0,960.0,994.55,730.81
2016,7,10,14,0,946.0,100.0,4.6,27.0,938.0,967.94,714.01
2016,7,10,14,15,940.5,98.5,4.55,26.5,909.0,936.14,694.73
2016,7,10,14,30,935.0,97.0,4.5,26.0,880.0,901.64,673.62
2016,7,10,14,45,929.0,95.0,4.5,26.0,845.5,863.69,648.86
2016,7,10,15,0,923.0,93.0,4.5,26.0,811.0,823.43,622.29
2016,7,10,15,15,913.0,91.0,4.4,25.5,770.5,778.05,592.77
2016,7,10,15,30,903.0,89.0,4.3,25.0,730.0,731.08,561.7
2016,7,10,15,45,891.0,86.5,4.25,25.0,685.0,680.91,526.65
2016,7,10,16,0,879.0,84.0,4.2,25.0,640.0,629.79,488.31
2016,7,10,16,15,862.0,81.5,4.1,24.5,591.5,575.14,447.1
2016,7,10,16,30,845.0,79.0,4.0,24.0,543.0,520.52,404.65
2016,7,10,16,45,823.0,75.5,3.95,24.0,492.0,462.49,357.64
2016,7,10,17,0,801.0,72.0,3.9,24.0,441.0,405.7,310.27
2016,7,10,17,15,770.5,68.0,3.75,23.0,388.5,346.73,261.03
2016,7,10,17,30,740.0,64.0,3.6,22.0,336.0,290.34,212.51
2016,7,10,17,45,697.0,59.5,3.5,21.5,284.5,233.14,162.71
2016,7,10,18,0,654.0,55.0,3.4,21.0,233.0,180.4,117.03
2016,7,10,18,15,589.0,48.5,3.05,20.0,184.0,125.94,73.11
2016,7,10,18,30,524.0,42.0,2.7,19.0,135.0,80.02,40.25
2016,7,10,18,45,418.5,33.5,2.35,18.0,92.5,38.49,17.84
2016,7,10,19,0,313.0,25.0,2.0,17.0,50.0,19.36,8.65
2016,7,10,19,15,156.5,12.5,2.0,16.5,25.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,9.72,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,19.81,10.25
2016,7,11,5,45,435.0,34.5,1.45,14.0,99.0,45.05,21.06
2016,7,11,6,0,531.0,43.0,1.6,15.0,141.0,87.82,46.34
2016,7,11,6,15,591.0,49.0,1.55,15.5,189.5,133.65,80.97
2016,7,11,6,30,651.0,55.0,1.5,16.0,238.0,187.37,125.75
2016,7,11,6,45,692.5,59.5,1.5,17.0,289.0,239.98,171.63
2016,7,11,7,0,734.0,64.0,1.5,18.0,340.0,296.85,220.88
2016,7,11,7,15,763.0,67.5,1.6,19.0,391.5,352.07,268.26
2016,7,11,7,30,792.0,71.0,1.7,20.0,443.0,409.66,316.07
2016,7,11,7,45,814.0,74.0,1.8,21.0,493.5,465.48,360.97
2016,7,11,8,0,836.0,77.0,1.9,22.0,544.0,522.47,405.09
2016,7,11,8,15,852.5,79.5,1.95,23.0,591.5,576.21,445.03
2016,7,11,8,30,869.0,82.0,2.0,24.0,639.0,629.92,483.47
2016,7,11,8,45,882.0,84.0,2.15,25.0,683.0,680.46,518.72
2016,7,11,9,0,895.0,86.0,2.3,26.0,727.0,730.12,550.54
2016,7,11,9,15,904.5,87.5,2.35,26.5,767.0,775.5,579.33
2016,7,11,9,30,914.0,89.0,2.4,27.0,807.0,819.22,606.59
2016,7,11,9,45,914.5,94.5,2.5,27.5,839.0,857.69,630.38
2016,7,11,10,0,915.0,100.0,2.6,28.0,871.0,893.48,652.2
2016,7,11,10,15,920.5,101.5,2.65,28.5,899.5,926.83,671.89
2016,7,11,10,30,926.0,103.0,2.7,29.0,928.0,957.52,689.71
2016,7,11,10,45,929.5,104.0,2.75,29.5,949.0,982.99,704.1
2016,7,11,11,0,933.0,105.0,2.8,30.0,970.0,1005.42,716.56
2016,7,11,11,15,936.0,106.0,2.85,30.0,984.5,1024.22,728.2
2016,7,11,11,30,939.0,107.0,2.9,30.0,999.0,1039.77,737.89
2016,7,11,11,45,939.5,107.5,2.95,30.0,1006.0,1048.98,743.73
2016,7,11,12,0,940.0,108.0,3.0,30.0,1013.0,1054.79,747.58
2016,7,11,12,15,940.5,108.0,3.05,30.0,1012.5,1056.67,749.1
