Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,941.0,108.0,3.1,30.0,1012.0,1055.1,748.61
2016,7,11,12,45,943.5,105.0,3.2,30.5,1005.5,1049.04,744.34
2016,7,11,13,0,946.0,102.0,3.3,31.0,999.0,1039.51,737.98
2016,7,11,13,15,943.5,101.5,3.4,30.5,984.0,1024.2,731.01
2016,7,11,13,30,941.0,101.0,3.5,30.0,969.0,1005.61,721.95
2016,7,11,13,45,938.0,99.5,3.6,30.0,947.5,982.33,708.38
2016,7,11,14,0,935.0,98.0,3.7,30.0,926.0,955.99,692.77
2016,7,11,14,15,929.5,97.0,3.75,29.5,897.5,924.99,675.08
2016,7,11,14,30,924.0,96.0,3.8,29.0,869.0,891.32,655.43
2016,7,11,14,45,917.5,94.5,3.85,29.0,835.0,853.83,631.7
2016,7,11,15,0,911.0,93.0,3.9,29.0,801.0,814.08,606.21
2016,7,11,15,15,902.0,91.0,3.9,28.5,761.5,769.9,578.35
2016,7,11,15,30,893.0,89.0,3.9,28.0,722.0,724.06,548.89
2016,7,11,15,45,882.0,86.5,3.95,27.5,678.0,674.97,516.4
2016,7,11,16,0,871.0,84.0,4.0,27.0,634.0,624.86,480.44
2016,7,11,16,15,855.0,81.0,3.95,26.5,586.5,570.62,440.03
2016,7,11,16,30,839.0,78.0,3.9,26.0,539.0,516.34,398.28
2016,7,11,16,45,820.0,74.5,3.85,25.5,489.0,460.0,353.59
2016,7,11,17,0,801.0,71.0,3.8,25.0,439.0,404.58,308.13
2016,7,11,17,15,771.5,67.5,3.65,24.0,387.5,346.45,259.69
2016,7,11,17,30,742.0,64.0,3.5,23.0,336.0,290.77,211.9
2016,7,11,17,45,703.0,59.0,3.4,22.0,284.5,233.95,162.78
2016,7,11,18,0,664.0,54.0,3.3,21.0,233.0,181.14,117.19
2016,7,11,18,15,600.0,47.5,3.15,20.0,184.0,127.65,74.04
2016,7,11,18,30,536.0,41.0,3.0,19.0,135.0,79.84,39.68
2016,7,11,18,45,433.0,32.5,2.85,18.0,92.5,37.74,17.07
2016,7,11,19,0,330.0,24.0,2.7,17.0,50.0,18.47,7.82
2016,7,11,19,15,165.0,12.0,2.75,16.5,25.0,11.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,179.5,12.5,3.3,12.5,28.0,9.33,0.0
2016,7,12,5,30,359.0,25.0,3.4,13.0,56.0,18.98,9.39
2016,7,12,5,45,454.5,32.5,3.55,13.5,98.5,43.31,19.43
2016,7,12,6,0,550.0,40.0,3.7,14.0,141.0,87.46,45.56
2016,7,12,6,15,608.5,45.5,3.7,14.5,189.0,133.4,80.46
2016,7,12,6,30,667.0,51.0,3.7,15.0,237.0,185.92,124.87
2016,7,12,6,45,706.5,55.0,3.7,15.5,288.0,238.39,171.87
2016,7,12,7,0,746.0,59.0,3.7,16.0,339.0,294.87,222.48
2016,7,12,7,15,774.5,62.0,3.7,16.5,390.5,350.05,271.61
2016,7,12,7,30,803.0,65.0,3.7,17.0,442.0,408.13,321.81
2016,7,12,7,45,824.0,68.0,3.75,17.5,492.0,463.82,368.76
2016,7,12,8,0,845.0,71.0,3.8,18.0,542.0,520.45,414.95
2016,7,12,8,15,861.5,73.5,3.8,18.5,590.0,574.65,457.71
2016,7,12,8,30,878.0,76.0,3.8,19.0,638.0,628.8,499.07
2016,7,12,8,45,890.5,78.5,3.8,19.5,682.5,679.96,536.56
2016,7,12,9,0,903.0,81.0,3.8,20.0,727.0,730.18,570.64
2016,7,12,9,15,913.0,82.5,3.8,20.5,767.0,776.3,601.18
2016,7,12,9,30,923.0,84.0,3.8,21.0,807.0,820.78,630.09
2016,7,12,9,45,931.0,85.5,3.8,21.5,842.0,861.74,656.12
2016,7,12,10,0,939.0,87.0,3.8,22.0,877.0,900.49,680.29
2016,7,12,10,15,945.0,88.0,3.8,22.0,906.0,934.52,702.35
2016,7,12,10,30,951.0,89.0,3.8,22.0,935.0,965.84,722.48
2016,7,12,10,45,955.5,90.0,3.85,22.5,957.5,992.88,738.57
2016,7,12,11,0,960.0,91.0,3.9,23.0,980.0,1016.83,752.58
2016,7,12,11,15,963.5,91.5,3.9,23.0,995.5,1036.08,764.63
2016,7,12,11,30,967.0,92.0,3.9,23.0,1011.0,1052.0,774.57
2016,7,12,11,45,968.5,93.0,3.95,23.0,1019.0,1063.02,781.75
2016,7,12,12,0,970.0,94.0,4.0,23.0,1027.0,1070.53,786.78
2016,7,12,12,15,971.0,94.0,4.0,23.0,1027.5,1072.98,788.27
2016,7,12,12,30,972.0,94.0,4.0,23.0,1028.0,1071.87,787.6
2016,7,12,12,45,963.5,99.5,4.0,23.5,1019.0,1063.39,780.71
2016,7,12,13,0,955.0,105.0,4.0,24.0,1010.0,1051.52,771.78
2016,7,12,13,15,953.0,104.5,4.05,24.0,995.5,1036.59,762.8
2016,7,12,13,30,951.0,104.0,4.1,24.0,981.0,1018.33,751.7
2016,7,12,13,45,948.5,102.5,4.15,24.0,959.5,995.32,737.48
2016,7,12,14,0,946.0,101.0,4.2,24.0,938.0,969.19,721.17
2016,7,12,14,15,940.5,100.0,4.2,23.5,909.0,937.89,702.44
2016,7,12,14,30,935.0,99.0,4.2,23.0,880.0,903.88,681.71
2016,7,12,14,45,928.0,97.0,4.25,23.0,845.5,865.09,656.42
2016,7,12,15,0,921.0,95.0,4.3,23.0,811.0,824.04,629.32
2016,7,12,15,15,911.0,93.0,4.2,22.5,770.0,778.7,599.5
2016,7,12,15,30,901.0,91.0,4.1,22.0,729.0,731.76,568.15
2016,7,12,15,45,888.0,88.5,4.1,21.5,684.0,680.96,533.39
2016,7,12,16,0,875.0,86.0,4.1,21.0,639.0,629.31,495.26
2016,7,12,16,15,857.5,83.5,4.0,20.5,590.0,574.49,453.32
2016,7,12,16,30,840.0,81.0,3.9,20.0,541.0,519.69,410.09
2016,7,12,16,45,818.0,77.5,3.8,20.0,490.0,461.96,362.56
2016,7,12,17,0,796.0,74.0,3.7,20.0,439.0,405.36,314.6
2016,7,12,17,15,764.5,70.0,3.55,19.5,386.5,346.22,264.03
2016,7,12,17,30,733.0,66.0,3.4,19.0,334.0,289.78,214.51
2016,7,12,17,45,690.0,61.0,3.25,18.5,282.0,232.41,164.07
2016,7,12,18,0,647.0,56.0,3.1,18.0,230.0,179.53,117.85
2016,7,12,18,15,581.0,49.5,2.85,17.0,181.0,125.28,73.75
2016,7,12,18,30,515.0,43.0,2.6,16.0,132.0,79.72,40.93
2016,7,12,18,45,407.5,34.0,2.35,15.5,90.0,38.22,18.26
2016,7,12,19,0,300.0,25.0,2.1,15.0,48.0,19.5,8.48
2016,7,12,19,15,150.0,12.5,2.1,14.5,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,2.3,12.5,27.5,12.29,0.0
2016,7,13,5,30,342.0,25.0,2.4,13.0,55.0,19.08,9.28
2016,7,13,5,45,442.0,33.5,2.5,14.0,98.0,43.12,19.81
2016,7,13,6,0,542.0,42.0,2.6,15.0,141.0,86.42,44.91
2016,7,13,6,15,604.0,48.0,2.55,15.5,190.0,134.37,81.03
2016,7,13,6,30,666.0,54.0,2.5,16.0,239.0,187.81,125.64
2016,7,13,6,45,708.5,58.5,2.45,17.0,291.0,241.5,172.72
2016,7,13,7,0,751.0,63.0,2.4,18.0,343.0,299.56,223.4
2016,7,13,7,15,780.5,66.5,2.35,18.5,395.5,355.93,272.54
2016,7,13,7,30,810.0,70.0,2.3,19.0,448.0,414.7,322.18
2016,7,13,7,45,832.5,73.0,2.25,20.0,499.0,472.1,368.46
2016,7,13,8,0,855.0,76.0,2.2,21.0,550.0,530.02,413.24
2016,7,13,8,15,871.5,78.5,2.15,22.0,599.0,584.78,453.86
2016,7,13,8,30,888.0,81.0,2.1,23.0,648.0,639.48,492.75
2016,7,13,8,45,900.5,83.0,2.05,24.0,693.0,690.64,527.37
2016,7,13,9,0,913.0,85.0,2.0,25.0,738.0,740.85,558.18
2016,7,13,9,15,923.0,86.5,2.0,25.5,778.0,787.43,587.22
2016,7,13,9,30,933.0,88.0,2.0,26.0,818.0,832.36,614.65
2016,7,13,9,45,929.0,96.5,2.0,27.0,850.0,870.96,636.2
2016,7,13,10,0,925.0,105.0,2.0,28.0,882.0,906.51,655.41
2016,7,13,10,15,931.5,106.0,1.95,28.5,911.0,940.63,674.2
2016,7,13,10,30,938.0,107.0,1.9,29.0,940.0,972.11,691.03
2016,7,13,10,45,942.5,108.0,1.85,30.0,962.0,998.89,703.31
2016,7,13,11,0,947.0,109.0,1.8,31.0,984.0,1022.62,713.55
2016,7,13,11,15,949.5,109.5,1.85,31.5,999.0,1040.73,723.05
2016,7,13,11,30,952.0,110.0,1.9,32.0,1014.0,1055.51,730.63
2016,7,13,11,45,953.5,110.5,2.0,33.0,1021.5,1065.91,734.8
2016,7,13,12,0,955.0,111.0,2.1,34.0,1029.0,1072.85,736.97
2016,7,13,12,15,955.0,111.0,2.2,34.0,1028.5,1074.3,738.95
2016,7,13,12,30,955.0,111.0,2.3,34.0,1028.0,1072.25,738.95
2016,7,13,12,45,954.0,110.0,2.45,34.0,1020.0,1064.7,736.25
2016,7,13,13,0,953.0,109.0,2.6,34.0,1012.0,1053.69,731.47
2016,7,13,13,15,950.5,108.5,2.7,34.0,996.5,1038.31,723.5
2016,7,13,13,30,948.0,108.0,2.8,34.0,981.0,1019.62,713.51
2016,7,13,13,45,943.0,107.5,2.9,34.0,958.5,995.36,700.01
2016,7,13,14,0,938.0,107.0,3.0,34.0,936.0,968.09,684.55
2016,7,13,14,15,931.5,105.5,3.05,33.5,906.5,935.6,666.65
2016,7,13,14,30,925.0,104.0,3.1,33.0,877.0,900.48,646.85
2016,7,13,14,45,916.5,102.5,3.2,33.0,841.5,861.28,623.11
2016,7,13,15,0,908.0,101.0,3.3,33.0,806.0,819.95,597.65
2016,7,13,15,15,897.0,99.0,3.3,32.5,765.0,774.33,569.62
2016,7,13,15,30,886.0,97.0,3.3,32.0,724.0,727.22,540.12
2016,7,13,15,45,872.0,94.5,3.35,32.0,678.5,676.37,505.95
2016,7,13,16,0,858.0,92.0,3.4,32.0,633.0,624.79,469.0
2016,7,13,16,15,839.5,89.0,3.35,31.0,584.5,569.93,430.1
2016,7,13,16,30,821.0,86.0,3.3,30.0,536.0,514.74,389.54
2016,7,13,16,45,797.5,82.5,3.3,29.5,484.5,457.23,345.1
2016,7,13,17,0,774.0,79.0,3.3,29.0,433.0,401.03,300.16
2016,7,13,17,15,741.5,74.5,3.15,28.0,381.0,342.16,252.28
2016,7,13,17,30,709.0,70.0,3.0,27.0,329.0,286.12,205.35
2016,7,13,17,45,665.0,64.5,2.95,26.5,277.5,228.12,156.27
2016,7,13,18,0,621.0,59.0,2.9,26.0,226.0,175.77,112.1
2016,7,13,18,15,553.0,52.0,2.55,24.5,177.5,123.47,71.23
2016,7,13,18,30,485.0,45.0,2.2,23.0,129.0,78.84,40.18
2016,7,13,18,45,379.0,35.0,1.9,22.0,87.5,38.14,18.26
2016,7,13,19,0,273.0,25.0,1.6,21.0,46.0,19.58,7.98
2016,7,13,19,15,136.5,12.5,1.7,20.0,23.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,12.78,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,20.14,9.83
2016,7,14,5,45,421.0,34.5,2.3,15.0,95.5,42.67,20.1
2016,7,14,6,0,527.0,43.0,2.5,16.0,138.0,85.24,44.44
2016,7,14,6,15,590.0,49.0,2.45,17.0,187.0,131.15,78.44
2016,7,14,6,30,653.0,55.0,2.4,18.0,236.0,185.31,123.0
2016,7,14,6,45,698.0,59.5,2.35,19.0,288.0,238.92,169.48
2016,7,14,7,0,743.0,64.0,2.3,20.0,340.0,297.19,219.79
2016,7,14,7,15,773.0,67.5,2.3,21.0,392.5,353.32,267.87
2016,7,14,7,30,803.0,71.0,2.3,22.0,445.0,411.93,316.37
2016,7,14,7,45,826.5,74.0,2.35,23.0,496.5,469.15,362.25
2016,7,14,8,0,850.0,77.0,2.4,24.0,548.0,527.65,407.35
2016,7,14,8,15,867.0,79.5,2.35,25.0,596.5,582.5,447.72
2016,7,14,8,30,884.0,82.0,2.3,26.0,645.0,637.34,486.45
2016,7,14,8,45,897.0,84.0,2.3,27.0,690.0,688.71,521.34
2016,7,14,9,0,910.0,86.0,2.3,28.0,735.0,739.17,552.5
2016,7,14,9,15,920.5,87.5,2.3,28.5,776.0,786.07,581.63
2016,7,14,9,30,931.0,89.0,2.3,29.0,817.0,831.35,609.18
2016,7,14,9,45,938.0,91.0,2.35,30.0,852.0,872.39,632.64
2016,7,14,10,0,945.0,93.0,2.4,31.0,887.0,911.12,654.22
2016,7,14,10,15,951.0,94.0,2.4,31.5,915.5,945.43,673.58
2016,7,14,10,30,957.0,95.0,2.4,32.0,944.0,977.0,691.03
2016,7,14,10,45,961.0,96.0,2.4,33.0,966.5,1003.8,703.92
2016,7,14,11,0,965.0,97.0,2.4,34.0,989.0,1027.46,714.77
2016,7,14,11,15,968.0,97.5,2.45,34.5,1004.0,1046.39,724.68
2016,7,14,11,30,971.0,98.0,2.5,35.0,1019.0,1061.94,732.59
2016,7,14,11,45,972.5,98.5,2.6,35.5,1026.5,1072.54,738.12
2016,7,14,12,0,974.0,99.0,2.7,36.0,1034.0,1079.62,741.62
2016,7,14,12,15,973.5,99.0,2.8,36.0,1033.5,1080.62,743.1
2016,7,14,12,30,973.0,99.0,2.9,36.0,1033.0,1078.05,742.55
2016,7,14,12,45,965.0,103.5,3.0,36.0,1023.5,1069.06,738.2
2016,7,14,13,0,957.0,108.0,3.1,36.0,1014.0,1056.67,731.86
2016,7,14,13,15,954.0,107.5,3.2,35.5,998.0,1040.76,724.9
2016,7,14,13,30,951.0,107.0,3.3,35.0,982.0,1021.53,715.86
2016,7,14,13,45,946.0,106.5,3.4,35.0,959.5,997.21,702.11
2016,7,14,14,0,941.0,106.0,3.5,35.0,937.0,969.86,686.38
2016,7,14,14,15,934.5,104.5,3.55,34.5,907.5,937.28,668.27
2016,7,14,14,30,928.0,103.0,3.6,34.0,878.0,902.06,648.26
2016,7,14,14,45,919.0,101.5,3.65,33.5,842.0,862.33,624.99
2016,7,14,15,0,910.0,100.0,3.7,33.0,806.0,820.5,599.98
2016,7,14,15,15,899.5,98.0,3.7,32.5,765.0,775.15,571.96
2016,7,14,15,30,889.0,96.0,3.7,32.0,724.0,728.27,542.43
2016,7,14,15,45,874.5,93.5,3.7,31.5,678.5,676.93,508.61
2016,7,14,16,0,860.0,91.0,3.7,31.0,633.0,624.9,471.89
2016,7,14,16,15,842.0,88.0,3.65,30.0,584.0,570.2,432.81
2016,7,14,16,30,824.0,85.0,3.6,29.0,535.0,515.12,392.01
2016,7,14,16,45,800.5,81.5,3.6,28.5,484.0,457.42,347.1
2016,7,14,17,0,777.0,78.0,3.6,28.0,433.0,401.03,301.69
2016,7,14,17,15,744.5,73.5,3.5,26.5,380.5,341.98,253.89
2016,7,14,17,30,712.0,69.0,3.4,25.0,328.0,285.75,206.84
2016,7,14,17,45,666.5,64.0,3.35,24.0,276.5,227.7,157.55
2016,7,14,18,0,621.0,59.0,3.3,23.0,225.0,175.44,113.23
2016,7,14,18,15,552.5,52.0,3.2,21.5,176.0,123.08,71.85
2016,7,14,18,30,484.0,45.0,3.1,20.0,127.0,78.45,40.49
2016,7,14,18,45,375.0,35.0,3.05,19.0,86.0,37.78,18.43
2016,7,14,19,0,266.0,25.0,3.0,18.0,45.0,19.67,7.9
2016,7,14,19,15,133.0,12.5,3.0,17.5,22.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,158.5,12.5,3.0,12.5,25.5,12.29,0.0
2016,7,15,5,30,317.0,25.0,3.1,13.0,51.0,19.3,8.97
2016,7,15,5,45,420.0,33.5,3.25,13.5,93.5,41.09,19.22
2016,7,15,6,0,523.0,42.0,3.4,14.0,136.0,83.22,43.37
2016,7,15,6,15,586.5,48.5,3.35,14.5,184.5,129.39,77.92
2016,7,15,6,30,650.0,55.0,3.3,15.0,233.0,183.89,123.45
2016,7,15,6,45,693.5,59.5,3.3,16.0,285.0,236.93,170.23
2016,7,15,7,0,737.0,64.0,3.3,17.0,337.0,294.47,220.9
2016,7,15,7,15,767.5,67.5,3.2,17.5,389.0,350.48,270.24
2016,7,15,7,30,798.0,71.0,3.1,18.0,441.0,409.03,320.28
2016,7,15,7,45,821.5,74.0,3.05,19.0,492.0,466.02,366.94
2016,7,15,8,0,845.0,77.0,3.0,20.0,543.0,524.29,412.78
2016,7,15,8,15,862.0,79.5,2.95,20.5,592.0,578.94,454.99
2016,7,15,8,30,879.0,82.0,2.9,21.0,641.0,633.59,495.75
2016,7,15,8,45,893.0,83.5,2.9,22.0,686.0,684.94,531.87
2016,7,15,9,0,907.0,85.0,2.9,23.0,731.0,735.47,564.2
2016,7,15,9,15,917.0,87.0,2.9,23.5,771.5,782.43,594.43
2016,7,15,9,30,927.0,89.0,2.9,24.0,812.0,827.74,623.01
2016,7,15,9,45,933.0,91.5,2.95,25.0,847.0,868.37,647.04
2016,7,15,10,0,939.0,94.0,3.0,26.0,882.0,906.64,669.12
2016,7,15,10,15,945.0,95.5,3.05,26.5,911.0,941.34,689.88
2016,7,15,10,30,951.0,97.0,3.1,27.0,940.0,973.31,708.71
2016,7,15,10,45,956.0,97.5,3.2,27.5,962.5,1000.44,724.68
2016,7,15,11,0,961.0,98.0,3.3,28.0,985.0,1024.49,738.66
2016,7,15,11,15,964.0,98.5,3.4,28.0,1000.0,1043.39,750.86
2016,7,15,11,30,967.0,99.0,3.5,28.0,1015.0,1058.93,761.02
2016,7,15,11,45,969.5,99.0,3.6,28.5,1023.0,1070.01,766.93
2016,7,15,12,0,972.0,99.0,3.7,29.0,1031.0,1077.59,770.72
2016,7,15,12,15,972.0,99.0,3.75,29.0,1031.0,1079.11,771.95
2016,7,15,12,30,972.0,99.0,3.8,29.0,1031.0,1077.06,771.08
2016,7,15,12,45,966.5,101.5,3.85,29.5,1022.0,1068.54,764.67
2016,7,15,13,0,961.0,104.0,3.9,30.0,1013.0,1056.57,756.22
2016,7,15,13,15,958.0,103.5,3.9,30.0,997.5,1040.61,746.51
2016,7,15,13,30,955.0,103.0,3.9,30.0,982.0,1021.31,734.75
2016,7,15,13,45,953.0,101.0,3.9,30.0,960.0,998.17,720.56
2016,7,15,14,0,951.0,99.0,3.9,30.0,938.0,971.86,704.34
2016,7,15,14,15,945.0,97.5,3.9,29.5,908.5,939.44,685.47
2016,7,15,14,30,939.0,96.0,3.9,29.0,879.0,904.32,664.66
2016,7,15,14,45,931.5,94.5,3.95,29.0,843.5,865.44,640.06
2016,7,15,15,0,924.0,93.0,4.0,29.0,808.0,824.32,613.7
2016,7,15,15,15,913.5,91.0,4.0,28.5,767.5,778.42,584.71
2016,7,15,15,30,903.0,89.0,4.0,28.0,727.0,730.95,554.17
2016,7,15,15,45,888.5,87.0,4.0,28.0,681.0,679.49,518.82
2016,7,15,16,0,874.0,85.0,4.0,28.0,635.0,627.3,480.34
2016,7,15,16,15,856.0,82.5,3.95,27.0,586.0,572.15,440.29
2016,7,15,16,30,838.0,80.0,3.9,26.0,537.0,517.09,398.81
2016,7,15,16,45,812.0,77.5,3.85,25.5,485.0,458.51,352.44
2016,7,15,17,0,786.0,75.0,3.8,25.0,433.0,401.47,305.77
2016,7,15,17,15,753.5,71.0,3.7,24.0,380.5,342.41,256.74
2016,7,15,17,30,721.0,67.0,3.6,23.0,328.0,286.17,208.66
2016,7,15,17,45,671.0,62.5,3.55,22.0,275.5,228.16,159.02
2016,7,15,18,0,621.0,58.0,3.5,21.0,223.0,174.11,113.04
2016,7,15,18,15,551.5,51.0,3.4,20.0,174.5,121.63,71.14
2016,7,15,18,30,482.0,44.0,3.3,19.0,126.0,76.99,39.6
2016,7,15,18,45,367.0,34.5,3.25,18.5,85.0,36.82,17.97
2016,7,15,19,0,252.0,25.0,3.2,18.0,44.0,19.76,7.62
2016,7,15,19,15,126.0,12.5,3.2,17.5,22.0,12.29,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,136.0,13.0,3.6,13.5,24.0,12.78,0.0
2016,7,16,5,30,272.0,26.0,3.7,14.0,48.0,20.39,9.41
2016,7,16,5,45,382.0,35.5,3.85,14.5,89.5,41.16,20.24
2016,7,16,6,0,492.0,45.0,4.0,15.0,131.0,82.61,44.01
2016,7,16,6,15,557.5,51.5,3.9,15.5,179.5,127.29,77.11
2016,7,16,6,30,623.0,58.0,3.8,16.0,228.0,179.34,120.25
2016,7,16,6,45,668.5,62.5,3.75,17.0,279.0,232.65,166.89
2016,7,16,7,0,714.0,67.0,3.7,18.0,330.0,289.44,216.65
2016,7,16,7,15,745.5,71.0,3.65,18.5,382.0,345.09,265.55
2016,7,16,7,30,777.0,75.0,3.6,19.0,434.0,403.42,315.38
2016,7,16,7,45,804.5,77.0,3.55,19.5,485.5,460.25,362.63
2016,7,16,8,0,832.0,79.0,3.5,20.0,537.0,518.76,409.64
2016,7,16,8,15,849.5,81.5,3.5,20.5,585.5,573.1,452.07
2016,7,16,8,30,867.0,84.0,3.5,21.0,634.0,627.51,493.19
2016,7,16,8,45,883.5,85.0,3.5,22.0,679.5,679.53,530.32
2016,7,16,9,0,900.0,86.0,3.5,23.0,725.0,730.97,563.73
2016,7,16,9,15,910.0,87.5,3.5,23.5,765.5,777.18,593.8
2016,7,16,9,30,920.0,89.0,3.5,24.0,806.0,821.76,622.26
2016,7,16,9,45,928.0,90.5,3.55,24.5,841.0,862.83,648.16
2016,7,16,10,0,936.0,92.0,3.6,25.0,876.0,901.68,672.26
2016,7,16,10,15,942.0,93.0,3.65,25.5,905.0,935.82,692.97
2016,7,16,10,30,948.0,94.0,3.7,26.0,934.0,967.24,711.74
2016,7,16,10,45,952.5,95.0,3.75,26.5,956.0,994.39,727.58
2016,7,16,11,0,957.0,96.0,3.8,27.0,978.0,1018.44,741.38
2016,7,16,11,15,960.0,96.5,3.85,27.0,993.0,1037.32,753.3
2016,7,16,11,30,963.0,97.0,3.9,27.0,1008.0,1052.83,763.15
2016,7,16,11,45,964.5,97.5,4.0,27.0,1016.0,1063.43,770.29
2016,7,16,12,0,966.0,98.0,4.1,27.0,1024.0,1070.52,775.3
2016,7,16,12,15,966.5,98.0,4.15,27.0,1024.0,1072.55,776.85
2016,7,16,12,30,967.0,98.0,4.2,27.0,1024.0,1071.04,776.25
2016,7,16,12,45,961.5,101.0,4.3,27.0,1015.5,1063.07,771.93
2016,7,16,13,0,956.0,104.0,4.4,27.0,1007.0,1051.66,765.49
2016,7,16,13,15,953.5,103.5,4.4,27.0,992.5,1036.25,755.92
2016,7,16,13,30,951.0,103.0,4.4,27.0,978.0,1017.51,744.25
2016,7,16,13,45,947.5,102.0,4.45,27.0,956.0,994.07,729.81
2016,7,16,14,0,944.0,101.0,4.5,27.0,934.0,967.52,713.33
2016,7,16,14,15,938.5,99.5,4.45,26.5,905.0,935.72,694.16
2016,7,16,14,30,933.0,98.0,4.4,26.0,876.0,901.21,673.03
2016,7,16,14,45,925.0,97.0,4.4,26.0,841.0,862.6,647.86
2016,7,16,15,0,917.0,96.0,4.4,26.0,806.0,821.81,620.98
2016,7,16,15,15,907.0,94.0,4.35,25.5,765.5,776.52,591.69
2016,7,16,15,30,897.0,92.0,4.3,25.0,725.0,729.63,560.85
2016,7,16,15,45,883.0,90.0,4.25,25.0,679.5,678.72,525.06
2016,7,16,16,0,869.0,88.0,4.2,25.0,634.0,627.05,486.27
2016,7,16,16,15,851.5,85.0,4.1,24.5,585.5,571.87,444.67
2016,7,16,16,30,834.0,82.0,4.0,24.0,537.0,516.78,401.84
2016,7,16,16,45,810.5,79.0,3.95,23.5,485.5,459.02,355.68
2016,7,16,17,0,787.0,76.0,3.9,23.0,434.0,402.54,309.04
2016,7,16,17,15,755.0,72.0,3.8,22.0,381.5,343.58,259.65
2016,7,16,17,30,723.0,68.0,3.7,21.0,329.0,287.37,211.17
2016,7,16,17,45,678.0,62.5,3.6,20.5,277.0,229.48,160.74
2016,7,16,18,0,633.0,57.0,3.5,20.0,225.0,175.03,113.71
2016,7,16,18,15,563.5,50.5,3.4,19.0,176.0,122.37,71.51
2016,7,16,18,30,494.0,44.0,3.3,18.0,127.0,77.56,39.84
2016,7,16,18,45,383.5,34.0,3.2,17.0,85.5,36.42,17.67
2016,7,16,19,0,273.0,24.0,3.1,16.0,44.0,18.87,6.73
2016,7,16,19,15,136.5,12.0,3.05,15.5,22.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,159.0,12.0,3.55,13.0,24.5,11.8,0.0
2016,7,17,5,30,318.0,24.0,3.6,13.0,49.0,18.57,7.78
2016,7,17,5,45,427.5,32.0,3.7,13.5,91.5,38.68,17.64
2016,7,17,6,0,537.0,40.0,3.8,14.0,134.0,82.54,42.45
2016,7,17,6,15,600.0,46.0,3.8,14.5,183.0,128.64,76.65
2016,7,17,6,30,663.0,52.0,3.8,15.0,232.0,181.89,121.14
2016,7,17,6,45,696.0,58.5,3.8,15.5,282.5,234.92,168.73
2016,7,17,7,0,729.0,65.0,3.8,16.0,333.0,291.32,219.4
2016,7,17,7,15,759.5,69.0,3.8,16.5,385.0,347.44,269.25
2016,7,17,7,30,790.0,73.0,3.8,17.0,437.0,406.11,319.94
2016,7,17,7,45,818.0,74.5,3.8,17.5,489.0,463.37,368.12
2016,7,17,8,0,846.0,76.0,3.8,18.0,541.0,522.36,416.13
2016,7,17,8,15,863.0,78.5,3.85,18.5,589.0,577.14,459.49
2016,7,17,8,30,880.0,81.0,3.9,19.0,637.0,631.92,501.51
2016,7,17,8,45,896.5,81.0,3.95,19.5,683.0,683.55,539.92
2016,7,17,9,0,913.0,81.0,4.0,20.0,729.0,734.57,574.77
2016,7,17,9,15,922.5,82.5,4.0,20.5,769.0,780.98,605.54
2016,7,17,9,30,932.0,84.0,4.0,21.0,809.0,825.68,634.64
2016,7,17,9,45,932.5,89.5,4.05,21.5,842.5,865.14,659.88
2016,7,17,10,0,933.0,95.0,4.1,22.0,876.0,901.85,682.98
2016,7,17,10,15,938.5,96.5,4.1,22.0,904.5,936.02,705.23
2016,7,17,10,30,944.0,98.0,4.1,22.0,933.0,967.45,725.53
2016,7,17,10,45,947.0,99.5,4.2,22.5,954.5,993.65,741.4
2016,7,17,11,0,950.0,101.0,4.3,23.0,976.0,1016.71,755.17
2016,7,17,11,15,952.5,101.5,4.35,23.0,990.5,1035.01,766.99
2016,7,17,11,30,955.0,102.0,4.4,23.0,1005.0,1049.97,776.69
2016,7,17,11,45,954.5,103.5,4.5,23.0,1011.5,1059.55,783.21
2016,7,17,12,0,954.0,105.0,4.6,23.0,1018.0,1065.63,787.98
2016,7,17,12,15,954.0,105.0,4.6,23.0,1017.5,1067.16,788.89
2016,7,17,12,30,954.0,105.0,4.6,23.0,1017.0,1065.18,787.64
2016,7,17,12,45,947.0,108.0,4.7,23.0,1007.5,1055.8,782.57
2016,7,17,13,0,940.0,111.0,4.8,23.0,998.0,1043.05,775.35
2016,7,17,13,15,936.5,110.5,4.8,22.5,982.5,1026.88,766.55
2016,7,17,13,30,933.0,110.0,4.8,22.0,967.0,1007.46,755.6
2016,7,17,13,45,930.0,108.0,4.85,22.0,944.5,983.82,740.71
2016,7,17,14,0,927.0,106.0,4.9,22.0,922.0,957.11,723.7
2016,7,17,14,15,920.0,104.5,4.9,21.5,892.5,924.42,703.54
2016,7,17,14,30,913.0,103.0,4.9,21.0,863.0,889.16,681.42
2016,7,17,14,45,906.0,100.5,4.95,21.0,828.0,850.48,655.65
2016,7,17,15,0,899.0,98.0,5.0,21.0,793.0,809.59,628.07
2016,7,17,15,15,888.0,96.0,4.95,20.5,752.0,764.22,597.62
2016,7,17,15,30,877.0,94.0,4.9,20.0,711.0,717.38,565.69
2016,7,17,15,45,864.0,91.0,4.85,19.5,666.0,666.96,529.95
2016,7,17,16,0,851.0,88.0,4.8,19.0,621.0,615.73,491.19
2016,7,17,16,15,832.5,85.0,4.7,18.5,572.5,560.82,448.31
2016,7,17,16,30,814.0,82.0,4.6,18.0,524.0,506.13,404.36
2016,7,17,16,45,792.0,78.0,4.6,17.5,473.5,449.06,357.42
2016,7,17,17,0,770.0,74.0,4.6,17.0,423.0,393.15,309.9
2016,7,17,17,15,737.5,70.0,4.5,16.5,371.5,334.91,259.14
2016,7,17,17,30,705.0,66.0,4.4,16.0,320.0,279.5,209.68
2016,7,17,17,45,661.5,60.5,4.35,15.5,269.0,222.98,159.26
2016,7,17,18,0,618.0,55.0,4.3,15.0,218.0,169.79,112.27
2016,7,17,18,15,550.0,48.5,4.15,14.5,170.0,118.21,69.94
2016,7,17,18,30,482.0,42.0,4.0,14.0,122.0,74.3,38.33
2016,7,17,18,45,370.0,32.5,3.9,13.5,82.0,34.34,16.65
2016,7,17,19,0,258.0,23.0,3.8,13.0,42.0,17.98,5.84
2016,7,17,19,15,129.0,11.5,3.7,12.5,21.0,11.3,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,12.5,3.35,12.0,22.5,12.29,0.0
2016,7,18,5,30,260.0,25.0,3.4,12.0,45.0,19.66,8.2
2016,7,18,5,45,378.0,33.5,3.5,12.5,86.0,38.03,18.44
2016,7,18,6,0,496.0,42.0,3.6,13.0,127.0,78.73,41.16
2016,7,18,6,15,560.0,48.5,3.55,13.5,175.0,123.31,74.19
2016,7,18,6,30,624.0,55.0,3.5,14.0,223.0,175.09,117.36
2016,7,18,6,45,384.0,99.5,3.5,14.5,210.0,192.58,144.13
2016,7,18,7,0,144.0,144.0,3.5,15.0,197.0,182.8,144.43
2016,7,18,7,15,169.5,166.0,3.45,15.5,237.0,222.18,176.95
2016,7,18,7,30,195.0,188.0,3.4,16.0,277.0,264.32,211.22
2016,7,18,7,45,228.0,207.5,3.35,16.5,323.5,311.62,249.09
2016,7,18,8,0,261.0,227.0,3.3,17.0,370.0,361.05,288.02
2016,7,18,8,15,176.0,252.0,3.25,17.5,352.5,349.12,277.21
2016,7,18,8,30,91.0,277.0,3.2,18.0,335.0,327.96,258.53
2016,7,18,8,45,76.5,291.5,3.2,18.5,343.0,337.48,264.69
2016,7,18,9,0,62.0,306.0,3.2,19.0,351.0,345.53,269.44
2016,7,18,9,15,40.0,288.0,3.2,19.5,318.0,314.16,243.91
2016,7,18,9,30,18.0,270.0,3.2,20.0,285.0,277.49,214.34
2016,7,18,9,45,28.5,308.0,3.25,20.5,332.0,328.53,252.88
2016,7,18,10,0,39.0,346.0,3.3,21.0,379.0,377.11,288.69
2016,7,18,10,15,40.5,356.5,3.35,21.5,391.5,390.65,297.75
2016,7,18,10,30,42.0,367.0,3.4,22.0,404.0,404.14,306.87
2016,7,18,10,45,182.0,398.0,3.45,22.5,564.5,574.05,434.63
2016,7,18,11,0,322.0,429.0,3.5,23.0,725.0,749.7,560.05
2016,7,18,11,15,632.0,262.5,3.6,23.0,855.0,895.11,669.81
2016,7,18,11,30,942.0,96.0,3.7,23.0,985.0,1030.89,760.62
2016,7,18,11,45,942.5,96.5,3.8,23.0,992.5,1040.35,766.15
2016,7,18,12,0,943.0,97.0,3.9,23.0,1000.0,1046.37,770.57
2016,7,18,12,15,943.5,97.0,3.95,23.0,1000.0,1048.4,772.16
2016,7,18,12,30,944.0,97.0,4.0,23.0,1000.0,1046.96,771.59
2016,7,18,12,45,945.0,95.5,4.1,23.0,992.5,1040.99,768.51
2016,7,18,13,0,946.0,94.0,4.2,23.0,985.0,1031.53,763.24
2016,7,18,13,15,943.5,93.0,4.25,23.0,970.5,1015.73,753.51
2016,7,18,13,30,941.0,92.0,4.3,23.0,956.0,996.62,741.66
2016,7,18,13,45,938.5,90.5,4.4,23.0,934.5,973.78,727.6
2016,7,18,14,0,936.0,89.0,4.5,23.0,913.0,947.81,711.47
2016,7,18,14,15,931.0,88.0,4.45,22.5,884.5,917.15,692.52
2016,7,18,14,30,926.0,87.0,4.4,22.0,856.0,883.76,671.68
2016,7,18,14,45,920.5,84.5,4.4,22.0,822.0,845.85,646.41
2016,7,18,15,0,915.0,82.0,4.4,22.0,788.0,805.6,619.39
2016,7,18,15,15,905.5,80.0,4.35,21.5,748.5,760.72,589.76
2016,7,18,15,30,896.0,78.0,4.3,21.0,709.0,714.21,558.51
2016,7,18,15,45,886.0,75.0,4.25,21.0,665.0,664.93,523.73
2016,7,18,16,0,876.0,72.0,4.2,21.0,621.0,614.53,485.15
2016,7,18,16,15,860.0,70.0,4.1,20.5,573.0,560.87,443.79
2016,7,18,16,30,844.0,68.0,4.0,20.0,525.0,507.15,401.08
2016,7,18,16,45,824.5,64.5,3.95,20.0,475.0,450.48,354.13
2016,7,18,17,0,805.0,61.0,3.9,20.0,425.0,394.66,306.48
2016,7,18,17,15,776.0,58.0,3.75,19.5,373.5,336.23,256.03
2016,7,18,17,30,747.0,55.0,3.6,19.0,322.0,280.8,206.87
2016,7,18,17,45,707.0,50.5,3.5,18.5,271.5,223.84,156.33
2016,7,18,18,0,667.0,46.0,3.4,18.0,221.0,171.01,109.82
2016,7,18,18,15,603.5,40.5,3.2,17.0,173.0,118.43,67.05
2016,7,18,18,30,540.0,35.0,3.0,16.0,125.0,73.05,34.89
2016,7,18,18,45,433.0,27.5,2.9,15.5,84.0,32.12,13.97
2016,7,18,19,0,326.0,20.0,2.8,15.0,43.0,16.54,4.35
2016,7,18,19,15,163.0,10.0,2.75,14.5,21.5,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,10.32,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,17.34,6.13
2016,7,19,5,45,458.0,28.5,2.6,12.5,89.0,36.46,15.94
2016,7,19,6,0,564.0,36.0,2.8,13.0,131.0,79.35,39.13
2016,7,19,6,15,625.5,41.0,2.75,13.5,180.0,125.71,73.26
2016,7,19,6,30,687.0,46.0,2.7,14.0,229.0,179.03,117.89
2016,7,19,6,45,400.0,94.5,2.7,14.5,207.0,191.44,142.42
2016,7,19,7,0,113.0,143.0,2.7,15.0,185.0,172.16,136.17
2016,7,19,7,15,219.0,156.0,2.7,15.5,251.5,231.18,183.37
2016,7,19,7,30,325.0,169.0,2.7,16.0,318.0,301.2,239.65
2016,7,19,7,45,314.5,193.5,2.7,17.0,351.0,338.57,269.39
2016,7,19,8,0,304.0,218.0,2.7,18.0,384.0,374.56,297.01
2016,7,19,8,15,314.5,238.0,2.7,18.5,424.0,416.7,329.23
2016,7,19,8,30,325.0,258.0,2.7,19.0,464.0,459.37,361.05
2016,7,19,8,45,270.0,291.0,2.75,19.5,469.5,471.7,368.28
2016,7,19,9,0,215.0,324.0,2.8,20.0,475.0,475.34,368.68
2016,7,19,9,15,575.5,200.0,2.85,20.5,638.0,641.27,498.71
2016,7,19,9,30,936.0,76.0,2.9,21.0,801.0,819.71,626.03
2016,7,19,9,45,937.0,81.0,2.95,21.5,834.5,859.33,649.93
2016,7,19,10,0,938.0,86.0,3.0,22.0,868.0,896.22,672.82
2016,7,19,10,15,943.0,87.0,3.05,22.5,896.5,929.67,693.18
2016,7,19,10,30,948.0,88.0,3.1,23.0,925.0,960.33,711.55
2016,7,19,10,45,950.0,90.0,3.15,23.5,946.0,986.28,726.72
2016,7,19,11,0,952.0,92.0,3.2,24.0,967.0,1009.04,739.78
2016,7,19,11,15,954.5,92.5,3.25,24.0,981.5,1027.45,751.49
2016,7,19,11,30,957.0,93.0,3.3,24.0,996.0,1042.5,761.13
2016,7,19,11,45,958.5,93.0,3.4,24.5,1003.5,1052.6,766.58
2016,7,19,12,0,960.0,93.0,3.5,25.0,1011.0,1059.21,769.9
2016,7,19,12,15,960.0,93.0,3.55,25.0,1010.5,1060.78,771.2
2016,7,19,12,30,960.0,93.0,3.6,25.0,1010.0,1058.81,770.36
2016,7,19,12,45,950.5,98.0,3.7,25.0,1000.0,1048.99,764.94
2016,7,19,13,0,941.0,103.0,3.8,25.0,990.0,1035.82,757.44
2016,7,19,13,15,938.5,102.5,3.85,25.0,975.0,1020.6,748.32
2016,7,19,13,30,936.0,102.0,3.9,25.0,960.0,1002.08,737.09
2016,7,19,13,45,933.5,100.0,3.95,25.0,938.0,978.81,722.75
2016,7,19,14,0,931.0,98.0,4.0,25.0,916.0,952.44,706.33
2016,7,19,14,15,925.0,96.5,4.0,25.0,887.0,920.48,685.84
2016,7,19,14,30,919.0,95.0,4.0,25.0,858.0,885.88,663.48
2016,7,19,14,45,913.0,92.5,4.05,25.0,823.5,847.76,638.81
2016,7,19,15,0,907.0,90.0,4.1,25.0,789.0,807.35,612.32
2016,7,19,15,15,896.5,88.0,4.1,24.5,749.0,761.99,583.0
2016,7,19,15,30,886.0,86.0,4.1,24.0,709.0,715.09,552.13
2016,7,19,15,45,876.0,82.5,4.1,23.5,664.5,665.69,518.56
2016,7,19,16,0,866.0,79.0,4.1,23.0,620.0,615.18,481.43
2016,7,19,16,15,849.0,76.5,4.05,22.5,572.0,560.86,440.09
2016,7,19,16,30,832.0,74.0,4.0,22.0,524.0,506.59,397.47
2016,7,19,16,45,814.0,69.5,4.0,21.5,474.0,450.17,351.86
2016,7,19,17,0,796.0,65.0,4.0,21.0,424.0,393.89,304.8
2016,7,19,17,15,765.5,61.5,3.9,20.5,372.5,335.45,254.62
2016,7,19,17,30,735.0,58.0,3.8,20.0,321.0,279.59,205.41
2016,7,19,17,45,696.0,53.0,3.7,19.5,270.0,223.01,155.38
2016,7,19,18,0,657.0,48.0,3.6,19.0,219.0,170.47,109.3
2016,7,19,18,15,592.0,42.5,3.35,18.0,171.0,118.26,67.14
2016,7,19,18,30,527.0,37.0,3.1,17.0,123.0,73.46,35.66
2016,7,19,18,45,421.5,28.5,2.9,16.5,82.0,32.42,14.54
2016,7,19,19,0,316.0,20.0,2.7,16.0,41.0,15.31,3.03
2016,7,19,19,15,158.0,10.0,2.6,15.5,20.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,177.0,10.0,2.1,11.5,22.5,9.83,0.0
2016,7,20,5,30,354.0,20.0,2.3,12.0,45.0,16.42,5.01
2016,7,20,5,45,457.0,27.5,2.55,13.0,87.0,34.77,14.87
2016,7,20,6,0,560.0,35.0,2.8,14.0,129.0,77.25,37.5
2016,7,20,6,15,621.5,40.0,2.8,14.5,177.5,123.34,71.15
2016,7,20,6,30,683.0,45.0,2.8,15.0,226.0,176.4,115.34
2016,7,20,6,45,724.5,48.5,2.8,15.5,277.5,229.73,162.89
2016,7,20,7,0,766.0,52.0,2.8,16.0,329.0,288.27,215.21
2016,7,20,7,15,794.5,55.0,2.75,16.5,381.0,344.5,265.27
2016,7,20,7,30,823.0,58.0,2.7,17.0,433.0,403.0,315.78
2016,7,20,7,45,844.0,60.5,2.65,18.0,483.5,459.49,362.46
2016,7,20,8,0,865.0,63.0,2.6,19.0,534.0,516.92,407.96
2016,7,20,8,15,881.0,65.0,2.55,19.5,582.5,571.64,450.44
2016,7,20,8,30,897.0,67.0,2.5,20.0,631.0,626.25,491.29
2016,7,20,8,45,909.0,68.5,2.5,21.0,675.5,677.29,526.85
2016,7,20,9,0,921.0,70.0,2.5,22.0,720.0,727.31,558.8
2016,7,20,9,15,930.5,71.5,2.5,22.5,760.5,774.18,588.93
2016,7,20,9,30,940.0,73.0,2.5,23.0,801.0,819.32,617.35
2016,7,20,9,45,937.0,81.5,2.5,24.0,834.0,859.47,640.69
2016,7,20,10,0,934.0,90.0,2.5,25.0,867.0,896.59,661.6
2016,7,20,10,15,940.0,91.0,2.55,25.5,896.0,930.85,682.05
2016,7,20,10,30,946.0,92.0,2.6,26.0,925.0,962.39,700.58
2016,7,20,10,45,951.0,92.0,2.65,26.5,947.5,989.08,715.89
2016,7,20,11,0,956.0,92.0,2.7,27.0,970.0,1012.7,729.21
2016,7,20,11,15,959.0,92.5,2.75,27.0,985.0,1031.69,741.05
2016,7,20,11,30,962.0,93.0,2.8,27.0,1000.0,1047.31,750.88
2016,7,20,11,45,965.0,92.5,2.85,27.5,1008.0,1058.46,756.49
2016,7,20,12,0,968.0,92.0,2.9,28.0,1016.0,1066.11,760.01
2016,7,20,12,15,968.0,92.0,2.95,28.0,1016.0,1067.71,761.36
2016,7,20,12,30,968.0,92.0,3.0,28.0,1016.0,1065.72,760.63
2016,7,20,12,45,967.0,91.5,3.15,28.5,1008.5,1058.66,756.19
2016,7,20,13,0,966.0,91.0,3.3,29.0,1001.0,1048.05,749.57
2016,7,20,13,15,964.0,90.5,3.4,29.0,986.0,1032.97,741.25
2016,7,20,13,30,962.0,90.0,3.5,29.0,971.0,1014.49,730.78
2016,7,20,13,45,958.5,89.0,3.6,29.0,949.0,990.77,716.92
2016,7,20,14,0,955.0,88.0,3.7,29.0,927.0,963.9,700.96
2016,7,20,14,15,949.5,87.0,3.75,28.5,898.0,932.23,682.81
2016,7,20,14,30,944.0,86.0,3.8,28.0,869.0,897.8,662.64
2016,7,20,14,45,937.0,84.5,3.9,28.0,834.0,859.04,638.25
2016,7,20,15,0,930.0,83.0,4.0,28.0,799.0,817.97,612.01
2016,7,20,15,15,920.5,81.0,4.05,27.5,758.5,772.43,583.28
2016,7,20,15,30,911.0,79.0,4.1,27.0,718.0,725.21,552.87
2016,7,20,15,45,898.5,77.0,4.15,26.5,673.0,674.57,519.32
2016,7,20,16,0,886.0,75.0,4.2,26.0,628.0,622.98,481.95
2016,7,20,16,15,869.5,72.5,4.15,25.0,579.0,567.95,441.42
2016,7,20,16,30,853.0,70.0,4.1,24.0,530.0,512.89,399.34
2016,7,20,16,45,831.5,67.0,4.1,23.5,479.0,455.24,353.07
2016,7,20,17,0,810.0,64.0,4.1,23.0,428.0,398.63,306.02
2016,7,20,17,15,780.0,60.5,4.0,22.0,376.0,339.03,255.72
2016,7,20,17,30,750.0,57.0,3.9,21.0,324.0,282.5,206.52
2016,7,20,17,45,708.0,52.5,3.85,20.5,272.0,224.82,155.79
2016,7,20,18,0,666.0,48.0,3.8,20.0,220.0,171.53,109.32
2016,7,20,18,15,600.0,42.5,3.65,19.0,171.5,118.7,66.88
2016,7,20,18,30,534.0,37.0,3.5,18.0,123.0,73.4,35.32
2016,7,20,18,45,425.0,28.5,3.35,17.0,82.0,32.01,14.38
2016,7,20,19,0,316.0,20.0,3.2,16.0,41.0,15.4,2.42
2016,7,20,19,15,158.0,10.0,3.1,15.5,20.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,2.5,12.5,22.0,10.32,0.0
2016,7,21,5,30,333.0,21.0,2.7,13.0,44.0,17.61,5.1
2016,7,21,5,45,441.5,29.0,2.95,13.5,86.0,35.23,15.8
2016,7,21,6,0,550.0,37.0,3.2,14.0,128.0,77.62,38.32
2016,7,21,6,15,613.0,42.5,3.2,14.5,176.5,123.78,71.87
2016,7,21,6,30,676.0,48.0,3.2,15.0,225.0,177.12,116.16
2016,7,21,6,45,347.5,87.5,3.25,15.5,179.5,170.77,126.54
2016,7,21,7,0,19.0,127.0,3.3,16.0,134.0,127.71,101.25
2016,7,21,7,15,52.0,156.0,3.3,16.5,178.5,169.11,134.63
2016,7,21,7,30,85.0,185.0,3.3,17.0,223.0,214.24,170.77
2016,7,21,7,45,259.0,186.0,3.3,18.0,323.0,304.82,242.65
2016,7,21,8,0,433.0,187.0,3.3,19.0,423.0,413.08,327.6
