Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,662.5,129.0,3.3,19.5,526.5,511.27,405.31
2016,7,21,8,30,892.0,71.0,3.3,20.0,630.0,626.64,494.72
2016,7,21,8,45,903.5,72.5,3.3,20.5,674.5,677.18,531.24
2016,7,21,9,0,915.0,74.0,3.3,21.0,719.0,726.66,564.44
2016,7,21,9,15,924.0,75.5,3.3,21.5,758.5,772.97,594.77
2016,7,21,9,30,933.0,77.0,3.3,22.0,798.0,817.52,623.39
2016,7,21,9,45,939.0,79.0,3.35,22.5,832.5,858.15,649.15
2016,7,21,10,0,945.0,81.0,3.4,23.0,867.0,896.39,673.01
2016,7,21,10,15,950.5,82.0,3.4,23.5,895.5,930.57,693.58
2016,7,21,10,30,956.0,83.0,3.4,24.0,924.0,961.97,712.11
2016,7,21,10,45,960.0,83.5,3.45,24.5,946.0,988.51,727.65
2016,7,21,11,0,964.0,84.0,3.5,25.0,968.0,1011.9,741.1
2016,7,21,11,15,967.0,84.5,3.6,25.0,983.0,1031.05,753.64
2016,7,21,11,30,970.0,85.0,3.7,25.0,998.0,1046.8,764.08
2016,7,21,11,45,972.0,85.0,3.8,25.5,1006.0,1057.57,769.88
2016,7,21,12,0,974.0,85.0,3.9,26.0,1014.0,1064.78,773.5
2016,7,21,12,15,974.5,85.0,4.0,26.0,1014.0,1066.9,775.46
2016,7,21,12,30,975.0,85.0,4.1,26.0,1014.0,1065.41,775.23
2016,7,21,12,45,964.5,91.5,4.25,26.0,1004.5,1056.09,770.34
2016,7,21,13,0,954.0,98.0,4.4,26.0,995.0,1043.37,763.31
2016,7,21,13,15,951.5,97.5,4.45,25.5,980.5,1027.95,755.46
2016,7,21,13,30,949.0,97.0,4.5,25.0,966.0,1009.19,745.42
2016,7,21,13,45,947.5,95.0,4.6,25.0,944.5,986.55,731.81
2016,7,21,14,0,946.0,93.0,4.7,25.0,923.0,960.71,716.13
2016,7,21,14,15,940.5,92.0,4.65,24.5,894.5,929.26,696.83
2016,7,21,14,30,935.0,91.0,4.6,24.0,866.0,895.07,675.56
2016,7,21,14,45,931.5,87.5,4.6,23.5,831.5,857.38,652.01
2016,7,21,15,0,928.0,84.0,4.6,23.0,797.0,817.16,626.4
2016,7,21,15,15,918.5,82.5,4.5,22.5,757.0,772.17,596.48
2016,7,21,15,30,909.0,81.0,4.4,22.0,717.0,725.5,565.01
2016,7,21,15,45,901.0,77.0,4.35,22.0,672.5,675.81,529.97
2016,7,21,16,0,893.0,73.0,4.3,22.0,628.0,624.78,491.16
2016,7,21,16,15,876.5,70.5,4.15,21.5,579.5,569.37,448.56
2016,7,21,16,30,860.0,68.0,4.0,21.0,531.0,513.92,404.62
2016,7,21,16,45,842.5,64.0,3.9,21.0,480.0,456.73,357.31
2016,7,21,17,0,825.0,60.0,3.8,21.0,429.0,400.14,309.09
2016,7,21,17,15,795.5,57.0,3.65,20.0,377.0,341.15,258.78
2016,7,21,17,30,766.0,54.0,3.5,19.0,325.0,283.65,208.34
2016,7,21,17,45,726.0,49.5,3.4,18.5,273.0,225.57,156.77
2016,7,21,18,0,686.0,45.0,3.3,18.0,221.0,171.64,109.3
2016,7,21,18,15,621.5,39.5,3.05,17.0,172.0,117.91,65.79
2016,7,21,18,30,557.0,34.0,2.8,16.0,123.0,71.53,33.35
2016,7,21,18,45,446.5,26.5,2.6,15.5,81.5,29.86,12.79
2016,7,21,19,0,336.0,19.0,2.4,15.0,40.0,15.83,1.86
2016,7,21,19,15,168.0,9.5,2.35,14.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.0,12.0,21.5,9.83,0.0
2016,7,22,5,30,344.0,20.0,2.3,13.0,43.0,16.68,3.82
2016,7,22,5,45,451.0,27.5,2.6,14.0,84.5,33.3,14.37
2016,7,22,6,0,558.0,35.0,2.9,15.0,126.0,75.51,36.24
2016,7,22,6,15,621.5,40.5,2.9,15.5,175.5,122.16,69.83
2016,7,22,6,30,685.0,46.0,2.9,16.0,225.0,176.03,114.3
2016,7,22,6,45,727.5,50.0,2.9,16.5,277.0,230.22,162.34
2016,7,22,7,0,770.0,54.0,2.9,17.0,329.0,288.82,214.54
2016,7,22,7,15,799.5,57.0,2.85,17.5,381.5,346.61,265.73
2016,7,22,7,30,829.0,60.0,2.8,18.0,434.0,405.88,316.74
2016,7,22,7,45,851.0,62.5,2.8,19.0,485.5,463.26,364.1
2016,7,22,8,0,873.0,65.0,2.8,20.0,537.0,521.67,410.39
2016,7,22,8,15,889.5,67.0,2.8,20.5,586.5,577.18,453.57
2016,7,22,8,30,906.0,69.0,2.8,21.0,636.0,632.61,495.21
2016,7,22,8,45,918.5,71.0,2.85,22.0,681.5,685.02,532.09
2016,7,22,9,0,931.0,73.0,2.9,23.0,727.0,736.43,565.25
2016,7,22,9,15,940.5,74.5,2.9,23.5,768.0,783.82,595.75
2016,7,22,9,30,950.0,76.0,2.9,24.0,809.0,829.46,624.53
2016,7,22,9,45,946.0,84.5,2.95,25.0,842.0,869.24,647.95
2016,7,22,10,0,942.0,93.0,3.0,26.0,875.0,905.89,668.94
2016,7,22,10,15,948.5,94.0,3.0,26.5,904.5,940.92,689.55
2016,7,22,10,30,955.0,95.0,3.0,27.0,934.0,973.22,708.18
2016,7,22,10,45,960.0,95.5,3.05,27.5,956.5,1000.71,723.96
2016,7,22,11,0,965.0,96.0,3.1,28.0,979.0,1025.08,737.71
2016,7,22,11,15,967.5,96.5,3.1,28.5,994.0,1043.79,747.43
2016,7,22,11,30,970.0,97.0,3.1,29.0,1009.0,1059.07,755.04
2016,7,22,11,45,972.0,97.0,3.15,29.5,1017.0,1069.85,760.33
2016,7,22,12,0,974.0,97.0,3.2,30.0,1025.0,1077.08,763.51
2016,7,22,12,15,974.0,97.0,3.25,30.0,1024.5,1078.7,764.84
2016,7,22,12,30,974.0,97.0,3.3,30.0,1024.0,1076.72,764.07
2016,7,22,12,45,971.5,97.0,3.35,30.5,1016.0,1068.63,758.07
2016,7,22,13,0,969.0,97.0,3.4,31.0,1008.0,1057.01,750.0
2016,7,22,13,15,966.0,96.5,3.45,31.0,992.0,1040.9,740.72
2016,7,22,13,30,963.0,96.0,3.5,31.0,976.0,1021.4,729.35
2016,7,22,13,45,959.0,94.5,3.55,31.0,953.5,996.64,714.64
2016,7,22,14,0,955.0,93.0,3.6,31.0,931.0,968.73,697.9
2016,7,22,14,15,949.0,92.0,3.6,30.5,901.0,936.56,679.38
2016,7,22,14,30,943.0,91.0,3.6,30.0,871.0,901.66,658.9
2016,7,22,14,45,935.0,89.5,3.65,30.0,835.5,862.03,634.02
2016,7,22,15,0,927.0,88.0,3.7,30.0,800.0,820.17,607.39
2016,7,22,15,15,916.5,86.0,3.7,29.5,758.5,773.91,578.38
2016,7,22,15,30,906.0,84.0,3.7,29.0,717.0,726.06,547.79
2016,7,22,15,45,893.0,82.0,3.7,28.5,671.5,675.2,514.17
2016,7,22,16,0,880.0,80.0,3.7,28.0,626.0,623.46,477.06
2016,7,22,16,15,863.0,77.5,3.65,27.5,577.0,568.33,436.14
2016,7,22,16,30,846.0,75.0,3.6,27.0,528.0,513.22,393.89
2016,7,22,16,45,823.0,71.5,3.6,26.5,476.5,454.37,347.48
2016,7,22,17,0,800.0,68.0,3.6,26.0,425.0,396.75,300.44
2016,7,22,17,15,768.5,64.5,3.45,25.0,372.5,337.62,251.23
2016,7,22,17,30,737.0,61.0,3.3,24.0,320.0,281.2,202.87
2016,7,22,17,45,691.0,56.5,3.2,23.0,268.0,223.23,153.13
2016,7,22,18,0,645.0,52.0,3.1,22.0,216.0,170.12,107.86
2016,7,22,18,15,575.5,45.5,2.9,21.0,167.0,115.8,64.94
2016,7,22,18,30,506.0,39.0,2.7,20.0,118.0,70.53,33.92
2016,7,22,18,45,386.0,29.5,2.5,19.0,77.5,29.59,13.38
2016,7,22,19,0,266.0,20.0,2.3,18.0,37.0,15.61,0.68
2016,7,22,19,15,133.0,10.0,2.3,17.0,18.5,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,10.5,1.45,12.5,19.5,10.32,0.0
2016,7,23,5,30,290.0,21.0,1.6,13.0,39.0,16.39,2.82
2016,7,23,5,45,406.5,29.5,1.75,14.0,80.5,32.08,14.38
2016,7,23,6,0,523.0,38.0,1.9,15.0,122.0,74.99,37.25
2016,7,23,6,15,590.5,44.0,1.75,16.0,171.0,120.6,69.64
2016,7,23,6,30,658.0,50.0,1.6,17.0,220.0,173.94,112.81
2016,7,23,6,45,704.5,54.0,1.5,18.0,272.5,227.62,159.2
2016,7,23,7,0,751.0,58.0,1.4,19.0,325.0,286.18,209.74
2016,7,23,7,15,782.0,61.5,1.35,20.0,378.0,343.28,258.56
2016,7,23,7,30,813.0,65.0,1.3,21.0,431.0,402.99,307.73
2016,7,23,7,45,836.0,68.0,1.3,22.5,482.5,461.06,353.26
2016,7,23,8,0,859.0,71.0,1.3,24.0,534.0,519.79,397.16
2016,7,23,8,15,875.5,73.0,1.45,25.0,583.0,574.68,438.05
2016,7,23,8,30,892.0,75.0,1.6,26.0,632.0,629.5,477.47
2016,7,23,8,45,904.5,77.5,1.75,27.0,677.0,681.85,513.77
2016,7,23,9,0,917.0,80.0,1.9,28.0,722.0,733.23,546.3
2016,7,23,9,15,926.5,81.5,2.05,29.0,763.0,780.1,575.18
2016,7,23,9,30,936.0,83.0,2.2,30.0,804.0,825.25,602.44
2016,7,23,9,45,943.5,84.0,2.35,31.0,839.0,866.29,626.59
2016,7,23,10,0,951.0,85.0,2.5,32.0,874.0,905.01,648.93
2016,7,23,10,15,956.5,86.0,2.6,32.5,903.0,939.46,669.21
2016,7,23,10,30,962.0,87.0,2.7,33.0,932.0,971.09,687.61
2016,7,23,10,45,965.5,88.5,2.85,34.0,954.0,998.41,702.2
2016,7,23,11,0,969.0,90.0,3.0,35.0,976.0,1022.52,714.72
2016,7,23,11,15,971.5,90.5,3.05,35.0,991.0,1041.32,726.07
2016,7,23,11,30,974.0,91.0,3.1,35.0,1006.0,1056.68,735.42
2016,7,23,11,45,974.5,92.0,3.2,35.5,1013.0,1067.05,740.71
2016,7,23,12,0,975.0,93.0,3.3,36.0,1020.0,1073.84,743.91
2016,7,23,12,15,975.0,93.0,3.4,36.0,1020.0,1075.47,745.61
2016,7,23,12,30,975.0,93.0,3.5,36.0,1020.0,1073.48,745.23
2016,7,23,12,45,966.0,98.0,3.6,36.0,1010.5,1064.08,740.38
2016,7,23,13,0,957.0,103.0,3.7,36.0,1001.0,1051.25,733.52
2016,7,23,13,15,954.5,102.5,3.75,35.5,986.0,1035.77,726.23
2016,7,23,13,30,952.0,102.0,3.8,35.0,971.0,1016.92,716.84
2016,7,23,13,45,951.5,99.0,3.85,35.0,949.5,994.08,703.45
2016,7,23,14,0,951.0,96.0,3.9,35.0,928.0,967.97,687.99
2016,7,23,14,15,945.5,94.5,3.9,34.5,899.0,935.8,669.68
2016,7,23,14,30,940.0,93.0,3.9,34.0,870.0,900.88,649.44
2016,7,23,14,45,934.5,90.5,3.95,34.0,835.0,862.33,625.54
2016,7,23,15,0,929.0,88.0,4.0,34.0,800.0,821.38,599.81
2016,7,23,15,15,919.0,86.5,3.95,33.5,759.0,775.88,571.5
2016,7,23,15,30,909.0,85.0,3.9,33.0,718.0,728.74,541.65
2016,7,23,15,45,897.0,82.5,3.9,32.5,673.0,677.85,508.47
2016,7,23,16,0,885.0,80.0,3.9,32.0,628.0,625.98,471.82
2016,7,23,16,15,868.0,77.0,3.8,31.0,579.0,570.05,431.69
2016,7,23,16,30,851.0,74.0,3.7,30.0,530.0,514.14,390.07
2016,7,23,16,45,829.0,71.0,3.65,29.5,478.0,456.22,344.75
2016,7,23,17,0,807.0,68.0,3.6,29.0,426.0,398.9,298.36
2016,7,23,17,15,775.5,64.5,3.45,27.5,373.5,339.36,249.88
2016,7,23,17,30,744.0,61.0,3.3,26.0,321.0,282.52,202.02
2016,7,23,17,45,698.0,56.0,3.15,25.0,268.5,223.66,151.9
2016,7,23,18,0,652.0,51.0,3.0,24.0,216.0,169.66,106.26
2016,7,23,18,15,581.5,44.5,2.85,23.0,167.0,116.16,64.44
2016,7,23,18,30,511.0,38.0,2.7,22.0,118.0,69.26,32.56
2016,7,23,18,45,389.0,29.0,2.55,21.0,77.0,28.61,12.75
2016,7,23,19,0,267.0,20.0,2.4,20.0,36.0,15.74,0.0
2016,7,23,19,15,133.5,10.0,2.45,19.0,18.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,130.5,10.5,2.4,13.5,18.5,10.32,0.0
2016,7,24,5,30,261.0,21.0,2.5,14.0,37.0,16.52,1.81
2016,7,24,5,45,378.5,30.0,2.6,14.5,77.5,31.39,14.46
2016,7,24,6,0,496.0,39.0,2.7,15.0,118.0,71.71,35.67
2016,7,24,6,15,566.0,45.5,2.65,16.0,167.0,116.78,67.57
2016,7,24,6,30,636.0,52.0,2.6,17.0,216.0,170.91,111.35
2016,7,24,6,45,683.5,57.0,2.6,18.0,268.0,224.59,157.89
2016,7,24,7,0,731.0,62.0,2.6,19.0,320.0,283.28,208.95
2016,7,24,7,15,763.0,66.0,2.6,19.5,372.5,340.19,258.73
2016,7,24,7,30,795.0,70.0,2.6,20.0,425.0,399.84,309.42
2016,7,24,7,45,818.5,73.0,2.65,21.0,477.0,456.99,356.13
2016,7,24,8,0,842.0,76.0,2.7,22.0,529.0,515.35,402.02
2016,7,24,8,15,860.0,78.5,2.7,23.0,578.0,570.82,443.89
2016,7,24,8,30,878.0,81.0,2.7,24.0,627.0,626.4,484.23
2016,7,24,8,45,891.0,83.5,2.7,25.0,672.5,678.5,520.55
2016,7,24,9,0,904.0,86.0,2.7,26.0,718.0,729.7,553.12
2016,7,24,9,15,914.5,87.5,2.65,26.5,759.0,776.84,582.74
2016,7,24,9,30,925.0,89.0,2.6,27.0,800.0,822.37,610.69
2016,7,24,9,45,931.0,92.0,2.6,28.0,835.0,863.89,634.54
2016,7,24,10,0,937.0,95.0,2.6,29.0,870.0,903.02,656.38
2016,7,24,10,15,943.0,96.0,2.6,29.5,899.5,937.54,676.19
2016,7,24,10,30,949.0,97.0,2.6,30.0,929.0,969.31,694.07
2016,7,24,10,45,952.5,99.0,2.65,31.0,951.0,996.86,708.17
2016,7,24,11,0,956.0,101.0,2.7,32.0,973.0,1021.25,720.18
2016,7,24,11,15,959.0,101.5,2.75,32.5,988.5,1040.34,730.33
2016,7,24,11,30,962.0,102.0,2.8,33.0,1004.0,1056.05,738.45
2016,7,24,11,45,961.5,103.5,2.85,33.5,1011.0,1065.84,743.02
2016,7,24,12,0,961.0,105.0,2.9,34.0,1018.0,1072.07,745.53
2016,7,24,12,15,961.0,105.0,2.9,34.0,1018.0,1073.68,746.41
2016,7,24,12,30,961.0,105.0,2.9,34.0,1018.0,1071.72,745.25
2016,7,24,12,45,952.0,109.5,2.9,34.5,1007.5,1061.85,737.87
2016,7,24,13,0,943.0,114.0,2.9,35.0,997.0,1048.6,728.6
2016,7,24,13,15,940.0,113.0,2.95,35.0,981.5,1032.29,719.5
2016,7,24,13,30,937.0,112.0,3.0,35.0,966.0,1012.68,708.41
2016,7,24,13,45,932.0,111.0,3.1,35.0,943.0,987.97,694.54
2016,7,24,14,0,927.0,110.0,3.2,35.0,920.0,960.25,678.7
2016,7,24,14,15,920.0,109.0,3.25,34.5,890.5,927.89,660.8
2016,7,24,14,30,913.0,108.0,3.3,34.0,861.0,892.92,641.02
2016,7,24,14,45,905.0,105.5,3.35,33.5,825.0,853.18,617.83
2016,7,24,15,0,897.0,103.0,3.4,33.0,789.0,811.29,592.85
2016,7,24,15,15,885.0,101.0,3.45,32.5,747.5,764.98,564.45
2016,7,24,15,30,873.0,99.0,3.5,32.0,706.0,717.26,534.55
2016,7,24,15,45,859.0,96.0,3.55,31.5,660.5,666.05,500.6
2016,7,24,16,0,845.0,93.0,3.6,31.0,615.0,614.86,464.52
2016,7,24,16,15,825.5,90.0,3.6,30.0,565.5,559.06,424.64
2016,7,24,16,30,806.0,87.0,3.6,29.0,516.0,503.63,383.49
2016,7,24,16,45,781.0,83.0,3.6,28.5,464.5,445.29,337.92
2016,7,24,17,0,756.0,79.0,3.6,28.0,413.0,388.45,291.98
2016,7,24,17,15,721.0,74.0,3.55,26.5,360.5,328.88,243.64
2016,7,24,17,30,686.0,69.0,3.5,25.0,308.0,271.48,195.59
2016,7,24,17,45,636.0,63.5,3.45,24.0,256.5,214.25,147.05
2016,7,24,18,0,586.0,58.0,3.4,23.0,205.0,162.36,103.42
2016,7,24,18,15,511.0,50.0,3.35,21.5,157.0,110.46,63.21
2016,7,24,18,30,436.0,42.0,3.3,20.0,109.0,67.15,33.9
2016,7,24,18,45,316.5,31.0,3.25,19.0,70.0,28.99,14.16
2016,7,24,19,0,197.0,20.0,3.2,18.0,31.0,15.86,0.0
2016,7,24,19,15,98.5,10.0,3.2,17.5,15.5,9.83,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.6,12.5,15.0,9.83,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,30.0,15.65,0.28
2016,7,25,5,45,276.5,33.5,2.85,13.5,68.5,32.37,16.89
2016,7,25,6,0,384.0,47.0,3.0,14.0,107.0,70.39,38.98
2016,7,25,6,15,457.0,57.0,3.0,14.5,154.5,112.77,69.37
2016,7,25,6,30,530.0,67.0,3.0,15.0,202.0,163.54,110.36
2016,7,25,6,45,580.0,74.5,3.0,16.0,253.0,214.49,154.25
2016,7,25,7,0,630.0,82.0,3.0,17.0,304.0,270.82,203.04
2016,7,25,7,15,667.0,88.0,2.95,17.5,356.0,326.18,251.26
2016,7,25,7,30,704.0,94.0,2.9,18.0,408.0,384.96,301.13
2016,7,25,7,45,726.5,100.5,2.9,19.0,458.5,440.63,346.69
2016,7,25,8,0,749.0,107.0,2.9,20.0,509.0,497.63,391.6
2016,7,25,8,15,770.5,111.5,2.9,21.0,558.0,553.28,433.88
2016,7,25,8,30,792.0,116.0,2.9,22.0,607.0,609.21,474.84
2016,7,25,8,45,801.0,122.5,2.95,23.0,651.0,659.24,510.15
2016,7,25,9,0,810.0,129.0,3.0,24.0,695.0,708.23,543.58
2016,7,25,9,15,823.0,132.5,3.0,24.5,736.0,755.91,574.84
2016,7,25,9,30,836.0,136.0,3.0,25.0,777.0,802.4,604.46
2016,7,25,9,45,859.0,131.5,3.0,26.0,816.0,847.5,631.4
2016,7,25,10,0,882.0,127.0,3.0,27.0,855.0,888.26,654.89
2016,7,25,10,15,888.5,128.5,3.0,27.5,884.5,922.14,674.77
2016,7,25,10,30,895.0,130.0,3.0,28.0,914.0,953.46,692.83
2016,7,25,10,45,901.5,130.5,3.05,29.0,936.5,981.06,707.31
2016,7,25,11,0,908.0,131.0,3.1,30.0,959.0,1005.79,719.85
2016,7,25,11,15,911.0,132.0,3.15,30.5,974.0,1024.62,730.05
2016,7,25,11,30,914.0,133.0,3.2,31.0,989.0,1040.23,738.28
2016,7,25,11,45,918.5,131.5,3.25,31.5,997.5,1051.5,743.87
2016,7,25,12,0,923.0,130.0,3.3,32.0,1006.0,1059.44,747.47
2016,7,25,12,15,923.0,130.0,3.35,32.0,1006.0,1060.99,748.73
2016,7,25,12,30,923.0,130.0,3.4,32.0,1006.0,1059.1,748.0
2016,7,25,12,45,920.5,130.5,3.45,32.5,998.0,1051.8,742.48
2016,7,25,13,0,918.0,131.0,3.5,33.0,990.0,1041.13,735.01
2016,7,25,13,15,915.0,130.0,3.55,33.0,974.5,1025.15,725.78
2016,7,25,13,30,912.0,129.0,3.6,33.0,959.0,1005.93,714.59
2016,7,25,13,45,908.0,127.0,3.65,33.0,936.5,981.63,700.18
2016,7,25,14,0,904.0,125.0,3.7,33.0,914.0,954.34,683.84
2016,7,25,14,15,897.0,123.5,3.75,32.5,884.5,922.04,665.55
2016,7,25,14,30,890.0,122.0,3.8,32.0,855.0,887.21,645.39
2016,7,25,14,45,884.5,118.0,3.85,32.0,820.0,848.72,621.27
2016,7,25,15,0,879.0,114.0,3.9,32.0,785.0,807.96,595.38
2016,7,25,15,15,867.0,111.5,3.9,31.5,743.5,761.78,566.45
2016,7,25,15,30,855.0,109.0,3.9,31.0,702.0,715.82,537.22
2016,7,25,15,45,845.0,104.0,3.9,30.5,657.5,665.57,503.03
2016,7,25,16,0,835.0,99.0,3.9,30.0,613.0,614.29,466.57
2016,7,25,16,15,815.5,95.5,3.85,29.0,563.5,558.4,426.24
2016,7,25,16,30,796.0,92.0,3.8,28.0,514.0,502.89,384.71
2016,7,25,16,45,776.0,86.0,3.75,27.5,463.5,445.3,339.4
2016,7,25,17,0,756.0,80.0,3.7,27.0,413.0,388.7,293.35
2016,7,25,17,15,721.0,75.0,3.6,26.0,360.5,329.1,244.22
2016,7,25,17,30,686.0,70.0,3.5,25.0,308.0,271.68,195.62
2016,7,25,17,45,641.5,63.5,3.4,24.0,256.5,214.79,147.15
2016,7,25,18,0,597.0,57.0,3.3,23.0,205.0,162.64,103.09
2016,7,25,18,15,522.0,49.0,3.15,22.0,157.0,110.17,62.36
2016,7,25,18,30,447.0,41.0,3.0,21.0,109.0,66.3,32.82
2016,7,25,18,45,328.0,30.0,2.85,20.0,69.5,27.68,13.21
2016,7,25,19,0,209.0,19.0,2.7,19.0,30.0,15.0,0.0
2016,7,25,19,15,104.5,9.5,2.65,18.5,15.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,10.0,1.2,14.5,15.5,9.83,0.0
2016,7,26,5,30,190.0,20.0,1.4,15.0,31.0,15.79,0.0
2016,7,26,5,45,302.5,32.0,1.65,16.0,69.5,30.94,15.46
2016,7,26,6,0,415.0,44.0,1.9,17.0,108.0,69.21,36.5
2016,7,26,6,15,488.0,53.0,1.8,18.0,156.0,112.34,66.64
2016,7,26,6,30,561.0,62.0,1.7,19.0,204.0,163.85,107.34
2016,7,26,6,45,611.0,68.5,1.6,20.0,255.0,215.53,151.04
2016,7,26,7,0,661.0,75.0,1.5,21.0,306.0,272.59,199.36
2016,7,26,7,15,696.5,80.5,1.4,22.0,358.5,328.6,246.38
2016,7,26,7,30,732.0,86.0,1.3,23.0,411.0,387.84,294.33
2016,7,26,7,45,757.0,90.5,1.25,24.5,462.0,444.71,338.2
2016,7,26,8,0,782.0,95.0,1.2,26.0,513.0,502.4,380.61
2016,7,26,8,15,802.0,98.5,1.15,27.0,562.0,557.47,419.94
2016,7,26,8,30,822.0,102.0,1.1,28.0,611.0,612.97,457.83
2016,7,26,8,45,836.0,105.5,1.1,29.5,656.0,664.65,490.93
2016,7,26,9,0,850.0,109.0,1.1,31.0,701.0,715.65,521.56
2016,7,26,9,15,861.5,111.5,1.1,31.5,741.5,760.84,548.41
2016,7,26,9,30,873.0,114.0,1.1,32.0,782.0,806.23,574.93
2016,7,26,9,45,882.5,115.5,1.1,33.0,817.5,847.33,597.01
2016,7,26,10,0,892.0,117.0,1.1,34.0,853.0,886.41,617.39
2016,7,26,10,15,898.5,118.5,1.1,35.0,882.0,920.61,634.4
2016,7,26,10,30,905.0,120.0,1.1,36.0,911.0,952.23,649.61
2016,7,26,10,45,911.0,121.0,1.1,37.0,933.5,980.12,662.38
2016,7,26,11,0,917.0,122.0,1.1,38.0,956.0,1005.09,673.3
2016,7,26,11,15,920.0,122.5,1.2,38.0,971.0,1023.58,684.97
2016,7,26,11,30,923.0,123.0,1.3,38.0,986.0,1038.81,694.89
2016,7,26,11,45,926.0,122.5,1.45,38.5,994.0,1049.7,701.7
2016,7,26,12,0,929.0,122.0,1.6,39.0,1002.0,1057.19,706.56
2016,7,26,12,15,929.0,122.0,1.75,39.0,1002.0,1058.75,709.48
2016,7,26,12,30,929.0,122.0,1.9,39.0,1002.0,1056.84,710.41
2016,7,26,12,45,923.0,124.0,2.05,39.5,992.5,1047.54,705.51
2016,7,26,13,0,917.0,126.0,2.2,40.0,983.0,1034.92,698.65
2016,7,26,13,15,914.0,125.5,2.3,40.0,967.5,1019.43,691.0
2016,7,26,13,30,911.0,125.0,2.4,40.0,952.0,1000.71,681.41
2016,7,26,13,45,907.5,122.5,2.5,40.0,930.0,976.35,668.35
2016,7,26,14,0,904.0,120.0,2.6,40.0,908.0,948.98,653.38
2016,7,26,14,15,897.5,118.5,2.65,39.5,878.5,917.09,636.43
2016,7,26,14,30,891.0,117.0,2.7,39.0,849.0,882.64,617.66
2016,7,26,14,45,883.5,114.0,2.75,39.0,813.5,843.45,594.34
2016,7,26,15,0,876.0,111.0,2.8,39.0,778.0,802.12,569.39
2016,7,26,15,15,864.0,108.5,2.8,38.5,737.0,756.02,541.86
2016,7,26,15,30,852.0,106.0,2.8,38.0,696.0,710.1,513.99
2016,7,26,15,45,838.0,102.5,2.85,37.5,650.5,658.86,480.79
2016,7,26,16,0,824.0,99.0,2.9,37.0,605.0,606.95,445.51
2016,7,26,16,15,804.0,95.5,2.9,36.5,556.0,551.27,406.19
2016,7,26,16,30,784.0,92.0,2.9,36.0,507.0,496.04,365.84
2016,7,26,16,45,759.0,87.5,2.9,35.5,456.0,438.25,322.25
2016,7,26,17,0,734.0,83.0,2.9,35.0,405.0,381.99,278.31
2016,7,26,17,15,697.5,77.5,2.75,33.5,352.5,321.69,231.0
2016,7,26,17,30,661.0,72.0,2.6,32.0,300.0,265.46,185.44
2016,7,26,17,45,611.0,65.5,2.5,31.0,249.0,208.66,138.88
2016,7,26,18,0,561.0,59.0,2.4,30.0,198.0,157.24,97.13
2016,7,26,18,15,486.0,50.5,2.05,28.5,150.5,106.4,59.11
2016,7,26,18,30,411.0,42.0,1.7,27.0,103.0,64.18,31.6
2016,7,26,18,45,293.5,30.0,1.4,25.5,65.0,26.8,12.63
2016,7,26,19,0,176.0,18.0,1.1,24.0,27.0,14.15,0.0
2016,7,26,19,15,88.0,9.0,1.1,23.5,13.5,8.85,0.0
2016,7,26,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.5,2.0,17.5,11.0,8.36,0.0
2016,7,27,5,30,91.0,17.0,2.1,18.0,22.0,13.16,0.0
2016,7,27,5,45,179.5,33.5,2.25,18.5,56.5,29.63,15.7
2016,7,27,6,0,268.0,50.0,2.4,19.0,91.0,63.12,36.54
2016,7,27,6,15,335.5,63.5,2.3,20.0,134.5,101.42,63.7
2016,7,27,6,30,403.0,77.0,2.2,21.0,178.0,147.46,99.56
2016,7,27,6,45,461.0,86.0,2.15,22.0,226.5,194.57,138.18
2016,7,27,7,0,519.0,95.0,2.1,23.0,275.0,249.04,183.19
2016,7,27,7,15,557.0,103.0,2.05,24.0,324.5,300.64,225.96
2016,7,27,7,30,595.0,111.0,2.0,25.0,374.0,355.92,270.52
2016,7,27,7,45,630.0,115.5,2.0,26.0,424.0,409.73,312.78
2016,7,27,8,0,665.0,120.0,2.0,27.0,474.0,466.3,355.68
2016,7,27,8,15,687.5,125.0,2.0,28.0,521.0,518.76,394.07
2016,7,27,8,30,710.0,130.0,2.0,29.0,568.0,572.12,431.72
2016,7,27,8,45,731.0,132.5,2.0,30.0,613.0,622.56,466.07
2016,7,27,9,0,752.0,135.0,2.0,31.0,658.0,672.63,499.02
2016,7,27,9,15,765.5,138.0,2.0,31.5,697.5,717.85,528.07
2016,7,27,9,30,779.0,141.0,2.0,32.0,737.0,762.08,555.12
2016,7,27,9,45,773.0,153.0,2.05,33.0,766.5,798.2,575.61
2016,7,27,10,0,767.0,165.0,2.1,34.0,796.0,831.53,594.02
2016,7,27,10,15,775.0,167.5,2.15,34.5,824.5,864.82,613.42
2016,7,27,10,30,783.0,170.0,2.2,35.0,853.0,895.98,631.29
2016,7,27,10,45,792.0,170.0,2.25,36.0,876.0,923.23,645.27
2016,7,27,11,0,801.0,170.0,2.3,37.0,899.0,948.05,657.62
2016,7,27,11,15,805.0,171.0,2.4,37.0,913.5,966.45,669.19
2016,7,27,11,30,809.0,172.0,2.5,37.0,928.0,981.97,679.12
2016,7,27,11,45,816.0,169.5,2.65,37.5,937.0,993.92,685.98
2016,7,27,12,0,823.0,167.0,2.8,38.0,946.0,1002.87,691.05
2016,7,27,12,15,823.0,167.0,2.9,38.0,946.0,1004.29,692.63
2016,7,27,12,30,823.0,167.0,3.0,38.0,946.0,1002.55,692.41
2016,7,27,12,45,834.0,158.5,3.1,38.5,942.5,999.83,690.25
2016,7,27,13,0,845.0,150.0,3.2,39.0,939.0,988.14,682.63
2016,7,27,13,15,841.5,149.0,3.3,38.5,924.0,972.59,675.59
2016,7,27,13,30,838.0,148.0,3.4,38.0,909.0,954.08,666.68
2016,7,27,13,45,836.5,144.0,3.55,38.0,888.0,931.56,654.11
2016,7,27,14,0,835.0,140.0,3.7,38.0,867.0,906.16,639.62
2016,7,27,14,15,827.5,138.5,3.75,37.5,838.0,879.1,624.74
2016,7,27,14,30,820.0,137.0,3.8,37.0,809.0,845.49,605.44
2016,7,27,14,45,815.0,131.5,3.9,36.5,775.5,807.69,583.36
2016,7,27,15,0,810.0,126.0,4.0,36.0,742.0,767.79,559.51
2016,7,27,15,15,797.0,123.5,4.0,35.5,702.0,723.09,531.63
2016,7,27,15,30,784.0,121.0,4.0,35.0,662.0,677.29,502.18
2016,7,27,15,45,773.5,114.5,4.0,34.5,619.0,628.21,468.61
2016,7,27,16,0,763.0,108.0,4.0,34.0,576.0,578.31,433.47
2016,7,27,16,15,741.5,104.0,3.95,33.0,528.0,524.17,394.78
2016,7,27,16,30,720.0,100.0,3.9,32.0,480.0,470.36,354.98
2016,7,27,16,45,699.0,93.5,3.85,31.5,431.5,415.5,312.36
2016,7,27,17,0,678.0,87.0,3.8,31.0,383.0,361.88,269.33
2016,7,27,17,15,641.0,81.5,3.65,29.5,332.5,305.15,223.77
2016,7,27,17,30,604.0,76.0,3.5,28.0,282.0,251.88,179.75
2016,7,27,17,45,559.0,68.0,3.4,27.0,233.5,198.0,134.69
2016,7,27,18,0,514.0,60.0,3.3,26.0,185.0,149.0,94.12
2016,7,27,18,15,439.5,50.5,3.15,25.0,140.0,100.01,56.88
2016,7,27,18,30,365.0,41.0,3.0,24.0,95.0,59.6,30.05
2016,7,27,18,45,259.0,29.0,2.9,23.0,59.5,25.06,14.2
2016,7,27,19,0,153.0,17.0,2.8,22.0,24.0,13.3,0.0
2016,7,27,19,15,76.5,8.5,2.75,21.5,12.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,9.0,2.3,14.5,14.0,8.85,0.0
2016,7,28,5,30,187.0,18.0,2.3,15.0,28.0,14.08,0.0
2016,7,28,5,45,299.0,29.0,2.3,15.5,64.5,27.14,12.92
2016,7,28,6,0,411.0,40.0,2.3,16.0,101.0,63.96,32.68
2016,7,28,6,15,483.0,48.0,2.25,17.0,147.0,105.65,61.59
2016,7,28,6,30,555.0,56.0,2.2,18.0,193.0,155.59,101.2
2016,7,28,6,45,603.0,62.0,2.2,19.0,242.5,205.9,144.23
2016,7,28,7,0,651.0,68.0,2.2,20.0,292.0,261.34,191.97
2016,7,28,7,15,685.5,72.5,2.15,21.0,343.0,316.23,238.95
2016,7,28,7,30,720.0,77.0,2.1,22.0,394.0,373.31,286.35
2016,7,28,7,45,744.5,81.0,2.1,23.0,443.5,428.11,330.57
2016,7,28,8,0,769.0,85.0,2.1,24.0,493.0,484.4,374.22
2016,7,28,8,15,788.0,88.0,2.1,25.0,540.5,537.76,414.07
2016,7,28,8,30,807.0,91.0,2.1,26.0,588.0,591.49,452.64
2016,7,28,8,45,820.5,94.0,2.1,27.0,631.5,640.55,486.49
2016,7,28,9,0,834.0,97.0,2.1,28.0,675.0,689.7,518.25
2016,7,28,9,15,845.0,99.5,2.15,29.0,714.5,735.52,546.33
2016,7,28,9,30,856.0,102.0,2.2,30.0,754.0,779.94,572.91
2016,7,28,9,45,865.5,103.0,2.25,31.0,788.5,819.96,596.07
2016,7,28,10,0,875.0,104.0,2.3,32.0,823.0,858.01,617.57
2016,7,28,10,15,881.5,105.0,2.4,32.5,851.0,891.25,637.35
2016,7,28,10,30,888.0,106.0,2.5,33.0,879.0,921.94,655.41
2016,7,28,10,45,890.0,108.5,2.6,33.5,900.0,947.28,670.0
2016,7,28,11,0,892.0,111.0,2.7,34.0,921.0,969.59,682.7
2016,7,28,11,15,894.5,111.5,2.8,34.0,935.5,987.21,693.9
2016,7,28,11,30,897.0,112.0,2.9,34.0,950.0,1001.65,703.24
2016,7,28,11,45,896.0,114.0,3.05,34.5,956.5,1010.89,708.38
2016,7,28,12,0,895.0,116.0,3.2,35.0,963.0,1016.78,711.54
2016,7,28,12,15,895.0,116.0,3.3,35.0,962.5,1018.27,713.13
2016,7,28,12,30,895.0,116.0,3.4,35.0,962.0,1016.41,712.75
2016,7,28,12,45,887.0,119.5,3.5,35.5,952.5,1006.85,706.19
2016,7,28,13,0,879.0,123.0,3.6,36.0,943.0,994.1,697.75
2016,7,28,13,15,875.5,122.5,3.65,35.5,927.5,978.57,690.19
2016,7,28,13,30,872.0,122.0,3.7,35.0,912.0,959.97,680.69
2016,7,28,13,45,866.5,121.0,3.75,35.0,889.5,936.0,666.34
2016,7,28,14,0,861.0,120.0,3.8,35.0,867.0,909.24,650.19
2016,7,28,14,15,854.0,118.5,3.85,34.5,838.5,878.01,632.36
2016,7,28,14,30,847.0,117.0,3.9,34.0,810.0,844.37,612.76
2016,7,28,14,45,838.5,114.0,3.95,34.0,775.5,805.75,588.36
2016,7,28,15,0,830.0,111.0,4.0,34.0,741.0,765.19,562.42
2016,7,28,15,15,817.5,108.5,3.95,33.5,701.0,722.36,535.4
2016,7,28,15,30,805.0,106.0,3.9,33.0,661.0,676.06,505.57
2016,7,28,15,45,791.0,102.5,3.9,32.5,617.0,626.81,471.69
2016,7,28,16,0,777.0,99.0,3.9,32.0,573.0,577.01,436.18
2016,7,28,16,15,756.5,95.5,3.8,31.5,525.5,523.26,396.48
2016,7,28,16,30,736.0,92.0,3.7,31.0,478.0,470.1,356.04
2016,7,28,16,45,711.5,86.5,3.65,30.5,429.0,413.97,312.24
2016,7,28,17,0,687.0,81.0,3.6,30.0,380.0,358.72,267.76
2016,7,28,17,15,651.0,76.0,3.5,28.5,330.0,302.37,222.22
2016,7,28,17,30,615.0,71.0,3.4,27.0,280.0,249.37,178.1
2016,7,28,17,45,567.0,64.0,3.3,26.0,231.5,195.19,132.61
2016,7,28,18,0,519.0,57.0,3.2,25.0,183.0,146.22,91.98
2016,7,28,18,15,445.0,48.5,3.1,24.0,138.0,98.06,55.31
2016,7,28,18,30,371.0,40.0,3.0,23.0,93.0,58.41,29.17
2016,7,28,18,45,261.5,28.0,2.9,22.0,58.0,23.67,12.97
2016,7,28,19,0,152.0,16.0,2.8,21.0,23.0,12.45,0.0
2016,7,28,19,15,76.0,8.0,2.8,20.5,11.5,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.0,7.5,2.3,15.5,9.5,7.37,0.0
2016,7,29,5,30,80.0,15.0,2.3,16.0,19.0,11.59,0.0
2016,7,29,5,45,156.0,32.0,2.3,16.5,51.5,27.45,14.44
2016,7,29,6,0,232.0,49.0,2.3,17.0,84.0,58.99,34.83
2016,7,29,6,15,297.5,64.0,2.3,17.5,126.0,96.25,61.67
2016,7,29,6,30,363.0,79.0,2.3,18.0,168.0,141.07,97.01
2016,7,29,6,45,410.5,91.5,2.3,19.0,214.5,186.68,134.99
2016,7,29,7,0,458.0,104.0,2.3,20.0,261.0,237.52,177.6
2016,7,29,7,15,497.0,113.5,2.3,21.0,309.5,287.5,219.36
2016,7,29,7,30,536.0,123.0,2.3,22.0,358.0,341.32,263.25
2016,7,29,7,45,568.0,130.5,2.3,23.0,406.5,395.03,305.91
2016,7,29,8,0,600.0,138.0,2.3,24.0,455.0,449.94,348.13
2016,7,29,8,15,623.5,144.5,2.3,25.0,501.5,501.34,386.36
2016,7,29,8,30,647.0,151.0,2.3,26.0,548.0,553.88,424.13
2016,7,29,8,45,670.5,154.0,2.3,27.0,592.5,603.75,458.82
2016,7,29,9,0,694.0,157.0,2.3,28.0,637.0,654.16,492.79
2016,7,29,9,15,708.5,161.0,2.35,28.5,676.5,699.11,523.15
2016,7,29,9,30,723.0,165.0,2.4,29.0,716.0,743.31,552.0
2016,7,29,9,45,761.5,153.0,2.45,30.0,757.0,788.28,579.08
2016,7,29,10,0,800.0,141.0,2.5,31.0,798.0,834.87,606.68
2016,7,29,10,15,808.0,143.0,2.55,31.5,826.5,868.63,626.66
2016,7,29,10,30,816.0,145.0,2.6,32.0,855.0,900.16,645.12
2016,7,29,10,45,823.5,145.5,2.7,33.0,877.0,927.26,659.67
2016,7,29,11,0,831.0,146.0,2.8,34.0,899.0,946.7,669.27
2016,7,29,11,15,835.0,146.5,2.85,34.5,914.0,964.79,679.06
2016,7,29,11,30,839.0,147.0,2.9,35.0,929.0,979.94,687.03
2016,7,29,11,45,843.5,145.5,3.0,35.5,937.5,990.56,692.64
2016,7,29,12,0,848.0,144.0,3.1,36.0,946.0,998.1,696.43
2016,7,29,12,15,848.5,144.5,3.15,36.0,946.0,1000.51,698.2
2016,7,29,12,30,849.0,145.0,3.2,36.0,946.0,999.74,698.14
2016,7,29,12,45,862.5,134.5,3.3,36.0,943.0,997.58,697.7
2016,7,29,13,0,876.0,124.0,3.4,36.0,940.0,991.94,695.17
2016,7,29,13,15,873.0,123.0,3.45,35.5,925.0,976.4,687.59
2016,7,29,13,30,870.0,122.0,3.5,35.0,910.0,957.77,678.12
2016,7,29,13,45,865.5,121.0,3.6,35.0,888.0,934.74,664.73
2016,7,29,14,0,861.0,120.0,3.7,35.0,866.0,908.88,649.48
2016,7,29,14,15,854.0,118.0,3.75,34.5,837.5,877.1,631.32
2016,7,29,14,30,847.0,116.0,3.8,34.0,809.0,842.9,611.39
2016,7,29,14,45,837.5,114.0,3.85,34.0,774.0,804.44,587.13
2016,7,29,15,0,828.0,112.0,3.9,34.0,739.0,764.1,561.38
2016,7,29,15,15,816.0,109.5,3.9,33.5,699.5,721.71,534.85
2016,7,29,15,30,804.0,107.0,3.9,33.0,660.0,675.77,505.44
2016,7,29,15,45,787.0,104.5,3.9,32.5,615.5,625.58,470.75
2016,7,29,16,0,770.0,102.0,3.9,32.0,571.0,575.11,434.71
2016,7,29,16,15,749.0,98.5,3.85,31.0,523.5,521.36,395.9
2016,7,29,16,30,728.0,95.0,3.8,30.0,476.0,468.28,356.19
2016,7,29,16,45,698.0,91.0,3.8,29.5,426.0,410.99,311.38
2016,7,29,17,0,668.0,87.0,3.8,29.0,376.0,356.26,267.18
2016,7,29,17,15,630.5,81.0,3.7,28.0,325.5,299.39,220.7
2016,7,29,17,30,593.0,75.0,3.6,27.0,275.0,246.07,176.01
2016,7,29,17,45,536.0,68.5,3.5,26.0,226.0,191.52,130.65
2016,7,29,18,0,479.0,62.0,3.4,25.0,177.0,143.22,91.12
2016,7,29,18,15,404.5,52.0,3.25,24.0,132.5,95.91,55.27
2016,7,29,18,30,330.0,42.0,3.1,23.0,88.0,57.21,29.67
2016,7,29,18,45,220.5,28.0,3.0,22.0,53.5,23.0,12.23
2016,7,29,19,0,111.0,14.0,2.9,21.0,19.0,10.87,0.0
2016,7,29,19,15,55.5,7.0,2.85,20.5,9.5,6.88,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,8.0,2.2,14.5,11.5,7.86,0.0
2016,7,30,5,30,137.0,16.0,2.2,15.0,23.0,12.37,0.0
2016,7,30,5,45,245.5,29.0,2.25,15.5,58.5,25.74,12.54
2016,7,30,6,0,354.0,42.0,2.3,16.0,94.0,60.96,32.42
2016,7,30,6,15,428.5,52.0,2.3,17.0,139.0,101.5,60.48
2016,7,30,6,30,503.0,62.0,2.3,18.0,184.0,150.63,99.09
2016,7,30,6,45,256.0,89.0,2.3,19.0,151.5,146.78,107.6
2016,7,30,7,0,9.0,116.0,2.3,20.0,119.0,114.19,88.83
2016,7,30,7,15,19.0,138.5,2.3,21.0,146.5,140.11,109.29
2016,7,30,7,30,29.0,161.0,2.3,22.0,174.0,168.01,130.92
2016,7,30,7,45,77.0,194.0,2.3,23.0,233.5,224.32,174.56
2016,7,30,8,0,125.0,227.0,2.3,24.0,293.0,287.85,222.98
2016,7,30,8,15,453.5,165.0,2.3,25.0,437.5,423.9,328.55
2016,7,30,8,30,782.0,103.0,2.3,26.0,582.0,587.48,450.94
2016,7,30,8,45,799.5,105.5,2.35,27.0,627.0,638.75,485.99
2016,7,30,9,0,817.0,108.0,2.4,28.0,672.0,689.73,520.04
2016,7,30,9,15,830.0,110.5,2.5,28.5,712.5,736.78,550.49
2016,7,30,9,30,843.0,113.0,2.6,29.0,753.0,780.25,578.09
2016,7,30,9,45,862.0,110.0,2.75,30.0,790.5,823.6,604.39
2016,7,30,10,0,881.0,107.0,2.9,31.0,828.0,865.62,629.41
2016,7,30,10,15,888.0,108.5,3.05,31.5,857.0,900.04,650.43
2016,7,30,10,30,895.0,110.0,3.2,32.0,886.0,931.94,669.73
2016,7,30,10,45,899.0,111.5,3.35,32.5,908.0,958.32,685.41
2016,7,30,11,0,903.0,113.0,3.5,33.0,930.0,981.73,699.19
2016,7,30,11,15,906.0,114.0,3.65,33.0,945.5,1000.55,711.51
2016,7,30,11,30,909.0,115.0,3.8,33.0,961.0,1016.15,721.9
2016,7,30,11,45,908.5,117.0,3.95,33.0,967.5,1026.0,728.73
2016,7,30,12,0,908.0,119.0,4.1,33.0,974.0,1032.46,733.54
2016,7,30,12,15,908.0,119.0,4.15,33.0,974.5,1033.95,734.7
2016,7,30,12,30,908.0,119.0,4.2,33.0,975.0,1032.04,733.84
2016,7,30,12,45,891.0,128.5,4.3,33.0,963.0,1019.54,726.64
2016,7,30,13,0,874.0,138.0,4.4,33.0,951.0,1003.94,717.56
2016,7,30,13,15,871.0,137.5,4.4,33.0,935.5,988.91,708.37
2016,7,30,13,30,868.0,137.0,4.4,33.0,920.0,970.79,697.25
2016,7,30,13,45,864.0,135.0,4.4,33.0,898.5,947.21,682.62
2016,7,30,14,0,860.0,133.0,4.4,33.0,877.0,920.78,666.16
2016,7,30,14,15,853.0,131.0,4.4,32.5,848.0,888.98,647.45
2016,7,30,14,30,846.0,129.0,4.4,32.0,819.0,854.76,626.97
2016,7,30,14,45,843.0,123.5,4.4,32.0,785.5,818.03,603.35
2016,7,30,15,0,840.0,118.0,4.4,32.0,752.0,781.41,579.65
2016,7,30,15,15,828.0,115.0,4.3,31.5,711.5,735.64,550.2
2016,7,30,15,30,816.0,112.0,4.2,31.0,671.0,688.62,519.49
2016,7,30,15,45,811.0,104.5,4.15,30.5,628.5,640.54,485.96
2016,7,30,16,0,806.0,97.0,4.1,30.0,586.0,591.05,450.4
2016,7,30,16,15,786.0,93.5,4.05,29.0,538.0,536.09,410.36
2016,7,30,16,30,766.0,90.0,4.0,28.0,490.0,481.62,369.25
2016,7,30,16,45,752.0,82.5,3.95,27.5,441.5,426.6,325.56
2016,7,30,17,0,738.0,75.0,3.9,27.0,393.0,372.0,280.69
2016,7,30,17,15,702.5,70.5,3.8,26.0,341.0,313.65,232.24
2016,7,30,17,30,667.0,66.0,3.7,25.0,289.0,257.66,184.55
2016,7,30,17,45,629.0,58.5,3.6,24.0,240.0,202.44,137.13
2016,7,30,18,0,591.0,51.0,3.5,23.0,191.0,151.27,93.71
2016,7,30,18,15,515.5,43.5,3.4,22.0,144.0,99.98,54.39
2016,7,30,18,30,440.0,36.0,3.3,21.0,97.0,57.37,26.71
2016,7,30,18,45,325.0,25.0,3.25,20.0,60.0,20.01,9.78
2016,7,30,19,0,210.0,14.0,3.2,19.0,23.0,13.76,0.0
2016,7,30,19,15,105.0,7.0,3.15,18.5,11.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
