Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,8.0,1.85,13.5,12.5,7.86,0.0
2016,7,31,5,30,207.0,16.0,2.0,14.0,25.0,12.5,0.0
2016,7,31,5,45,325.5,26.5,2.15,14.5,62.5,23.73,10.64
2016,7,31,6,0,444.0,37.0,2.3,15.0,100.0,61.61,30.09
2016,7,31,6,15,517.5,44.0,2.25,15.5,147.0,104.22,59.25
2016,7,31,6,30,591.0,51.0,2.2,16.0,194.0,155.27,99.98
2016,7,31,6,45,338.5,91.5,2.2,17.0,177.5,168.71,123.57
2016,7,31,7,0,86.0,132.0,2.2,18.0,161.0,152.21,118.8
2016,7,31,7,15,129.0,155.0,2.15,18.5,206.5,195.78,153.78
2016,7,31,7,30,172.0,178.0,2.1,19.0,252.0,243.64,191.89
2016,7,31,7,45,478.0,131.0,2.1,20.0,374.0,351.85,276.5
2016,7,31,8,0,784.0,84.0,2.1,21.0,496.0,489.34,382.72
2016,7,31,8,15,803.5,87.5,2.1,22.0,544.5,544.36,423.79
2016,7,31,8,30,823.0,91.0,2.1,23.0,593.0,599.77,464.02
2016,7,31,8,45,826.5,98.5,2.15,24.0,635.0,648.89,498.3
2016,7,31,9,0,830.0,106.0,2.2,25.0,677.0,696.4,529.81
2016,7,31,9,15,842.0,108.5,2.25,25.5,717.5,741.28,558.68
2016,7,31,9,30,854.0,111.0,2.3,26.0,758.0,786.49,587.35
2016,7,31,9,45,831.5,130.0,2.4,27.0,784.0,821.67,608.01
2016,7,31,10,0,809.0,149.0,2.5,28.0,810.0,850.29,624.11
2016,7,31,10,15,817.0,151.0,2.6,28.5,839.0,884.4,644.99
2016,7,31,10,30,825.0,153.0,2.7,29.0,868.0,916.23,664.18
2016,7,31,10,45,816.5,163.0,2.8,30.0,885.5,938.41,675.68
2016,7,31,11,0,808.0,173.0,2.9,31.0,903.0,957.29,685.08
2016,7,31,11,15,812.0,174.0,2.95,31.0,918.0,975.85,696.68
2016,7,31,11,30,816.0,175.0,3.0,31.0,933.0,991.48,706.5
2016,7,31,11,45,811.0,179.5,3.15,31.5,938.0,998.76,710.46
2016,7,31,12,0,806.0,184.0,3.3,32.0,943.0,1002.85,712.53
2016,7,31,12,15,806.0,185.0,3.35,32.0,943.5,1005.23,714.32
2016,7,31,12,30,806.0,186.0,3.4,32.0,944.0,1004.48,714.25
2016,7,31,12,45,845.5,159.5,3.5,32.0,949.5,1011.6,719.68
2016,7,31,13,0,885.0,133.0,3.6,32.0,955.0,1009.4,719.21
2016,7,31,13,15,881.5,132.5,3.65,32.0,939.5,993.71,709.93
2016,7,31,13,30,878.0,132.0,3.7,32.0,924.0,974.89,698.8
2016,7,31,13,45,874.0,130.0,3.8,32.0,901.5,951.07,684.74
2016,7,31,14,0,870.0,128.0,3.9,32.0,879.0,924.36,668.76
2016,7,31,14,15,862.5,126.0,3.95,31.5,849.5,891.79,649.88
2016,7,31,14,30,855.0,124.0,4.0,31.0,820.0,856.82,629.21
2016,7,31,14,45,847.5,120.5,4.05,31.0,785.0,818.09,604.5
2016,7,31,15,0,840.0,117.0,4.1,31.0,750.0,779.76,579.85
2016,7,31,15,15,827.0,114.5,4.1,30.0,709.5,733.72,551.61
2016,7,31,15,30,814.0,112.0,4.1,29.0,669.0,686.51,521.89
2016,7,31,15,45,801.5,107.5,4.15,28.5,624.5,636.64,486.93
2016,7,31,16,0,789.0,103.0,4.2,28.0,580.0,586.06,450.36
2016,7,31,16,15,767.5,99.0,4.15,27.0,531.0,530.52,409.51
2016,7,31,16,30,746.0,95.0,4.1,26.0,482.0,475.66,367.73
2016,7,31,16,45,723.5,89.0,4.05,25.5,432.5,419.29,322.68
2016,7,31,17,0,701.0,83.0,4.0,25.0,383.0,363.62,276.76
2016,7,31,17,15,663.5,77.5,3.9,23.5,331.5,305.44,228.68
2016,7,31,17,30,626.0,72.0,3.8,22.0,280.0,250.8,182.21
2016,7,31,17,45,580.5,64.0,3.7,21.0,230.5,195.65,134.82
2016,7,31,18,0,535.0,56.0,3.6,20.0,181.0,145.45,92.3
2016,7,31,18,15,456.5,47.0,3.45,19.0,135.0,95.64,54.01
2016,7,31,18,30,378.0,38.0,3.3,18.0,89.0,54.9,27.23
2016,7,31,18,45,262.5,26.0,3.15,17.0,54.0,20.27,9.85
2016,7,31,19,0,147.0,14.0,3.0,16.0,19.0,13.76,0.0
2016,7,31,19,15,73.5,7.0,2.9,15.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,1.65,13.5,12.0,7.37,0.0
2016,8,1,5,30,208.0,15.0,1.8,14.0,24.0,11.65,0.0
2016,8,1,5,45,331.0,24.5,1.95,14.5,61.0,21.42,11.45
2016,8,1,6,0,454.0,34.0,2.1,15.0,98.0,58.8,27.58
2016,8,1,6,15,527.0,40.5,2.1,15.5,144.5,101.38,56.48
2016,8,1,6,30,600.0,47.0,2.1,16.0,191.0,153.31,97.89
2016,8,1,6,45,333.5,88.0,2.1,17.0,171.5,163.86,119.68
2016,8,1,7,0,67.0,129.0,2.1,18.0,152.0,143.74,112.32
2016,8,1,7,15,130.0,152.0,2.05,18.5,205.5,193.19,151.66
2016,8,1,7,30,193.0,175.0,2.0,19.0,259.0,249.14,196.07
2016,8,1,7,45,231.5,194.0,2.0,20.0,306.5,298.43,234.51
2016,8,1,8,0,270.0,213.0,2.0,21.0,354.0,350.25,274.13
2016,8,1,8,15,559.5,144.5,2.0,21.5,473.0,464.31,363.44
2016,8,1,8,30,849.0,76.0,2.0,22.0,592.0,598.95,465.95
2016,8,1,8,45,863.0,78.0,2.0,23.0,637.0,650.18,501.28
2016,8,1,9,0,877.0,80.0,2.0,24.0,682.0,700.66,533.71
2016,8,1,9,15,887.5,81.5,2.05,24.5,722.5,747.0,563.52
2016,8,1,9,30,898.0,83.0,2.1,25.0,763.0,791.77,591.82
2016,8,1,9,45,899.0,89.0,2.2,26.0,796.0,831.64,615.63
2016,8,1,10,0,900.0,95.0,2.3,27.0,829.0,868.84,637.34
2016,8,1,10,15,906.5,96.0,2.4,27.5,858.0,902.92,658.05
2016,8,1,10,30,913.0,97.0,2.5,28.0,887.0,934.38,676.93
2016,8,1,10,45,917.0,98.0,2.6,28.5,909.0,960.71,692.42
2016,8,1,11,0,921.0,99.0,2.7,29.0,931.0,983.98,705.98
2016,8,1,11,15,924.0,99.5,2.8,29.5,946.0,1002.61,716.58
2016,8,1,11,30,927.0,100.0,2.9,30.0,961.0,1017.93,725.17
2016,8,1,11,45,928.5,100.5,3.0,30.5,968.5,1028.4,730.76
2016,8,1,12,0,930.0,101.0,3.1,31.0,976.0,1035.41,734.29
2016,8,1,12,15,930.5,101.0,3.15,31.0,975.5,1037.41,735.85
2016,8,1,12,30,931.0,101.0,3.2,31.0,975.0,1035.91,735.36
2016,8,1,12,45,925.5,103.0,3.3,31.5,966.5,1027.02,729.25
2016,8,1,13,0,920.0,105.0,3.4,32.0,958.0,1014.75,721.13
2016,8,1,13,15,917.0,104.5,3.5,31.5,942.5,999.04,713.8
2016,8,1,13,30,914.0,104.0,3.6,31.0,927.0,980.07,704.36
2016,8,1,13,45,911.5,102.0,3.7,31.0,905.0,956.84,690.71
2016,8,1,14,0,909.0,100.0,3.8,31.0,883.0,930.53,675.0
2016,8,1,14,15,902.5,98.5,3.85,30.5,854.0,898.25,656.32
2016,8,1,14,30,896.0,97.0,3.9,30.0,825.0,863.37,635.71
2016,8,1,14,45,890.0,94.5,3.95,30.0,790.5,825.45,611.55
2016,8,1,15,0,884.0,92.0,4.0,30.0,756.0,785.26,585.62
2016,8,1,15,15,873.0,90.0,4.0,29.5,715.5,739.83,556.68
2016,8,1,15,30,862.0,88.0,4.0,29.0,675.0,692.93,526.26
2016,8,1,15,45,850.0,84.5,4.05,28.5,630.5,642.63,491.97
2016,8,1,16,0,838.0,81.0,4.1,28.0,586.0,591.45,454.88
2016,8,1,16,15,819.5,78.0,4.1,27.0,537.5,536.54,414.47
2016,8,1,16,30,801.0,75.0,4.1,26.0,489.0,482.04,372.82
2016,8,1,16,45,779.0,71.0,4.1,25.0,439.0,425.09,327.7
2016,8,1,17,0,757.0,67.0,4.1,24.0,389.0,369.36,281.81
2016,8,1,17,15,723.0,63.0,4.0,23.0,337.5,311.01,232.43
2016,8,1,17,30,689.0,59.0,3.9,22.0,286.0,255.73,184.39
2016,8,1,17,45,642.0,53.5,3.85,21.0,235.5,199.34,135.54
2016,8,1,18,0,595.0,48.0,3.8,20.0,185.0,148.02,91.83
2016,8,1,18,15,518.0,40.5,3.7,19.0,138.5,95.49,51.33
2016,8,1,18,30,441.0,33.0,3.6,18.0,92.0,52.87,23.84
2016,8,1,18,45,312.5,23.0,3.5,17.0,55.5,17.4,7.33
2016,8,1,19,0,184.0,13.0,3.4,16.0,19.0,12.78,0.0
2016,8,1,19,15,92.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,102.0,7.5,2.0,12.5,11.5,7.37,0.0
2016,8,2,5,30,204.0,15.0,2.2,13.0,23.0,14.74,0.0
2016,8,2,5,45,331.5,25.0,2.4,13.5,60.5,21.42,11.27
2016,8,2,6,0,459.0,35.0,2.6,14.0,98.0,59.46,28.21
2016,8,2,6,15,535.5,41.5,2.6,14.5,146.0,102.69,57.44
2016,8,2,6,30,612.0,48.0,2.6,15.0,194.0,155.72,99.75
2016,8,2,6,45,359.0,89.5,2.6,16.0,180.0,170.96,125.15
2016,8,2,7,0,106.0,131.0,2.6,17.0,166.0,157.53,123.19
2016,8,2,7,15,445.5,98.5,2.6,17.5,285.0,253.19,196.05
2016,8,2,7,30,785.0,66.0,2.6,18.0,404.0,385.25,300.31
2016,8,2,7,45,812.0,68.5,2.6,19.0,456.5,443.26,348.02
2016,8,2,8,0,839.0,71.0,2.6,20.0,509.0,502.78,395.37
2016,8,2,8,15,858.0,73.5,2.6,20.5,559.0,559.02,439.27
2016,8,2,8,30,877.0,76.0,2.6,21.0,609.0,615.48,481.82
2016,8,2,8,45,893.0,78.0,2.6,22.0,655.5,669.38,520.1
2016,8,2,9,0,909.0,80.0,2.6,23.0,702.0,722.63,554.71
2016,8,2,9,15,920.0,81.5,2.6,23.5,744.0,770.72,585.65
2016,8,2,9,30,931.0,83.0,2.6,24.0,786.0,817.19,614.95
2016,8,2,9,45,936.0,87.0,2.65,25.0,821.5,859.5,640.05
2016,8,2,10,0,941.0,91.0,2.7,26.0,857.0,899.31,663.08
2016,8,2,10,15,947.5,92.5,2.75,26.5,887.0,935.17,684.51
2016,8,2,10,30,954.0,94.0,2.8,27.0,917.0,968.27,703.99
2016,8,2,10,45,960.0,94.0,2.85,27.5,940.5,996.41,720.14
2016,8,2,11,0,966.0,94.0,2.9,28.0,964.0,1021.43,734.27
2016,8,2,11,15,969.0,95.0,2.95,28.0,980.0,1041.31,746.63
2016,8,2,11,30,972.0,96.0,3.0,28.0,996.0,1057.74,756.91
2016,8,2,11,45,974.0,96.0,3.05,28.5,1004.0,1068.58,762.26
2016,8,2,12,0,976.0,96.0,3.1,29.0,1012.0,1075.81,765.46
2016,8,2,12,15,976.0,96.0,3.15,29.0,1011.5,1077.37,766.77
2016,8,2,12,30,976.0,96.0,3.2,29.0,1011.0,1075.24,765.93
2016,8,2,12,45,967.5,100.0,3.25,29.5,1001.0,1065.17,758.69
2016,8,2,13,0,959.0,104.0,3.3,30.0,991.0,1051.6,749.41
2016,8,2,13,15,956.0,103.5,3.35,30.0,975.0,1035.32,740.02
2016,8,2,13,30,953.0,103.0,3.4,30.0,959.0,1015.64,728.52
2016,8,2,13,45,948.5,101.5,3.45,30.0,935.5,990.22,713.35
2016,8,2,14,0,944.0,100.0,3.5,30.0,912.0,961.67,696.14
2016,8,2,14,15,937.0,98.5,3.5,29.5,881.5,927.93,676.51
2016,8,2,14,30,930.0,97.0,3.5,29.0,851.0,891.51,654.93
2016,8,2,14,45,921.5,95.0,3.5,29.0,814.5,850.87,629.0
2016,8,2,15,0,913.0,93.0,3.5,29.0,778.0,808.03,601.36
2016,8,2,15,15,901.0,91.0,3.5,28.5,735.5,760.65,571.43
2016,8,2,15,30,889.0,89.0,3.5,28.0,693.0,711.81,539.98
2016,8,2,15,45,874.0,86.5,3.5,28.0,646.5,659.31,503.24
2016,8,2,16,0,859.0,84.0,3.5,28.0,600.0,606.15,463.94
2016,8,2,16,15,839.0,81.0,3.45,27.5,550.0,549.32,421.56
2016,8,2,16,30,819.0,78.0,3.4,27.0,500.0,493.05,378.18
2016,8,2,16,45,792.5,74.5,3.4,26.5,447.5,433.59,331.02
2016,8,2,17,0,766.0,71.0,3.4,26.0,395.0,375.79,283.56
2016,8,2,17,15,729.0,66.5,3.35,25.0,342.0,315.38,233.27
2016,8,2,17,30,692.0,62.0,3.3,24.0,289.0,258.39,184.5
2016,8,2,17,45,637.0,56.5,3.25,23.0,236.5,199.06,134.1
2016,8,2,18,0,582.0,51.0,3.2,22.0,184.0,146.56,90.27
2016,8,2,18,15,499.0,43.5,3.15,21.0,137.0,95.23,51.49
2016,8,2,18,30,416.0,36.0,3.1,20.0,90.0,53.5,25.11
2016,8,2,18,45,274.5,24.5,3.1,19.0,53.5,18.98,7.96
2016,8,2,19,0,133.0,13.0,3.1,18.0,17.0,12.78,0.0
2016,8,2,19,15,66.5,6.5,3.15,17.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,7.37,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,14.74,0.0
2016,8,3,5,45,266.5,27.0,2.4,14.0,56.5,22.58,11.86
2016,8,3,6,0,399.0,39.0,2.6,15.0,93.0,59.02,29.83
2016,8,3,6,15,481.0,47.5,2.55,15.5,140.5,101.31,58.38
2016,8,3,6,30,563.0,56.0,2.5,16.0,188.0,153.1,99.12
2016,8,3,6,45,619.0,61.5,2.45,17.0,240.0,205.19,143.64
2016,8,3,7,0,675.0,67.0,2.4,18.0,292.0,263.37,193.95
2016,8,3,7,15,712.0,72.0,2.35,18.5,344.5,321.01,244.26
2016,8,3,7,30,749.0,77.0,2.3,19.0,397.0,381.19,295.42
2016,8,3,7,45,777.0,80.5,2.25,20.0,449.5,438.85,342.52
2016,8,3,8,0,805.0,84.0,2.2,21.0,502.0,498.32,389.14
2016,8,3,8,15,825.5,87.0,2.2,21.5,551.5,554.57,432.51
2016,8,3,8,30,846.0,90.0,2.2,22.0,601.0,611.26,474.71
2016,8,3,8,45,861.5,92.5,2.2,23.0,647.5,663.1,511.06
2016,8,3,9,0,877.0,95.0,2.2,24.0,694.0,715.19,545.17
2016,8,3,9,15,889.0,97.0,2.2,25.0,735.5,763.26,574.67
2016,8,3,9,30,901.0,99.0,2.2,26.0,777.0,809.87,602.5
2016,8,3,9,45,913.5,99.0,2.25,27.0,814.0,853.13,627.89
2016,8,3,10,0,926.0,99.0,2.3,28.0,851.0,894.47,651.58
2016,8,3,10,15,932.5,100.0,2.4,28.5,880.5,929.38,672.52
2016,8,3,10,30,939.0,101.0,2.5,29.0,910.0,961.57,691.62
2016,8,3,10,45,943.5,102.0,2.6,29.5,933.0,989.01,707.61
2016,8,3,11,0,948.0,103.0,2.7,30.0,956.0,1013.31,721.62
2016,8,3,11,15,951.5,103.5,2.85,30.5,971.5,1032.87,733.11
2016,8,3,11,30,955.0,104.0,3.0,31.0,987.0,1049.03,742.53
2016,8,3,11,45,956.5,104.0,3.15,31.5,994.5,1059.22,748.27
2016,8,3,12,0,958.0,104.0,3.3,32.0,1002.0,1065.83,751.88
2016,8,3,12,15,958.5,104.0,3.45,31.5,1002.0,1067.84,755.78
2016,8,3,12,30,959.0,104.0,3.6,31.0,1002.0,1066.23,757.52
2016,8,3,12,45,954.5,105.5,3.75,31.0,993.0,1057.59,753.36
2016,8,3,13,0,950.0,107.0,3.9,31.0,984.0,1045.44,747.05
2016,8,3,13,15,947.5,106.5,4.0,30.5,968.5,1029.73,739.67
2016,8,3,13,30,945.0,106.0,4.1,30.0,953.0,1010.62,730.09
2016,8,3,13,45,942.5,103.5,4.2,30.0,930.5,986.14,715.52
2016,8,3,14,0,940.0,101.0,4.3,30.0,908.0,958.46,698.82
2016,8,3,14,15,934.0,100.0,4.35,29.5,878.0,926.17,680.09
2016,8,3,14,30,928.0,99.0,4.4,29.0,848.0,891.15,659.34
2016,8,3,14,45,922.0,96.0,4.45,28.5,812.5,851.51,635.18
2016,8,3,15,0,916.0,93.0,4.5,28.0,777.0,809.5,609.05
2016,8,3,15,15,904.5,91.0,4.45,27.0,735.0,762.31,579.68
2016,8,3,15,30,893.0,89.0,4.4,26.0,693.0,713.61,548.66
2016,8,3,15,45,879.5,86.0,4.35,25.5,647.0,661.34,512.23
2016,8,3,16,0,866.0,83.0,4.3,25.0,601.0,608.25,473.04
2016,8,3,16,15,846.5,80.0,4.2,24.0,550.5,551.31,430.44
2016,8,3,16,30,827.0,77.0,4.1,23.0,500.0,494.87,386.66
2016,8,3,16,45,800.5,73.5,4.05,22.0,447.5,434.96,338.66
2016,8,3,17,0,774.0,70.0,4.0,21.0,395.0,376.71,290.21
2016,8,3,17,15,737.5,65.5,3.85,20.0,341.5,316.02,238.36
2016,8,3,17,30,701.0,61.0,3.7,19.0,288.0,258.7,188.11
2016,8,3,17,45,647.0,55.5,3.6,18.0,236.0,200.09,137.13
2016,8,3,18,0,593.0,50.0,3.5,17.0,184.0,146.3,91.31
2016,8,3,18,15,510.0,42.0,3.35,16.5,136.0,93.99,51.0
2016,8,3,18,30,427.0,34.0,3.2,16.0,88.0,51.28,23.68
2016,8,3,18,45,285.0,23.0,3.1,15.5,52.0,17.71,6.69
2016,8,3,19,0,143.0,12.0,3.0,15.0,16.0,11.8,0.0
2016,8,3,19,15,71.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,82.5,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,165.0,14.0,2.5,13.0,19.0,13.76,0.0
2016,8,4,5,45,300.0,25.0,2.7,13.5,56.5,20.38,9.87
2016,8,4,6,0,435.0,36.0,2.9,14.0,94.0,57.78,27.88
2016,8,4,6,15,515.0,43.5,2.9,14.5,141.5,100.87,56.8
2016,8,4,6,30,595.0,51.0,2.9,15.0,189.0,153.21,98.23
2016,8,4,6,45,336.5,89.0,2.9,15.5,171.0,164.54,120.8
2016,8,4,7,0,78.0,127.0,2.9,16.0,153.0,144.91,114.0
2016,8,4,7,15,151.0,148.0,2.9,16.5,209.0,196.42,155.4
2016,8,4,7,30,224.0,169.0,2.9,17.0,265.0,256.83,204.07
2016,8,4,7,45,185.5,195.5,2.95,17.5,281.5,276.91,220.54
2016,8,4,8,0,147.0,222.0,3.0,18.0,298.0,294.15,233.84
2016,8,4,8,15,209.0,239.0,3.05,18.5,359.0,354.12,280.94
2016,8,4,8,30,271.0,256.0,3.1,19.0,420.0,422.9,333.98
2016,8,4,8,45,288.5,274.5,3.15,20.0,461.0,466.87,365.91
2016,8,4,9,0,306.0,293.0,3.2,21.0,502.0,511.83,397.94
2016,8,4,9,15,609.5,191.0,3.25,21.5,638.5,654.58,508.78
2016,8,4,9,30,913.0,89.0,3.3,22.0,775.0,808.53,618.79
2016,8,4,9,45,919.0,91.0,3.4,22.5,809.5,848.98,643.97
2016,8,4,10,0,925.0,93.0,3.5,23.0,844.0,887.05,668.08
2016,8,4,10,15,930.5,94.5,3.55,23.0,872.5,921.58,690.63
2016,8,4,10,30,936.0,96.0,3.6,23.0,901.0,953.34,711.25
2016,8,4,10,45,939.0,97.0,3.65,23.5,922.5,979.32,726.57
2016,8,4,11,0,942.0,98.0,3.7,24.0,944.0,1002.1,739.76
2016,8,4,11,15,944.5,99.0,3.75,24.0,958.5,1021.11,751.94
2016,8,4,11,30,947.0,100.0,3.8,24.0,973.0,1036.72,762.0
2016,8,4,11,45,947.0,100.5,3.85,24.0,980.0,1045.85,767.92
2016,8,4,12,0,947.0,101.0,3.9,24.0,987.0,1051.42,771.68
2016,8,4,12,15,946.5,101.0,3.95,23.5,986.5,1052.39,774.08
2016,8,4,12,30,946.0,101.0,4.0,23.0,986.0,1049.78,774.27
2016,8,4,12,45,937.5,105.0,4.1,23.0,975.5,1039.82,768.58
2016,8,4,13,0,929.0,109.0,4.2,23.0,965.0,1026.47,760.75
2016,8,4,13,15,925.5,108.5,4.3,22.5,949.0,1010.03,752.38
2016,8,4,13,30,922.0,108.0,4.4,22.0,933.0,990.3,741.79
2016,8,4,13,45,918.0,106.5,4.5,21.5,910.5,965.89,728.14
2016,8,4,14,0,914.0,105.0,4.6,21.0,888.0,938.42,712.48
2016,8,4,14,15,907.0,103.5,4.6,20.5,858.0,905.4,692.03
2016,8,4,14,30,900.0,102.0,4.6,20.0,828.0,869.79,669.59
2016,8,4,14,45,892.5,99.5,4.6,20.0,792.5,830.34,642.92
2016,8,4,15,0,885.0,97.0,4.6,20.0,757.0,788.71,614.47
2016,8,4,15,15,873.5,95.0,4.55,19.5,715.5,742.69,583.44
2016,8,4,15,30,862.0,93.0,4.5,19.0,674.0,695.25,550.93
2016,8,4,15,45,848.5,89.5,4.45,19.0,628.5,643.79,512.46
2016,8,4,16,0,835.0,86.0,4.4,19.0,583.0,591.59,471.77
2016,8,4,16,15,815.0,83.0,4.35,18.5,534.0,536.36,428.48
2016,8,4,16,30,795.0,80.0,4.3,18.0,485.0,480.76,383.56
2016,8,4,16,45,771.0,75.5,4.25,17.5,434.0,422.59,335.19
2016,8,4,17,0,747.0,71.0,4.2,17.0,383.0,365.87,286.46
2016,8,4,17,15,711.0,66.5,4.1,16.5,331.0,306.84,234.67
2016,8,4,17,30,675.0,62.0,4.0,16.0,279.0,251.15,184.77
2016,8,4,17,45,624.5,56.0,3.9,15.5,228.0,193.4,133.64
2016,8,4,18,0,574.0,50.0,3.8,15.0,177.0,141.99,89.16
2016,8,4,18,15,491.0,41.5,3.65,14.5,130.5,90.42,49.3
2016,8,4,18,30,408.0,33.0,3.5,14.0,84.0,48.47,22.41
2016,8,4,18,45,268.5,22.0,3.4,13.5,49.0,16.92,5.57
2016,8,4,19,0,129.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,4,19,15,64.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,8,5,5,30,128.0,13.0,2.8,13.0,17.0,12.78,0.0
2016,8,5,5,45,266.0,25.5,2.9,13.5,53.5,20.41,9.51
2016,8,5,6,0,404.0,38.0,3.0,14.0,90.0,57.34,28.64
2016,8,5,6,15,487.0,46.5,3.0,14.5,138.0,99.89,57.17
2016,8,5,6,30,570.0,55.0,3.0,15.0,186.0,152.07,98.25
2016,8,5,6,45,285.0,60.5,3.0,15.5,126.0,124.93,89.73
2016,8,5,7,0,0.0,66.0,3.0,16.0,66.0,63.79,48.41
2016,8,5,7,15,0.0,82.0,2.9,16.5,82.0,79.24,61.21
2016,8,5,7,30,0.0,98.0,2.8,17.0,98.0,94.75,73.77
2016,8,5,7,45,2.5,131.0,2.75,17.5,132.5,127.93,100.61
2016,8,5,8,0,5.0,164.0,2.7,18.0,167.0,161.54,127.29
2016,8,5,8,15,17.0,196.0,2.65,18.5,206.5,199.9,157.42
2016,8,5,8,30,29.0,228.0,2.6,19.0,246.0,242.02,190.02
2016,8,5,8,45,178.0,257.5,2.55,19.5,378.0,374.11,294.33
2016,8,5,9,0,327.0,287.0,2.5,20.0,510.0,520.47,405.22
2016,8,5,9,15,618.5,191.0,2.45,20.5,643.5,661.07,512.37
2016,8,5,9,30,910.0,95.0,2.4,21.0,777.0,811.99,618.29
2016,8,5,9,45,911.5,100.5,2.4,22.0,811.0,852.3,641.01
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,889.93,662.44
2016,8,5,10,15,920.0,107.5,2.45,23.5,874.5,925.45,683.89
2016,8,5,10,30,927.0,109.0,2.5,24.0,904.0,958.3,703.42
2016,8,5,10,45,932.5,109.5,2.55,24.5,927.0,985.88,719.41
2016,8,5,11,0,938.0,110.0,2.6,25.0,950.0,1010.41,733.41
2016,8,5,11,15,941.0,110.5,2.65,25.5,965.0,1029.31,743.81
2016,8,5,11,30,944.0,111.0,2.7,26.0,980.0,1044.83,752.14
2016,8,5,11,45,946.0,111.0,2.75,26.5,988.0,1055.39,757.41
2016,8,5,12,0,948.0,111.0,2.8,27.0,996.0,1062.41,760.57
2016,8,5,12,15,947.5,111.0,2.9,27.0,995.5,1063.35,762.02
2016,8,5,12,30,947.0,111.0,3.0,27.0,995.0,1060.71,761.35
2016,8,5,12,45,946.5,110.0,3.1,27.5,987.0,1053.45,756.34
2016,8,5,13,0,946.0,109.0,3.2,28.0,979.0,1042.63,749.19
2016,8,5,13,15,943.0,108.0,3.3,28.0,963.0,1025.88,739.8
2016,8,5,13,30,940.0,107.0,3.4,28.0,947.0,1005.76,728.27
2016,8,5,13,45,934.5,106.5,3.5,28.0,923.0,980.56,713.42
2016,8,5,14,0,929.0,106.0,3.6,28.0,899.0,952.31,696.52
2016,8,5,14,15,922.0,104.5,3.65,27.5,869.0,918.82,677.06
2016,8,5,14,30,915.0,103.0,3.7,27.0,839.0,882.69,655.62
2016,8,5,14,45,904.5,101.5,3.8,27.0,802.0,841.26,629.27
2016,8,5,15,0,894.0,100.0,3.9,27.0,765.0,797.83,601.21
2016,8,5,15,15,881.5,98.0,3.9,26.5,722.5,750.65,570.88
2016,8,5,15,30,869.0,96.0,3.9,26.0,680.0,702.11,539.07
2016,8,5,15,45,851.5,94.0,3.95,25.5,633.0,649.22,502.03
2016,8,5,16,0,834.0,92.0,4.0,25.0,586.0,596.85,463.59
2016,8,5,16,15,812.5,88.5,3.95,24.0,536.0,539.44,420.79
2016,8,5,16,30,791.0,85.0,3.9,23.0,486.0,482.64,376.87
2016,8,5,16,45,757.5,82.0,3.85,22.5,432.5,421.92,327.69
2016,8,5,17,0,724.0,79.0,3.8,22.0,379.0,363.67,279.0
2016,8,5,17,15,684.0,74.0,3.65,21.0,326.5,303.29,227.9
2016,8,5,17,30,644.0,69.0,3.5,20.0,274.0,247.35,179.36
2016,8,5,17,45,576.5,63.0,3.4,19.0,221.5,188.45,129.25
2016,8,5,18,0,509.0,57.0,3.3,18.0,169.0,137.05,86.64
2016,8,5,18,15,420.5,47.0,3.15,17.0,123.0,87.32,49.2
2016,8,5,18,30,332.0,37.0,3.0,16.0,77.0,47.9,24.08
2016,8,5,18,45,194.5,23.5,2.9,15.5,44.0,18.56,5.64
2016,8,5,19,0,57.0,10.0,2.8,15.0,11.0,9.83,0.0
2016,8,5,19,15,28.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,6.0,2.75,12.0,7.5,0.0,0.0
2016,8,6,5,30,73.0,12.0,2.8,12.0,15.0,11.8,0.0
2016,8,6,5,45,207.0,26.0,2.85,12.5,49.5,20.22,8.98
2016,8,6,6,0,341.0,40.0,2.9,13.0,84.0,55.2,29.12
2016,8,6,6,15,426.5,50.5,2.9,13.5,130.5,96.25,56.95
2016,8,6,6,30,512.0,61.0,2.9,14.0,177.0,147.26,96.96
2016,8,6,6,45,256.0,67.5,2.9,14.5,125.5,124.73,90.87
2016,8,6,7,0,0.0,74.0,2.9,15.0,74.0,71.47,55.09
2016,8,6,7,15,2.5,106.5,2.9,15.5,108.0,103.69,81.88
2016,8,6,7,30,5.0,139.0,2.9,16.0,142.0,136.38,108.49
2016,8,6,7,45,5.0,151.0,2.9,16.5,153.5,148.49,117.82
2016,8,6,8,0,5.0,163.0,2.9,17.0,165.0,160.59,127.03
2016,8,6,8,15,11.0,187.0,2.95,17.5,193.0,187.77,148.33
2016,8,6,8,30,17.0,211.0,3.0,18.0,221.0,215.62,169.87
2016,8,6,8,45,24.5,238.0,3.05,19.0,254.0,248.04,194.38
2016,8,6,9,0,32.0,265.0,3.1,20.0,287.0,284.62,221.66
2016,8,6,9,15,68.0,306.5,3.15,20.5,356.5,354.83,275.35
2016,8,6,9,30,104.0,348.0,3.2,21.0,426.0,428.11,330.09
2016,8,6,9,45,281.0,328.0,3.25,21.5,552.0,566.59,435.99
2016,8,6,10,0,458.0,308.0,3.3,22.0,678.0,712.44,543.11
2016,8,6,10,15,684.5,209.5,3.4,22.0,785.0,828.83,630.02
2016,8,6,10,30,911.0,111.0,3.5,22.0,892.0,945.51,708.95
2016,8,6,10,45,915.5,112.5,3.6,22.5,914.0,972.82,724.9
2016,8,6,11,0,920.0,114.0,3.7,23.0,936.0,997.08,739.48
2016,8,6,11,15,922.5,114.5,3.75,23.0,951.0,1015.2,751.13
2016,8,6,11,30,925.0,115.0,3.8,23.0,966.0,1029.98,760.7
2016,8,6,11,45,925.5,116.0,3.9,23.5,972.5,1039.89,766.03
2016,8,6,12,0,926.0,117.0,4.0,24.0,979.0,1046.31,769.19
2016,8,6,12,15,925.5,117.0,4.05,24.0,978.5,1047.2,770.01
2016,8,6,12,30,925.0,117.0,4.1,24.0,978.0,1044.57,768.68
2016,8,6,12,45,917.5,120.5,4.2,24.0,968.5,1035.12,763.3
2016,8,6,13,0,910.0,124.0,4.3,24.0,959.0,1022.32,755.82
2016,8,6,13,15,907.0,123.0,4.3,23.5,943.0,1006.02,746.96
2016,8,6,13,30,904.0,122.0,4.3,23.0,927.0,986.47,735.95
2016,8,6,13,45,899.5,120.5,4.35,23.0,904.5,961.86,720.41
2016,8,6,14,0,895.0,119.0,4.4,23.0,882.0,934.28,702.84
2016,8,6,14,15,888.5,117.5,4.45,22.5,852.5,902.1,683.38
2016,8,6,14,30,882.0,116.0,4.5,22.0,823.0,867.36,662.14
2016,8,6,14,45,873.5,113.5,4.55,22.0,787.0,827.58,635.8
2016,8,6,15,0,865.0,111.0,4.6,22.0,751.0,785.74,607.73
2016,8,6,15,15,852.5,108.5,4.6,21.5,710.0,741.19,578.26
2016,8,6,15,30,840.0,106.0,4.6,21.0,669.0,692.94,545.55
2016,8,6,15,45,826.5,102.0,4.6,20.5,623.5,641.46,507.8
2016,8,6,16,0,813.0,98.0,4.6,20.0,578.0,589.3,468.41
2016,8,6,16,15,792.0,94.5,4.55,19.0,528.5,533.13,425.33
2016,8,6,16,30,771.0,91.0,4.5,18.0,479.0,477.56,381.18
2016,8,6,16,45,747.5,85.0,4.5,17.5,428.0,419.24,332.75
2016,8,6,17,0,724.0,79.0,4.5,17.0,377.0,362.37,283.92
2016,8,6,17,15,684.5,74.0,4.4,16.5,324.5,302.18,231.26
2016,8,6,17,30,645.0,69.0,4.3,16.0,272.0,246.36,181.42
2016,8,6,17,45,591.0,61.5,4.2,15.5,221.0,188.96,130.88
2016,8,6,18,0,537.0,54.0,4.1,15.0,170.0,137.53,86.82
2016,8,6,18,15,447.0,44.5,3.95,14.5,123.5,86.67,48.12
2016,8,6,18,30,357.0,35.0,3.8,14.0,77.0,46.3,22.54
2016,8,6,18,45,211.5,22.0,3.65,13.5,43.5,17.28,3.81
2016,8,6,19,0,66.0,9.0,3.5,13.0,10.0,8.85,0.0
2016,8,6,19,15,33.0,4.5,3.45,12.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,63.5,6.0,3.25,12.0,7.5,0.0,0.0
2016,8,7,5,30,127.0,12.0,3.3,12.0,15.0,11.8,0.0
2016,8,7,5,45,274.5,23.5,3.4,12.5,51.5,18.23,7.06
2016,8,7,6,0,422.0,35.0,3.5,13.0,88.0,54.44,26.05
2016,8,7,6,15,506.5,43.0,3.5,13.5,136.0,97.58,54.64
2016,8,7,6,30,591.0,51.0,3.5,14.0,184.0,150.53,96.33
2016,8,7,6,45,409.0,85.5,3.5,14.5,188.5,176.88,128.83
2016,8,7,7,0,227.0,120.0,3.5,15.0,193.0,182.08,141.37
2016,8,7,7,15,214.0,144.0,3.45,15.5,223.0,214.98,170.19
2016,8,7,7,30,201.0,168.0,3.4,16.0,253.0,244.95,195.61
2016,8,7,7,45,517.5,121.5,3.4,16.5,377.5,359.7,287.75
2016,8,7,8,0,834.0,75.0,3.4,17.0,502.0,501.49,400.94
2016,8,7,8,15,853.0,78.0,3.35,17.5,552.0,557.92,445.49
2016,8,7,8,30,872.0,81.0,3.3,18.0,602.0,614.85,489.24
2016,8,7,8,45,888.5,82.5,3.3,19.0,649.0,668.51,528.32
2016,8,7,9,0,905.0,84.0,3.3,20.0,696.0,721.57,564.04
2016,8,7,9,15,916.0,86.0,3.3,20.5,737.5,770.18,596.16
2016,8,7,9,30,927.0,88.0,3.3,21.0,779.0,817.16,626.6
2016,8,7,9,45,931.0,92.0,3.3,21.5,814.0,858.65,652.75
2016,8,7,10,0,935.0,96.0,3.3,22.0,849.0,897.56,676.8
2016,8,7,10,15,941.5,97.0,3.3,22.5,879.0,932.81,698.1
2016,8,7,10,30,948.0,98.0,3.3,23.0,909.0,965.28,717.35
2016,8,7,10,45,953.5,98.5,3.35,23.5,932.0,993.36,733.91
2016,8,7,11,0,959.0,99.0,3.4,24.0,955.0,1018.3,748.37
2016,8,7,11,15,962.0,99.5,3.45,24.0,970.0,1037.53,760.6
2016,8,7,11,30,965.0,100.0,3.5,24.0,985.0,1053.3,770.68
2016,8,7,11,45,967.0,99.5,3.55,24.5,992.5,1063.48,775.75
2016,8,7,12,0,969.0,99.0,3.6,25.0,1000.0,1070.04,778.61
2016,8,7,12,15,969.0,99.0,3.6,25.0,1000.0,1071.46,779.42
2016,8,7,12,30,969.0,99.0,3.6,25.0,1000.0,1069.19,778.02
2016,8,7,12,45,970.0,97.5,3.65,25.5,992.5,1062.67,772.88
2016,8,7,13,0,971.0,96.0,3.7,26.0,985.0,1052.46,765.51
2016,8,7,13,15,968.5,95.5,3.7,25.5,969.5,1036.27,757.01
2016,8,7,13,30,966.0,95.0,3.7,25.0,954.0,1016.6,746.31
2016,8,7,13,45,963.5,93.0,3.75,25.0,931.0,991.96,731.23
2016,8,7,14,0,961.0,91.0,3.8,25.0,908.0,964.03,713.98
2016,8,7,14,15,955.0,90.0,3.8,24.5,878.0,930.93,694.25
2016,8,7,14,30,949.0,89.0,3.8,24.0,848.0,895.01,672.45
2016,8,7,14,45,941.5,87.0,3.8,24.0,811.5,854.22,645.79
2016,8,7,15,0,934.0,85.0,3.8,24.0,775.0,811.1,617.29
2016,8,7,15,15,923.0,83.5,3.75,23.5,733.0,763.83,586.51
2016,8,7,15,30,912.0,82.0,3.7,23.0,691.0,714.98,554.12
2016,8,7,15,45,898.0,79.5,3.65,23.0,644.0,661.82,515.86
2016,8,7,16,0,884.0,77.0,3.6,23.0,597.0,607.85,474.85
2016,8,7,16,15,864.5,74.5,3.5,22.0,546.0,550.36,431.57
2016,8,7,16,30,845.0,72.0,3.4,21.0,495.0,493.16,386.88
2016,8,7,16,45,819.0,68.5,3.35,20.5,442.0,432.62,337.35
2016,8,7,17,0,793.0,65.0,3.3,20.0,389.0,373.48,287.27
2016,8,7,17,15,756.0,61.0,3.15,19.0,335.5,312.1,234.53
2016,8,7,17,30,719.0,57.0,3.0,18.0,282.0,254.13,183.44
2016,8,7,17,45,663.0,52.0,2.9,17.5,229.0,194.77,131.47
2016,8,7,18,0,607.0,47.0,2.8,17.0,176.0,141.59,86.26
2016,8,7,18,15,517.5,39.0,2.6,16.0,128.0,87.35,45.52
2016,8,7,18,30,428.0,31.0,2.4,15.0,80.0,44.55,19.47
2016,8,7,18,45,214.0,15.5,2.25,14.5,40.0,11.36,0.0
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,126.0,11.0,2.3,13.0,14.0,10.81,0.0
2016,8,8,5,45,274.0,22.0,2.55,13.5,49.5,16.92,5.57
2016,8,8,6,0,422.0,33.0,2.8,14.0,85.0,51.99,24.06
2016,8,8,6,15,505.5,40.5,2.75,14.5,132.0,94.46,51.87
2016,8,8,6,30,589.0,48.0,2.7,15.0,179.0,146.62,92.65
2016,8,8,6,45,639.5,54.0,2.65,16.0,230.5,200.16,138.86
2016,8,8,7,0,690.0,60.0,2.6,17.0,282.0,258.22,189.76
2016,8,8,7,15,382.5,113.5,2.55,17.5,240.5,244.16,189.15
2016,8,8,7,30,75.0,167.0,2.5,18.0,199.0,192.37,152.32
2016,8,8,7,45,445.0,121.0,2.5,19.0,344.5,324.48,256.95
2016,8,8,8,0,815.0,75.0,2.5,20.0,490.0,491.31,386.96
2016,8,8,8,15,834.5,78.0,2.5,20.5,539.5,547.06,429.98
2016,8,8,8,30,854.0,81.0,2.5,21.0,589.0,603.41,472.53
2016,8,8,8,45,868.5,83.5,2.55,21.5,635.0,655.99,511.16
2016,8,8,9,0,883.0,86.0,2.6,22.0,681.0,707.82,546.8
2016,8,8,9,15,894.0,88.0,2.65,22.5,722.0,755.53,578.07
2016,8,8,9,30,905.0,90.0,2.7,23.0,763.0,801.67,607.79
2016,8,8,9,45,916.0,90.0,2.8,24.0,799.5,843.92,633.51
2016,8,8,10,0,927.0,90.0,2.9,25.0,836.0,884.13,657.48
2016,8,8,10,15,933.5,91.0,2.95,25.0,865.5,919.13,679.96
2016,8,8,10,30,940.0,92.0,3.0,25.0,895.0,951.39,700.56
2016,8,8,10,45,943.0,94.0,3.15,25.5,917.0,978.52,717.14
2016,8,8,11,0,946.0,96.0,3.3,26.0,939.0,1002.43,731.61
2016,8,8,11,15,949.0,97.0,3.4,26.0,954.5,1021.96,744.35
2016,8,8,11,30,952.0,98.0,3.5,26.0,970.0,1038.06,754.99
2016,8,8,11,45,951.5,99.5,3.65,26.5,977.0,1047.72,760.45
2016,8,8,12,0,951.0,101.0,3.8,27.0,984.0,1053.76,763.69
2016,8,8,12,15,951.5,101.0,3.9,27.0,983.5,1055.62,765.5
2016,8,8,12,30,952.0,101.0,4.0,27.0,983.0,1053.85,765.11
2016,8,8,12,45,950.0,101.0,4.15,27.0,975.0,1045.99,761.2
2016,8,8,13,0,948.0,101.0,4.3,27.0,967.0,1034.56,755.06
2016,8,8,13,15,945.0,100.5,4.35,26.5,951.5,1018.16,746.59
2016,8,8,13,30,942.0,100.0,4.4,26.0,936.0,998.36,735.91
2016,8,8,13,45,939.0,98.5,4.45,26.0,913.0,974.22,720.9
2016,8,8,14,0,936.0,97.0,4.5,26.0,890.0,946.9,703.76
2016,8,8,14,15,929.5,95.5,4.5,25.5,860.5,913.47,683.53
2016,8,8,14,30,923.0,94.0,4.5,25.0,831.0,877.34,661.27
2016,8,8,14,45,916.5,92.0,4.55,25.0,795.0,838.17,635.79
2016,8,8,15,0,910.0,90.0,4.6,25.0,759.0,796.68,608.41
2016,8,8,15,15,898.5,88.0,4.55,24.5,717.0,749.42,577.23
2016,8,8,15,30,887.0,86.0,4.5,24.0,675.0,700.68,544.54
2016,8,8,15,45,874.0,82.5,4.45,24.0,629.0,648.19,506.12
2016,8,8,16,0,861.0,79.0,4.4,24.0,583.0,594.86,465.29
2016,8,8,16,15,841.5,76.5,4.3,23.0,533.0,538.46,422.56
2016,8,8,16,30,822.0,74.0,4.2,22.0,483.0,482.63,378.7
2016,8,8,16,45,798.0,69.5,4.1,21.5,431.0,422.92,329.6
2016,8,8,17,0,774.0,65.0,4.0,21.0,379.0,364.65,280.06
2016,8,8,17,15,736.0,61.0,3.9,20.0,326.0,304.0,227.94
2016,8,8,17,30,698.0,57.0,3.8,19.0,273.0,246.91,177.66
2016,8,8,17,45,645.5,51.0,3.7,18.0,221.0,188.58,126.79
2016,8,8,18,0,593.0,45.0,3.6,17.0,169.0,136.03,82.25
2016,8,8,18,15,503.0,37.5,3.5,16.0,122.0,83.27,42.86
2016,8,8,18,30,413.0,30.0,3.4,15.0,75.0,41.94,18.06
2016,8,8,18,45,206.5,15.0,3.35,14.5,37.5,11.03,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,69.0,5.0,2.95,13.0,6.5,0.0,0.0
2016,8,9,5,30,138.0,10.0,3.0,13.0,13.0,9.83,0.0
2016,8,9,5,45,289.5,20.5,3.1,13.5,48.5,15.63,4.12
2016,8,9,6,0,441.0,31.0,3.2,14.0,84.0,50.57,22.45
2016,8,9,6,15,524.0,38.0,3.1,14.5,131.5,94.56,51.17
2016,8,9,6,30,607.0,45.0,3.0,15.0,179.0,147.01,92.16
2016,8,9,6,45,327.5,83.0,2.95,15.5,157.5,155.22,113.1
2016,8,9,7,0,48.0,121.0,2.9,16.0,136.0,130.44,102.78
2016,8,9,7,15,53.0,142.0,2.75,16.5,161.5,155.78,123.7
2016,8,9,7,30,58.0,163.0,2.6,17.0,187.0,181.73,144.65
2016,8,9,7,45,71.5,188.0,2.5,18.0,221.5,216.03,171.57
2016,8,9,8,0,85.0,213.0,2.4,19.0,256.0,251.81,199.09
2016,8,9,8,15,224.5,222.5,2.25,19.5,352.0,348.9,275.5
2016,8,9,8,30,364.0,232.0,2.1,20.0,448.0,455.02,356.77
2016,8,9,8,45,629.0,156.0,1.95,20.5,564.5,575.45,448.98
2016,8,9,9,0,894.0,80.0,1.8,21.0,681.0,708.79,545.52
2016,8,9,9,15,905.0,82.0,1.75,21.5,722.5,756.97,575.17
2016,8,9,9,30,916.0,84.0,1.7,22.0,764.0,803.56,603.82
2016,8,9,9,45,926.0,84.0,1.65,23.0,800.0,845.4,627.45
2016,8,9,10,0,936.0,84.0,1.6,24.0,836.0,885.09,649.11
2016,8,9,10,15,942.0,85.0,1.6,24.5,865.0,919.93,669.07
2016,8,9,10,30,948.0,86.0,1.6,25.0,894.0,951.97,687.04
2016,8,9,10,45,953.5,86.5,1.6,26.0,916.5,980.03,700.99
2016,8,9,11,0,959.0,87.0,1.6,27.0,939.0,1004.95,712.83
2016,8,9,11,15,961.5,87.5,1.65,27.5,954.0,1023.68,722.92
2016,8,9,11,30,964.0,88.0,1.7,28.0,969.0,1038.91,730.97
2016,8,9,11,45,965.5,88.0,1.8,29.0,976.0,1049.06,735.24
2016,8,9,12,0,967.0,88.0,1.9,30.0,983.0,1055.58,737.36
2016,8,9,12,15,967.0,88.0,2.05,30.0,982.5,1056.92,740.03
2016,8,9,12,30,967.0,88.0,2.2,30.0,982.0,1054.58,740.5
2016,8,9,12,45,958.5,92.5,2.35,30.5,972.5,1044.88,734.97
2016,8,9,13,0,950.0,97.0,2.5,31.0,963.0,1031.69,727.31
2016,8,9,13,15,947.0,96.0,2.65,31.0,947.0,1014.67,718.71
2016,8,9,13,30,944.0,95.0,2.8,31.0,931.0,994.26,707.88
2016,8,9,13,45,938.0,95.0,3.0,31.0,907.0,968.81,694.13
2016,8,9,14,0,932.0,95.0,3.2,31.0,883.0,940.31,678.19
2016,8,9,14,15,925.5,93.5,3.3,30.5,853.0,906.93,659.48
2016,8,9,14,30,919.0,92.0,3.4,30.0,823.0,870.86,638.72
2016,8,9,14,45,908.5,91.5,3.5,30.0,786.0,830.1,613.22
2016,8,9,15,0,898.0,91.0,3.6,30.0,749.0,787.33,586.02
2016,8,9,15,15,886.0,88.5,3.65,29.5,707.0,739.61,555.91
2016,8,9,15,30,874.0,86.0,3.7,29.0,665.0,690.47,524.24
2016,8,9,15,45,856.5,84.5,3.75,28.5,618.5,637.7,487.71
2016,8,9,16,0,839.0,83.0,3.8,28.0,572.0,584.54,449.02
2016,8,9,16,15,818.5,80.0,3.75,27.0,522.0,528.67,407.62
2016,8,9,16,30,798.0,77.0,3.7,26.0,472.0,472.46,364.41
2016,8,9,16,45,767.5,74.0,3.7,25.5,420.0,412.68,316.3
2016,8,9,17,0,737.0,71.0,3.7,25.0,368.0,355.05,268.35
2016,8,9,17,15,698.0,66.0,3.55,24.0,315.5,295.11,217.81
2016,8,9,17,30,659.0,61.0,3.4,23.0,263.0,238.11,168.67
2016,8,9,17,45,599.0,55.0,3.25,22.5,211.5,180.36,119.4
2016,8,9,18,0,539.0,49.0,3.1,22.0,160.0,129.27,77.28
2016,8,9,18,15,446.5,40.0,2.95,21.0,114.5,79.08,40.91
2016,8,9,18,30,354.0,31.0,2.8,20.0,69.0,39.69,17.48
2016,8,9,18,45,177.0,15.5,2.65,19.0,34.5,11.6,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
