Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,58.0,8.0,2.6,13.0,9.0,7.86,0.0
2016,8,10,5,45,176.0,22.5,2.8,14.0,40.5,17.5,4.46
2016,8,10,6,0,294.0,37.0,3.0,15.0,72.0,48.24,24.89
2016,8,10,6,15,379.5,48.5,2.95,15.5,116.5,87.23,50.99
2016,8,10,6,30,465.0,60.0,2.9,16.0,161.0,136.23,88.77
2016,8,10,6,45,517.0,69.5,2.9,16.5,210.5,185.59,130.85
2016,8,10,7,0,569.0,79.0,2.9,17.0,260.0,240.73,178.76
2016,8,10,7,15,314.5,121.0,2.85,17.5,224.0,226.46,176.15
2016,8,10,7,30,60.0,163.0,2.8,18.0,188.0,182.54,144.65
2016,8,10,7,45,201.5,177.0,2.8,18.5,276.5,265.63,211.05
2016,8,10,8,0,343.0,191.0,2.8,19.0,365.0,364.48,289.19
2016,8,10,8,15,552.5,152.5,2.75,19.5,464.5,463.96,367.59
2016,8,10,8,30,762.0,114.0,2.7,20.0,564.0,581.67,458.19
2016,8,10,8,45,780.0,117.5,2.65,21.0,610.0,633.75,494.98
2016,8,10,9,0,798.0,121.0,2.6,22.0,656.0,685.6,530.67
2016,8,10,9,15,812.0,124.5,2.6,22.5,697.5,733.99,562.92
2016,8,10,9,30,826.0,128.0,2.6,23.0,739.0,781.27,593.33
2016,8,10,9,45,852.5,122.0,2.6,24.0,779.5,827.5,621.27
2016,8,10,10,0,879.0,116.0,2.6,25.0,820.0,869.54,645.81
2016,8,10,10,15,886.5,118.0,2.6,25.5,849.5,905.03,666.87
2016,8,10,10,30,894.0,120.0,2.6,26.0,879.0,937.97,686.07
2016,8,10,10,45,900.5,120.5,2.65,27.0,902.0,965.71,700.78
2016,8,10,11,0,907.0,121.0,2.7,28.0,925.0,990.51,713.51
2016,8,10,11,15,910.5,121.5,2.75,28.5,940.5,1009.33,723.81
2016,8,10,11,30,914.0,122.0,2.8,29.0,956.0,1024.87,732.11
2016,8,10,11,45,917.0,122.0,2.9,29.5,964.0,1036.04,738.18
2016,8,10,12,0,920.0,122.0,3.0,30.0,972.0,1043.76,742.19
2016,8,10,12,15,920.0,122.0,3.05,30.0,971.5,1045.0,743.3
2016,8,10,12,30,920.0,122.0,3.1,30.0,971.0,1042.73,742.36
2016,8,10,12,45,917.5,122.0,3.2,30.0,962.5,1034.48,738.19
2016,8,10,13,0,915.0,122.0,3.3,30.0,954.0,1022.79,731.93
2016,8,10,13,15,911.5,121.5,3.4,30.0,938.0,1006.24,722.63
2016,8,10,13,30,908.0,121.0,3.5,30.0,922.0,986.43,711.26
2016,8,10,13,45,904.0,119.0,3.6,30.0,899.0,961.45,696.52
2016,8,10,14,0,900.0,117.0,3.7,30.0,876.0,933.44,679.74
2016,8,10,14,15,892.5,115.0,3.75,29.5,845.5,899.5,659.96
2016,8,10,14,30,885.0,113.0,3.8,29.0,815.0,863.02,638.27
2016,8,10,14,45,876.5,110.5,3.85,29.0,778.5,822.88,612.57
2016,8,10,15,0,868.0,108.0,3.9,29.0,742.0,780.68,585.19
2016,8,10,15,15,855.0,105.5,3.9,28.5,700.0,733.35,554.82
2016,8,10,15,30,842.0,103.0,3.9,28.0,658.0,686.49,524.07
2016,8,10,15,45,826.5,99.0,3.9,27.5,611.5,633.42,486.37
2016,8,10,16,0,811.0,95.0,3.9,27.0,565.0,579.88,447.16
2016,8,10,16,15,789.0,91.5,3.8,26.0,515.0,523.12,404.85
2016,8,10,16,30,767.0,88.0,3.7,25.0,465.0,467.08,361.55
2016,8,10,16,45,739.0,83.0,3.65,24.5,413.5,407.92,313.77
2016,8,10,17,0,711.0,78.0,3.6,24.0,362.0,350.17,265.62
2016,8,10,17,15,669.0,72.0,3.45,23.0,309.0,289.57,214.58
2016,8,10,17,30,627.0,66.0,3.3,22.0,256.0,233.08,165.96
2016,8,10,17,45,568.5,58.5,3.15,21.0,205.5,176.05,117.53
2016,8,10,18,0,510.0,51.0,3.0,20.0,155.0,125.57,76.0
2016,8,10,18,15,415.0,41.0,2.9,19.0,109.5,76.04,40.12
2016,8,10,18,30,320.0,31.0,2.8,18.0,64.0,37.63,16.98
2016,8,10,18,45,160.0,15.5,2.7,17.5,32.0,11.74,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,125.0,18.5,1.8,13.0,33.0,14.24,1.82
2016,8,11,6,0,250.0,37.0,2.1,14.0,66.0,45.11,23.79
2016,8,11,6,15,334.0,50.5,2.1,14.5,110.0,83.16,49.72
2016,8,11,6,30,418.0,64.0,2.1,15.0,154.0,131.85,87.32
2016,8,11,6,45,474.0,75.0,2.1,16.0,203.5,180.84,128.44
2016,8,11,7,0,530.0,86.0,2.1,17.0,253.0,236.13,175.59
2016,8,11,7,15,573.5,94.0,2.1,17.5,304.5,290.26,222.31
2016,8,11,7,30,617.0,102.0,2.1,18.0,356.0,348.73,271.67
2016,8,11,7,45,648.5,109.0,2.1,19.0,407.0,404.84,317.47
2016,8,11,8,0,680.0,116.0,2.1,20.0,458.0,463.36,363.51
2016,8,11,8,15,704.5,121.5,2.1,21.0,507.5,518.59,405.44
2016,8,11,8,30,729.0,127.0,2.1,22.0,557.0,574.9,446.63
2016,8,11,8,45,748.5,131.0,2.15,23.0,603.0,627.18,483.69
2016,8,11,9,0,768.0,135.0,2.2,24.0,649.0,678.63,519.01
2016,8,11,9,15,782.5,139.0,2.2,24.5,690.5,726.71,551.27
2016,8,11,9,30,797.0,143.0,2.2,25.0,732.0,773.79,581.1
2016,8,11,9,45,832.0,133.5,2.25,26.0,774.5,822.41,610.62
2016,8,11,10,0,867.0,124.0,2.3,27.0,817.0,867.19,636.98
2016,8,11,10,15,874.5,126.0,2.35,27.5,846.5,902.33,657.89
2016,8,11,10,30,882.0,128.0,2.4,28.0,876.0,934.94,677.06
2016,8,11,10,45,888.5,129.0,2.45,28.5,899.0,962.91,693.12
2016,8,11,11,0,895.0,130.0,2.5,29.0,922.0,987.97,707.31
2016,8,11,11,15,898.5,130.5,2.5,29.5,937.5,1006.58,716.92
2016,8,11,11,30,902.0,131.0,2.5,30.0,953.0,1021.95,724.57
2016,8,11,11,45,905.5,130.5,2.55,30.5,961.0,1032.96,730.06
2016,8,11,12,0,909.0,130.0,2.6,31.0,969.0,1040.57,733.57
2016,8,11,12,15,909.0,130.0,2.6,31.0,968.5,1041.76,734.19
2016,8,11,12,30,909.0,130.0,2.6,31.0,968.0,1039.46,732.83
2016,8,11,12,45,902.0,133.0,2.65,31.5,958.0,1029.88,726.1
2016,8,11,13,0,895.0,136.0,2.7,32.0,948.0,1016.98,717.45
2016,8,11,13,15,891.0,135.5,2.75,32.0,932.0,1000.17,707.9
2016,8,11,13,30,887.0,135.0,2.8,32.0,916.0,980.18,696.41
2016,8,11,13,45,884.5,131.5,2.9,32.0,893.0,955.43,682.29
2016,8,11,14,0,882.0,128.0,3.0,32.0,870.0,927.65,666.15
2016,8,11,14,15,874.0,126.5,3.05,31.5,839.5,894.22,647.18
2016,8,11,14,30,866.0,125.0,3.1,31.0,809.0,858.34,626.38
2016,8,11,14,45,858.0,121.0,3.2,31.0,772.5,820.67,603.14
2016,8,11,15,0,850.0,117.0,3.3,31.0,736.0,777.53,575.88
2016,8,11,15,15,836.0,114.5,3.35,30.5,694.0,729.75,545.91
2016,8,11,15,30,822.0,112.0,3.4,30.0,652.0,680.86,513.9
2016,8,11,15,45,806.5,107.5,3.45,29.5,605.5,628.1,477.1
2016,8,11,16,0,791.0,103.0,3.5,29.0,559.0,574.91,438.79
2016,8,11,16,15,767.5,99.0,3.5,28.0,508.5,517.75,396.89
2016,8,11,16,30,744.0,95.0,3.5,27.0,458.0,461.27,353.92
2016,8,11,16,45,714.0,89.0,3.55,26.5,406.0,401.28,306.13
2016,8,11,17,0,684.0,83.0,3.6,26.0,354.0,343.51,258.57
2016,8,11,17,15,640.5,77.0,3.5,24.5,301.5,283.93,209.31
2016,8,11,17,30,597.0,71.0,3.4,23.0,249.0,228.67,162.48
2016,8,11,17,45,534.0,62.5,3.3,22.0,198.5,171.51,114.53
2016,8,11,18,0,471.0,54.0,3.2,21.0,148.0,121.47,73.94
2016,8,11,18,15,375.5,42.5,3.0,20.0,103.5,72.92,39.04
2016,8,11,18,30,280.0,31.0,2.8,19.0,59.0,35.55,16.23
2016,8,11,18,45,140.0,15.5,2.65,18.5,29.5,11.89,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,17.5,2.05,13.5,34.5,13.15,0.33
2016,8,12,6,0,300.0,35.0,2.3,14.0,69.0,45.94,23.05
2016,8,12,6,15,389.0,46.5,2.25,14.5,114.5,85.5,49.34
2016,8,12,6,30,478.0,58.0,2.2,15.0,160.0,135.5,87.75
2016,8,12,6,45,540.0,66.0,2.2,16.0,211.0,186.33,130.52
2016,8,12,7,0,602.0,74.0,2.2,17.0,262.0,244.09,180.06
2016,8,12,7,15,313.0,111.5,2.15,17.5,210.5,217.65,168.68
2016,8,12,7,30,24.0,149.0,2.1,18.0,159.0,153.69,121.36
2016,8,12,7,45,28.0,169.5,2.1,19.0,182.5,178.39,140.73
2016,8,12,8,0,32.0,190.0,2.1,20.0,206.0,202.54,159.07
2016,8,12,8,15,49.5,219.0,2.1,21.0,247.0,243.07,190.02
2016,8,12,8,30,67.0,248.0,2.1,22.0,288.0,285.46,221.74
2016,8,12,8,45,209.0,261.0,2.1,23.0,398.0,397.96,308.14
2016,8,12,9,0,351.0,274.0,2.1,24.0,508.0,523.96,401.11
2016,8,12,9,15,604.0,194.0,2.15,25.0,626.5,652.1,495.77
2016,8,12,9,30,857.0,114.0,2.2,26.0,745.0,787.45,588.88
2016,8,12,9,45,867.5,115.5,2.25,27.0,781.0,829.18,612.72
2016,8,12,10,0,878.0,117.0,2.3,28.0,817.0,868.96,635.64
2016,8,12,10,15,885.5,118.5,2.35,28.5,846.5,903.91,656.37
2016,8,12,10,30,893.0,120.0,2.4,29.0,876.0,936.3,675.3
2016,8,12,10,45,898.0,121.5,2.5,29.5,898.0,963.63,691.34
2016,8,12,11,0,903.0,123.0,2.6,30.0,920.0,987.96,705.47
2016,8,12,11,15,906.0,123.5,2.7,30.0,935.0,1006.2,717.2
2016,8,12,11,30,909.0,124.0,2.8,30.0,950.0,1021.14,726.99
2016,8,12,11,45,911.0,124.0,2.9,30.5,957.5,1031.21,732.36
2016,8,12,12,0,913.0,124.0,3.0,31.0,965.0,1037.84,735.67
2016,8,12,12,15,913.0,124.0,3.1,31.0,964.0,1038.99,737.15
2016,8,12,12,30,913.0,124.0,3.2,31.0,963.0,1036.64,736.57
2016,8,12,12,45,921.0,117.5,3.35,31.5,957.5,1031.96,733.53
2016,8,12,13,0,929.0,111.0,3.5,32.0,952.0,1023.61,728.24
2016,8,12,13,15,925.5,110.5,3.55,32.0,936.0,1006.76,718.37
2016,8,12,13,30,922.0,110.0,3.6,32.0,920.0,986.58,706.47
2016,8,12,13,45,917.0,109.0,3.7,32.0,896.5,961.28,691.61
2016,8,12,14,0,912.0,108.0,3.8,32.0,873.0,932.96,674.72
2016,8,12,14,15,905.0,106.5,3.8,31.5,842.5,899.49,655.13
2016,8,12,14,30,898.0,105.0,3.8,31.0,812.0,863.43,633.64
2016,8,12,14,45,889.0,103.0,3.8,31.0,775.5,822.83,607.62
2016,8,12,15,0,880.0,101.0,3.8,31.0,739.0,780.16,579.97
2016,8,12,15,15,867.5,98.5,3.7,30.5,697.0,732.6,549.36
2016,8,12,15,30,855.0,96.0,3.6,30.0,655.0,683.72,517.39
2016,8,12,15,45,839.0,93.0,3.55,29.5,608.5,632.34,481.01
2016,8,12,16,0,823.0,90.0,3.5,29.0,562.0,578.85,442.06
2016,8,12,16,15,801.0,86.5,3.35,28.5,512.0,521.45,398.75
2016,8,12,16,30,779.0,83.0,3.2,28.0,462.0,464.75,354.62
2016,8,12,16,45,749.5,78.5,3.1,27.5,409.5,404.8,306.75
2016,8,12,17,0,720.0,74.0,3.0,27.0,357.0,346.97,259.04
2016,8,12,17,15,678.0,68.5,2.75,26.0,304.0,285.92,208.16
2016,8,12,17,30,636.0,63.0,2.5,25.0,251.0,229.51,160.12
2016,8,12,17,45,573.5,56.0,2.3,24.5,200.0,171.84,111.76
2016,8,12,18,0,511.0,49.0,2.1,24.0,149.0,121.18,70.94
2016,8,12,18,15,412.0,39.0,1.8,23.0,104.0,71.68,36.23
2016,8,12,18,30,313.0,29.0,1.5,22.0,59.0,33.78,14.14
2016,8,12,18,45,156.5,14.5,1.25,21.0,29.5,11.11,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,17.0,2.2,14.5,33.5,12.8,0.0
2016,8,13,6,0,301.0,34.0,2.4,15.0,67.0,44.68,21.94
2016,8,13,6,15,391.5,44.5,2.3,15.5,112.0,83.41,47.3
2016,8,13,6,30,482.0,55.0,2.2,16.0,157.0,132.75,84.89
2016,8,13,6,45,543.5,62.5,2.15,17.0,207.5,183.17,127.21
2016,8,13,7,0,605.0,70.0,2.1,18.0,258.0,240.45,176.23
2016,8,13,7,15,646.5,76.0,2.1,19.0,309.5,296.07,224.26
2016,8,13,7,30,688.0,82.0,2.1,20.0,361.0,355.7,274.35
2016,8,13,7,45,720.5,85.5,2.15,21.5,413.0,412.82,320.55
2016,8,13,8,0,753.0,89.0,2.2,23.0,465.0,471.84,366.39
2016,8,13,8,15,775.5,93.0,2.15,24.0,514.5,527.9,408.62
2016,8,13,8,30,798.0,97.0,2.1,25.0,564.0,584.69,449.66
2016,8,13,8,45,817.5,99.0,2.1,26.0,610.5,637.86,486.8
2016,8,13,9,0,837.0,101.0,2.1,27.0,657.0,690.85,522.16
2016,8,13,9,15,850.0,103.5,2.1,27.5,698.0,736.9,551.23
2016,8,13,9,30,863.0,106.0,2.1,28.0,739.0,783.48,580.17
2016,8,13,9,45,881.0,103.5,2.15,29.0,777.0,827.38,606.01
2016,8,13,10,0,899.0,101.0,2.2,30.0,815.0,869.79,630.39
2016,8,13,10,15,906.5,102.0,2.25,30.5,845.0,904.84,650.93
2016,8,13,10,30,914.0,103.0,2.3,31.0,875.0,937.26,669.67
2016,8,13,10,45,919.5,104.0,2.4,32.0,897.5,965.02,684.43
2016,8,13,11,0,925.0,105.0,2.5,33.0,920.0,989.71,697.19
2016,8,13,11,15,928.5,105.5,2.55,33.0,935.5,1008.77,708.81
2016,8,13,11,30,932.0,106.0,2.6,33.0,951.0,1024.45,718.47
2016,8,13,11,45,933.5,106.5,2.7,33.5,958.5,1034.72,723.89
2016,8,13,12,0,935.0,107.0,2.8,34.0,966.0,1041.44,727.23
2016,8,13,12,15,935.5,107.0,2.9,34.0,965.5,1043.08,729.05
2016,8,13,12,30,936.0,107.0,3.0,34.0,965.0,1041.11,728.78
2016,8,13,12,45,922.0,114.5,3.1,34.5,953.5,1029.11,720.89
2016,8,13,13,0,908.0,122.0,3.2,35.0,942.0,1013.78,711.07
2016,8,13,13,15,904.5,121.0,3.3,34.5,926.0,996.65,703.07
2016,8,13,13,30,901.0,120.0,3.4,34.0,910.0,976.26,692.98
2016,8,13,13,45,896.0,119.0,3.5,34.0,886.5,951.34,678.52
2016,8,13,14,0,891.0,118.0,3.6,34.0,863.0,923.46,662.09
2016,8,13,14,15,883.5,116.0,3.6,33.5,832.5,889.57,642.4
2016,8,13,14,30,876.0,114.0,3.6,33.0,802.0,853.17,620.88
2016,8,13,14,45,866.0,112.0,3.65,33.0,765.0,812.46,595.23
2016,8,13,15,0,856.0,110.0,3.7,33.0,728.0,769.82,568.0
2016,8,13,15,15,842.5,107.0,3.65,32.5,686.0,724.05,539.02
2016,8,13,15,30,829.0,104.0,3.6,32.0,644.0,674.62,506.48
2016,8,13,15,45,812.5,100.5,3.6,31.5,597.5,621.87,469.58
2016,8,13,16,0,796.0,97.0,3.6,31.0,551.0,568.76,431.27
2016,8,13,16,15,772.0,93.0,3.5,30.5,500.5,511.05,388.13
2016,8,13,16,30,748.0,89.0,3.4,30.0,450.0,454.32,344.35
2016,8,13,16,45,718.5,84.0,3.3,29.5,398.5,395.1,297.36
2016,8,13,17,0,689.0,79.0,3.2,29.0,347.0,338.31,250.82
2016,8,13,17,15,645.0,73.0,3.0,28.0,294.5,278.4,201.35
2016,8,13,17,30,601.0,67.0,2.8,27.0,242.0,222.87,154.59
2016,8,13,17,45,538.0,59.0,2.65,26.0,192.0,166.21,107.85
2016,8,13,18,0,475.0,51.0,2.5,25.0,142.0,116.68,68.51
2016,8,13,18,15,374.5,40.0,2.3,24.0,98.0,68.41,34.99
2016,8,13,18,30,274.0,29.0,2.1,23.0,54.0,31.92,13.38
2016,8,13,18,45,137.0,14.5,1.95,22.0,27.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,133.0,17.5,2.1,15.5,31.5,13.55,0.0
2016,8,14,6,0,266.0,35.0,2.2,16.0,63.0,43.14,21.57
2016,8,14,6,15,355.5,47.0,2.2,16.5,107.5,81.69,47.17
2016,8,14,6,30,445.0,59.0,2.2,17.0,152.0,130.16,83.91
2016,8,14,6,45,503.5,68.5,2.2,17.5,201.5,179.72,125.5
2016,8,14,7,0,562.0,78.0,2.2,18.0,251.0,235.85,173.65
2016,8,14,7,15,605.0,85.0,2.2,19.0,302.5,290.6,220.68
2016,8,14,7,30,648.0,92.0,2.2,20.0,354.0,349.59,270.05
2016,8,14,7,45,678.0,98.5,2.25,21.5,405.5,406.19,315.71
2016,8,14,8,0,708.0,105.0,2.3,23.0,457.0,465.0,361.27
2016,8,14,8,15,732.0,109.5,2.3,23.5,506.0,520.36,403.89
2016,8,14,8,30,756.0,114.0,2.3,24.0,555.0,576.39,445.63
2016,8,14,8,45,774.0,118.0,2.3,25.0,601.0,628.78,482.45
2016,8,14,9,0,792.0,122.0,2.3,26.0,647.0,680.95,517.84
2016,8,14,9,15,806.0,125.5,2.3,26.5,688.0,729.15,549.47
2016,8,14,9,30,820.0,129.0,2.3,27.0,729.0,776.24,579.11
2016,8,14,9,45,826.0,134.0,2.35,28.0,763.5,817.02,603.14
2016,8,14,10,0,832.0,139.0,2.4,29.0,798.0,855.63,625.37
2016,8,14,10,15,840.0,141.0,2.45,29.5,827.5,890.54,646.14
2016,8,14,10,30,848.0,143.0,2.5,30.0,857.0,923.03,665.18
2016,8,14,10,45,856.0,143.5,2.55,30.5,880.0,951.36,681.44
2016,8,14,11,0,864.0,144.0,2.6,31.0,903.0,971.64,692.54
2016,8,14,11,15,868.0,145.0,2.65,31.5,918.5,990.68,702.94
2016,8,14,11,30,872.0,146.0,2.7,32.0,934.0,1006.57,711.39
2016,8,14,11,45,876.0,145.0,2.8,32.5,942.0,1017.21,717.08
2016,8,14,12,0,880.0,144.0,2.9,33.0,950.0,1024.54,720.83
2016,8,14,12,15,880.0,144.0,2.95,33.0,949.5,1025.57,721.8
2016,8,14,12,30,880.0,144.0,3.0,33.0,949.0,1023.2,720.82
2016,8,14,12,45,882.5,141.0,3.05,33.5,942.0,1016.85,716.01
2016,8,14,13,0,885.0,138.0,3.1,34.0,935.0,1007.08,709.2
2016,8,14,13,15,881.0,137.0,3.15,34.0,918.5,989.73,699.18
2016,8,14,13,30,877.0,136.0,3.2,34.0,902.0,969.22,687.25
2016,8,14,13,45,866.5,137.0,3.3,34.0,877.0,941.74,671.21
2016,8,14,14,0,856.0,138.0,3.4,34.0,852.0,916.07,656.28
2016,8,14,14,15,847.0,136.0,3.45,33.5,821.0,881.42,636.37
2016,8,14,14,30,838.0,134.0,3.5,33.0,790.0,844.46,614.73
2016,8,14,14,45,824.5,132.5,3.55,33.0,752.5,802.31,588.1
2016,8,14,15,0,811.0,131.0,3.6,33.0,715.0,758.59,560.1
2016,8,14,15,15,795.5,128.0,3.6,32.5,672.5,710.57,529.67
2016,8,14,15,30,780.0,125.0,3.6,32.0,630.0,661.67,496.52
2016,8,14,15,45,760.5,120.5,3.65,31.5,583.5,608.56,459.45
2016,8,14,16,0,741.0,116.0,3.7,31.0,537.0,554.87,420.82
2016,8,14,16,15,715.0,111.0,3.65,30.0,487.0,497.55,378.82
2016,8,14,16,30,689.0,106.0,3.6,29.0,437.0,441.53,336.3
2016,8,14,16,45,657.0,99.5,3.6,28.0,385.5,383.04,290.5
2016,8,14,17,0,625.0,93.0,3.6,27.0,334.0,327.1,245.15
2016,8,14,17,15,578.0,85.0,3.45,26.0,282.0,267.8,196.14
2016,8,14,17,30,531.0,77.0,3.3,25.0,230.0,213.33,150.35
2016,8,14,17,45,468.5,66.5,3.2,24.0,181.5,158.44,105.05
2016,8,14,18,0,406.0,56.0,3.1,23.0,133.0,110.7,67.12
2016,8,14,18,15,309.0,42.5,2.95,22.0,90.5,63.92,34.23
2016,8,14,18,30,212.0,29.0,2.8,21.0,48.0,29.21,12.36
2016,8,14,18,45,106.0,14.5,2.65,20.0,24.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,13.5,35.0,11.64,0.0
2016,8,15,6,0,369.0,31.0,2.9,14.0,70.0,44.21,19.87
2016,8,15,6,15,465.0,40.0,2.85,14.5,117.0,85.85,46.44
2016,8,15,6,30,561.0,49.0,2.8,15.0,164.0,138.75,86.74
2016,8,15,6,45,622.0,55.0,2.75,15.5,217.0,192.09,132.35
2016,8,15,7,0,683.0,61.0,2.7,16.0,270.0,252.84,185.59
2016,8,15,7,15,343.5,96.5,2.65,16.5,202.0,212.57,164.83
2016,8,15,7,30,4.0,132.0,2.6,17.0,134.0,129.38,102.25
2016,8,15,7,45,10.5,153.5,2.55,18.0,159.0,153.6,121.42
2016,8,15,8,0,17.0,175.0,2.5,19.0,184.0,178.58,140.7
2016,8,15,8,15,35.0,207.0,2.45,19.5,227.0,223.31,175.73
2016,8,15,8,30,53.0,239.0,2.4,20.0,270.0,268.25,210.28
2016,8,15,8,45,179.5,261.0,2.4,21.0,377.5,378.91,296.25
2016,8,15,9,0,306.0,283.0,2.4,22.0,485.0,501.87,388.2
2016,8,15,9,15,612.5,188.0,2.45,22.5,624.5,651.74,502.34
2016,8,15,9,30,919.0,93.0,2.5,23.0,764.0,812.54,615.42
2016,8,15,9,45,927.5,95.0,2.55,24.0,800.5,855.42,640.03
2016,8,15,10,0,936.0,97.0,2.6,25.0,837.0,896.01,663.67
2016,8,15,10,15,942.5,98.5,2.65,25.5,867.0,931.81,685.14
2016,8,15,10,30,949.0,100.0,2.7,26.0,897.0,964.8,704.61
2016,8,15,10,45,952.5,101.5,2.8,27.0,919.0,992.02,719.25
2016,8,15,11,0,956.0,103.0,2.9,28.0,941.0,1015.96,731.73
2016,8,15,11,15,958.5,103.5,2.95,28.5,956.0,1034.5,741.78
2016,8,15,11,30,961.0,104.0,3.0,29.0,971.0,1049.52,749.68
2016,8,15,11,45,961.0,105.0,3.15,29.5,978.0,1059.01,755.07
2016,8,15,12,0,961.0,106.0,3.3,30.0,985.0,1064.82,758.24
2016,8,15,12,15,961.0,106.0,3.4,30.0,984.0,1065.89,759.65
2016,8,15,12,30,961.0,106.0,3.5,30.0,983.0,1063.26,758.86
2016,8,15,12,45,949.0,112.0,3.6,30.0,971.0,1051.42,752.33
2016,8,15,13,0,937.0,118.0,3.7,30.0,959.0,1036.13,743.73
2016,8,15,13,15,933.5,117.0,3.75,30.0,942.5,1018.45,733.3
2016,8,15,13,30,930.0,116.0,3.8,30.0,926.0,997.41,720.74
2016,8,15,13,45,924.0,115.0,3.85,30.0,901.5,970.82,704.59
2016,8,15,14,0,918.0,114.0,3.9,30.0,877.0,941.21,686.44
2016,8,15,14,15,910.0,112.5,3.9,29.5,845.5,906.5,665.89
2016,8,15,14,30,902.0,111.0,3.9,29.0,814.0,869.23,643.43
2016,8,15,14,45,892.5,108.5,3.9,29.0,776.5,827.36,616.35
2016,8,15,15,0,883.0,106.0,3.9,29.0,739.0,783.44,587.61
2016,8,15,15,15,869.5,103.5,3.85,28.5,696.0,734.84,556.21
2016,8,15,15,30,856.0,101.0,3.8,28.0,653.0,686.76,524.19
2016,8,15,15,45,840.0,97.0,3.75,27.5,605.5,632.47,485.38
2016,8,15,16,0,824.0,93.0,3.7,27.0,558.0,577.72,445.06
2016,8,15,16,15,800.5,89.5,3.6,26.0,507.0,519.35,401.39
2016,8,15,16,30,777.0,86.0,3.5,25.0,456.0,461.84,356.77
2016,8,15,16,45,748.0,80.5,3.45,24.5,403.0,401.16,307.56
2016,8,15,17,0,719.0,75.0,3.4,24.0,350.0,342.56,258.46
2016,8,15,17,15,674.5,69.5,3.25,23.0,296.5,280.92,206.36
2016,8,15,17,30,630.0,64.0,3.1,22.0,243.0,224.2,157.45
2016,8,15,17,45,566.5,56.0,3.0,21.0,192.0,166.01,108.4
2016,8,15,18,0,503.0,48.0,2.9,20.0,141.0,115.02,67.24
2016,8,15,18,15,395.0,37.5,2.8,19.0,96.0,65.51,32.89
2016,8,15,18,30,287.0,27.0,2.7,18.0,51.0,28.59,10.91
2016,8,15,18,45,143.5,13.5,2.65,17.0,25.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.5,16.5,2.0,12.5,31.0,12.67,0.0
2016,8,16,6,0,289.0,33.0,2.3,13.0,62.0,42.26,20.51
2016,8,16,6,15,384.5,44.0,2.25,13.5,107.5,81.03,45.97
2016,8,16,6,30,480.0,55.0,2.2,14.0,153.0,131.05,84.0
2016,8,16,6,45,541.0,63.5,2.2,15.0,203.5,182.14,127.14
2016,8,16,7,0,602.0,72.0,2.2,16.0,254.0,240.08,177.12
2016,8,16,7,15,302.5,101.5,2.15,16.5,193.0,203.58,158.02
2016,8,16,7,30,3.0,131.0,2.1,17.0,132.0,128.05,101.1
2016,8,16,7,45,30.0,165.0,2.1,18.0,180.0,175.06,138.73
2016,8,16,8,0,57.0,199.0,2.1,19.0,228.0,224.21,177.19
2016,8,16,8,15,70.0,224.5,2.1,20.0,263.0,260.15,204.41
2016,8,16,8,30,83.0,250.0,2.1,21.0,298.0,297.4,232.13
2016,8,16,8,45,191.0,266.5,2.15,22.0,389.0,391.96,304.59
2016,8,16,9,0,299.0,283.0,2.2,23.0,480.0,497.04,382.45
2016,8,16,9,15,579.5,199.5,2.2,24.0,611.0,638.87,488.49
2016,8,16,9,30,860.0,116.0,2.2,25.0,742.0,792.95,595.38
2016,8,16,9,45,860.5,123.0,2.25,26.0,775.5,832.82,617.83
2016,8,16,10,0,861.0,130.0,2.3,27.0,809.0,870.02,639.14
2016,8,16,10,15,869.0,132.0,2.35,27.5,839.0,901.64,657.79
2016,8,16,10,30,877.0,134.0,2.4,28.0,869.0,934.51,677.16
2016,8,16,10,45,883.0,135.0,2.45,28.5,891.5,961.82,692.81
2016,8,16,11,0,889.0,136.0,2.5,29.0,914.0,986.2,706.58
2016,8,16,11,15,892.5,137.0,2.55,29.5,929.0,1005.11,716.88
2016,8,16,11,30,896.0,138.0,2.6,30.0,944.0,1020.76,725.21
2016,8,16,11,45,898.5,138.0,2.65,30.5,951.5,1031.06,730.27
2016,8,16,12,0,901.0,138.0,2.7,31.0,959.0,1037.95,733.33
2016,8,16,12,15,901.0,137.5,2.75,31.0,958.0,1038.39,733.98
2016,8,16,12,30,901.0,137.0,2.8,31.0,957.0,1035.35,732.63
2016,8,16,12,45,893.0,140.0,2.85,31.5,946.5,1024.59,725.1
2016,8,16,13,0,885.0,143.0,2.9,32.0,936.0,1010.54,715.67
2016,8,16,13,15,881.0,142.0,2.95,32.0,919.5,993.06,705.61
2016,8,16,13,30,877.0,141.0,3.0,32.0,903.0,972.41,693.6
2016,8,16,13,45,872.5,138.5,3.05,32.0,879.0,946.72,678.36
2016,8,16,14,0,868.0,136.0,3.1,32.0,855.0,918.12,661.22
2016,8,16,14,15,859.5,134.0,3.1,31.5,824.0,887.84,643.89
2016,8,16,14,30,851.0,132.0,3.1,31.0,793.0,850.77,621.91
2016,8,16,14,45,842.0,128.5,3.15,31.0,756.5,809.55,595.97
2016,8,16,15,0,833.0,125.0,3.2,31.0,720.0,766.41,568.42
2016,8,16,15,15,818.5,122.0,3.15,30.5,677.0,718.12,537.61
2016,8,16,15,30,804.0,119.0,3.1,30.0,634.0,668.82,504.16
2016,8,16,15,45,787.5,114.0,3.1,29.5,587.5,615.46,466.75
2016,8,16,16,0,771.0,109.0,3.1,29.0,541.0,561.81,427.95
2016,8,16,16,15,745.5,104.0,3.05,28.5,490.5,503.45,384.25
2016,8,16,16,30,720.0,99.0,3.0,28.0,440.0,446.1,339.89
2016,8,16,16,45,689.5,92.5,3.0,27.5,388.0,386.62,292.59
2016,8,16,17,0,659.0,86.0,3.0,27.0,336.0,329.5,245.65
2016,8,16,17,15,612.0,79.0,2.9,25.5,283.0,269.44,196.31
2016,8,16,17,30,565.0,72.0,2.8,24.0,230.0,214.18,149.92
2016,8,16,17,45,499.0,62.0,2.75,23.0,180.5,157.39,102.99
2016,8,16,18,0,433.0,52.0,2.7,22.0,131.0,108.16,64.03
2016,8,16,18,15,327.5,39.5,2.6,21.0,88.0,61.27,31.75
2016,8,16,18,30,222.0,27.0,2.5,20.0,45.0,26.61,9.79
2016,8,16,18,45,111.0,13.5,2.45,19.0,22.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.5,2.2,14.0,28.5,12.85,0.0
2016,8,17,6,0,236.0,33.0,2.5,15.0,57.0,39.12,19.14
2016,8,17,6,15,329.0,46.0,2.45,15.5,100.0,76.34,44.01
2016,8,17,6,30,422.0,59.0,2.4,16.0,143.0,125.25,80.97
2016,8,17,6,45,485.0,68.0,2.35,17.0,192.5,173.88,121.4
2016,8,17,7,0,548.0,77.0,2.3,18.0,242.0,229.63,168.82
2016,8,17,7,15,593.5,84.5,2.3,18.5,294.0,284.91,216.69
2016,8,17,7,30,639.0,92.0,2.3,19.0,346.0,344.73,267.39
2016,8,17,7,45,475.5,141.0,2.3,20.0,344.5,355.77,279.01
2016,8,17,8,0,312.0,190.0,2.3,21.0,343.0,347.21,272.63
2016,8,17,8,15,533.0,151.0,2.25,22.0,445.0,449.89,352.53
2016,8,17,8,30,754.0,112.0,2.2,23.0,547.0,571.91,444.31
2016,8,17,8,45,772.0,116.5,2.2,24.0,593.0,624.75,481.15
2016,8,17,9,0,790.0,121.0,2.2,25.0,639.0,677.37,516.98
2016,8,17,9,15,805.0,124.0,2.25,25.5,680.5,725.73,549.2
2016,8,17,9,30,820.0,127.0,2.3,26.0,722.0,773.04,579.45
2016,8,17,9,45,836.0,127.0,2.35,27.0,759.5,816.72,605.59
2016,8,17,10,0,852.0,127.0,2.4,28.0,797.0,858.87,630.25
2016,8,17,10,15,860.5,128.5,2.45,28.5,826.5,890.17,648.68
2016,8,17,10,30,869.0,130.0,2.5,29.0,856.0,922.73,667.89
2016,8,17,10,45,872.5,132.5,2.6,30.0,878.0,949.05,682.0
2016,8,17,11,0,876.0,135.0,2.7,31.0,900.0,972.37,694.13
2016,8,17,11,15,880.0,136.0,2.8,31.0,915.0,991.52,706.44
2016,8,17,11,30,884.0,137.0,2.9,31.0,930.0,1007.46,716.83
2016,8,17,11,45,883.5,138.5,3.0,31.5,937.0,1016.21,721.33
2016,8,17,12,0,883.0,140.0,3.1,32.0,944.0,1021.55,723.83
2016,8,17,12,15,883.0,140.0,3.15,32.0,943.0,1022.43,724.72
2016,8,17,12,30,883.0,140.0,3.2,32.0,942.0,1019.9,723.6
2016,8,17,12,45,875.0,143.0,3.3,32.5,931.5,1009.2,716.36
2016,8,17,13,0,867.0,146.0,3.4,33.0,921.0,995.28,707.22
2016,8,17,13,15,863.0,145.0,3.45,33.0,904.0,977.99,697.09
2016,8,17,13,30,859.0,144.0,3.5,33.0,887.0,962.81,688.39
2016,8,17,13,45,854.5,141.0,3.55,33.0,863.5,936.57,672.55
2016,8,17,14,0,850.0,138.0,3.6,33.0,840.0,907.46,654.86
2016,8,17,14,15,841.0,136.0,3.65,32.5,809.0,872.78,634.72
2016,8,17,14,30,832.0,134.0,3.7,32.0,778.0,835.82,612.82
2016,8,17,14,45,823.5,130.0,3.75,32.0,741.5,795.08,586.86
2016,8,17,15,0,815.0,126.0,3.8,32.0,705.0,752.42,559.31
2016,8,17,15,15,799.5,122.5,3.8,31.5,662.5,703.59,528.01
2016,8,17,15,30,784.0,119.0,3.8,31.0,620.0,653.87,493.94
2016,8,17,15,45,767.5,114.0,3.85,30.5,573.5,601.39,456.94
2016,8,17,16,0,751.0,109.0,3.9,30.0,527.0,548.89,418.73
2016,8,17,16,15,725.0,104.0,3.85,29.0,477.0,491.06,375.87
2016,8,17,16,30,699.0,99.0,3.8,28.0,427.0,434.53,332.46
2016,8,17,16,45,668.0,92.0,3.8,27.0,375.5,375.48,285.67
2016,8,17,17,0,637.0,85.0,3.8,26.0,324.0,318.88,239.23
2016,8,17,17,15,589.0,78.0,3.65,24.5,272.5,259.83,190.25
2016,8,17,17,30,541.0,71.0,3.5,23.0,221.0,205.73,144.53
2016,8,17,17,45,474.5,61.0,3.4,22.0,172.0,150.38,98.63
2016,8,17,18,0,408.0,51.0,3.3,21.0,123.0,102.69,60.88
2016,8,17,18,15,303.0,38.0,3.15,20.0,81.5,57.09,29.5
2016,8,17,18,30,198.0,25.0,3.0,19.0,40.0,23.21,7.26
2016,8,17,18,45,99.0,12.5,2.9,18.5,20.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,16.5,2.15,13.5,25.0,12.89,0.0
2016,8,18,6,0,179.0,33.0,2.4,14.0,50.0,36.48,18.46
2016,8,18,6,15,264.5,48.5,2.4,14.5,92.0,71.9,43.16
2016,8,18,6,30,350.0,64.0,2.4,15.0,134.0,117.41,77.8
2016,8,18,6,45,402.0,78.0,2.4,16.0,180.5,164.22,116.91
2016,8,18,7,0,454.0,92.0,2.4,17.0,227.0,216.94,161.76
2016,8,18,7,15,326.0,124.5,2.35,17.5,231.5,232.14,180.06
2016,8,18,7,30,198.0,157.0,2.3,18.0,236.0,232.16,183.33
2016,8,18,7,45,395.5,145.5,2.3,19.0,330.0,324.51,256.37
2016,8,18,8,0,593.0,134.0,2.3,20.0,424.0,435.42,342.87
2016,8,18,8,15,620.0,141.0,2.25,21.0,472.0,489.28,383.58
2016,8,18,8,30,647.0,148.0,2.2,22.0,520.0,544.64,424.21
2016,8,18,8,45,659.0,157.5,2.2,23.0,563.0,594.02,459.06
2016,8,18,9,0,671.0,167.0,2.2,24.0,606.0,642.92,492.4
2016,8,18,9,15,687.5,172.0,2.25,24.5,646.5,689.83,524.74
2016,8,18,9,30,704.0,177.0,2.3,25.0,687.0,736.14,555.94
2016,8,18,9,45,648.0,217.0,2.35,26.0,704.5,758.58,567.05
2016,8,18,10,0,592.0,257.0,2.4,27.0,722.0,773.17,572.68
2016,8,18,10,15,603.0,261.5,2.45,27.5,750.0,807.97,594.84
2016,8,18,10,30,614.0,266.0,2.5,28.0,778.0,839.89,614.66
2016,8,18,10,45,624.5,268.0,2.6,29.0,800.5,867.11,630.36
2016,8,18,11,0,635.0,270.0,2.7,30.0,823.0,892.39,644.63
2016,8,18,11,15,640.0,272.0,2.75,30.0,837.5,910.28,656.15
2016,8,18,11,30,645.0,274.0,2.8,30.0,852.0,925.74,666.18
2016,8,18,11,45,653.5,271.5,2.9,30.5,860.5,937.56,673.13
2016,8,18,12,0,662.0,269.0,3.0,31.0,869.0,946.77,678.46
2016,8,18,12,15,662.0,268.5,3.05,31.0,868.5,946.93,678.85
2016,8,18,12,30,662.0,268.0,3.1,31.0,868.0,944.35,677.61
2016,8,18,12,45,659.5,267.0,3.15,31.5,859.5,936.07,671.4
2016,8,18,13,0,657.0,266.0,3.2,32.0,851.0,925.14,663.58
2016,8,18,13,15,652.0,263.5,3.25,32.0,835.0,907.71,652.94
2016,8,18,13,30,647.0,261.0,3.3,32.0,819.0,887.87,640.74
2016,8,18,13,45,644.0,254.5,3.4,32.0,797.5,863.53,625.95
2016,8,18,14,0,641.0,248.0,3.5,32.0,776.0,836.92,609.53
2016,8,18,14,15,630.0,243.5,3.55,31.5,746.0,803.32,588.99
2016,8,18,14,30,619.0,239.0,3.6,31.0,716.0,768.19,567.09
2016,8,18,14,45,613.5,228.5,3.65,31.0,682.5,730.1,541.89
2016,8,18,15,0,608.0,218.0,3.7,31.0,649.0,690.51,515.22
2016,8,18,15,15,589.5,211.0,3.7,30.0,607.5,642.07,483.42
2016,8,18,15,30,571.0,204.0,3.7,29.0,566.0,595.44,452.0
2016,8,18,15,45,556.5,192.0,3.75,28.5,523.0,546.46,417.33
2016,8,18,16,0,542.0,180.0,3.8,28.0,480.0,497.59,381.76
2016,8,18,16,15,513.0,169.0,3.8,27.0,432.0,442.49,341.0
2016,8,18,16,30,484.0,158.0,3.8,26.0,384.0,389.43,300.53
2016,8,18,16,45,451.5,144.5,3.8,25.5,335.0,334.77,257.14
2016,8,18,17,0,419.0,131.0,3.8,25.0,286.0,283.09,215.08
2016,8,18,17,15,372.5,115.5,3.65,23.5,237.5,228.43,170.84
2016,8,18,17,30,326.0,100.0,3.5,22.0,189.0,178.82,130.15
2016,8,18,17,45,267.0,81.0,3.4,21.0,143.5,128.3,89.16
2016,8,18,18,0,208.0,62.0,3.3,20.0,98.0,85.62,55.67
2016,8,18,18,15,142.0,41.0,3.2,19.0,61.5,47.75,27.75
2016,8,18,18,30,76.0,20.0,3.1,18.0,25.0,18.16,4.17
2016,8,18,18,45,38.0,10.0,3.05,17.5,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.5,2.2,14.0,19.0,12.38,0.0
2016,8,19,6,0,101.0,29.0,2.5,15.0,38.0,30.37,15.36
2016,8,19,6,15,163.5,50.0,2.55,15.5,77.0,63.29,40.0
2016,8,19,6,30,226.0,71.0,2.6,16.0,116.0,103.97,71.62
2016,8,19,6,45,277.5,90.0,2.65,16.5,161.5,147.88,107.8
2016,8,19,7,0,329.0,109.0,2.7,17.0,207.0,198.89,150.61
2016,8,19,7,15,213.0,134.0,2.6,17.5,202.0,203.82,159.35
2016,8,19,7,30,97.0,159.0,2.5,18.0,197.0,193.23,153.06
2016,8,19,7,45,120.5,183.0,2.45,18.5,237.0,235.24,186.72
2016,8,19,8,0,144.0,207.0,2.4,19.0,277.0,278.07,220.38
2016,8,19,8,15,218.5,222.0,2.35,20.0,341.0,342.16,270.0
2016,8,19,8,30,293.0,237.0,2.3,21.0,405.0,416.86,326.56
2016,8,19,8,45,432.5,222.5,2.25,22.0,493.0,511.25,397.47
2016,8,19,9,0,572.0,208.0,2.2,23.0,581.0,613.79,471.99
2016,8,19,9,15,590.0,215.0,2.2,23.5,621.0,659.69,503.2
2016,8,19,9,30,608.0,222.0,2.2,24.0,661.0,707.29,535.2
2016,8,19,9,45,593.5,242.5,2.2,24.5,688.5,738.23,554.26
2016,8,19,10,0,579.0,263.0,2.2,25.0,716.0,768.21,572.32
2016,8,19,10,15,589.5,268.0,2.25,25.5,744.5,801.23,593.33
2016,8,19,10,30,600.0,273.0,2.3,26.0,773.0,834.05,613.85
2016,8,19,10,45,603.0,280.0,2.35,27.0,793.0,859.02,627.56
2016,8,19,11,0,606.0,287.0,2.4,28.0,813.0,881.82,639.72
2016,8,19,11,15,611.0,289.5,2.45,28.0,827.5,899.75,651.35
2016,8,19,11,30,616.0,292.0,2.5,28.0,842.0,915.35,661.52
2016,8,19,11,45,619.0,293.0,2.65,28.5,849.0,925.05,667.44
2016,8,19,12,0,622.0,294.0,2.8,29.0,856.0,932.21,671.76
2016,8,19,12,15,621.5,293.5,2.85,29.0,855.0,931.81,671.81
2016,8,19,12,30,621.0,293.0,2.9,29.0,854.0,928.79,670.3
2016,8,19,12,45,629.0,285.0,3.0,29.5,848.5,923.94,667.05
2016,8,19,13,0,637.0,277.0,3.1,30.0,843.0,916.34,662.07
2016,8,19,13,15,631.5,274.5,3.15,30.0,826.5,898.66,651.14
2016,8,19,13,30,626.0,272.0,3.2,30.0,810.0,878.64,638.72
2016,8,19,13,45,623.0,265.0,3.3,30.0,788.0,854.18,623.75
2016,8,19,14,0,620.0,258.0,3.4,30.0,766.0,827.53,607.17
2016,8,19,14,15,608.5,252.5,3.45,29.5,736.0,793.02,585.84
2016,8,19,14,30,597.0,247.0,3.5,29.0,706.0,755.53,562.17
2016,8,19,14,45,589.0,237.5,3.55,28.5,671.5,717.16,537.55
2016,8,19,15,0,581.0,228.0,3.6,28.0,637.0,677.57,511.53
2016,8,19,15,15,562.0,220.0,3.55,27.5,596.0,630.66,479.2
2016,8,19,15,30,543.0,212.0,3.5,27.0,555.0,583.82,446.26
2016,8,19,15,45,523.0,201.0,3.5,26.5,511.0,533.68,410.3
2016,8,19,16,0,503.0,190.0,3.5,26.0,467.0,484.24,373.92
2016,8,19,16,15,473.5,178.0,3.45,25.5,419.0,429.81,332.71
2016,8,19,16,30,444.0,166.0,3.4,25.0,371.0,377.58,292.15
2016,8,19,16,45,406.0,152.0,3.4,24.5,322.0,322.31,248.38
2016,8,19,17,0,368.0,138.0,3.4,24.0,273.0,270.7,206.6
2016,8,19,17,15,324.0,120.5,3.3,23.0,225.5,216.48,162.55
2016,8,19,17,30,280.0,103.0,3.2,22.0,178.0,168.8,123.37
2016,8,19,17,45,222.0,81.5,3.15,21.0,133.0,119.75,83.87
2016,8,19,18,0,164.0,60.0,3.1,20.0,88.0,77.62,50.96
2016,8,19,18,15,109.0,38.0,3.0,19.0,54.0,42.38,24.52
2016,8,19,18,30,54.0,16.0,2.9,18.0,20.0,14.31,1.54
2016,8,19,18,45,27.0,8.0,2.85,17.5,10.0,7.86,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
