Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.5,1.75,13.5,16.0,12.29,0.0
2016,8,20,6,0,74.0,25.0,2.0,14.0,32.0,25.66,12.26
2016,8,20,6,15,126.0,48.0,2.0,14.5,69.0,57.62,36.99
2016,8,20,6,30,178.0,71.0,2.0,15.0,106.0,96.27,67.5
2016,8,20,6,45,225.0,93.0,2.0,16.0,150.5,139.27,102.7
2016,8,20,7,0,272.0,115.0,2.0,17.0,195.0,187.82,142.92
2016,8,20,7,15,145.5,127.5,2.0,17.5,171.0,173.71,135.93
2016,8,20,7,30,19.0,140.0,2.0,18.0,147.0,143.13,112.99
2016,8,20,7,45,43.0,169.0,2.0,18.5,189.0,185.0,146.48
2016,8,20,8,0,67.0,198.0,2.0,19.0,231.0,228.43,180.62
2016,8,20,8,15,144.5,222.5,2.0,19.5,302.5,302.16,238.51
2016,8,20,8,30,222.0,247.0,2.0,20.0,374.0,381.07,299.23
2016,8,20,8,45,300.0,253.5,2.05,21.0,439.5,453.13,353.12
2016,8,20,9,0,378.0,260.0,2.1,22.0,505.0,528.12,407.94
2016,8,20,9,15,465.5,252.5,2.15,22.5,574.0,606.5,464.95
2016,8,20,9,30,553.0,245.0,2.2,23.0,643.0,686.29,521.68
2016,8,20,9,45,599.0,234.5,2.3,24.0,685.0,736.07,554.97
2016,8,20,10,0,645.0,224.0,2.4,25.0,727.0,785.68,587.74
2016,8,20,10,15,655.0,228.0,2.45,25.5,755.0,819.19,608.91
2016,8,20,10,30,665.0,232.0,2.5,26.0,783.0,850.95,628.76
2016,8,20,10,45,675.0,233.0,2.65,26.5,805.5,877.7,645.84
2016,8,20,11,0,685.0,234.0,2.8,27.0,828.0,902.31,661.14
2016,8,20,11,15,689.5,236.0,2.9,27.0,842.5,920.38,673.1
2016,8,20,11,30,694.0,238.0,3.0,27.0,857.0,935.84,683.48
2016,8,20,11,45,702.5,235.0,3.15,27.5,865.0,947.34,690.36
2016,8,20,12,0,711.0,232.0,3.3,28.0,873.0,956.08,695.52
2016,8,20,12,15,711.0,231.5,3.4,28.0,872.0,956.17,696.16
2016,8,20,12,30,711.0,231.0,3.5,28.0,871.0,953.35,695.06
2016,8,20,12,45,696.5,237.0,3.6,28.0,859.5,940.22,687.27
2016,8,20,13,0,682.0,243.0,3.7,28.0,848.0,924.48,677.87
2016,8,20,13,15,677.0,241.0,3.7,27.5,831.5,907.15,668.2
2016,8,20,13,30,672.0,239.0,3.7,27.0,815.0,887.31,656.83
2016,8,20,13,45,673.5,230.5,3.75,27.0,794.5,864.37,642.38
2016,8,20,14,0,675.0,222.0,3.8,27.0,774.0,838.86,626.09
2016,8,20,14,15,664.5,218.0,3.8,26.5,744.0,805.2,604.69
2016,8,20,14,30,654.0,214.0,3.8,26.0,714.0,769.89,581.86
2016,8,20,14,45,647.5,205.0,3.85,26.0,680.0,731.21,555.54
2016,8,20,15,0,641.0,196.0,3.9,26.0,646.0,691.0,527.7
2016,8,20,15,15,623.0,189.5,3.85,25.5,605.0,643.82,494.8
2016,8,20,15,30,605.0,183.0,3.8,25.0,564.0,596.46,461.05
2016,8,20,15,45,589.0,173.0,3.8,24.5,520.0,546.91,425.07
2016,8,20,16,0,573.0,163.0,3.8,24.0,476.0,495.69,386.87
2016,8,20,16,15,544.0,153.5,3.7,23.0,428.0,440.64,345.08
2016,8,20,16,30,515.0,144.0,3.6,22.0,380.0,387.58,303.57
2016,8,20,16,45,483.5,131.5,3.55,21.5,331.5,332.78,259.06
2016,8,20,17,0,452.0,119.0,3.5,21.0,283.0,280.81,215.75
2016,8,20,17,15,403.5,105.5,3.4,20.0,234.5,225.89,170.0
2016,8,20,17,30,355.0,92.0,3.3,19.0,186.0,176.21,128.22
2016,8,20,17,45,296.5,74.5,3.2,18.5,141.0,126.34,86.95
2016,8,20,18,0,238.0,57.0,3.1,18.0,96.0,83.33,52.84
2016,8,20,18,15,161.0,37.5,2.95,17.5,60.0,44.29,24.43
2016,8,20,18,30,84.0,18.0,2.8,17.0,24.0,14.54,0.0
2016,8,20,18,45,42.0,9.0,2.7,16.5,12.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,14.25,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,30.25,14.35
2016,8,21,6,15,199.5,48.0,2.7,14.5,79.5,64.43,39.56
2016,8,21,6,30,274.0,67.0,2.7,15.0,119.0,107.58,72.73
2016,8,21,6,45,336.0,82.0,2.75,15.5,166.0,153.02,110.17
2016,8,21,7,0,398.0,97.0,2.8,16.0,213.0,205.6,154.64
2016,8,21,7,15,219.5,122.5,2.75,16.5,188.5,194.5,152.27
2016,8,21,7,30,41.0,148.0,2.7,17.0,164.0,160.77,127.8
2016,8,21,7,45,101.0,176.0,2.7,18.0,223.0,219.74,174.93
2016,8,21,8,0,161.0,204.0,2.7,19.0,282.0,283.56,225.14
2016,8,21,8,15,181.5,226.5,2.65,19.5,322.5,326.46,258.29
2016,8,21,8,30,202.0,249.0,2.6,20.0,363.0,371.19,292.25
2016,8,21,8,45,298.5,251.5,2.6,21.0,436.5,450.12,352.24
2016,8,21,9,0,395.0,254.0,2.6,22.0,510.0,533.64,414.01
2016,8,21,9,15,548.5,214.5,2.6,22.5,594.5,628.4,484.76
2016,8,21,9,30,702.0,175.0,2.6,23.0,679.0,731.64,559.55
2016,8,21,9,45,685.0,194.5,2.65,23.5,706.5,764.83,580.15
2016,8,21,10,0,668.0,214.0,2.7,24.0,734.0,794.61,598.51
2016,8,21,10,15,678.5,218.0,2.75,24.5,763.0,829.19,620.74
2016,8,21,10,30,689.0,222.0,2.8,25.0,792.0,861.98,641.14
2016,8,21,10,45,699.0,223.0,2.9,25.5,814.5,889.21,657.86
2016,8,21,11,0,709.0,224.0,3.0,26.0,837.0,914.23,673.1
2016,8,21,11,15,713.5,226.0,3.1,26.0,851.5,932.63,685.3
2016,8,21,11,30,718.0,228.0,3.2,26.0,866.0,948.33,695.85
2016,8,21,11,45,723.5,227.0,3.3,26.5,873.5,959.1,701.88
2016,8,21,12,0,729.0,226.0,3.4,27.0,881.0,966.99,706.14
2016,8,21,12,15,728.5,225.5,3.5,27.0,880.0,966.55,706.44
2016,8,21,12,30,728.0,225.0,3.6,27.0,879.0,963.14,704.94
2016,8,21,12,45,743.0,213.5,3.75,27.0,875.5,960.36,704.3
2016,8,21,13,0,758.0,202.0,3.9,27.0,872.0,954.3,701.53
2016,8,21,13,15,753.0,200.5,3.95,26.5,855.0,936.4,691.76
2016,8,21,13,30,748.0,199.0,4.0,26.0,838.0,915.74,680.2
2016,8,21,13,45,742.0,195.5,4.1,26.0,814.0,889.46,663.72
2016,8,21,14,0,736.0,192.0,4.2,26.0,790.0,860.73,645.52
2016,8,21,14,15,725.0,188.5,4.2,25.5,759.5,825.45,623.47
2016,8,21,14,30,714.0,185.0,4.2,25.0,729.0,788.36,599.96
2016,8,21,14,45,701.0,180.0,4.25,24.5,692.5,746.55,572.5
2016,8,21,15,0,688.0,175.0,4.3,24.0,656.0,703.53,543.24
2016,8,21,15,15,670.0,169.5,4.2,23.5,613.5,655.49,509.18
2016,8,21,15,30,652.0,164.0,4.1,23.0,571.0,607.13,474.16
2016,8,21,15,45,630.0,157.0,4.1,22.5,525.5,554.77,435.51
2016,8,21,16,0,608.0,150.0,4.1,22.0,480.0,503.03,396.29
2016,8,21,16,15,578.0,142.0,4.05,21.0,431.0,447.08,353.32
2016,8,21,16,30,548.0,134.0,4.0,20.0,382.0,391.51,309.33
2016,8,21,16,45,511.0,123.5,3.95,19.5,332.5,334.76,262.62
2016,8,21,17,0,474.0,113.0,3.9,19.0,283.0,281.4,217.6
2016,8,21,17,15,423.5,100.5,3.75,18.0,234.0,225.75,170.64
2016,8,21,17,30,373.0,88.0,3.6,17.0,185.0,175.56,127.94
2016,8,21,17,45,308.0,72.0,3.5,16.5,139.5,125.1,86.02
2016,8,21,18,0,243.0,56.0,3.4,16.0,94.0,82.25,52.1
2016,8,21,18,15,162.5,37.0,3.3,15.5,58.0,43.38,23.79
2016,8,21,18,30,82.0,18.0,3.2,15.0,22.0,14.18,0.0
2016,8,21,18,45,41.0,9.0,3.1,15.0,11.0,8.85,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,14.5,2.75,13.5,19.5,14.25,0.0
2016,8,22,6,0,122.0,29.0,3.0,14.0,39.0,29.98,13.93
2016,8,22,6,15,198.0,48.0,3.0,14.5,78.5,64.14,39.33
2016,8,22,6,30,274.0,67.0,3.0,15.0,118.0,107.38,72.51
2016,8,22,6,45,159.5,88.5,3.0,15.5,120.5,120.7,89.94
2016,8,22,7,0,45.0,110.0,3.0,16.0,123.0,119.1,93.4
2016,8,22,7,15,58.0,131.5,2.9,16.5,151.5,147.44,116.83
2016,8,22,7,30,71.0,153.0,2.8,17.0,180.0,177.32,141.17
2016,8,22,7,45,109.0,178.0,2.75,17.5,227.0,225.31,179.73
2016,8,22,8,0,147.0,203.0,2.7,18.0,274.0,275.67,219.68
2016,8,22,8,15,124.0,225.0,2.65,18.5,289.0,293.61,232.98
2016,8,22,8,30,101.0,247.0,2.6,19.0,304.0,305.59,241.19
2016,8,22,8,45,204.0,261.0,2.6,20.0,388.5,395.01,310.49
2016,8,22,9,0,307.0,275.0,2.6,21.0,473.0,494.5,385.1
2016,8,22,9,15,492.0,229.0,2.65,21.5,570.0,601.76,466.63
2016,8,22,9,30,677.0,183.0,2.7,22.0,667.0,720.28,553.91
2016,8,22,9,45,683.5,190.5,2.75,23.0,700.0,759.21,578.17
2016,8,22,10,0,690.0,198.0,2.8,24.0,733.0,796.41,601.21
2016,8,22,10,15,700.0,201.0,2.9,24.0,761.5,830.1,623.76
2016,8,22,10,30,710.0,204.0,3.0,24.0,790.0,861.9,644.99
2016,8,22,10,45,716.0,207.0,3.1,24.5,811.0,887.92,661.0
2016,8,22,11,0,722.0,210.0,3.2,25.0,832.0,911.5,675.38
2016,8,22,11,15,726.5,211.0,3.3,25.5,846.5,928.99,685.7
2016,8,22,11,30,731.0,212.0,3.4,26.0,861.0,943.74,694.29
2016,8,22,11,45,734.5,212.0,3.55,26.5,867.5,953.62,700.06
2016,8,22,12,0,738.0,212.0,3.7,27.0,874.0,960.58,704.0
2016,8,22,12,15,737.5,211.5,3.8,27.0,872.5,960.09,704.21
2016,8,22,12,30,737.0,211.0,3.9,27.0,871.0,956.59,702.59
2016,8,22,12,45,700.0,231.5,4.0,27.0,853.0,936.53,690.04
2016,8,22,13,0,663.0,252.0,4.1,27.0,835.0,913.97,675.67
2016,8,22,13,15,658.0,249.5,4.1,26.5,819.0,896.28,665.49
2016,8,22,13,30,653.0,247.0,4.1,26.0,803.0,876.14,653.56
2016,8,22,13,45,651.5,239.5,4.2,26.0,781.0,851.78,638.05
2016,8,22,14,0,650.0,232.0,4.3,26.0,759.0,825.07,620.79
2016,8,22,14,15,639.0,227.5,4.3,25.5,729.0,791.06,598.83
2016,8,22,14,30,628.0,223.0,4.3,25.0,699.0,755.52,575.47
2016,8,22,14,45,619.5,214.5,4.35,24.5,664.5,716.56,549.59
2016,8,22,15,0,611.0,206.0,4.4,24.0,630.0,676.31,522.21
2016,8,22,15,15,592.5,199.0,4.35,23.5,589.5,629.41,488.99
2016,8,22,15,30,574.0,192.0,4.3,23.0,549.0,580.62,453.69
2016,8,22,15,45,555.5,182.0,4.3,22.5,505.0,531.01,417.05
2016,8,22,16,0,537.0,172.0,4.3,22.0,461.0,481.9,379.81
2016,8,22,16,15,507.5,161.5,4.2,21.0,413.5,427.4,337.9
2016,8,22,16,30,478.0,151.0,4.1,20.0,366.0,375.03,296.46
2016,8,22,16,45,444.0,137.5,4.0,19.5,318.0,320.26,251.54
2016,8,22,17,0,410.0,124.0,3.9,19.0,270.0,268.69,208.26
2016,8,22,17,15,362.0,109.0,3.75,18.0,222.0,214.99,163.26
2016,8,22,17,30,314.0,94.0,3.6,17.0,174.0,166.56,122.38
2016,8,22,17,45,256.0,75.0,3.45,16.5,130.0,117.5,81.74
2016,8,22,18,0,198.0,56.0,3.3,16.0,86.0,76.23,49.0
2016,8,22,18,15,128.0,35.0,3.15,15.5,52.0,39.53,21.66
2016,8,22,18,30,58.0,14.0,3.0,15.0,18.0,12.0,0.0
2016,8,22,18,45,29.0,7.0,2.85,15.0,9.0,6.88,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,14.0,2.2,14.0,19.5,13.76,0.0
2016,8,23,6,0,135.0,28.0,2.5,15.0,39.0,29.34,12.79
2016,8,23,6,15,218.5,45.5,2.5,15.5,79.0,63.56,37.83
2016,8,23,6,30,302.0,63.0,2.5,16.0,119.0,107.64,71.16
2016,8,23,6,45,366.5,76.5,2.55,16.5,166.0,153.68,108.97
2016,8,23,7,0,431.0,90.0,2.6,17.0,213.0,207.13,154.15
2016,8,23,7,15,279.0,122.5,2.55,17.5,208.5,213.85,166.13
2016,8,23,7,30,127.0,155.0,2.5,18.0,204.0,202.62,160.38
2016,8,23,7,45,364.5,140.5,2.45,19.0,308.5,305.03,241.44
2016,8,23,8,0,602.0,126.0,2.4,20.0,413.0,430.22,339.34
2016,8,23,8,15,629.5,132.5,2.35,20.5,461.0,484.29,381.16
2016,8,23,8,30,657.0,139.0,2.3,21.0,509.0,539.86,423.1
2016,8,23,8,45,680.0,143.5,2.3,21.5,554.5,591.68,461.2
2016,8,23,9,0,703.0,148.0,2.3,22.0,600.0,643.93,498.53
2016,8,23,9,15,719.0,152.5,2.3,22.5,640.5,691.2,531.24
2016,8,23,9,30,735.0,157.0,2.3,23.0,681.0,737.71,562.42
2016,8,23,9,45,724.5,172.5,2.35,24.0,710.5,773.33,583.76
2016,8,23,10,0,714.0,188.0,2.4,25.0,740.0,805.89,602.78
2016,8,23,10,15,724.0,191.0,2.45,25.5,768.5,840.24,623.99
2016,8,23,10,30,734.0,194.0,2.5,26.0,797.0,872.62,643.67
2016,8,23,10,45,742.5,195.5,2.6,26.5,819.5,899.87,660.23
2016,8,23,11,0,751.0,197.0,2.7,27.0,842.0,924.68,675.19
2016,8,23,11,15,755.5,198.0,2.75,27.5,856.5,942.56,685.22
2016,8,23,11,30,760.0,199.0,2.8,28.0,871.0,957.59,693.49
2016,8,23,11,45,764.5,198.5,2.9,28.5,878.5,968.09,699.31
2016,8,23,12,0,769.0,198.0,3.0,29.0,886.0,971.24,700.51
2016,8,23,12,15,769.0,197.5,3.1,29.0,885.0,971.21,701.21
2016,8,23,12,30,769.0,197.0,3.2,29.0,884.0,968.09,700.03
2016,8,23,12,45,778.5,189.0,3.3,29.5,878.0,963.46,696.59
2016,8,23,13,0,788.0,181.0,3.4,30.0,872.0,955.55,691.11
2016,8,23,13,15,783.0,179.5,3.45,30.0,855.5,937.27,680.02
2016,8,23,13,30,778.0,178.0,3.5,30.0,839.0,916.14,667.17
2016,8,23,13,45,774.0,174.5,3.6,30.0,815.5,891.16,652.04
2016,8,23,14,0,770.0,171.0,3.7,30.0,792.0,863.53,635.1
2016,8,23,14,15,760.0,168.0,3.75,29.5,761.5,831.35,615.96
2016,8,23,14,30,750.0,165.0,3.8,29.0,731.0,794.43,593.37
2016,8,23,14,45,739.5,160.0,3.9,29.0,695.0,753.27,566.59
2016,8,23,15,0,729.0,155.0,4.0,29.0,659.0,710.61,537.83
2016,8,23,15,15,712.0,150.5,4.0,28.5,616.5,662.62,504.83
2016,8,23,15,30,695.0,146.0,4.0,28.0,574.0,614.13,470.65
2016,8,23,15,45,675.5,139.0,4.0,27.5,528.5,561.33,432.42
2016,8,23,16,0,656.0,132.0,4.0,27.0,483.0,508.83,393.3
2016,8,23,16,15,627.0,125.0,3.95,26.0,434.0,452.07,350.37
2016,8,23,16,30,598.0,118.0,3.9,25.0,385.0,397.15,307.43
2016,8,23,16,45,562.0,109.0,3.85,24.0,335.0,339.56,261.1
2016,8,23,17,0,526.0,100.0,3.8,23.0,285.0,285.19,216.01
2016,8,23,17,15,474.0,89.0,3.65,22.0,235.0,226.53,166.93
2016,8,23,17,30,422.0,78.0,3.5,21.0,185.0,174.86,123.29
2016,8,23,17,45,353.0,64.0,3.4,20.0,139.0,123.21,81.13
2016,8,23,18,0,284.0,50.0,3.3,19.0,93.0,79.6,47.49
2016,8,23,18,15,188.5,33.0,3.2,18.0,56.5,39.95,19.8
2016,8,23,18,30,93.0,16.0,3.1,17.0,20.0,12.47,0.0
2016,8,23,18,45,46.5,8.0,3.05,16.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,13.5,2.0,13.0,22.0,13.27,0.0
2016,8,24,6,0,214.0,27.0,2.3,14.0,44.0,30.96,12.07
2016,8,24,6,15,313.0,40.5,2.3,14.5,86.5,68.09,37.88
2016,8,24,6,30,412.0,54.0,2.3,15.0,129.0,116.27,73.78
2016,8,24,6,45,482.5,63.5,2.35,15.5,179.5,166.13,115.17
2016,8,24,7,0,553.0,73.0,2.4,16.0,230.0,224.04,164.84
2016,8,24,7,15,277.0,99.0,2.35,16.5,178.0,189.76,147.1
2016,8,24,7,30,1.0,125.0,2.3,17.0,126.0,121.66,96.03
2016,8,24,7,45,17.5,153.0,2.3,18.0,162.0,156.48,123.9
2016,8,24,8,0,34.0,181.0,2.3,19.0,198.0,195.39,154.43
2016,8,24,8,15,54.5,210.0,2.3,19.5,239.5,237.7,187.47
2016,8,24,8,30,75.0,239.0,2.3,20.0,281.0,282.17,221.67
2016,8,24,8,45,136.5,264.5,2.3,21.0,349.0,355.36,277.57
2016,8,24,9,0,198.0,290.0,2.3,22.0,417.0,430.51,333.43
2016,8,24,9,15,515.0,205.5,2.3,22.5,565.0,594.12,459.47
2016,8,24,9,30,832.0,121.0,2.3,23.0,713.0,772.88,587.89
2016,8,24,9,45,852.5,118.0,2.35,23.5,751.0,817.31,614.95
2016,8,24,10,0,873.0,115.0,2.4,24.0,789.0,856.8,639.44
2016,8,24,10,15,880.5,117.0,2.45,24.5,818.0,891.93,660.79
2016,8,24,10,30,888.0,119.0,2.5,25.0,847.0,924.44,680.27
2016,8,24,10,45,894.0,119.5,2.6,26.0,869.5,951.23,694.96
2016,8,24,11,0,900.0,120.0,2.7,27.0,892.0,975.01,707.64
2016,8,24,11,15,903.5,121.0,2.75,27.0,906.5,993.76,719.46
2016,8,24,11,30,907.0,122.0,2.8,27.0,921.0,1009.18,729.26
2016,8,24,11,45,908.0,122.5,2.9,27.5,927.5,1018.23,734.08
2016,8,24,12,0,909.0,123.0,3.0,28.0,934.0,1023.75,736.8
2016,8,24,12,15,908.5,123.0,3.05,28.0,932.5,1023.75,737.16
2016,8,24,12,30,908.0,123.0,3.1,28.0,931.0,1020.2,735.42
2016,8,24,12,45,884.5,135.5,3.2,28.5,915.5,1003.8,724.48
2016,8,24,13,0,861.0,148.0,3.3,29.0,900.0,990.13,715.47
2016,8,24,13,15,856.5,146.5,3.35,29.0,883.0,971.21,704.14
2016,8,24,13,30,852.0,145.0,3.4,29.0,866.0,949.18,690.85
2016,8,24,13,45,845.0,143.5,3.5,29.0,841.0,921.89,674.4
2016,8,24,14,0,838.0,142.0,3.6,29.0,816.0,891.87,656.05
2016,8,24,14,15,828.5,140.0,3.6,28.5,784.5,856.64,634.81
2016,8,24,14,30,819.0,138.0,3.6,28.0,753.0,819.18,611.84
2016,8,24,14,45,806.5,135.0,3.65,28.0,715.5,776.33,583.9
2016,8,24,15,0,794.0,132.0,3.7,28.0,678.0,731.92,554.56
2016,8,24,15,15,777.5,128.0,3.7,27.5,634.5,682.36,521.21
2016,8,24,15,30,761.0,124.0,3.7,27.0,591.0,632.91,486.34
2016,8,24,15,45,740.5,119.5,3.7,26.5,544.0,579.08,447.26
2016,8,24,16,0,720.0,115.0,3.7,26.0,497.0,525.48,407.16
2016,8,24,16,15,691.0,109.0,3.65,25.0,446.5,466.58,362.43
2016,8,24,16,30,662.0,103.0,3.6,24.0,396.0,409.4,317.44
2016,8,24,16,45,625.5,96.0,3.55,23.0,344.5,350.25,269.46
2016,8,24,17,0,589.0,89.0,3.5,22.0,293.0,294.27,222.56
2016,8,24,17,15,535.5,80.0,3.4,21.0,241.5,234.93,172.37
2016,8,24,17,30,482.0,71.0,3.3,20.0,190.0,181.33,126.62
2016,8,24,17,45,406.0,59.0,3.2,19.0,142.5,127.0,82.16
2016,8,24,18,0,330.0,47.0,3.1,18.0,95.0,80.83,46.73
2016,8,24,18,15,219.5,31.5,3.05,17.0,57.5,39.45,18.45
2016,8,24,18,30,109.0,16.0,3.0,16.0,20.0,12.54,0.0
2016,8,24,18,45,54.5,8.0,2.95,15.5,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,13.0,2.35,13.5,21.5,12.78,0.0
2016,8,25,6,0,213.0,26.0,2.6,14.0,43.0,30.13,11.05
2016,8,25,6,15,313.5,39.0,2.6,14.5,84.5,66.4,36.45
2016,8,25,6,30,414.0,52.0,2.6,15.0,126.0,114.26,71.98
2016,8,25,6,45,487.5,60.0,2.65,15.5,176.0,163.33,112.63
2016,8,25,7,0,561.0,68.0,2.7,16.0,226.0,220.78,162.0
2016,8,25,7,15,284.0,98.5,2.7,16.5,179.0,193.19,149.86
2016,8,25,7,30,7.0,129.0,2.7,17.0,132.0,127.9,101.18
2016,8,25,7,45,10.0,146.5,2.7,18.0,151.5,146.83,116.13
2016,8,25,8,0,13.0,164.0,2.7,19.0,171.0,166.12,130.93
2016,8,25,8,15,75.0,205.0,2.65,19.5,247.0,243.87,192.94
2016,8,25,8,30,137.0,246.0,2.6,20.0,323.0,329.72,259.82
2016,8,25,8,45,175.5,267.0,2.6,20.5,374.0,382.99,300.15
2016,8,25,9,0,214.0,288.0,2.6,21.0,425.0,439.49,342.31
2016,8,25,9,15,537.0,195.5,2.6,21.5,568.5,599.62,466.92
2016,8,25,9,30,860.0,103.0,2.6,22.0,712.0,772.1,591.51
2016,8,25,9,45,874.0,103.5,2.65,23.0,749.0,815.58,617.13
2016,8,25,10,0,888.0,104.0,2.7,24.0,786.0,857.26,642.08
2016,8,25,10,15,896.0,105.5,2.75,24.5,816.0,892.71,663.75
2016,8,25,10,30,904.0,107.0,2.8,25.0,846.0,925.52,683.52
2016,8,25,10,45,910.0,108.0,2.85,25.5,868.5,953.15,699.76
2016,8,25,11,0,916.0,109.0,2.9,26.0,891.0,977.71,713.98
2016,8,25,11,15,919.5,109.5,2.9,26.0,906.0,996.15,725.23
2016,8,25,11,30,923.0,110.0,2.9,26.0,921.0,1011.18,734.4
2016,8,25,11,45,924.5,110.5,2.95,26.5,928.0,1020.78,739.17
2016,8,25,12,0,926.0,111.0,3.0,27.0,935.0,1026.81,741.78
2016,8,25,12,15,925.5,111.0,3.05,27.0,933.5,1026.75,742.1
2016,8,25,12,30,925.0,111.0,3.1,27.0,932.0,1023.07,740.28
2016,8,25,12,45,913.5,116.5,3.15,27.5,920.0,1010.92,731.67
2016,8,25,13,0,902.0,122.0,3.2,28.0,908.0,995.43,721.07
2016,8,25,13,15,898.0,121.0,3.25,28.0,890.5,977.07,710.14
2016,8,25,13,30,894.0,120.0,3.3,28.0,873.0,955.46,697.13
2016,8,25,13,45,886.5,119.0,3.4,28.0,847.5,927.57,680.31
2016,8,25,14,0,879.0,118.0,3.5,28.0,822.0,896.85,661.53
2016,8,25,14,15,870.5,116.0,3.6,27.5,790.5,861.6,640.8
2016,8,25,14,30,862.0,114.0,3.7,27.0,759.0,823.94,618.12
2016,8,25,14,45,850.0,112.0,3.8,26.5,721.0,784.38,593.74
2016,8,25,15,0,838.0,110.0,3.9,26.0,683.0,739.73,565.34
2016,8,25,15,15,823.0,107.0,3.95,25.5,639.5,690.46,532.91
2016,8,25,15,30,808.0,104.0,4.0,25.0,596.0,640.23,497.25
2016,8,25,15,45,788.5,100.0,4.05,24.5,549.0,585.56,457.11
2016,8,25,16,0,769.0,96.0,4.1,24.0,502.0,530.92,415.71
2016,8,25,16,15,742.5,91.5,4.05,23.0,451.0,472.57,370.63
2016,8,25,16,30,716.0,87.0,4.0,22.0,400.0,415.5,324.91
2016,8,25,16,45,681.0,81.0,4.0,21.5,348.0,355.16,274.6
2016,8,25,17,0,646.0,75.0,4.0,21.0,296.0,297.76,225.26
2016,8,25,17,15,593.5,68.0,3.9,20.0,244.5,237.65,173.59
2016,8,25,17,30,541.0,61.0,3.8,19.0,193.0,183.09,126.28
2016,8,25,17,45,464.5,51.0,3.7,18.0,144.5,127.43,80.25
2016,8,25,18,0,388.0,41.0,3.6,17.0,96.0,80.71,44.42
2016,8,25,18,15,263.5,27.5,3.45,16.5,58.0,37.39,15.54
2016,8,25,18,30,139.0,14.0,3.3,16.0,20.0,13.76,0.0
2016,8,25,18,45,69.5,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.5,21.5,12.29,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,43.0,29.64,9.78
2016,8,26,6,15,343.0,37.0,2.45,14.5,86.0,66.85,35.62
2016,8,26,6,30,450.0,49.0,2.5,15.0,129.0,116.36,72.09
2016,8,26,6,45,511.5,59.0,2.55,15.5,178.5,166.97,114.59
2016,8,26,7,0,573.0,69.0,2.6,16.0,228.0,224.56,164.57
2016,8,26,7,15,291.5,99.5,2.6,16.5,180.5,196.49,152.32
2016,8,26,7,30,10.0,130.0,2.6,17.0,133.0,130.06,102.93
2016,8,26,7,45,13.0,148.0,2.6,17.5,153.0,149.66,118.66
2016,8,26,8,0,16.0,166.0,2.6,18.0,173.0,169.61,134.28
2016,8,26,8,15,24.0,190.0,2.6,18.5,202.5,198.55,156.94
2016,8,26,8,30,32.0,214.0,2.6,19.0,232.0,231.49,182.4
2016,8,26,8,45,158.5,244.5,2.6,20.0,344.5,349.18,275.2
2016,8,26,9,0,285.0,275.0,2.6,21.0,457.0,479.43,373.9
2016,8,26,9,15,570.0,193.0,2.6,21.5,585.5,623.16,484.27
2016,8,26,9,30,855.0,111.0,2.6,22.0,714.0,778.92,596.21
2016,8,26,9,45,836.5,127.5,2.65,23.0,742.5,813.3,615.59
2016,8,26,10,0,818.0,144.0,2.7,24.0,771.0,843.61,632.9
2016,8,26,10,15,827.0,146.5,2.75,24.5,800.5,879.27,654.91
2016,8,26,10,30,836.0,149.0,2.8,25.0,830.0,912.53,675.09
2016,8,26,10,45,839.5,151.5,2.85,25.5,851.0,938.18,690.1
2016,8,26,11,0,843.0,154.0,2.9,26.0,872.0,960.86,703.19
2016,8,26,11,15,846.5,155.0,2.95,26.0,886.5,978.88,714.66
2016,8,26,11,30,850.0,156.0,3.0,26.0,901.0,993.71,724.18
2016,8,26,11,45,851.0,157.0,3.1,26.5,907.5,1002.84,729.09
2016,8,26,12,0,852.0,158.0,3.2,27.0,914.0,1008.6,731.96
2016,8,26,12,15,851.5,158.0,3.25,27.0,912.0,1008.45,732.19
2016,8,26,12,30,851.0,158.0,3.3,27.0,910.0,1004.9,730.38
2016,8,26,12,45,850.0,156.5,3.4,27.5,901.0,995.91,724.11
2016,8,26,13,0,849.0,155.0,3.5,28.0,892.0,983.59,715.79
2016,8,26,13,15,844.5,153.5,3.55,27.5,874.5,964.7,705.74
2016,8,26,13,30,840.0,152.0,3.6,27.0,857.0,942.73,693.67
2016,8,26,13,45,834.5,149.0,3.7,27.0,832.5,915.33,676.88
2016,8,26,14,0,829.0,146.0,3.8,27.0,808.0,885.17,658.15
2016,8,26,14,15,819.0,144.0,3.85,26.5,776.0,849.64,636.63
2016,8,26,14,30,809.0,142.0,3.9,26.0,744.0,811.94,613.36
2016,8,26,14,45,799.0,137.5,3.95,26.0,706.5,769.7,585.42
2016,8,26,15,0,789.0,133.0,4.0,26.0,669.0,725.75,555.97
2016,8,26,15,15,772.0,129.0,4.0,25.5,625.5,675.96,521.69
2016,8,26,15,30,755.0,125.0,4.0,25.0,582.0,626.41,486.22
2016,8,26,15,45,736.0,119.0,4.0,24.5,535.5,572.15,446.31
2016,8,26,16,0,717.0,113.0,4.0,24.0,489.0,518.02,405.26
2016,8,26,16,15,688.0,107.5,3.95,23.0,438.0,459.81,360.39
2016,8,26,16,30,659.0,102.0,3.9,22.0,387.0,403.34,315.3
2016,8,26,16,45,622.5,94.0,3.85,21.5,335.5,343.44,265.58
2016,8,26,17,0,586.0,86.0,3.8,21.0,284.0,286.75,217.19
2016,8,26,17,15,531.0,77.0,3.65,20.0,233.0,227.41,166.64
2016,8,26,17,30,476.0,68.0,3.5,19.0,182.0,174.01,120.89
2016,8,26,17,45,398.0,56.0,3.4,18.5,135.0,120.15,76.72
2016,8,26,18,0,320.0,44.0,3.3,18.0,88.0,74.76,42.15
2016,8,26,18,15,205.5,28.0,3.15,17.5,51.5,33.93,13.93
2016,8,26,18,30,91.0,12.0,3.0,17.0,15.0,11.8,0.0
2016,8,26,18,45,45.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,12.5,2.1,13.5,18.0,12.29,0.0
2016,8,27,6,0,147.0,25.0,2.3,14.0,36.0,26.21,8.36
2016,8,27,6,15,240.0,42.0,2.35,14.5,76.5,61.52,35.26
2016,8,27,6,30,333.0,59.0,2.4,15.0,117.0,107.52,69.72
2016,8,27,6,45,166.5,68.5,2.45,15.5,97.5,102.36,74.15
2016,8,27,7,0,0.0,78.0,2.5,16.0,78.0,75.42,58.18
2016,8,27,7,15,0.0,96.5,2.45,16.5,96.5,93.47,73.2
2016,8,27,7,30,0.0,115.0,2.4,17.0,115.0,111.58,87.92
2016,8,27,7,45,3.0,134.5,2.4,17.5,136.0,132.04,104.27
2016,8,27,8,0,6.0,154.0,2.4,18.0,157.0,152.89,120.68
2016,8,27,8,15,16.0,180.5,2.4,18.5,189.5,184.83,145.85
2016,8,27,8,30,26.0,207.0,2.4,19.0,222.0,217.87,171.51
2016,8,27,8,45,34.0,232.0,2.45,19.5,253.0,252.84,198.28
2016,8,27,9,0,42.0,257.0,2.5,20.0,284.0,285.54,222.9
2016,8,27,9,15,83.0,292.5,2.55,20.5,350.0,353.76,275.14
2016,8,27,9,30,124.0,328.0,2.6,21.0,416.0,430.78,332.69
2016,8,27,9,45,248.5,327.0,2.65,22.0,513.5,540.78,414.89
2016,8,27,10,0,373.0,326.0,2.7,23.0,611.0,653.12,495.86
2016,8,27,10,15,591.5,242.5,2.75,23.5,714.0,776.54,586.45
2016,8,27,10,30,810.0,159.0,2.8,24.0,817.0,899.06,669.69
2016,8,27,10,45,817.5,159.5,2.85,24.5,839.0,925.67,684.71
2016,8,27,11,0,825.0,160.0,2.9,25.0,861.0,949.54,698.7
2016,8,27,11,15,828.5,161.0,2.95,25.0,874.5,967.24,710.03
2016,8,27,11,30,832.0,162.0,3.0,25.0,888.0,981.81,719.44
2016,8,27,11,45,834.5,161.5,3.1,25.5,894.5,990.62,724.2
2016,8,27,12,0,837.0,161.0,3.2,26.0,901.0,996.14,726.95
2016,8,27,12,15,836.5,161.0,3.3,26.0,899.0,995.91,727.5
2016,8,27,12,30,836.0,161.0,3.4,26.0,897.0,992.34,726.02
2016,8,27,12,45,830.0,162.0,3.5,26.0,886.5,981.18,719.67
2016,8,27,13,0,824.0,163.0,3.6,26.0,876.0,966.85,711.33
2016,8,27,13,15,819.5,161.5,3.65,26.0,858.5,948.26,699.9
2016,8,27,13,30,815.0,160.0,3.7,26.0,841.0,926.67,686.52
2016,8,27,13,45,810.5,156.5,3.8,26.0,817.0,900.13,670.09
2016,8,27,14,0,806.0,153.0,3.9,26.0,793.0,870.86,651.74
2016,8,27,14,15,796.0,150.5,3.9,25.5,761.5,835.4,629.77
2016,8,27,14,30,786.0,148.0,3.9,25.0,730.0,797.85,606.14
2016,8,27,14,45,778.0,142.0,3.95,25.0,693.5,756.37,578.51
2016,8,27,15,0,770.0,136.0,4.0,25.0,657.0,713.09,549.29
2016,8,27,15,15,753.0,132.0,4.0,24.0,614.0,665.21,516.76
2016,8,27,15,30,736.0,128.0,4.0,23.0,571.0,615.39,481.72
2016,8,27,15,45,721.0,120.5,4.0,22.5,525.5,562.83,442.71
2016,8,27,16,0,706.0,113.0,4.0,22.0,480.0,510.06,402.31
2016,8,27,16,15,677.0,107.5,3.95,21.5,430.0,452.43,356.72
2016,8,27,16,30,648.0,102.0,3.9,21.0,380.0,396.56,311.15
2016,8,27,16,45,616.0,93.0,3.85,20.5,329.5,338.05,262.23
2016,8,27,17,0,584.0,84.0,3.8,20.0,279.0,282.29,214.25
2016,8,27,17,15,529.5,75.0,3.7,19.0,228.0,223.34,163.77
2016,8,27,17,30,475.0,66.0,3.6,18.0,177.0,170.28,118.1
2016,8,27,17,45,400.5,53.5,3.5,17.5,131.0,116.78,73.99
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,72.04,39.86
2016,8,27,18,15,208.0,26.0,3.25,16.5,49.5,31.29,11.47
2016,8,27,18,30,90.0,11.0,3.1,16.0,14.0,10.81,0.0
2016,8,27,18,45,45.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,12.0,18.5,11.3,0.0
2016,8,28,6,0,188.0,23.0,1.5,13.0,37.0,25.72,6.72
2016,8,28,6,15,291.0,37.5,1.5,13.5,78.5,62.17,33.89
2016,8,28,6,30,394.0,52.0,1.5,14.0,120.0,110.29,69.54
2016,8,28,6,45,228.5,78.5,1.55,14.5,121.5,124.88,90.65
2016,8,28,7,0,63.0,105.0,1.6,15.0,123.0,119.16,93.02
2016,8,28,7,15,76.0,126.5,1.55,15.5,152.0,148.52,117.55
2016,8,28,7,30,89.0,148.0,1.5,16.0,181.0,179.41,142.86
2016,8,28,7,45,141.5,171.0,1.45,17.0,232.5,232.75,185.3
2016,8,28,8,0,194.0,194.0,1.4,18.0,284.0,289.81,229.89
2016,8,28,8,15,479.0,151.0,1.4,18.5,407.0,417.86,330.84
2016,8,28,8,30,764.0,108.0,1.4,19.0,530.0,568.69,445.69
2016,8,28,8,45,787.0,110.5,1.45,20.0,577.0,623.12,483.83
2016,8,28,9,0,810.0,113.0,1.5,21.0,624.0,677.67,521.57
2016,8,28,9,15,824.5,116.0,1.55,21.5,665.5,726.39,554.08
2016,8,28,9,30,839.0,119.0,1.6,22.0,707.0,773.9,584.51
2016,8,28,9,45,854.5,119.0,1.7,23.0,744.5,817.59,611.19
2016,8,28,10,0,870.0,119.0,1.8,24.0,782.0,855.81,633.84
2016,8,28,10,15,877.5,121.0,1.9,24.5,811.0,890.72,655.33
2016,8,28,10,30,885.0,123.0,2.0,25.0,840.0,922.99,674.98
2016,8,28,10,45,890.5,124.0,2.15,25.5,862.0,949.6,691.41
2016,8,28,11,0,896.0,125.0,2.3,26.0,884.0,973.16,705.89
2016,8,28,11,15,899.5,126.0,2.4,26.5,898.5,991.64,716.63
2016,8,28,11,30,903.0,127.0,2.5,27.0,913.0,1006.77,725.32
2016,8,28,11,45,905.0,126.5,2.65,27.5,919.5,1015.47,730.48
2016,8,28,12,0,907.0,126.0,2.8,28.0,926.0,1020.65,733.51
2016,8,28,12,15,907.0,126.0,2.9,28.0,924.0,1020.86,734.49
2016,8,28,12,30,907.0,126.0,3.0,28.0,922.0,1017.51,733.33
2016,8,28,12,45,920.5,116.5,3.1,28.0,916.5,1013.67,731.99
2016,8,28,13,0,934.0,107.0,3.2,28.0,911.0,1005.96,728.24
2016,8,28,13,15,930.0,106.0,3.3,28.0,893.5,986.88,717.19
2016,8,28,13,30,926.0,105.0,3.4,28.0,876.0,964.43,704.02
2016,8,28,13,45,920.0,104.0,3.5,28.0,851.0,936.94,687.49
2016,8,28,14,0,914.0,103.0,3.6,28.0,826.0,906.45,668.87
2016,8,28,14,15,906.0,101.5,3.6,27.5,793.5,870.89,647.45
2016,8,28,14,30,898.0,100.0,3.6,27.0,761.0,832.8,624.08
2016,8,28,14,45,887.5,97.5,3.65,26.5,723.0,789.38,596.96
2016,8,28,15,0,877.0,95.0,3.7,26.0,685.0,744.04,568.04
2016,8,28,15,15,862.5,92.5,3.65,25.5,641.0,694.25,535.05
2016,8,28,15,30,848.0,90.0,3.6,25.0,597.0,645.14,500.3
2016,8,28,15,45,829.0,86.5,3.55,24.5,549.0,589.38,459.13
2016,8,28,16,0,810.0,83.0,3.5,24.0,501.0,533.53,416.59
2016,8,28,16,15,784.0,79.5,3.45,23.0,449.5,474.43,370.85
2016,8,28,16,30,758.0,76.0,3.4,22.0,398.0,416.56,324.31
2016,8,28,16,45,722.0,71.0,3.35,21.5,345.0,354.86,272.62
2016,8,28,17,0,686.0,66.0,3.3,21.0,292.0,295.82,221.65
2016,8,28,17,15,632.5,59.5,3.15,20.0,239.0,234.07,168.35
2016,8,28,17,30,579.0,53.0,3.0,19.0,186.0,177.96,119.65
2016,8,28,17,45,493.5,44.5,2.9,18.5,137.0,120.88,72.9
2016,8,28,18,0,408.0,36.0,2.8,18.0,88.0,73.79,37.83
2016,8,28,18,15,267.0,23.5,2.65,17.0,51.0,30.48,8.95
2016,8,28,18,30,126.0,11.0,2.5,16.0,14.0,10.81,0.0
2016,8,28,18,45,63.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,11.5,1.9,11.5,19.0,11.3,0.0
2016,8,29,6,0,229.0,23.0,2.2,12.0,38.0,26.74,5.82
2016,8,29,6,15,342.5,34.5,2.3,12.5,81.0,63.5,33.05
2016,8,29,6,30,456.0,46.0,2.4,13.0,124.0,113.16,69.49
2016,8,29,6,45,524.5,54.5,2.5,14.0,173.5,163.94,111.92
2016,8,29,7,0,593.0,63.0,2.6,15.0,223.0,222.51,162.62
2016,8,29,7,15,296.5,89.5,2.55,15.0,169.5,187.7,145.77
2016,8,29,7,30,0.0,116.0,2.5,15.0,116.0,112.62,89.37
2016,8,29,7,45,2.5,133.5,2.5,15.5,135.0,130.91,104.19
2016,8,29,8,0,5.0,151.0,2.5,16.0,154.0,149.51,118.91
2016,8,29,8,15,10.0,171.5,2.5,16.5,177.0,172.74,137.21
2016,8,29,8,30,15.0,192.0,2.5,17.0,200.0,196.52,155.7
2016,8,29,8,45,65.5,238.0,2.55,17.5,278.5,279.26,221.51
2016,8,29,9,0,116.0,284.0,2.6,18.0,357.0,368.68,290.7
2016,8,29,9,15,106.0,302.0,2.6,18.5,372.0,380.48,298.02
2016,8,29,9,30,96.0,320.0,2.6,19.0,387.0,395.84,308.18
2016,8,29,9,45,204.5,330.0,2.65,20.0,482.5,502.76,389.3
2016,8,29,10,0,313.0,340.0,2.7,21.0,578.0,617.49,472.86
2016,8,29,10,15,615.0,219.0,2.75,21.5,708.5,772.23,589.49
2016,8,29,10,30,917.0,98.0,2.8,22.0,839.0,924.42,692.29
2016,8,29,10,45,923.0,98.5,2.85,23.0,861.0,951.62,706.03
2016,8,29,11,0,929.0,99.0,2.9,24.0,883.0,975.68,718.69
2016,8,29,11,15,932.0,99.5,2.95,24.5,897.0,993.61,728.72
2016,8,29,11,30,935.0,100.0,3.0,25.0,911.0,1008.06,736.58
2016,8,29,11,45,937.0,100.0,3.1,25.5,917.5,1017.45,741.68
2016,8,29,12,0,939.0,100.0,3.2,26.0,924.0,1023.2,744.56
2016,8,29,12,15,610.0,260.0,3.25,26.0,795.0,880.78,649.67
2016,8,29,12,30,281.0,420.0,3.3,26.0,666.0,717.43,528.92
2016,8,29,12,45,595.0,267.0,3.4,26.0,780.0,865.98,642.65
2016,8,29,13,0,909.0,114.0,3.5,26.0,894.0,988.04,725.86
2016,8,29,13,15,905.0,113.0,3.55,26.0,876.5,969.26,713.31
2016,8,29,13,30,901.0,112.0,3.6,26.0,859.0,947.2,699.76
2016,8,29,13,45,757.0,178.5,3.7,26.0,793.5,875.28,652.8
2016,8,29,14,0,613.0,245.0,3.8,26.0,728.0,798.33,599.66
2016,8,29,14,15,745.0,174.5,3.85,25.5,737.5,816.92,617.49
2016,8,29,14,30,877.0,104.0,3.9,25.0,747.0,818.1,620.72
2016,8,29,14,45,869.0,100.5,3.95,25.0,709.5,776.25,592.75
2016,8,29,15,0,861.0,97.0,4.0,25.0,672.0,732.33,563.27
2016,8,29,15,15,846.0,94.0,3.95,24.5,628.5,684.44,531.26
2016,8,29,15,30,831.0,91.0,3.9,24.0,585.0,633.07,494.22
2016,8,29,15,45,817.0,86.5,3.9,23.5,538.5,579.99,454.78
2016,8,29,16,0,803.0,82.0,3.9,23.0,492.0,526.38,413.61
2016,8,29,16,15,776.5,78.0,3.85,22.0,441.0,466.88,367.09
2016,8,29,16,30,750.0,74.0,3.8,21.0,390.0,408.7,319.86
2016,8,29,16,45,718.5,68.5,3.75,20.5,338.0,348.7,269.01
2016,8,29,17,0,687.0,63.0,3.7,20.0,286.0,291.22,218.76
2016,8,29,17,15,633.0,57.0,3.55,19.0,233.5,229.61,165.19
2016,8,29,17,30,579.0,51.0,3.4,18.0,181.0,174.03,116.67
2016,8,29,17,45,493.5,42.5,3.3,17.5,133.0,117.22,70.05
2016,8,29,18,0,408.0,34.0,3.2,17.0,85.0,70.42,35.29
2016,8,29,18,15,204.0,23.5,3.05,16.5,49.0,27.4,6.92
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
