Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,86.0,10.5,2.75,14.5,16.0,10.32,0.0
2016,8,30,6,0,172.0,21.0,3.0,15.0,32.0,22.75,3.23
2016,8,30,6,15,248.5,36.0,3.05,15.5,68.5,56.01,30.11
2016,8,30,6,30,325.0,51.0,3.1,16.0,105.0,97.85,61.64
2016,8,30,6,45,370.0,65.0,3.15,16.5,148.0,141.32,98.16
2016,8,30,7,0,415.0,79.0,3.2,17.0,191.0,189.97,140.26
2016,8,30,7,15,446.5,91.5,3.2,17.5,235.0,237.74,182.22
2016,8,30,7,30,478.0,104.0,3.2,18.0,279.0,288.68,226.15
2016,8,30,7,45,640.5,86.0,3.2,18.5,358.0,370.07,292.75
2016,8,30,8,0,803.0,68.0,3.2,19.0,437.0,465.77,369.96
2016,8,30,8,15,825.0,71.0,3.2,19.5,487.0,522.05,415.13
2016,8,30,8,30,847.0,74.0,3.2,20.0,537.0,579.58,459.82
2016,8,30,8,45,864.5,76.0,3.2,21.0,583.5,633.36,499.31
2016,8,30,9,0,882.0,78.0,3.2,22.0,630.0,686.59,536.15
2016,8,30,9,15,894.0,80.0,3.25,22.5,671.5,734.98,568.47
2016,8,30,9,30,906.0,82.0,3.3,23.0,713.0,781.77,599.18
2016,8,30,9,45,914.5,84.0,3.35,24.0,748.5,823.91,624.99
2016,8,30,10,0,923.0,86.0,3.4,25.0,784.0,863.72,648.77
2016,8,30,10,15,929.5,87.0,3.45,25.0,812.5,898.18,671.22
2016,8,30,10,30,936.0,88.0,3.5,25.0,841.0,929.78,691.69
2016,8,30,10,45,942.0,88.0,3.6,25.5,863.0,956.82,708.03
2016,8,30,11,0,948.0,88.0,3.7,26.0,885.0,980.64,722.23
2016,8,30,11,15,950.5,88.5,3.7,26.0,899.0,998.33,733.2
2016,8,30,11,30,953.0,89.0,3.7,26.0,913.0,1012.45,741.95
2016,8,30,11,45,955.5,88.0,3.75,26.5,919.5,1021.32,746.26
2016,8,30,12,0,958.0,87.0,3.8,27.0,926.0,1026.48,748.29
2016,8,30,12,15,957.5,87.0,3.8,27.0,924.0,1026.06,747.97
2016,8,30,12,30,957.0,87.0,3.8,27.0,922.0,1021.88,745.38
2016,8,30,12,45,953.0,88.0,3.8,27.0,911.5,1011.69,739.01
2016,8,30,13,0,949.0,89.0,3.8,27.0,901.0,997.87,730.41
2016,8,30,13,15,945.5,88.0,3.8,27.0,883.0,978.86,718.51
2016,8,30,13,30,942.0,87.0,3.8,27.0,865.0,956.4,704.42
2016,8,30,13,45,937.0,86.0,3.8,27.0,840.0,929.29,687.26
2016,8,30,14,0,932.0,85.0,3.8,27.0,815.0,899.06,668.01
2016,8,30,14,15,924.0,83.5,3.8,26.5,782.5,862.83,645.9
2016,8,30,14,30,916.0,82.0,3.8,26.0,750.0,824.01,621.79
2016,8,30,14,45,905.5,80.5,3.8,26.0,712.0,780.89,593.2
2016,8,30,15,0,895.0,79.0,3.8,26.0,674.0,735.79,562.93
2016,8,30,15,15,881.5,77.0,3.75,25.0,630.5,686.38,531.12
2016,8,30,15,30,868.0,75.0,3.7,24.0,587.0,635.76,496.36
2016,8,30,15,45,851.0,72.0,3.65,23.5,539.0,581.07,455.5
2016,8,30,16,0,834.0,69.0,3.6,23.0,491.0,526.05,413.05
2016,8,30,16,15,809.0,66.0,3.5,22.5,440.0,467.84,366.58
2016,8,30,16,30,784.0,63.0,3.4,22.0,389.0,409.72,318.64
2016,8,30,16,45,750.0,59.0,3.35,21.5,336.5,348.56,266.9
2016,8,30,17,0,716.0,55.0,3.3,21.0,284.0,290.15,215.92
2016,8,30,17,15,663.5,50.0,3.15,20.0,231.5,228.87,162.56
2016,8,30,17,30,611.0,45.0,3.0,19.0,179.0,173.1,113.85
2016,8,30,17,45,526.5,37.5,2.95,18.5,130.5,115.94,67.14
2016,8,30,18,0,442.0,30.0,2.9,18.0,82.0,68.7,32.46
2016,8,30,18,15,221.0,15.0,2.9,17.5,41.0,18.92,0.78
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,9.5,2.8,13.5,19.0,9.34,0.0
2016,8,31,6,0,311.0,19.0,3.1,14.0,38.0,25.48,1.8
2016,8,31,6,15,429.0,27.5,3.15,14.5,82.0,64.03,29.77
2016,8,31,6,30,547.0,36.0,3.2,15.0,126.0,116.14,67.38
2016,8,31,6,45,613.5,42.0,3.3,15.5,177.5,169.11,112.02
2016,8,31,7,0,680.0,48.0,3.4,16.0,229.0,229.57,165.21
2016,8,31,7,15,723.5,52.5,3.4,16.5,282.5,288.26,218.11
2016,8,31,7,30,767.0,57.0,3.4,17.0,336.0,351.11,273.55
2016,8,31,7,45,796.5,60.5,3.45,18.0,388.5,410.65,324.55
2016,8,31,8,0,826.0,64.0,3.5,19.0,441.0,471.37,374.63
2016,8,31,8,15,847.5,66.5,3.5,19.5,491.5,528.76,421.0
2016,8,31,8,30,869.0,69.0,3.5,20.0,542.0,586.54,466.06
2016,8,31,8,45,884.0,71.5,3.55,20.5,588.5,640.28,506.75
2016,8,31,9,0,899.0,74.0,3.6,21.0,635.0,693.18,544.57
2016,8,31,9,15,910.5,76.0,3.65,21.0,676.5,741.89,578.48
2016,8,31,9,30,922.0,78.0,3.7,21.0,718.0,788.92,610.81
2016,8,31,9,45,925.5,82.5,3.75,21.5,752.5,830.28,637.59
2016,8,31,10,0,929.0,87.0,3.8,22.0,787.0,868.92,662.2
2016,8,31,10,15,935.5,88.0,3.85,22.0,816.0,903.51,685.11
2016,8,31,10,30,942.0,89.0,3.9,22.0,845.0,935.21,705.98
2016,8,31,10,45,946.5,90.5,3.95,22.5,867.0,962.57,722.49
2016,8,31,11,0,951.0,92.0,4.0,23.0,889.0,986.63,736.75
2016,8,31,11,15,953.5,92.5,4.05,23.0,903.0,1004.29,748.19
2016,8,31,11,30,956.0,93.0,4.1,23.0,917.0,1018.38,757.39
2016,8,31,11,45,956.5,93.5,4.15,23.0,922.5,1026.87,762.99
2016,8,31,12,0,957.0,94.0,4.2,23.0,928.0,1031.63,766.28
2016,8,31,12,15,956.5,94.0,4.2,23.0,926.0,1031.13,765.91
2016,8,31,12,30,956.0,94.0,4.2,23.0,924.0,1026.87,763.21
2016,8,31,12,45,947.0,98.0,4.25,23.0,912.5,1015.01,755.89
2016,8,31,13,0,938.0,102.0,4.3,23.0,901.0,999.63,746.35
2016,8,31,13,15,934.0,101.0,4.3,23.0,883.0,980.24,733.92
2016,8,31,13,30,930.0,100.0,4.3,23.0,865.0,957.46,719.27
2016,8,31,13,45,925.0,98.5,4.35,23.0,839.5,930.0,701.72
2016,8,31,14,0,920.0,97.0,4.4,23.0,814.0,899.47,682.02
2016,8,31,14,15,911.5,95.0,4.4,22.5,781.5,862.57,658.85
2016,8,31,14,30,903.0,93.0,4.4,22.0,749.0,823.15,633.65
2016,8,31,14,45,894.0,90.5,4.4,22.0,710.5,780.51,604.74
2016,8,31,15,0,885.0,88.0,4.4,22.0,672.0,735.81,574.05
2016,8,31,15,15,870.0,85.5,4.35,21.5,628.0,685.21,539.51
2016,8,31,15,30,855.0,83.0,4.3,21.0,584.0,633.55,501.78
2016,8,31,15,45,838.0,79.0,4.25,21.0,535.5,578.37,458.95
2016,8,31,16,0,821.0,75.0,4.2,21.0,487.0,523.99,415.52
2016,8,31,16,15,794.0,71.5,4.1,20.5,435.5,463.89,367.04
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,405.15,318.05
2016,8,31,16,45,732.0,63.5,3.95,19.5,331.5,344.04,265.78
2016,8,31,17,0,697.0,59.0,3.9,19.0,279.0,285.83,214.48
2016,8,31,17,15,641.0,53.0,3.75,18.5,226.0,223.8,159.88
2016,8,31,17,30,585.0,47.0,3.6,18.0,173.0,167.3,110.32
2016,8,31,17,45,492.0,39.5,3.45,17.5,125.0,110.62,64.39
2016,8,31,18,0,399.0,32.0,3.3,17.0,77.0,64.85,31.14
2016,8,31,18,15,199.5,16.0,3.15,16.5,38.5,18.42,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,154.5,9.5,2.7,13.5,18.5,9.34,0.0
2016,9,1,6,0,309.0,19.0,3.0,14.0,37.0,25.16,0.12
2016,9,1,6,15,429.5,28.0,3.05,14.5,81.5,64.2,29.8
2016,9,1,6,30,550.0,37.0,3.1,15.0,126.0,117.09,67.93
2016,9,1,6,45,615.0,43.5,3.15,15.5,177.5,170.4,112.87
2016,9,1,7,0,680.0,50.0,3.2,16.0,229.0,231.03,166.2
2016,9,1,7,15,340.0,82.5,3.15,16.5,172.0,194.09,149.32
2016,9,1,7,30,0.0,115.0,3.1,17.0,115.0,111.75,88.03
2016,9,1,7,45,19.5,145.5,3.05,17.5,154.5,150.24,119.33
2016,9,1,8,0,39.0,176.0,3.0,18.0,194.0,193.44,153.93
2016,9,1,8,15,39.5,195.5,2.95,18.5,215.5,215.61,171.0
2016,9,1,8,30,40.0,215.0,2.9,19.0,237.0,237.83,187.85
2016,9,1,8,45,59.5,243.5,2.9,19.5,279.5,281.39,221.53
2016,9,1,9,0,79.0,272.0,2.9,20.0,322.0,326.78,256.04
2016,9,1,9,15,94.0,295.5,2.9,20.5,358.5,365.38,284.73
2016,9,1,9,30,109.0,319.0,2.9,21.0,395.0,405.07,313.82
2016,9,1,9,45,179.5,335.0,2.9,21.5,466.5,488.17,376.24
2016,9,1,10,0,250.0,351.0,2.9,22.0,538.0,576.53,440.71
2016,9,1,10,15,605.5,218.5,2.95,22.5,696.0,762.2,581.65
2016,9,1,10,30,961.0,86.0,3.0,23.0,854.0,947.86,707.27
2016,9,1,10,45,965.0,87.0,3.1,23.5,875.5,974.6,722.03
2016,9,1,11,0,969.0,88.0,3.2,24.0,897.0,997.95,735.93
2016,9,1,11,15,971.5,88.5,3.35,24.0,911.0,1015.82,748.12
2016,9,1,11,30,974.0,89.0,3.5,24.0,925.0,1030.05,758.06
2016,9,1,11,45,974.0,90.0,3.65,24.0,931.0,1038.66,764.44
2016,9,1,12,0,974.0,91.0,3.8,24.0,937.0,1043.46,768.48
2016,9,1,12,15,973.0,91.0,3.9,23.5,934.5,1042.39,769.95
2016,9,1,12,30,972.0,91.0,4.0,23.0,932.0,1037.5,769.04
2016,9,1,12,45,965.5,93.0,4.15,23.0,920.5,1025.7,762.48
2016,9,1,13,0,959.0,95.0,4.3,23.0,909.0,1010.28,753.58
2016,9,1,13,15,955.0,94.5,4.3,22.5,891.0,991.01,742.71
2016,9,1,13,30,951.0,94.0,4.3,22.0,873.0,968.28,729.52
2016,9,1,13,45,944.5,93.0,4.3,22.0,847.0,939.46,710.77
2016,9,1,14,0,938.0,92.0,4.3,22.0,821.0,907.57,689.9
2016,9,1,14,15,930.0,90.5,4.2,21.5,788.0,871.0,666.53
2016,9,1,14,30,922.0,89.0,4.1,21.0,755.0,831.82,641.14
2016,9,1,14,45,912.0,87.0,4.05,21.0,716.0,788.19,611.36
2016,9,1,15,0,902.0,85.0,4.0,21.0,677.0,742.53,579.86
2016,9,1,15,15,887.0,83.0,4.0,20.5,632.5,691.69,545.44
2016,9,1,15,30,872.0,81.0,4.0,20.0,588.0,639.76,507.64
2016,9,1,15,45,687.5,117.5,4.0,20.0,496.0,530.24,421.85
2016,9,1,16,0,503.0,154.0,4.0,20.0,404.0,431.37,343.16
2016,9,1,16,15,641.0,111.0,3.9,19.0,394.5,428.69,341.23
2016,9,1,16,30,779.0,68.0,3.8,18.0,385.0,407.85,322.15
2016,9,1,16,45,735.5,64.5,3.75,17.5,331.0,343.99,267.2
2016,9,1,17,0,692.0,61.0,3.7,17.0,277.0,283.96,214.21
2016,9,1,17,15,634.0,55.0,3.5,16.5,224.0,221.48,158.95
2016,9,1,17,30,576.0,49.0,3.3,16.0,171.0,165.5,109.65
2016,9,1,17,45,468.5,41.0,3.15,15.5,121.5,107.1,62.85
2016,9,1,18,0,361.0,33.0,3.0,15.0,72.0,61.37,29.97
2016,9,1,18,15,180.5,16.5,2.9,14.5,36.0,17.7,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,9.5,2.25,13.0,15.5,9.34,0.0
2016,9,2,6,0,210.0,19.0,2.5,14.0,31.0,21.44,0.0
2016,9,2,6,15,332.5,30.5,2.55,14.5,72.5,57.62,28.07
2016,9,2,6,30,455.0,42.0,2.6,15.0,114.0,107.54,64.05
2016,9,2,6,45,523.5,50.0,2.7,15.5,163.0,157.54,105.64
2016,9,2,7,0,592.0,58.0,2.8,16.0,212.0,215.33,155.82
2016,9,2,7,15,639.5,64.0,2.7,16.5,264.0,271.89,206.05
2016,9,2,7,30,687.0,70.0,2.6,17.0,316.0,333.15,259.35
2016,9,2,7,45,717.5,75.0,2.55,17.5,367.0,390.5,308.43
2016,9,2,8,0,748.0,80.0,2.5,18.0,418.0,449.84,357.41
2016,9,2,8,15,772.0,83.5,2.45,18.5,467.0,505.93,402.22
2016,9,2,8,30,796.0,87.0,2.4,19.0,516.0,562.82,446.03
2016,9,2,8,45,811.0,91.0,2.35,20.0,561.0,615.02,483.86
2016,9,2,9,0,826.0,95.0,2.3,21.0,606.0,666.55,519.75
2016,9,2,9,15,839.5,97.5,2.35,21.5,646.5,714.47,551.91
2016,9,2,9,30,853.0,100.0,2.4,22.0,687.0,758.14,580.33
2016,9,2,9,45,870.5,97.5,2.45,23.0,723.5,800.67,606.41
2016,9,2,10,0,888.0,95.0,2.5,24.0,760.0,841.58,630.93
2016,9,2,10,15,895.0,96.5,2.6,24.5,788.5,875.82,652.23
2016,9,2,10,30,902.0,98.0,2.7,25.0,817.0,907.32,671.62
2016,9,2,10,45,907.0,99.0,2.85,25.5,838.0,933.56,687.84
2016,9,2,11,0,912.0,100.0,3.0,26.0,859.0,956.66,702.01
2016,9,2,11,15,710.5,213.5,3.1,26.0,811.0,909.42,670.72
2016,9,2,11,30,509.0,327.0,3.2,26.0,763.0,841.7,620.72
2016,9,2,11,45,519.0,327.5,3.35,26.5,774.5,856.14,630.6
2016,9,2,12,0,529.0,328.0,3.5,27.0,786.0,868.47,638.44
2016,9,2,12,15,564.5,311.0,3.55,27.0,799.0,884.93,650.82
2016,9,2,12,30,600.0,294.0,3.6,27.0,812.0,898.77,661.45
2016,9,2,12,45,742.5,207.0,3.65,27.0,839.5,941.04,692.74
2016,9,2,13,0,885.0,120.0,3.7,27.0,867.0,965.24,709.2
2016,9,2,13,15,881.0,119.0,3.7,27.0,850.0,946.51,697.1
2016,9,2,13,30,877.0,118.0,3.7,27.0,833.0,924.59,683.26
2016,9,2,13,45,873.5,115.0,3.75,27.0,808.5,897.94,666.56
2016,9,2,14,0,870.0,112.0,3.8,27.0,784.0,868.32,647.82
2016,9,2,14,15,861.0,110.0,3.8,26.5,752.0,832.36,625.64
2016,9,2,14,30,852.0,108.0,3.8,26.0,720.0,794.08,601.62
2016,9,2,14,45,842.0,105.0,3.85,26.0,682.5,754.84,575.71
2016,9,2,15,0,832.0,102.0,3.9,26.0,645.0,710.46,545.84
2016,9,2,15,15,816.0,99.0,3.9,25.0,601.5,660.44,512.7
2016,9,2,15,30,800.0,96.0,3.9,24.0,558.0,609.6,476.7
2016,9,2,15,45,780.5,91.5,3.9,23.5,510.5,554.62,435.47
2016,9,2,16,0,761.0,87.0,3.9,23.0,463.0,499.74,392.98
2016,9,2,16,15,732.0,83.0,3.8,22.0,412.5,441.23,346.77
2016,9,2,16,30,703.0,79.0,3.7,21.0,362.0,384.4,300.23
2016,9,2,16,45,666.0,73.0,3.65,20.5,310.5,324.49,249.35
2016,9,2,17,0,629.0,67.0,3.6,20.0,259.0,267.82,199.86
2016,9,2,17,15,568.0,60.0,3.45,19.0,208.0,207.58,147.85
2016,9,2,17,30,507.0,53.0,3.3,18.0,157.0,153.99,101.8
2016,9,2,17,45,412.0,42.5,3.2,17.5,111.0,99.22,58.19
2016,9,2,18,0,317.0,32.0,3.1,17.0,65.0,55.71,26.69
2016,9,2,18,15,158.5,16.0,3.05,16.0,32.5,16.14,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.0,3.35,13.5,14.5,9.83,0.0
2016,9,3,6,0,161.0,20.0,3.5,14.0,29.0,20.77,0.0
2016,9,3,6,15,284.0,33.0,3.55,14.0,69.5,55.85,28.37
2016,9,3,6,30,407.0,46.0,3.6,14.0,110.0,104.35,63.68
2016,9,3,6,45,473.5,56.5,3.65,14.5,158.5,153.59,104.71
2016,9,3,7,0,540.0,67.0,3.7,15.0,207.0,210.46,154.11
2016,9,3,7,15,592.0,74.5,3.7,15.5,259.0,267.03,204.28
2016,9,3,7,30,644.0,82.0,3.7,16.0,311.0,328.9,258.27
2016,9,3,7,45,677.0,88.5,3.7,16.5,362.5,386.52,307.94
2016,9,3,8,0,710.0,95.0,3.7,17.0,414.0,446.64,358.12
2016,9,3,8,15,428.0,165.5,3.65,17.5,364.0,403.85,324.33
2016,9,3,8,30,146.0,236.0,3.6,18.0,314.0,325.5,259.4
2016,9,3,8,45,477.0,172.5,3.6,18.5,460.0,486.14,389.47
2016,9,3,9,0,808.0,109.0,3.6,19.0,606.0,668.45,530.73
2016,9,3,9,15,822.5,111.5,3.6,19.5,647.5,716.37,563.45
2016,9,3,9,30,837.0,114.0,3.6,20.0,689.0,763.05,594.61
2016,9,3,9,45,870.5,105.0,3.6,20.5,729.5,807.75,623.87
2016,9,3,10,0,904.0,96.0,3.6,21.0,770.0,855.0,654.48
2016,9,3,10,15,911.0,97.5,3.65,21.0,799.0,889.66,677.5
2016,9,3,10,30,918.0,99.0,3.7,21.0,828.0,921.53,698.6
2016,9,3,10,45,924.0,99.0,3.8,21.5,849.5,947.92,714.86
2016,9,3,11,0,930.0,99.0,3.9,22.0,871.0,971.14,728.99
2016,9,3,11,15,932.5,99.5,4.0,22.0,884.5,988.28,740.48
2016,9,3,11,30,935.0,100.0,4.1,22.0,898.0,1001.9,749.75
2016,9,3,11,45,935.5,101.0,4.2,22.0,903.5,1010.54,755.81
2016,9,3,12,0,936.0,102.0,4.3,22.0,909.0,1015.52,759.57
2016,9,3,12,15,935.0,102.0,4.4,21.5,906.5,1014.29,760.78
2016,9,3,12,30,934.0,102.0,4.5,21.0,904.0,1009.39,759.84
2016,9,3,12,45,918.5,109.0,4.65,21.0,890.0,994.47,751.35
2016,9,3,13,0,903.0,116.0,4.8,21.0,876.0,976.26,740.62
2016,9,3,13,15,898.5,115.0,4.8,20.5,858.0,956.7,729.24
2016,9,3,13,30,894.0,114.0,4.8,20.0,840.0,933.91,715.61
2016,9,3,13,45,890.0,111.5,4.8,20.0,815.0,906.87,697.6
2016,9,3,14,0,886.0,109.0,4.8,20.0,790.0,876.82,677.47
2016,9,3,14,15,877.5,107.0,4.7,19.5,757.5,840.72,653.63
2016,9,3,14,30,869.0,105.0,4.6,19.0,725.0,802.22,627.92
2016,9,3,14,45,761.0,135.0,4.55,19.0,657.0,723.12,571.26
2016,9,3,15,0,653.0,165.0,4.5,19.0,589.0,647.72,514.03
2016,9,3,15,15,494.0,198.0,4.45,18.5,506.0,543.41,433.48
2016,9,3,15,30,335.0,231.0,4.4,18.0,423.0,449.46,359.39
2016,9,3,15,45,560.5,157.5,4.35,18.0,445.5,491.66,395.16
2016,9,3,16,0,786.0,84.0,4.3,18.0,468.0,507.46,407.5
2016,9,3,16,15,758.0,80.0,4.2,17.5,417.0,448.16,358.49
2016,9,3,16,30,730.0,76.0,4.1,17.0,366.0,390.41,309.54
2016,9,3,16,45,683.5,71.5,4.1,16.5,312.5,327.14,255.02
2016,9,3,17,0,637.0,67.0,4.1,16.0,259.0,268.17,202.87
2016,9,3,17,15,573.5,60.0,3.95,15.5,207.5,207.0,148.94
2016,9,3,17,30,510.0,53.0,3.8,15.0,156.0,152.78,101.62
2016,9,3,17,45,388.0,44.0,3.65,14.5,108.5,96.06,57.19
2016,9,3,18,0,266.0,35.0,3.5,14.0,61.0,53.18,26.54
2016,9,3,18,15,133.0,17.5,3.5,13.5,30.5,16.43,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,9.0,3.35,13.0,11.0,8.85,0.0
2016,9,4,6,0,67.0,18.0,3.4,13.0,22.0,17.48,0.0
2016,9,4,6,15,165.0,38.0,3.4,13.0,60.0,50.25,28.23
2016,9,4,6,30,263.0,58.0,3.4,13.0,98.0,94.79,62.13
2016,9,4,6,45,330.0,74.5,3.4,13.5,145.0,141.42,100.49
2016,9,4,7,0,397.0,91.0,3.4,14.0,192.0,195.86,146.85
2016,9,4,7,15,452.5,102.5,3.3,14.5,243.0,249.22,193.18
2016,9,4,7,30,508.0,114.0,3.2,15.0,294.0,308.47,243.95
2016,9,4,7,45,562.0,119.5,3.1,15.5,347.0,366.52,292.95
2016,9,4,8,0,616.0,125.0,3.0,16.0,400.0,431.46,346.18
2016,9,4,8,15,646.0,131.5,2.95,16.5,449.5,487.46,391.05
2016,9,4,8,30,676.0,138.0,2.9,17.0,499.0,545.12,435.82
2016,9,4,8,45,715.5,136.0,2.85,17.5,548.0,601.33,478.42
2016,9,4,9,0,755.0,134.0,2.8,18.0,597.0,659.22,521.03
2016,9,4,9,15,772.0,137.5,2.8,18.5,638.5,708.0,555.69
2016,9,4,9,30,789.0,141.0,2.8,19.0,680.0,754.09,586.76
2016,9,4,9,45,846.0,121.0,2.85,19.5,726.0,807.82,622.47
2016,9,4,10,0,903.0,101.0,2.9,20.0,772.0,858.53,655.44
2016,9,4,10,15,910.5,102.5,2.95,20.5,801.0,893.53,677.18
2016,9,4,10,30,918.0,104.0,3.0,21.0,830.0,925.77,696.98
2016,9,4,10,45,924.0,104.5,3.15,21.5,852.0,952.63,713.82
2016,9,4,11,0,930.0,105.0,3.3,22.0,874.0,976.32,728.55
2016,9,4,11,15,933.0,106.0,3.45,22.0,888.0,994.39,741.0
2016,9,4,11,30,936.0,107.0,3.6,22.0,902.0,1008.95,751.25
2016,9,4,11,45,936.0,108.0,3.75,22.5,907.5,1017.04,755.86
2016,9,4,12,0,936.0,109.0,3.9,23.0,913.0,1021.45,758.16
2016,9,4,12,15,935.5,109.0,3.95,23.0,910.5,1020.63,757.92
2016,9,4,12,30,935.0,109.0,4.0,23.0,908.0,1016.12,755.4
2016,9,4,12,45,938.5,105.0,4.1,23.5,899.0,1007.49,749.13
2016,9,4,13,0,942.0,101.0,4.2,24.0,890.0,995.14,740.49
2016,9,4,13,15,938.0,100.0,4.2,23.5,871.5,975.34,729.25
2016,9,4,13,30,934.0,99.0,4.2,23.0,853.0,952.15,715.76
2016,9,4,13,45,926.5,98.5,4.25,23.0,827.0,923.14,697.16
2016,9,4,14,0,919.0,98.0,4.3,23.0,801.0,891.17,676.48
2016,9,4,14,15,910.5,96.5,4.25,23.0,768.0,854.54,652.0
2016,9,4,14,30,902.0,95.0,4.2,23.0,735.0,815.4,625.66
2016,9,4,14,45,888.0,94.0,4.2,23.0,695.5,770.35,595.12
2016,9,4,15,0,874.0,93.0,4.2,23.0,656.0,723.66,563.08
2016,9,4,15,15,858.5,90.0,4.15,22.5,611.5,672.48,527.86
2016,9,4,15,30,843.0,87.0,4.1,22.0,567.0,622.16,490.62
2016,9,4,15,45,820.0,84.5,4.05,21.5,517.5,565.23,447.27
2016,9,4,16,0,797.0,82.0,4.0,21.0,468.0,508.65,402.83
2016,9,4,16,15,768.0,78.0,3.9,20.5,416.0,448.34,353.97
2016,9,4,16,30,739.0,74.0,3.8,20.0,364.0,389.68,304.85
2016,9,4,16,45,696.5,69.0,3.75,19.5,310.5,326.96,251.25
2016,9,4,17,0,654.0,64.0,3.7,19.0,257.0,268.09,199.56
2016,9,4,17,15,590.0,57.0,3.55,18.0,205.0,206.03,145.72
2016,9,4,17,30,526.0,50.0,3.4,17.0,153.0,150.98,98.36
2016,9,4,17,45,416.0,40.0,3.3,16.0,106.0,94.31,54.08
2016,9,4,18,0,306.0,30.0,3.2,15.0,59.0,50.7,22.78
2016,9,4,18,15,153.0,15.0,3.05,14.5,29.5,16.45,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,9.0,1.6,12.5,12.5,8.85,0.0
2016,9,5,6,0,154.0,18.0,1.8,13.0,25.0,18.74,0.0
2016,9,5,6,15,280.0,31.0,1.85,13.5,65.0,53.15,26.1
2016,9,5,6,30,406.0,44.0,1.9,14.0,105.0,101.59,61.22
2016,9,5,6,45,485.0,53.0,1.95,14.5,154.5,151.64,102.21
2016,9,5,7,0,564.0,62.0,2.0,15.0,204.0,210.77,152.87
2016,9,5,7,15,615.5,68.5,1.95,15.5,256.5,267.44,202.89
2016,9,5,7,30,667.0,75.0,1.9,16.0,309.0,329.29,256.4
2016,9,5,7,45,706.0,79.0,1.85,16.5,361.5,388.04,306.28
2016,9,5,8,0,745.0,83.0,1.8,17.0,414.0,449.71,356.76
2016,9,5,8,15,770.5,87.0,1.75,18.0,464.0,506.93,401.31
2016,9,5,8,30,796.0,91.0,1.7,19.0,514.0,565.08,444.67
2016,9,5,8,45,818.0,93.0,1.7,20.0,561.0,619.52,483.88
2016,9,5,9,0,840.0,95.0,1.7,21.0,608.0,673.88,521.58
2016,9,5,9,15,854.0,97.5,1.75,21.5,649.0,722.63,553.92
2016,9,5,9,30,868.0,100.0,1.8,22.0,690.0,767.05,582.42
2016,9,5,9,45,885.5,98.0,1.85,23.0,727.5,810.48,608.69
2016,9,5,10,0,903.0,96.0,1.9,24.0,765.0,852.22,633.35
2016,9,5,10,15,910.5,97.5,2.0,24.5,793.5,887.17,654.9
2016,9,5,10,30,918.0,99.0,2.1,25.0,822.0,919.34,674.54
2016,9,5,10,45,924.0,99.5,2.25,26.0,844.0,946.13,689.75
2016,9,5,11,0,930.0,100.0,2.4,27.0,866.0,969.73,702.85
2016,9,5,11,15,933.0,100.5,2.5,27.5,880.0,987.2,712.91
2016,9,5,11,30,936.0,101.0,2.6,28.0,894.0,1001.15,720.82
2016,9,5,11,45,937.5,101.5,2.75,28.5,899.5,1010.07,726.09
2016,9,5,12,0,939.0,102.0,2.9,29.0,905.0,1015.32,729.13
2016,9,5,12,15,938.5,102.0,2.95,29.0,903.0,1014.41,728.95
2016,9,5,12,30,938.0,102.0,3.0,29.0,901.0,1009.8,726.58
2016,9,5,12,45,922.0,109.5,3.15,29.0,887.0,994.81,718.47
2016,9,5,13,0,906.0,117.0,3.3,29.0,873.0,976.51,708.27
2016,9,5,13,15,902.0,116.0,3.35,29.0,855.0,957.2,696.72
2016,9,5,13,30,898.0,115.0,3.4,29.0,837.0,934.63,683.04
2016,9,5,13,45,889.0,114.5,3.5,29.0,810.5,905.06,665.01
2016,9,5,14,0,880.0,114.0,3.6,29.0,784.0,872.73,645.05
2016,9,5,14,15,870.0,112.5,3.65,28.5,751.0,835.97,622.9
2016,9,5,14,30,860.0,111.0,3.7,28.0,718.0,800.34,601.25
2016,9,5,14,45,845.5,109.0,3.75,28.0,678.5,754.99,571.35
2016,9,5,15,0,831.0,107.0,3.8,28.0,639.0,708.15,540.05
2016,9,5,15,15,813.5,104.0,3.8,27.5,594.5,657.04,504.82
2016,9,5,15,30,796.0,101.0,3.8,27.0,550.0,605.26,467.49
2016,9,5,15,45,773.0,97.0,3.8,26.5,501.0,548.92,425.61
2016,9,5,16,0,750.0,93.0,3.8,26.0,452.0,493.04,382.73
2016,9,5,16,15,718.5,88.0,3.6,25.0,401.0,433.18,335.78
2016,9,5,16,30,687.0,83.0,3.4,24.0,350.0,374.99,288.53
2016,9,5,16,45,646.5,76.0,3.25,23.5,298.0,313.86,237.2
2016,9,5,17,0,606.0,69.0,3.1,23.0,246.0,256.43,187.73
2016,9,5,17,15,540.5,60.5,2.65,22.0,194.5,195.42,135.95
2016,9,5,17,30,475.0,52.0,2.2,21.0,143.0,141.66,90.87
2016,9,5,17,45,375.0,40.5,1.8,20.0,98.0,88.15,49.78
2016,9,5,18,0,275.0,29.0,1.4,19.0,53.0,46.47,19.64
2016,9,5,18,15,137.5,14.5,1.3,18.0,26.5,15.29,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.5,1.3,12.0,12.0,8.36,0.0
2016,9,6,6,0,170.0,17.0,1.4,13.0,24.0,17.97,0.0
2016,9,6,6,15,300.5,29.0,1.45,13.5,64.0,52.6,24.71
2016,9,6,6,30,431.0,41.0,1.5,14.0,104.0,101.75,60.18
2016,9,6,6,45,513.0,48.5,1.55,15.0,154.0,152.28,101.25
2016,9,6,7,0,595.0,56.0,1.6,16.0,204.0,212.19,152.16
2016,9,6,7,15,645.0,62.0,1.45,17.0,257.0,269.55,202.2
2016,9,6,7,30,695.0,68.0,1.3,18.0,310.0,331.98,255.13
2016,9,6,7,45,732.5,71.5,1.2,19.0,362.5,390.95,303.78
2016,9,6,8,0,770.0,75.0,1.1,20.0,415.0,452.76,352.48
2016,9,6,8,15,794.5,78.5,1.15,21.0,465.0,510.12,396.5
2016,9,6,8,30,819.0,82.0,1.2,22.0,515.0,568.27,439.36
2016,9,6,8,45,838.5,84.0,1.25,23.5,561.5,622.12,476.64
2016,9,6,9,0,858.0,86.0,1.3,25.0,608.0,673.42,510.62
2016,9,6,9,15,872.0,88.5,1.5,26.0,649.5,722.53,542.36
2016,9,6,9,30,886.0,91.0,1.7,27.0,691.0,770.22,572.61
2016,9,6,9,45,892.5,94.5,1.9,28.0,726.0,811.35,597.99
2016,9,6,10,0,899.0,98.0,2.1,29.0,761.0,850.03,621.46
2016,9,6,10,15,906.5,99.5,2.15,29.5,790.0,884.8,642.08
2016,9,6,10,30,914.0,101.0,2.2,30.0,819.0,916.8,660.77
2016,9,6,10,45,920.0,101.5,2.3,31.0,841.0,943.43,675.05
2016,9,6,11,0,926.0,102.0,2.4,32.0,863.0,966.88,687.25
2016,9,6,11,15,929.5,102.5,2.4,32.0,876.5,984.68,697.76
2016,9,6,11,30,933.0,103.0,2.4,32.0,890.0,998.99,706.2
2016,9,6,11,45,934.5,103.5,2.4,32.5,896.0,1007.8,709.89
2016,9,6,12,0,936.0,104.0,2.4,33.0,902.0,1012.96,711.45
2016,9,6,12,15,935.5,104.0,2.45,33.0,899.5,1011.97,711.3
2016,9,6,12,30,935.0,104.0,2.5,33.0,897.0,1007.28,709.04
2016,9,6,12,45,926.0,107.0,2.6,33.0,884.5,994.09,702.06
2016,9,6,13,0,917.0,110.0,2.7,33.0,872.0,977.47,693.01
2016,9,6,13,15,913.0,109.0,2.8,33.0,853.5,957.91,682.11
2016,9,6,13,30,909.0,108.0,2.9,33.0,835.0,935.04,669.07
2016,9,6,13,45,902.5,106.5,3.0,33.0,809.0,906.27,652.16
2016,9,6,14,0,896.0,105.0,3.1,33.0,783.0,874.58,633.24
2016,9,6,14,15,887.0,103.0,3.15,32.5,750.0,837.57,611.57
2016,9,6,14,30,878.0,101.0,3.2,32.0,717.0,798.16,588.0
2016,9,6,14,45,865.5,99.0,3.25,32.0,678.0,753.95,559.64
2016,9,6,15,0,853.0,97.0,3.3,32.0,639.0,710.64,531.53
2016,9,6,15,15,836.5,94.0,3.25,31.5,594.5,659.27,497.07
2016,9,6,15,30,820.0,91.0,3.2,31.0,550.0,607.09,460.11
2016,9,6,15,45,798.0,87.5,3.15,30.5,501.0,550.75,418.96
2016,9,6,16,0,776.0,84.0,3.1,30.0,452.0,494.73,376.69
2016,9,6,16,15,745.0,79.5,2.95,29.0,400.5,434.11,330.07
2016,9,6,16,30,714.0,75.0,2.8,28.0,349.0,375.41,283.22
2016,9,6,16,45,671.5,69.0,2.65,27.5,296.5,313.29,231.88
2016,9,6,17,0,629.0,63.0,2.5,27.0,244.0,255.03,182.46
2016,9,6,17,15,563.5,55.5,2.15,25.5,192.5,193.94,131.63
2016,9,6,17,30,498.0,48.0,1.8,24.0,141.0,140.09,87.27
2016,9,6,17,45,393.0,37.0,1.45,23.0,95.5,85.49,46.16
2016,9,6,18,0,288.0,26.0,1.1,22.0,50.0,43.0,15.76
2016,9,6,18,15,144.0,13.0,1.05,21.0,25.0,13.35,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,82.5,7.5,0.4,16.5,11.0,7.37,0.0
2016,9,7,6,0,165.0,15.0,0.4,17.0,22.0,15.77,0.0
2016,9,7,6,15,294.0,28.0,0.5,17.5,62.0,50.87,22.95
2016,9,7,6,30,423.0,41.0,0.6,18.0,102.0,100.3,58.22
2016,9,7,6,45,500.5,50.0,0.7,19.0,152.0,150.91,98.65
2016,9,7,7,0,578.0,59.0,0.8,20.0,202.0,210.41,148.18
2016,9,7,7,15,629.5,65.5,0.95,20.5,254.5,267.77,197.62
2016,9,7,7,30,681.0,72.0,1.1,21.0,307.0,330.31,250.56
2016,9,7,7,45,715.0,77.5,1.25,22.0,359.5,389.18,299.11
2016,9,7,8,0,749.0,83.0,1.4,23.0,412.0,450.37,347.78
2016,9,7,8,15,775.0,87.0,1.45,24.0,462.0,508.0,391.7
2016,9,7,8,30,801.0,91.0,1.5,25.0,512.0,566.59,434.62
2016,9,7,8,45,818.5,94.5,1.6,26.5,558.0,619.95,471.58
2016,9,7,9,0,836.0,98.0,1.7,28.0,604.0,672.82,506.79
2016,9,7,9,15,850.5,100.5,1.65,28.5,645.5,721.68,537.8
2016,9,7,9,30,865.0,103.0,1.6,29.0,687.0,766.15,564.6
2016,9,7,9,45,879.0,103.5,1.6,30.0,723.5,809.23,589.26
2016,9,7,10,0,893.0,104.0,1.6,31.0,760.0,850.42,612.15
2016,9,7,10,15,900.5,105.5,1.6,31.5,788.5,884.95,631.63
2016,9,7,10,30,908.0,107.0,1.6,32.0,817.0,916.73,649.22
2016,9,7,10,45,913.0,108.5,1.6,33.0,838.5,943.32,662.08
2016,9,7,11,0,918.0,110.0,1.6,34.0,860.0,966.71,672.89
2016,9,7,11,15,920.5,110.5,1.6,34.0,873.5,983.38,682.33
2016,9,7,11,30,923.0,111.0,1.6,34.0,887.0,996.56,689.8
2016,9,7,11,45,924.0,111.5,1.6,34.5,892.0,1004.74,692.96
2016,9,7,12,0,925.0,112.0,1.6,35.0,897.0,1009.3,694.08
2016,9,7,12,15,924.0,112.0,1.6,35.0,894.5,1007.75,693.12
2016,9,7,12,30,923.0,112.0,1.6,35.0,892.0,1002.55,690.15
2016,9,7,12,45,904.0,121.0,1.65,35.5,877.0,986.29,679.91
2016,9,7,13,0,885.0,130.0,1.7,36.0,862.0,966.83,667.9
2016,9,7,13,15,880.0,129.0,1.75,36.0,843.0,946.78,656.96
2016,9,7,13,30,875.0,128.0,1.8,36.0,824.0,923.58,644.06
2016,9,7,13,45,866.0,127.0,1.9,36.0,797.0,898.51,630.48
2016,9,7,14,0,857.0,126.0,2.0,36.0,770.0,865.82,611.92
2016,9,7,14,15,846.0,123.5,2.1,35.5,737.0,827.41,590.69
2016,9,7,14,30,835.0,121.0,2.2,35.0,704.0,786.84,567.62
2016,9,7,14,45,819.0,119.0,2.3,35.0,664.0,741.17,539.51
2016,9,7,15,0,803.0,117.0,2.4,35.0,624.0,694.2,509.82
2016,9,7,15,15,784.0,113.5,2.45,34.5,579.0,642.67,475.6
2016,9,7,15,30,765.0,110.0,2.5,34.0,534.0,591.54,440.52
2016,9,7,15,45,736.5,106.0,2.65,34.0,484.5,533.4,398.7
2016,9,7,16,0,708.0,102.0,2.8,34.0,435.0,476.37,356.31
2016,9,7,16,15,673.0,96.5,2.75,33.0,383.5,416.24,311.19
2016,9,7,16,30,638.0,91.0,2.7,32.0,332.0,358.59,266.32
2016,9,7,16,45,586.0,84.0,2.7,31.5,279.5,296.26,216.3
2016,9,7,17,0,534.0,77.0,2.7,31.0,227.0,239.01,169.27
2016,9,7,17,15,463.0,66.5,2.4,29.5,177.0,179.22,121.07
2016,9,7,17,30,392.0,56.0,2.1,28.0,127.0,127.44,79.89
2016,9,7,17,45,284.0,41.5,1.85,26.5,84.0,75.03,41.6
2016,9,7,18,0,176.0,27.0,1.6,25.0,41.0,35.66,12.47
2016,9,7,18,15,88.0,13.5,1.55,24.0,20.5,13.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,2.1,14.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,2.3,15.0,17.0,15.2,0.0
2016,9,8,6,15,186.0,31.0,2.35,15.5,53.5,44.82,21.9
2016,9,8,6,30,294.0,48.0,2.4,16.0,90.0,88.61,54.65
2016,9,8,6,45,376.0,60.5,2.5,16.5,137.5,135.72,92.39
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,193.46,140.79
2016,9,8,7,15,513.0,82.5,2.5,17.5,236.0,248.12,188.16
2016,9,8,7,30,568.0,92.0,2.4,18.0,287.0,308.52,239.7
2016,9,8,7,45,610.5,98.5,2.35,19.0,338.5,365.94,287.47
2016,9,8,8,0,653.0,105.0,2.3,20.0,390.0,426.97,336.47
2016,9,8,8,15,682.0,110.5,2.25,20.5,439.0,483.03,380.69
2016,9,8,8,30,711.0,116.0,2.2,21.0,488.0,540.56,424.52
2016,9,8,8,45,735.0,119.5,2.15,21.5,534.0,593.99,463.88
2016,9,8,9,0,759.0,123.0,2.1,22.0,580.0,647.72,502.19
2016,9,8,9,15,775.0,126.5,2.15,22.5,621.0,694.29,534.82
2016,9,8,9,30,791.0,130.0,2.2,23.0,662.0,741.13,565.71
2016,9,8,9,45,799.0,134.5,2.25,24.0,696.0,781.41,590.22
2016,9,8,10,0,807.0,139.0,2.3,25.0,730.0,819.61,612.94
2016,9,8,10,15,816.0,141.0,2.35,25.5,758.0,853.77,633.85
2016,9,8,10,30,825.0,143.0,2.4,26.0,786.0,885.5,653.0
2016,9,8,10,45,833.0,143.5,2.5,26.5,807.5,912.14,669.12
2016,9,8,11,0,841.0,144.0,2.6,27.0,829.0,935.95,683.39
2016,9,8,11,15,844.5,145.0,2.7,27.0,842.5,953.09,694.72
2016,9,8,11,30,848.0,146.0,2.8,27.0,856.0,967.0,704.1
2016,9,8,11,45,852.0,145.0,2.9,27.5,862.0,975.94,708.97
2016,9,8,12,0,856.0,144.0,3.0,28.0,868.0,981.5,711.79
2016,9,8,12,15,855.0,144.0,3.05,28.0,865.0,979.9,711.12
2016,9,8,12,30,854.0,144.0,3.1,28.0,862.0,974.88,708.41
2016,9,8,12,45,861.5,137.5,3.2,28.5,854.0,967.49,703.27
2016,9,8,13,0,869.0,131.0,3.3,29.0,846.0,951.09,692.35
2016,9,8,13,15,864.0,130.0,3.3,28.5,827.5,931.23,681.33
2016,9,8,13,30,859.0,129.0,3.3,28.0,809.0,913.22,671.58
2016,9,8,13,45,853.5,126.0,3.35,28.0,783.5,884.44,653.6
2016,9,8,14,0,848.0,123.0,3.4,28.0,758.0,852.85,633.71
2016,9,8,14,15,838.0,121.0,3.4,27.5,725.0,816.01,611.07
2016,9,8,14,30,828.0,119.0,3.4,27.0,692.0,776.98,586.66
2016,9,8,14,45,816.0,115.5,3.4,27.0,653.5,732.91,557.29
2016,9,8,15,0,804.0,112.0,3.4,27.0,615.0,687.28,526.34
2016,9,8,15,15,785.5,108.5,3.35,26.5,571.0,636.05,490.06
2016,9,8,15,30,767.0,105.0,3.3,26.0,527.0,584.32,452.42
2016,9,8,15,45,744.0,100.0,3.3,26.0,479.0,528.93,410.22
2016,9,8,16,0,721.0,95.0,3.3,26.0,431.0,473.37,366.72
2016,9,8,16,15,687.5,89.5,3.2,25.0,380.0,413.36,319.69
2016,9,8,16,30,654.0,84.0,3.1,24.0,329.0,355.67,272.84
2016,9,8,16,45,609.0,77.0,3.05,23.5,277.5,295.08,222.02
2016,9,8,17,0,564.0,70.0,3.0,23.0,226.0,238.78,173.66
2016,9,8,17,15,494.0,60.5,2.85,22.0,176.0,178.76,123.16
2016,9,8,17,30,424.0,51.0,2.7,21.0,126.0,126.6,80.07
2016,9,8,17,45,317.5,38.0,2.55,20.0,83.0,74.99,41.24
2016,9,8,18,0,211.0,25.0,2.4,19.0,40.0,35.24,10.15
2016,9,8,18,15,105.5,12.5,2.35,18.5,20.0,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
