Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,68.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,9,9,6,0,137.0,14.0,1.6,13.0,19.0,16.16,0.0
2016,9,9,6,15,269.5,27.0,1.65,13.5,57.5,47.62,21.02
2016,9,9,6,30,402.0,40.0,1.7,14.0,96.0,95.81,56.27
2016,9,9,6,45,484.0,48.5,1.75,15.0,145.0,145.39,96.41
2016,9,9,7,0,566.0,57.0,1.8,16.0,194.0,204.4,146.47
2016,9,9,7,15,336.5,96.0,1.75,16.5,182.5,205.08,157.33
2016,9,9,7,30,107.0,135.0,1.7,17.0,171.0,175.52,138.9
2016,9,9,7,45,426.0,107.0,1.65,18.0,286.5,294.11,232.74
2016,9,9,8,0,745.0,79.0,1.6,19.0,402.0,442.99,348.93
2016,9,9,8,15,770.5,83.0,1.55,20.0,451.5,500.04,392.44
2016,9,9,8,30,796.0,87.0,1.5,21.0,501.0,558.01,435.31
2016,9,9,8,45,659.0,138.5,1.5,22.0,502.0,565.61,437.98
2016,9,9,9,0,522.0,190.0,1.5,23.0,503.0,555.19,426.83
2016,9,9,9,15,526.0,204.0,1.55,23.5,538.0,595.72,455.26
2016,9,9,9,30,530.0,218.0,1.6,24.0,573.0,635.06,481.79
2016,9,9,9,45,708.5,159.5,1.65,25.0,660.0,737.67,554.44
2016,9,9,10,0,887.0,101.0,1.7,26.0,747.0,840.13,619.66
2016,9,9,10,15,895.0,102.5,1.75,26.5,775.5,874.77,639.72
2016,9,9,10,30,903.0,104.0,1.8,27.0,804.0,906.7,658.54
2016,9,9,10,45,908.5,104.5,1.85,28.0,825.5,932.41,671.94
2016,9,9,11,0,914.0,105.0,1.9,29.0,847.0,954.96,683.29
2016,9,9,11,15,917.5,106.0,1.9,29.5,861.0,972.88,692.5
2016,9,9,11,30,921.0,107.0,1.9,30.0,875.0,987.34,699.62
2016,9,9,11,45,923.0,107.0,1.9,31.0,880.5,995.76,701.66
2016,9,9,12,0,925.0,107.0,1.9,32.0,886.0,1000.56,701.6
2016,9,9,12,15,925.0,107.0,1.95,32.0,883.5,999.8,701.71
2016,9,9,12,30,925.0,107.0,2.0,32.0,881.0,995.38,699.73
2016,9,9,12,45,911.5,112.5,2.1,32.5,867.5,980.5,690.53
2016,9,9,13,0,898.0,118.0,2.2,33.0,854.0,962.32,679.38
2016,9,9,13,15,893.0,117.0,2.3,33.0,835.0,941.92,668.21
2016,9,9,13,30,888.0,116.0,2.4,33.0,816.0,918.31,654.95
2016,9,9,13,45,881.5,114.0,2.5,33.0,790.0,889.28,638.11
2016,9,9,14,0,875.0,112.0,2.6,33.0,764.0,857.41,619.29
2016,9,9,14,15,865.0,110.0,2.65,32.5,730.5,820.04,597.52
2016,9,9,14,30,855.0,108.0,2.7,32.0,697.0,783.8,576.2
2016,9,9,14,45,842.0,105.5,2.8,32.0,657.5,739.05,547.87
2016,9,9,15,0,829.0,103.0,2.9,32.0,618.0,692.73,518.02
2016,9,9,15,15,810.5,99.5,2.95,31.5,573.0,640.44,482.52
2016,9,9,15,30,792.0,96.0,3.0,31.0,528.0,587.62,445.31
2016,9,9,15,45,768.0,92.0,3.05,30.5,479.5,530.96,404.01
2016,9,9,16,0,744.0,88.0,3.1,30.0,431.0,474.9,361.69
2016,9,9,16,15,710.0,83.0,3.1,29.0,379.5,414.44,315.14
2016,9,9,16,30,676.0,78.0,3.1,28.0,328.0,355.97,268.38
2016,9,9,16,45,628.0,71.5,3.15,27.0,275.5,293.81,217.45
2016,9,9,17,0,580.0,65.0,3.2,26.0,223.0,236.25,168.96
2016,9,9,17,15,507.0,56.5,3.1,24.5,172.5,175.89,118.94
2016,9,9,17,30,434.0,48.0,3.0,23.0,122.0,123.73,76.5
2016,9,9,17,45,316.5,36.0,2.9,21.5,79.5,71.72,38.27
2016,9,9,18,0,199.0,24.0,2.8,20.0,37.0,32.68,6.59
2016,9,9,18,15,99.5,12.0,2.7,19.0,18.5,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,2.4,13.0,14.0,12.79,0.0
2016,9,10,6,15,172.5,29.0,2.45,13.5,49.5,41.55,19.26
2016,9,10,6,30,285.0,46.0,2.5,14.0,85.0,85.05,52.37
2016,9,10,6,45,367.5,58.5,2.55,15.0,131.5,131.55,89.62
2016,9,10,7,0,450.0,71.0,2.6,16.0,178.0,188.75,137.52
2016,9,10,7,15,228.0,93.0,2.55,16.5,147.5,165.91,128.04
2016,9,10,7,30,6.0,115.0,2.5,17.0,117.0,114.37,90.19
2016,9,10,7,45,41.5,145.5,2.45,17.5,163.0,162.16,129.07
2016,9,10,8,0,77.0,176.0,2.4,18.0,209.0,212.43,169.4
2016,9,10,8,15,153.5,198.0,2.4,19.0,274.0,282.95,225.21
2016,9,10,8,30,230.0,220.0,2.4,20.0,339.0,357.89,283.31
2016,9,10,8,45,366.0,208.0,2.4,21.0,417.5,446.29,351.47
2016,9,10,9,0,502.0,196.0,2.4,22.0,496.0,547.62,427.28
2016,9,10,9,15,505.5,212.0,2.45,22.5,531.5,589.02,456.08
2016,9,10,9,30,509.0,228.0,2.5,23.0,567.0,629.24,483.75
2016,9,10,9,45,656.5,181.5,2.6,24.0,643.0,719.07,548.92
2016,9,10,10,0,804.0,135.0,2.7,25.0,719.0,811.03,610.57
2016,9,10,10,15,813.0,137.5,2.8,25.5,747.0,845.48,631.8
2016,9,10,10,30,822.0,140.0,2.9,26.0,775.0,877.52,651.71
2016,9,10,10,45,828.0,141.5,3.0,26.5,796.0,903.2,667.3
2016,9,10,11,0,834.0,143.0,3.1,27.0,817.0,925.98,680.98
2016,9,10,11,15,838.0,144.0,3.15,27.0,830.0,943.33,692.13
2016,9,10,11,30,842.0,145.0,3.2,27.0,843.0,957.48,701.31
2016,9,10,11,45,843.0,145.0,3.3,27.5,848.5,964.43,704.84
2016,9,10,12,0,844.0,145.0,3.4,28.0,854.0,968.0,706.32
2016,9,10,12,15,843.5,145.0,3.45,28.0,851.0,966.73,705.83
2016,9,10,12,30,843.0,145.0,3.5,28.0,848.0,962.07,703.27
2016,9,10,12,45,844.0,142.0,3.6,28.0,838.0,952.23,697.76
2016,9,10,13,0,845.0,139.0,3.7,28.0,828.0,939.02,690.12
2016,9,10,13,15,839.5,137.5,3.75,28.0,809.5,918.18,677.17
2016,9,10,13,30,834.0,136.0,3.8,28.0,791.0,894.32,662.26
2016,9,10,13,45,826.5,134.0,3.85,28.0,764.5,865.32,643.85
2016,9,10,14,0,819.0,132.0,3.9,28.0,738.0,833.69,623.6
2016,9,10,14,15,808.0,129.5,3.9,27.5,705.5,796.27,600.2
2016,9,10,14,30,797.0,127.0,3.9,27.0,673.0,756.83,575.13
2016,9,10,14,45,783.0,123.5,3.9,27.0,634.0,712.34,545.05
2016,9,10,15,0,769.0,120.0,3.9,27.0,595.0,666.53,512.82
2016,9,10,15,15,749.5,116.0,3.85,26.5,551.0,616.69,477.09
2016,9,10,15,30,730.0,112.0,3.8,26.0,507.0,565.3,439.3
2016,9,10,15,45,705.5,106.5,3.75,25.5,459.5,509.57,397.16
2016,9,10,16,0,681.0,101.0,3.7,25.0,412.0,454.67,354.36
2016,9,10,16,15,645.0,95.0,3.6,24.0,361.5,395.19,307.27
2016,9,10,16,30,609.0,89.0,3.5,23.0,311.0,338.39,260.75
2016,9,10,16,45,560.5,81.0,3.45,22.5,260.0,278.3,210.11
2016,9,10,17,0,512.0,73.0,3.4,22.0,209.0,222.98,162.54
2016,9,10,17,15,438.5,62.5,3.2,21.0,160.5,164.64,113.6
2016,9,10,17,30,365.0,52.0,3.0,20.0,112.0,113.88,72.07
2016,9,10,17,45,255.5,37.0,2.9,19.5,71.5,64.48,35.1
2016,9,10,18,0,146.0,22.0,2.8,19.0,31.0,26.92,1.77
2016,9,10,18,15,73.0,11.0,2.75,18.0,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,10.44,0.0
2016,9,11,6,15,131.0,29.5,2.7,13.5,45.5,38.69,17.97
2016,9,11,6,30,223.0,49.0,2.8,14.0,79.0,79.58,50.43
2016,9,11,6,45,302.5,64.0,2.9,14.5,124.0,124.29,86.3
2016,9,11,7,0,382.0,79.0,3.0,15.0,169.0,178.29,131.58
2016,9,11,7,15,229.5,105.0,2.95,15.5,163.0,178.51,138.91
2016,9,11,7,30,77.0,131.0,2.9,16.0,157.0,158.28,126.06
2016,9,11,7,45,47.0,142.5,2.85,17.0,159.0,161.49,128.77
2016,9,11,8,0,17.0,154.0,2.8,18.0,161.0,158.9,125.99
2016,9,11,8,15,27.5,178.0,2.8,18.5,191.5,192.31,152.53
2016,9,11,8,30,38.0,202.0,2.8,19.0,222.0,224.37,177.53
2016,9,11,8,45,73.5,233.5,2.8,19.5,276.5,280.89,221.86
2016,9,11,9,0,109.0,265.0,2.8,20.0,331.0,340.7,267.88
2016,9,11,9,15,278.5,256.5,2.8,20.5,438.0,467.88,367.28
2016,9,11,9,30,448.0,248.0,2.8,21.0,545.0,603.79,469.51
2016,9,11,9,45,622.0,191.5,2.85,22.0,627.5,701.61,541.48
2016,9,11,10,0,796.0,135.0,2.9,23.0,710.0,803.47,611.55
2016,9,11,10,15,805.0,137.0,2.95,23.5,738.0,837.1,632.13
2016,9,11,10,30,814.0,139.0,3.0,24.0,766.0,868.32,651.45
2016,9,11,10,45,691.0,207.5,3.1,24.5,750.0,852.35,638.93
2016,9,11,11,0,568.0,276.0,3.2,25.0,734.0,822.54,614.35
2016,9,11,11,15,580.5,271.5,3.3,25.0,746.0,838.31,626.0
2016,9,11,11,30,593.0,267.0,3.4,25.0,758.0,853.85,637.12
2016,9,11,11,45,594.5,268.5,3.5,25.5,763.0,861.23,641.17
2016,9,11,12,0,596.0,270.0,3.6,26.0,768.0,866.08,643.61
2016,9,11,12,15,596.0,269.0,3.7,26.0,765.0,864.42,643.01
2016,9,11,12,30,596.0,268.0,3.8,26.0,762.0,860.19,640.77
2016,9,11,12,45,602.5,260.0,3.9,26.0,754.5,852.38,636.47
2016,9,11,13,0,609.0,252.0,4.0,26.0,747.0,841.9,630.38
2016,9,11,13,15,608.5,245.0,4.1,25.5,730.0,823.41,619.85
2016,9,11,13,30,608.0,238.0,4.2,25.0,713.0,802.51,607.57
2016,9,11,13,45,721.0,179.0,4.35,25.0,723.5,822.87,625.02
2016,9,11,14,0,834.0,120.0,4.5,25.0,734.0,831.18,632.26
2016,9,11,14,15,823.5,117.5,4.5,24.5,701.0,793.68,608.09
2016,9,11,14,30,813.0,115.0,4.5,24.0,668.0,754.09,582.41
2016,9,11,14,45,798.5,112.5,4.55,23.5,629.0,709.71,553.13
2016,9,11,15,0,784.0,110.0,4.6,23.0,590.0,664.01,521.79
2016,9,11,15,15,765.0,106.5,4.55,22.0,546.5,613.29,485.38
2016,9,11,15,30,746.0,103.0,4.5,21.0,503.0,562.97,448.11
2016,9,11,15,45,718.5,99.0,4.5,20.5,455.0,506.48,404.16
2016,9,11,16,0,691.0,95.0,4.5,20.0,407.0,451.08,359.72
2016,9,11,16,15,655.5,89.5,4.4,19.0,356.5,391.94,311.44
2016,9,11,16,30,620.0,84.0,4.3,18.0,306.0,335.42,263.75
2016,9,11,16,45,568.5,77.0,4.2,17.5,255.5,274.91,211.39
2016,9,11,17,0,517.0,70.0,4.1,17.0,205.0,219.49,162.58
2016,9,11,17,15,443.0,59.5,3.95,16.5,156.5,161.01,112.25
2016,9,11,17,30,369.0,49.0,3.8,16.0,108.0,110.97,70.47
2016,9,11,17,45,257.0,35.0,3.7,15.5,68.5,61.74,33.19
2016,9,11,18,0,145.0,21.0,3.6,15.0,29.0,25.23,0.0
2016,9,11,18,15,72.5,10.5,3.5,14.5,14.5,10.32,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,3.6,12.0,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,3.7,12.0,16.0,14.21,0.0
2016,9,12,6,15,242.5,26.5,3.75,12.5,53.5,44.13,17.76
2016,9,12,6,30,388.0,40.0,3.8,13.0,91.0,93.01,54.49
2016,9,12,6,45,487.0,47.5,3.85,13.5,141.0,143.78,95.37
2016,9,12,7,0,586.0,55.0,3.9,14.0,191.0,205.96,148.43
2016,9,12,7,15,639.5,60.5,3.9,14.5,243.5,263.09,199.9
2016,9,12,7,30,693.0,66.0,3.9,15.0,296.0,325.52,255.33
2016,9,12,7,45,732.5,70.0,3.9,15.5,349.0,385.48,307.81
2016,9,12,8,0,772.0,74.0,3.9,16.0,402.0,448.47,361.18
2016,9,12,8,15,598.0,127.5,3.9,16.5,400.0,454.02,366.62
2016,9,12,8,30,424.0,181.0,3.9,17.0,398.0,437.75,352.77
2016,9,12,8,45,484.5,180.0,3.95,17.5,449.5,495.69,398.57
2016,9,12,9,0,545.0,179.0,4.0,18.0,501.0,557.79,446.4
2016,9,12,9,15,556.5,190.5,4.0,18.5,539.0,601.9,478.66
2016,9,12,9,30,568.0,202.0,4.0,19.0,577.0,645.31,509.76
2016,9,12,9,45,740.5,146.5,4.0,19.5,662.0,746.58,585.63
2016,9,12,10,0,913.0,91.0,4.0,20.0,747.0,847.14,654.97
2016,9,12,10,15,920.5,92.0,4.05,20.0,776.0,881.36,677.6
2016,9,12,10,30,928.0,93.0,4.1,20.0,805.0,912.74,698.63
2016,9,12,10,45,933.0,94.0,4.15,20.5,826.0,938.85,714.63
2016,9,12,11,0,938.0,95.0,4.2,21.0,847.0,961.68,728.38
2016,9,12,11,15,941.5,95.5,4.25,21.0,860.5,979.16,739.93
2016,9,12,11,30,945.0,96.0,4.3,21.0,874.0,993.08,749.19
2016,9,12,11,45,944.5,97.5,4.35,21.0,879.0,1000.66,754.29
2016,9,12,12,0,944.0,99.0,4.4,21.0,884.0,1004.5,757.03
2016,9,12,12,15,944.0,99.0,4.45,21.0,881.5,1003.45,756.63
2016,9,12,12,30,944.0,99.0,4.5,21.0,879.0,998.67,754.03
2016,9,12,12,45,941.0,99.5,4.6,21.0,868.0,987.91,747.92
2016,9,12,13,0,938.0,100.0,4.7,21.0,857.0,973.55,739.44
2016,9,12,13,15,934.5,99.0,4.7,20.5,838.5,953.6,727.81
2016,9,12,13,30,931.0,98.0,4.7,20.0,820.0,930.25,713.84
2016,9,12,13,45,927.0,96.0,4.7,20.0,794.5,902.11,695.12
2016,9,12,14,0,923.0,94.0,4.7,20.0,769.0,870.86,674.18
2016,9,12,14,15,915.0,92.5,4.65,19.5,736.0,833.97,650.11
2016,9,12,14,30,907.0,91.0,4.6,19.0,703.0,794.55,624.01
2016,9,12,14,45,897.5,88.0,4.6,18.5,664.0,750.11,594.2
2016,9,12,15,0,888.0,85.0,4.6,18.0,625.0,703.68,562.47
2016,9,12,15,15,872.5,82.5,4.55,17.5,580.5,652.19,524.72
2016,9,12,15,30,857.0,80.0,4.5,17.0,536.0,601.58,485.67
2016,9,12,15,45,837.0,76.5,4.45,17.0,487.0,544.62,439.68
2016,9,12,16,0,817.0,73.0,4.4,17.0,438.0,487.76,392.45
2016,9,12,16,15,785.5,69.0,4.3,16.0,385.0,425.65,340.9
2016,9,12,16,30,754.0,65.0,4.2,15.0,332.0,365.49,289.1
2016,9,12,16,45,705.5,60.5,4.15,14.5,278.0,301.42,232.38
2016,9,12,17,0,657.0,56.0,4.1,14.0,224.0,241.88,178.49
2016,9,12,17,15,581.0,48.5,3.9,13.5,172.0,178.21,122.3
2016,9,12,17,30,505.0,41.0,3.7,13.0,120.0,123.08,75.25
2016,9,12,17,45,359.5,30.5,3.5,12.5,75.5,66.97,33.35
2016,9,12,18,0,214.0,20.0,3.3,12.0,31.0,26.76,0.0
2016,9,12,18,15,107.0,10.0,3.35,12.0,15.5,9.83,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,13.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,13.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.0,1.9,13.0,8.0,7.71,0.0
2016,9,13,6,30,0.0,14.0,2.0,13.0,14.0,13.5,5.54
2016,9,13,6,45,0.0,22.0,2.15,13.5,22.0,21.22,12.35
2016,9,13,7,0,0.0,30.0,2.3,14.0,30.0,28.95,19.1
2016,9,13,7,15,0.0,38.5,2.35,14.5,38.5,37.17,26.16
2016,9,13,7,30,0.0,47.0,2.4,15.0,47.0,45.39,33.09
2016,9,13,7,45,0.0,86.0,2.45,15.5,86.0,83.38,64.94
2016,9,13,8,0,0.0,125.0,2.5,16.0,125.0,121.91,96.58
2016,9,13,8,15,41.5,171.0,2.45,16.5,192.0,192.65,154.2
2016,9,13,8,30,83.0,217.0,2.4,17.0,259.0,266.04,212.66
2016,9,13,8,45,306.5,200.5,2.4,17.5,377.0,400.8,321.09
2016,9,13,9,0,530.0,184.0,2.4,18.0,495.0,552.53,438.59
2016,9,13,9,15,444.0,228.5,2.35,18.0,502.0,561.27,441.87
2016,9,13,9,30,358.0,273.0,2.3,18.0,509.0,556.0,435.26
2016,9,13,9,45,351.5,294.0,2.3,18.5,536.0,586.67,456.14
2016,9,13,10,0,345.0,315.0,2.3,19.0,563.0,615.8,475.29
2016,9,13,10,15,596.5,226.0,2.3,19.5,673.5,754.86,579.74
2016,9,13,10,30,848.0,137.0,2.3,20.0,784.0,893.41,674.49
2016,9,13,10,45,860.5,134.5,2.35,20.5,806.5,920.96,690.09
2016,9,13,11,0,873.0,132.0,2.4,21.0,829.0,945.71,704.86
2016,9,13,11,15,876.5,132.5,2.35,21.0,842.0,956.8,710.99
2016,9,13,11,30,880.0,133.0,2.3,21.0,855.0,969.96,718.69
2016,9,13,11,45,887.5,129.5,2.3,21.5,861.0,979.25,723.05
2016,9,13,12,0,895.0,126.0,2.3,22.0,867.0,985.09,725.29
2016,9,13,12,15,894.0,126.0,2.2,22.0,863.5,983.07,722.87
2016,9,13,12,30,893.0,126.0,2.1,22.0,860.0,977.51,718.33
2016,9,13,12,45,890.0,125.0,2.05,22.5,848.5,965.52,708.95
2016,9,13,13,0,887.0,124.0,2.0,23.0,837.0,950.11,697.56
2016,9,13,13,15,881.5,123.0,1.95,23.0,817.5,929.13,684.02
2016,9,13,13,30,876.0,122.0,1.9,23.0,798.0,905.01,668.53
2016,9,13,13,45,870.0,119.0,1.85,23.5,771.5,875.36,648.18
2016,9,13,14,0,864.0,116.0,1.8,24.0,745.0,847.03,628.82
2016,9,13,14,15,853.0,114.0,1.8,23.5,711.0,808.65,605.53
2016,9,13,14,30,842.0,112.0,1.8,23.0,677.0,768.11,580.54
2016,9,13,14,45,829.0,108.5,1.8,23.0,637.0,722.61,550.62
2016,9,13,15,0,816.0,105.0,1.8,23.0,597.0,675.6,518.73
2016,9,13,15,15,796.5,101.5,1.8,23.0,552.0,623.18,480.99
2016,9,13,15,30,777.0,98.0,1.8,23.0,507.0,570.36,441.94
2016,9,13,15,45,750.0,94.0,1.8,23.0,458.0,512.84,398.22
2016,9,13,16,0,723.0,90.0,1.8,23.0,409.0,456.82,354.26
2016,9,13,16,15,686.5,84.5,1.75,22.5,357.5,395.74,305.59
2016,9,13,16,30,650.0,79.0,1.7,22.0,306.0,337.36,257.45
2016,9,13,16,45,595.5,72.0,1.7,21.5,253.5,274.52,204.87
2016,9,13,17,0,541.0,65.0,1.7,21.0,201.0,217.11,155.76
2016,9,13,17,15,462.0,55.5,1.5,20.0,152.0,157.73,106.18
2016,9,13,17,30,383.0,46.0,1.3,19.0,103.0,107.34,65.43
2016,9,13,17,45,258.0,32.0,1.15,18.0,63.5,57.5,28.64
2016,9,13,18,0,133.0,18.0,1.0,17.0,24.0,20.66,0.0
2016,9,13,18,15,66.5,9.0,1.05,16.5,12.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.6,12.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.6,12.0,10.0,9.4,0.0
2016,9,14,6,15,151.5,27.0,0.7,12.5,43.5,37.06,14.01
2016,9,14,6,30,260.0,45.0,0.8,13.0,77.0,80.11,49.11
2016,9,14,6,45,346.0,58.5,0.95,14.0,124.0,126.45,85.96
2016,9,14,7,0,432.0,72.0,1.1,15.0,171.0,182.83,132.73
2016,9,14,7,15,490.0,82.5,1.05,15.5,221.0,238.59,180.66
2016,9,14,7,30,548.0,93.0,1.0,16.0,271.0,299.46,232.16
2016,9,14,7,45,594.5,99.0,1.0,17.0,322.5,356.69,279.4
2016,9,14,8,0,641.0,105.0,1.0,18.0,374.0,417.93,328.14
2016,9,14,8,15,671.0,111.0,0.95,18.5,423.0,474.16,371.74
2016,9,14,8,30,701.0,117.0,0.9,19.0,472.0,531.95,414.83
2016,9,14,8,45,729.0,120.0,0.85,20.0,518.5,586.55,453.18
2016,9,14,9,0,757.0,123.0,0.8,21.0,565.0,641.79,490.38
2016,9,14,9,15,773.5,126.0,0.75,21.5,605.5,689.18,521.57
2016,9,14,9,30,790.0,129.0,0.7,22.0,646.0,733.86,549.14
2016,9,14,9,45,839.5,114.0,0.65,22.5,689.5,785.52,580.1
2016,9,14,10,0,889.0,99.0,0.6,23.0,733.0,833.59,607.78
2016,9,14,10,15,897.0,100.5,0.6,23.5,761.0,867.93,626.99
2016,9,14,10,30,905.0,102.0,0.6,24.0,789.0,899.51,644.42
2016,9,14,10,45,911.5,102.5,0.65,25.0,810.5,925.76,658.11
2016,9,14,11,0,918.0,103.0,0.7,26.0,832.0,948.85,669.83
2016,9,14,11,15,921.5,103.5,0.85,26.0,845.0,965.88,682.46
2016,9,14,11,30,925.0,104.0,1.0,26.0,858.0,979.41,693.06
2016,9,14,11,45,927.5,103.5,1.2,26.5,863.5,987.35,699.74
2016,9,14,12,0,930.0,103.0,1.4,27.0,869.0,991.64,704.07
2016,9,14,12,15,929.5,103.0,1.6,27.0,866.0,989.96,705.97
2016,9,14,12,30,929.0,103.0,1.8,27.0,863.0,984.6,705.48
2016,9,14,12,45,920.5,105.5,2.0,27.5,850.5,970.86,698.16
2016,9,14,13,0,912.0,108.0,2.2,28.0,838.0,953.71,688.56
2016,9,14,13,15,907.5,107.0,2.3,28.0,818.5,933.13,677.01
2016,9,14,13,30,903.0,106.0,2.4,28.0,799.0,909.29,663.29
2016,9,14,13,45,896.5,104.5,2.5,28.0,772.5,880.08,645.93
2016,9,14,14,0,890.0,103.0,2.6,28.0,746.0,847.99,626.52
2016,9,14,14,15,880.0,101.0,2.7,27.5,712.0,809.89,604.0
2016,9,14,14,30,870.0,99.0,2.8,27.0,678.0,769.5,579.53
2016,9,14,14,45,856.5,96.5,2.9,27.0,638.5,726.93,551.94
2016,9,14,15,0,843.0,94.0,3.0,27.0,599.0,679.55,520.34
2016,9,14,15,15,824.5,91.0,3.0,26.5,554.0,627.18,483.22
2016,9,14,15,30,806.0,88.0,3.0,26.0,509.0,574.25,444.55
2016,9,14,15,45,781.0,84.5,3.05,26.0,460.0,517.04,400.7
2016,9,14,16,0,756.0,81.0,3.1,26.0,411.0,460.53,356.0
2016,9,14,16,15,721.5,76.0,3.05,25.0,359.0,399.34,307.44
2016,9,14,16,30,687.0,71.0,3.0,24.0,307.0,340.77,259.16
2016,9,14,16,45,636.0,64.5,3.0,23.5,254.5,277.75,205.79
2016,9,14,17,0,585.0,58.0,3.0,23.0,202.0,219.73,155.62
2016,9,14,17,15,505.0,49.5,2.65,22.0,152.5,158.92,104.67
2016,9,14,17,30,425.0,41.0,2.3,21.0,103.0,107.21,62.92
2016,9,14,17,45,291.5,28.5,2.0,20.0,62.5,56.09,25.49
2016,9,14,18,0,158.0,16.0,1.7,19.0,22.0,20.76,0.0
2016,9,14,18,15,79.0,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,1.25,11.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,1.3,12.0,12.0,11.1,0.0
2016,9,15,6,15,255.0,22.5,1.45,13.0,48.5,40.05,11.94
2016,9,15,6,30,405.0,35.0,1.6,14.0,85.0,89.29,50.1
2016,9,15,6,45,493.0,43.5,1.8,15.0,133.5,139.63,90.56
2016,9,15,7,0,581.0,52.0,2.0,16.0,182.0,200.11,141.74
2016,9,15,7,15,635.0,58.0,2.0,16.5,234.5,257.4,192.52
2016,9,15,7,30,689.0,64.0,2.0,17.0,287.0,320.01,247.11
2016,9,15,7,45,411.5,118.5,2.0,17.5,258.0,298.08,235.89
2016,9,15,8,0,134.0,173.0,2.0,18.0,229.0,239.78,190.96
2016,9,15,8,15,128.5,195.5,2.0,18.5,254.5,267.43,212.84
2016,9,15,8,30,123.0,218.0,2.0,19.0,280.0,294.35,233.27
2016,9,15,8,45,262.0,220.0,2.0,20.0,367.5,393.34,310.59
2016,9,15,9,0,401.0,222.0,2.0,21.0,455.0,499.98,391.09
2016,9,15,9,15,487.5,209.0,2.0,21.5,512.0,570.93,443.26
2016,9,15,9,30,574.0,196.0,2.0,22.0,569.0,641.65,494.38
2016,9,15,9,45,741.0,143.5,2.0,23.0,652.0,740.98,564.36
2016,9,15,10,0,908.0,91.0,2.0,24.0,735.0,839.09,627.38
2016,9,15,10,15,915.0,92.0,2.0,24.5,763.0,872.51,646.57
2016,9,15,10,30,922.0,93.0,2.0,25.0,791.0,903.06,664.29
2016,9,15,10,45,927.0,94.0,2.0,25.5,811.5,928.8,678.75
2016,9,15,11,0,932.0,95.0,2.0,26.0,832.0,951.26,691.07
2016,9,15,11,15,935.0,95.5,2.05,26.5,845.0,967.93,700.25
2016,9,15,11,30,938.0,96.0,2.1,27.0,858.0,981.04,707.27
2016,9,15,11,45,939.0,96.5,2.2,27.5,863.0,988.64,711.46
2016,9,15,12,0,940.0,97.0,2.3,28.0,868.0,992.54,713.42
2016,9,15,12,15,940.0,97.0,2.35,28.0,865.0,991.23,713.12
2016,9,15,12,30,940.0,97.0,2.4,28.0,862.0,986.2,710.6
2016,9,15,12,45,928.0,101.5,2.5,28.5,848.5,971.22,700.93
2016,9,15,13,0,916.0,106.0,2.6,29.0,835.0,952.88,689.21
2016,9,15,13,15,911.5,105.0,2.65,28.5,815.5,932.16,678.29
2016,9,15,13,30,907.0,104.0,2.7,28.0,796.0,908.16,665.19
2016,9,15,13,45,899.0,103.0,2.8,28.0,769.0,878.05,647.01
2016,9,15,14,0,891.0,102.0,2.9,28.0,742.0,845.13,626.81
2016,9,15,14,15,881.5,100.5,2.9,28.0,708.5,807.87,602.86
2016,9,15,14,30,872.0,99.0,2.9,28.0,675.0,768.3,577.15
2016,9,15,14,45,857.0,97.0,2.95,28.0,635.0,725.09,548.91
2016,9,15,15,0,842.0,95.0,3.0,28.0,595.0,677.18,516.59
2016,9,15,15,15,823.5,91.5,3.0,27.5,549.5,624.31,479.23
2016,9,15,15,30,805.0,88.0,3.0,27.0,504.0,570.89,440.29
2016,9,15,15,45,778.5,84.5,3.0,26.5,454.5,512.95,396.64
2016,9,15,16,0,752.0,81.0,3.0,26.0,405.0,455.87,352.14
2016,9,15,16,15,715.5,76.5,2.95,25.0,353.5,394.94,303.71
2016,9,15,16,30,679.0,72.0,2.9,24.0,302.0,336.28,255.32
2016,9,15,16,45,625.0,65.5,2.85,23.5,249.0,272.89,201.69
2016,9,15,17,0,571.0,59.0,2.8,23.0,196.0,214.86,151.65
2016,9,15,17,15,487.5,50.0,2.5,21.5,146.5,153.92,101.13
2016,9,15,17,30,404.0,41.0,2.2,20.0,97.0,102.52,60.04
2016,9,15,17,45,264.5,27.5,1.95,19.0,58.0,51.5,22.34
2016,9,15,18,0,125.0,14.0,1.7,18.0,19.0,17.28,0.0
2016,9,15,18,15,62.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,17.0,1.2,12.5,41.0,30.39,6.63
2016,9,16,6,30,397.0,34.0,1.2,13.0,82.0,86.94,48.59
2016,9,16,6,45,485.0,42.5,1.3,14.0,130.5,136.7,88.6
2016,9,16,7,0,573.0,51.0,1.4,15.0,179.0,196.59,139.25
2016,9,16,7,15,628.5,57.5,1.25,15.5,231.0,254.32,190.09
2016,9,16,7,30,684.0,64.0,1.1,16.0,283.0,317.52,244.53
2016,9,16,7,45,721.5,68.5,1.0,17.0,335.0,376.44,293.77
2016,9,16,8,0,759.0,73.0,0.9,18.0,387.0,438.17,342.98
2016,9,16,8,15,785.5,76.5,0.8,18.5,436.5,495.54,387.34
2016,9,16,8,30,812.0,80.0,0.7,19.0,486.0,553.87,430.32
2016,9,16,8,45,831.0,83.0,0.65,20.0,532.0,607.62,467.67
2016,9,16,9,0,850.0,86.0,0.6,21.0,578.0,660.93,503.03
2016,9,16,9,15,864.5,88.0,0.5,22.0,619.0,706.5,529.64
2016,9,16,9,30,879.0,90.0,0.4,23.0,660.0,753.09,555.37
2016,9,16,9,45,892.5,90.5,0.35,24.0,695.5,795.6,578.33
2016,9,16,10,0,906.0,91.0,0.3,25.0,731.0,836.08,599.41
2016,9,16,10,15,914.0,92.5,0.2,26.0,759.5,870.74,615.46
2016,9,16,10,30,922.0,94.0,0.1,27.0,788.0,902.58,629.66
2016,9,16,10,45,927.5,94.5,0.05,28.5,809.0,928.13,639.5
2016,9,16,11,0,933.0,95.0,0.0,30.0,830.0,950.42,647.55
2016,9,16,11,15,936.5,95.5,0.2,30.5,843.0,967.48,658.17
2016,9,16,11,30,940.0,96.0,0.4,31.0,856.0,980.98,668.37
2016,9,16,11,45,942.5,96.0,0.6,31.5,861.5,989.37,675.95
2016,9,16,12,0,945.0,96.0,0.8,32.0,867.0,994.05,681.35
2016,9,16,12,15,944.5,96.0,1.0,32.0,863.5,992.17,684.07
2016,9,16,12,30,944.0,96.0,1.2,32.0,860.0,986.56,684.38
2016,9,16,12,45,935.0,99.0,1.4,32.5,847.0,972.64,678.03
2016,9,16,13,0,926.0,102.0,1.6,33.0,834.0,955.27,669.33
2016,9,16,13,15,921.0,101.0,1.7,33.0,814.5,933.86,658.02
2016,9,16,13,30,916.0,100.0,1.8,33.0,795.0,909.16,644.57
2016,9,16,13,45,907.5,99.0,1.95,33.0,767.5,878.34,627.57
2016,9,16,14,0,899.0,98.0,2.1,33.0,740.0,844.72,608.45
2016,9,16,14,15,889.0,96.5,2.15,32.5,706.0,806.77,586.55
2016,9,16,14,30,879.0,95.0,2.2,32.0,672.0,766.52,562.76
2016,9,16,14,45,863.5,93.0,2.3,32.0,631.5,719.73,533.3
2016,9,16,15,0,848.0,91.0,2.4,32.0,591.0,674.11,503.77
2016,9,16,15,15,829.5,88.0,2.45,31.5,545.5,621.53,467.7
2016,9,16,15,30,811.0,85.0,2.5,31.0,500.0,568.39,429.99
2016,9,16,15,45,784.5,81.5,2.55,30.5,450.5,510.22,387.2
2016,9,16,16,0,758.0,78.0,2.6,30.0,401.0,452.9,343.46
2016,9,16,16,15,722.0,73.5,2.55,29.0,349.0,391.67,295.61
2016,9,16,16,30,686.0,69.0,2.5,28.0,297.0,333.24,248.16
2016,9,16,16,45,632.0,62.5,2.45,27.5,244.5,269.66,195.22
2016,9,16,17,0,578.0,56.0,2.4,27.0,192.0,211.44,145.81
2016,9,16,17,15,493.0,47.5,2.1,25.5,142.5,150.63,96.28
2016,9,16,17,30,408.0,39.0,1.8,24.0,93.0,99.54,56.25
2016,9,16,17,45,264.5,26.0,1.5,22.5,54.5,48.61,18.81
2016,9,16,18,0,121.0,13.0,1.2,21.0,16.0,15.74,0.0
2016,9,16,18,15,60.5,6.5,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.5,0.9,13.5,39.0,29.77,5.31
2016,9,17,6,30,372.0,35.0,1.0,14.0,78.0,84.45,47.25
2016,9,17,6,45,467.0,43.5,1.1,15.0,126.5,133.94,86.55
2016,9,17,7,0,562.0,52.0,1.2,16.0,175.0,194.41,137.04
2016,9,17,7,15,618.0,58.0,1.1,17.0,226.5,251.07,186.35
2016,9,17,7,30,674.0,64.0,1.0,18.0,278.0,313.39,239.29
2016,9,17,7,45,382.0,116.5,0.95,19.0,242.0,283.17,221.29
2016,9,17,8,0,90.0,169.0,0.9,20.0,206.0,211.77,166.22
2016,9,17,8,15,107.0,192.0,0.8,21.0,241.5,252.7,197.8
2016,9,17,8,30,124.0,215.0,0.7,22.0,277.0,291.91,226.64
2016,9,17,8,45,327.0,197.0,0.6,23.5,380.5,408.97,314.85
2016,9,17,9,0,530.0,179.0,0.5,25.0,484.0,545.21,411.5
2016,9,17,9,15,535.5,192.0,0.45,26.0,518.5,585.85,435.94
2016,9,17,9,30,541.0,205.0,0.4,27.0,553.0,625.35,459.72
2016,9,17,9,45,721.0,147.5,0.4,28.0,638.5,727.73,528.22
2016,9,17,10,0,901.0,90.0,0.4,29.0,724.0,829.52,588.82
2016,9,17,10,15,908.5,91.5,0.45,30.0,751.5,863.53,606.15
2016,9,17,10,30,916.0,93.0,0.5,31.0,779.0,894.72,622.49
2016,9,17,10,45,771.5,167.5,0.55,32.0,756.5,874.69,607.57
2016,9,17,11,0,627.0,242.0,0.6,33.0,734.0,837.11,581.39
2016,9,17,11,15,638.0,238.0,0.7,33.5,745.0,852.58,591.95
2016,9,17,11,30,649.0,234.0,0.8,34.0,756.0,865.64,600.3
2016,9,17,11,45,649.0,235.5,0.9,34.5,760.0,871.58,603.99
2016,9,17,12,0,649.0,237.0,1.0,35.0,764.0,874.79,606.08
2016,9,17,12,15,649.0,235.5,1.1,35.0,761.0,872.14,605.94
2016,9,17,12,30,649.0,234.0,1.2,35.0,758.0,866.75,604.14
2016,9,17,12,45,640.5,234.5,1.35,35.5,745.5,852.9,596.26
2016,9,17,13,0,632.0,235.0,1.5,36.0,733.0,836.57,586.73
2016,9,17,13,15,765.5,168.5,1.6,36.0,756.5,873.57,612.71
2016,9,17,13,30,899.0,102.0,1.7,36.0,780.0,893.96,626.88
2016,9,17,13,45,892.0,100.0,1.8,36.0,753.0,863.69,609.48
2016,9,17,14,0,885.0,98.0,1.9,36.0,726.0,830.59,590.53
2016,9,17,14,15,874.5,96.0,1.95,35.5,692.0,792.11,568.58
2016,9,17,14,30,864.0,94.0,2.0,35.0,658.0,751.41,544.81
2016,9,17,14,45,849.5,92.0,2.1,35.0,618.0,708.76,518.52
2016,9,17,15,0,835.0,90.0,2.2,35.0,578.0,661.49,488.06
2016,9,17,15,15,816.0,87.0,2.25,34.5,532.5,609.17,452.61
2016,9,17,15,30,797.0,84.0,2.3,34.0,487.0,556.38,415.59
2016,9,17,15,45,769.0,80.5,2.4,33.5,438.0,498.14,373.39
2016,9,17,16,0,741.0,77.0,2.5,33.0,389.0,440.96,330.31
2016,9,17,16,15,704.0,72.5,2.45,32.0,338.0,380.3,283.39
2016,9,17,16,30,667.0,68.0,2.4,31.0,287.0,322.61,237.02
2016,9,17,16,45,610.0,62.0,2.35,30.0,235.0,259.87,185.78
2016,9,17,17,0,553.0,56.0,2.3,29.0,183.0,202.84,138.26
2016,9,17,17,15,467.0,46.5,2.0,27.5,135.0,142.6,89.82
2016,9,17,17,30,381.0,37.0,1.7,26.0,87.0,92.25,50.95
2016,9,17,17,45,239.5,24.0,1.45,24.5,50.0,43.3,14.37
2016,9,17,18,0,98.0,11.0,1.2,23.0,13.0,12.86,0.0
2016,9,17,18,15,49.0,5.5,1.1,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,198.0,16.0,0.85,17.0,38.5,28.82,3.03
2016,9,18,6,30,396.0,32.0,0.9,18.0,77.0,84.14,45.06
2016,9,18,6,45,486.5,40.5,1.0,19.0,125.5,134.07,84.35
2016,9,18,7,0,577.0,49.0,1.1,20.0,174.0,194.43,134.25
2016,9,18,7,15,633.0,55.0,1.0,21.0,226.0,251.85,183.48
2016,9,18,7,30,689.0,61.0,0.9,22.0,278.0,314.78,236.13
2016,9,18,7,45,726.5,66.0,0.8,23.0,330.0,374.34,284.63
2016,9,18,8,0,764.0,71.0,0.7,24.0,382.0,436.71,332.97
2016,9,18,8,15,790.0,74.5,0.8,25.5,431.5,493.94,375.91
2016,9,18,8,30,816.0,78.0,0.9,27.0,481.0,552.05,417.66
2016,9,18,8,45,835.5,80.5,1.0,28.5,527.0,605.61,454.53
2016,9,18,9,0,855.0,83.0,1.1,30.0,573.0,656.32,488.1
2016,9,18,9,15,869.0,85.5,1.15,31.0,613.5,704.56,517.98
2016,9,18,9,30,883.0,88.0,1.2,32.0,654.0,751.33,545.67
2016,9,18,9,45,901.0,86.0,1.3,33.0,690.5,794.58,571.06
2016,9,18,10,0,919.0,84.0,1.4,34.0,727.0,836.06,594.92
2016,9,18,10,15,926.0,85.0,1.4,34.5,755.0,869.54,613.49
2016,9,18,10,30,933.0,86.0,1.4,35.0,783.0,900.1,630.12
2016,9,18,10,45,937.5,87.0,1.45,35.5,803.0,925.37,644.02
2016,9,18,11,0,942.0,88.0,1.5,36.0,823.0,947.3,655.9
2016,9,18,11,15,945.0,88.5,1.55,36.0,835.5,963.84,665.93
2016,9,18,11,30,948.0,89.0,1.6,36.0,848.0,976.78,673.93
2016,9,18,11,45,948.5,89.5,1.7,36.5,852.5,983.71,677.68
2016,9,18,12,0,949.0,90.0,1.8,37.0,857.0,986.89,679.3
2016,9,18,12,15,948.5,90.0,1.85,37.0,853.5,984.83,678.67
2016,9,18,12,30,948.0,90.0,1.9,37.0,850.0,979.02,675.93
2016,9,18,12,45,940.0,92.0,1.95,37.5,837.0,964.78,666.78
2016,9,18,13,0,932.0,94.0,2.0,38.0,824.0,947.06,655.66
2016,9,18,13,15,927.5,93.0,2.0,38.0,804.0,925.84,643.32
2016,9,18,13,30,923.0,92.0,2.0,38.0,784.0,901.3,628.97
2016,9,18,13,45,916.0,91.0,2.05,38.0,757.0,871.46,611.76
2016,9,18,14,0,909.0,90.0,2.1,38.0,730.0,838.71,592.61
2016,9,18,14,15,899.0,88.0,2.1,37.5,696.0,799.82,570.15
2016,9,18,14,30,889.0,86.0,2.1,37.0,662.0,758.6,545.87
2016,9,18,14,45,875.5,84.0,2.1,37.0,621.5,712.82,517.09
2016,9,18,15,0,862.0,82.0,2.1,37.0,581.0,665.47,486.66
2016,9,18,15,15,843.5,79.5,2.05,36.5,536.0,615.33,452.49
2016,9,18,15,30,825.0,77.0,2.0,36.0,491.0,562.15,415.18
2016,9,18,15,45,799.5,73.5,2.0,36.0,441.5,503.95,372.44
2016,9,18,16,0,774.0,70.0,2.0,36.0,392.0,446.5,328.85
2016,9,18,16,15,738.5,65.5,1.75,34.5,340.0,384.88,282.04
2016,9,18,16,30,703.0,61.0,1.5,33.0,288.0,325.77,235.32
2016,9,18,16,45,649.5,55.5,1.3,32.0,236.0,262.9,184.28
2016,9,18,17,0,596.0,50.0,1.1,31.0,184.0,205.39,136.63
2016,9,18,17,15,510.0,42.0,1.1,29.5,135.0,144.55,88.36
2016,9,18,17,30,424.0,34.0,1.1,28.0,86.0,93.55,49.43
2016,9,18,17,45,270.5,22.0,1.1,27.0,49.0,42.41,10.74
2016,9,18,18,0,117.0,10.0,1.1,26.0,12.0,11.85,0.0
2016,9,18,18,15,58.5,5.0,1.05,25.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
