Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,130.5,18.0,1.25,20.0,32.5,25.88,1.09
2016,9,19,6,30,261.0,36.0,1.4,21.0,65.0,70.42,39.05
2016,9,19,6,45,356.0,48.5,1.6,22.0,111.0,117.74,75.44
2016,9,19,7,0,451.0,61.0,1.8,23.0,157.0,175.58,121.98
2016,9,19,7,15,511.0,70.5,1.75,23.5,207.5,230.62,168.54
2016,9,19,7,30,571.0,80.0,1.7,24.0,258.0,291.93,219.75
2016,9,19,7,45,620.5,85.0,1.65,25.0,309.5,350.14,267.18
2016,9,19,8,0,670.0,90.0,1.6,26.0,361.0,412.6,316.24
2016,9,19,8,15,699.5,95.0,1.6,27.5,409.5,468.58,358.16
2016,9,19,8,30,729.0,100.0,1.6,29.0,458.0,525.98,399.29
2016,9,19,8,45,629.0,138.5,1.65,30.5,468.5,540.45,406.93
2016,9,19,9,0,529.0,177.0,1.7,32.0,479.0,541.29,404.14
2016,9,19,9,15,673.0,143.5,1.7,32.5,555.5,632.68,469.31
2016,9,19,9,30,817.0,110.0,1.7,33.0,632.0,728.24,533.43
2016,9,19,9,45,829.5,112.0,1.75,33.5,666.0,769.53,558.15
2016,9,19,10,0,842.0,114.0,1.8,34.0,700.0,808.89,581.77
2016,9,19,10,15,850.5,116.0,1.9,34.5,728.0,842.75,602.04
2016,9,19,10,30,859.0,118.0,2.0,35.0,756.0,874.0,620.55
2016,9,19,10,45,868.5,117.5,2.1,35.5,777.5,895.73,632.97
2016,9,19,11,0,878.0,117.0,2.2,36.0,799.0,919.23,646.6
2016,9,19,11,15,881.5,117.5,2.3,36.0,811.5,935.26,656.9
2016,9,19,11,30,885.0,118.0,2.4,36.0,824.0,947.93,665.26
2016,9,19,11,45,890.5,116.5,2.5,36.5,829.5,956.89,670.04
2016,9,19,12,0,896.0,115.0,2.6,37.0,835.0,962.36,672.77
2016,9,19,12,15,895.0,114.5,2.7,37.0,831.5,959.3,671.71
2016,9,19,12,30,894.0,114.0,2.8,37.0,828.0,952.7,668.59
2016,9,19,12,45,892.0,113.0,2.9,37.0,816.5,941.13,662.44
2016,9,19,13,0,890.0,112.0,3.0,37.0,805.0,926.13,654.2
2016,9,19,13,15,884.5,111.0,3.05,36.5,785.0,904.68,642.89
2016,9,19,13,30,879.0,110.0,3.1,36.0,765.0,880.1,629.54
2016,9,19,13,45,875.0,106.5,3.2,36.0,739.0,851.11,612.25
2016,9,19,14,0,871.0,103.0,3.3,36.0,713.0,819.19,592.91
2016,9,19,14,15,860.0,101.0,3.35,35.5,679.0,780.67,569.92
2016,9,19,14,30,849.0,99.0,3.4,35.0,645.0,743.32,547.41
2016,9,19,14,45,838.0,95.0,3.45,35.0,605.5,698.28,518.16
2016,9,19,15,0,827.0,91.0,3.5,35.0,566.0,651.59,486.47
2016,9,19,15,15,807.0,88.0,3.5,34.5,521.0,599.01,449.68
2016,9,19,15,30,787.0,85.0,3.5,34.0,476.0,546.09,411.49
2016,9,19,15,45,762.5,80.5,3.5,33.5,427.5,489.2,369.14
2016,9,19,16,0,738.0,76.0,3.5,33.0,379.0,433.06,325.86
2016,9,19,16,15,700.0,71.0,3.4,32.0,327.5,371.82,277.79
2016,9,19,16,30,662.0,66.0,3.3,31.0,276.0,313.72,230.51
2016,9,19,16,45,604.5,59.5,3.25,30.0,224.5,250.99,178.81
2016,9,19,17,0,547.0,53.0,3.2,29.0,173.0,194.07,131.1
2016,9,19,17,15,457.0,43.5,3.0,27.5,125.5,134.1,83.02
2016,9,19,17,30,367.0,34.0,2.8,26.0,78.0,84.52,44.99
2016,9,19,17,45,183.5,17.0,2.6,25.0,39.0,29.96,3.97
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,18.0,2.35,14.5,33.5,26.41,0.0
2016,9,20,6,30,283.0,36.0,2.5,15.0,67.0,73.52,41.39
2016,9,20,6,45,397.5,45.0,2.65,16.0,114.5,121.52,78.64
2016,9,20,7,0,512.0,54.0,2.8,17.0,162.0,182.8,128.85
2016,9,20,7,15,571.0,61.5,2.8,17.5,212.5,238.84,178.15
2016,9,20,7,30,630.0,69.0,2.8,18.0,263.0,300.94,232.16
2016,9,20,7,45,679.5,72.0,2.85,19.0,315.5,360.05,282.51
2016,9,20,8,0,729.0,75.0,2.9,20.0,368.0,422.92,334.32
2016,9,20,8,15,756.5,78.5,2.9,20.5,416.5,479.04,379.88
2016,9,20,8,30,784.0,82.0,2.9,21.0,465.0,536.22,424.72
2016,9,20,8,45,650.0,131.5,2.95,21.5,469.0,545.25,430.09
2016,9,20,9,0,516.0,181.0,3.0,22.0,473.0,536.35,421.05
2016,9,20,9,15,687.5,136.0,3.0,22.5,555.0,633.94,495.6
2016,9,20,9,30,859.0,91.0,3.0,23.0,637.0,734.2,567.18
2016,9,20,9,45,872.0,91.5,3.05,24.0,671.5,775.27,592.33
2016,9,20,10,0,885.0,92.0,3.1,25.0,706.0,814.32,616.06
2016,9,20,10,15,892.5,93.5,3.15,25.5,733.5,847.62,636.75
2016,9,20,10,30,900.0,95.0,3.2,26.0,761.0,878.14,655.44
2016,9,20,10,45,815.5,138.0,3.25,26.5,753.0,874.53,651.03
2016,9,20,11,0,731.0,181.0,3.3,27.0,745.0,862.94,641.62
2016,9,20,11,15,714.5,197.5,3.35,27.0,756.5,876.13,650.46
2016,9,20,11,30,698.0,214.0,3.4,27.0,768.0,885.89,656.91
2016,9,20,11,45,714.5,202.5,3.5,27.5,772.0,893.46,661.0
2016,9,20,12,0,731.0,191.0,3.6,28.0,776.0,898.06,663.22
2016,9,20,12,15,649.5,226.5,3.65,28.0,744.0,858.71,636.76
2016,9,20,12,30,568.0,262.0,3.7,28.0,712.0,814.43,604.95
2016,9,20,12,45,555.0,266.5,3.8,28.0,701.0,801.47,596.62
2016,9,20,13,0,542.0,271.0,3.9,28.0,690.0,786.49,586.68
2016,9,20,13,15,553.0,254.5,3.95,28.0,673.0,768.56,575.53
2016,9,20,13,30,564.0,238.0,4.0,28.0,656.0,748.0,562.51
2016,9,20,13,45,663.0,189.5,4.05,28.0,663.5,767.49,579.57
2016,9,20,14,0,762.0,141.0,4.1,28.0,671.0,775.75,586.64
2016,9,20,14,15,754.0,136.0,4.1,27.5,638.5,739.16,563.01
2016,9,20,14,30,746.0,131.0,4.1,27.0,606.0,700.58,537.94
2016,9,20,14,45,689.5,137.5,4.15,27.0,555.0,638.58,492.82
2016,9,20,15,0,633.0,144.0,4.2,27.0,504.0,578.71,448.39
2016,9,20,15,15,705.5,114.0,4.15,26.0,485.5,562.62,438.93
2016,9,20,15,30,778.0,84.0,4.1,25.0,467.0,537.11,421.14
2016,9,20,15,45,747.5,81.0,4.05,24.5,418.0,479.19,375.8
2016,9,20,16,0,717.0,78.0,4.0,24.0,369.0,422.63,330.22
2016,9,20,16,15,678.0,73.0,3.9,23.0,318.0,362.58,281.06
2016,9,20,16,30,639.0,68.0,3.8,22.0,267.0,305.11,232.39
2016,9,20,16,45,577.5,61.5,3.7,21.5,216.0,242.64,178.69
2016,9,20,17,0,516.0,55.0,3.6,21.0,165.0,186.48,129.92
2016,9,20,17,15,423.5,45.0,3.45,20.0,118.5,127.67,81.43
2016,9,20,17,30,331.0,35.0,3.3,19.0,72.0,79.58,43.56
2016,9,20,17,45,165.5,17.5,3.2,18.5,36.0,28.35,0.51
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,18.0,3.65,13.0,33.5,26.59,0.0
2016,9,21,6,30,295.0,36.0,3.8,13.0,67.0,74.75,41.95
2016,9,21,6,45,406.5,45.0,4.0,13.5,114.5,122.79,80.01
2016,9,21,7,0,518.0,54.0,4.2,14.0,162.0,183.75,130.99
2016,9,21,7,15,578.5,61.0,4.25,14.5,212.5,239.98,181.31
2016,9,21,7,30,639.0,68.0,4.3,15.0,263.0,302.42,236.7
2016,9,21,7,45,685.0,71.5,4.4,15.5,315.0,361.03,288.43
2016,9,21,8,0,731.0,75.0,4.5,16.0,367.0,422.98,341.62
2016,9,21,8,15,759.0,79.0,4.55,16.5,415.5,479.91,389.34
2016,9,21,8,30,787.0,83.0,4.6,17.0,464.0,537.96,436.46
2016,9,21,8,45,810.0,85.0,4.65,17.5,510.0,591.58,478.82
2016,9,21,9,0,833.0,87.0,4.7,18.0,556.0,645.13,519.96
2016,9,21,9,15,848.0,89.0,4.75,18.0,596.0,692.71,555.77
2016,9,21,9,30,863.0,91.0,4.8,18.0,636.0,735.77,586.67
2016,9,21,9,45,717.0,153.5,4.85,18.5,623.0,726.81,577.66
2016,9,21,10,0,571.0,216.0,4.9,19.0,610.0,696.61,550.39
2016,9,21,10,15,572.5,227.5,4.9,19.0,635.5,727.24,572.56
2016,9,21,10,30,574.0,239.0,4.9,19.0,661.0,755.86,592.76
2016,9,21,10,45,581.5,241.5,4.9,19.5,679.0,778.06,607.35
2016,9,21,11,0,589.0,244.0,4.9,20.0,697.0,798.26,620.41
2016,9,21,11,15,589.5,249.0,4.85,20.0,708.0,812.65,629.99
2016,9,21,11,30,590.0,254.0,4.8,20.0,719.0,824.63,637.88
2016,9,21,11,45,590.5,255.5,4.75,20.0,723.5,830.43,641.51
2016,9,21,12,0,591.0,257.0,4.7,20.0,728.0,833.76,643.47
2016,9,21,12,15,593.0,255.0,4.75,20.0,725.5,832.24,642.8
2016,9,21,12,30,595.0,253.0,4.8,20.0,723.0,828.21,640.44
2016,9,21,12,45,596.5,248.5,4.85,20.0,713.0,820.79,635.72
2016,9,21,13,0,598.0,244.0,4.9,20.0,703.0,808.69,627.76
2016,9,21,13,15,760.0,170.5,5.0,19.5,739.0,862.42,670.97
2016,9,21,13,30,922.0,97.0,5.1,19.0,775.0,897.62,698.6
2016,9,21,13,45,917.5,95.0,5.2,19.0,749.5,868.62,679.11
2016,9,21,14,0,913.0,93.0,5.3,19.0,724.0,836.58,657.66
2016,9,21,14,15,905.0,91.5,5.3,18.5,691.0,799.51,633.1
2016,9,21,14,30,897.0,90.0,5.3,18.0,658.0,759.97,606.45
2016,9,21,14,45,887.5,87.0,5.35,18.0,619.0,715.52,574.85
2016,9,21,15,0,878.0,84.0,5.4,18.0,580.0,669.16,540.59
2016,9,21,15,15,860.0,81.5,5.3,18.0,534.0,618.67,500.47
2016,9,21,15,30,842.0,79.0,5.2,18.0,488.0,565.03,457.02
2016,9,21,15,45,819.5,74.5,5.15,18.0,438.5,506.58,408.83
2016,9,21,16,0,797.0,70.0,5.1,18.0,389.0,448.58,359.6
2016,9,21,16,15,759.0,65.5,4.95,17.5,336.0,384.99,305.05
2016,9,21,16,30,721.0,61.0,4.8,17.0,283.0,324.16,251.26
2016,9,21,16,45,666.0,55.0,4.7,16.5,230.0,259.84,193.95
2016,9,21,17,0,611.0,49.0,4.6,16.0,177.0,201.17,141.07
2016,9,21,17,15,512.0,40.5,4.35,15.5,126.5,137.57,87.11
2016,9,21,17,30,413.0,32.0,4.1,15.0,76.0,85.39,45.04
2016,9,21,17,45,206.5,16.0,3.95,14.5,38.0,28.66,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.0,3.7,12.5,32.0,25.69,0.0
2016,9,22,6,30,273.0,36.0,3.8,13.0,64.0,71.42,39.89
2016,9,22,6,45,379.0,47.0,3.95,13.5,110.5,119.45,78.23
2016,9,22,7,0,485.0,58.0,4.1,14.0,157.0,179.4,128.32
2016,9,22,7,15,549.0,66.0,4.05,14.0,208.0,235.79,178.67
2016,9,22,7,30,613.0,74.0,4.0,14.0,259.0,298.81,234.67
2016,9,22,7,45,325.0,113.0,4.0,14.5,213.0,254.72,205.24
2016,9,22,8,0,37.0,152.0,4.0,15.0,167.0,169.8,136.79
2016,9,22,8,15,199.0,166.5,3.95,15.5,261.0,273.37,222.41
2016,9,22,8,30,361.0,181.0,3.9,16.0,355.0,394.01,320.06
2016,9,22,8,45,448.5,176.0,3.85,17.0,413.0,464.93,375.52
2016,9,22,9,0,536.0,171.0,3.8,18.0,471.0,537.63,431.3
2016,9,22,9,15,550.0,180.5,3.8,18.5,508.0,580.51,462.91
2016,9,22,9,30,564.0,190.0,3.8,19.0,545.0,622.86,493.56
2016,9,22,9,45,561.0,204.5,3.85,19.5,573.0,656.72,517.08
2016,9,22,10,0,558.0,219.0,3.9,20.0,601.0,688.52,538.7
2016,9,22,10,15,559.5,228.5,3.9,20.0,624.5,716.61,558.43
2016,9,22,10,30,561.0,238.0,3.9,20.0,648.0,742.73,576.57
2016,9,22,10,45,561.5,245.5,3.95,20.5,665.5,763.79,590.09
2016,9,22,11,0,562.0,253.0,4.0,21.0,683.0,782.67,601.98
2016,9,22,11,15,561.0,258.5,4.0,21.0,693.5,795.82,610.77
2016,9,22,11,30,560.0,264.0,4.0,21.0,704.0,806.63,617.97
2016,9,22,11,45,753.0,179.5,4.05,21.5,774.0,901.01,685.81
2016,9,22,12,0,946.0,95.0,4.1,22.0,844.0,980.27,738.39
2016,9,22,12,15,945.0,94.5,4.1,22.0,839.5,976.86,735.55
2016,9,22,12,30,944.0,94.0,4.1,22.0,835.0,969.71,730.93
2016,9,22,12,45,939.5,94.0,4.1,22.0,822.5,956.24,722.16
2016,9,22,13,0,935.0,94.0,4.1,22.0,810.0,939.22,711.1
2016,9,22,13,15,930.0,93.5,4.05,22.0,789.5,917.77,696.83
2016,9,22,13,30,925.0,93.0,4.0,22.0,769.0,893.01,680.37
2016,9,22,13,45,915.0,92.5,4.0,22.0,741.0,860.95,659.09
2016,9,22,14,0,905.0,92.0,4.0,22.0,713.0,826.16,635.85
2016,9,22,14,15,894.0,90.0,4.0,22.0,678.0,786.46,608.97
2016,9,22,14,30,883.0,88.0,4.0,22.0,643.0,744.54,580.3
2016,9,22,14,45,866.5,86.5,4.0,22.0,602.0,697.38,547.49
2016,9,22,15,0,850.0,85.0,4.0,22.0,561.0,651.45,514.0
2016,9,22,15,15,830.0,82.0,4.05,21.5,515.0,597.94,474.19
2016,9,22,15,30,810.0,79.0,4.1,21.0,469.0,544.05,432.81
2016,9,22,15,45,777.5,76.5,4.15,20.5,419.0,484.25,385.4
2016,9,22,16,0,745.0,74.0,4.2,20.0,369.0,425.95,337.59
2016,9,22,16,15,704.5,69.0,4.15,19.5,317.0,363.66,285.05
2016,9,22,16,30,664.0,64.0,4.1,19.0,265.0,304.86,233.86
2016,9,22,16,45,596.5,58.5,4.1,18.5,212.5,240.74,178.01
2016,9,22,17,0,529.0,53.0,4.1,18.0,160.0,183.57,127.85
2016,9,22,17,15,428.0,43.0,3.9,17.0,113.0,123.22,77.94
2016,9,22,17,30,327.0,33.0,3.7,16.0,66.0,74.6,39.3
2016,9,22,17,45,163.5,16.5,3.55,15.5,33.0,25.64,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,14.5,1.05,11.0,33.0,25.35,0.0
2016,9,23,6,30,372.0,29.0,1.2,12.0,66.0,76.57,39.74
2016,9,23,6,45,472.5,37.0,1.35,13.0,113.0,125.71,79.37
2016,9,23,7,0,573.0,45.0,1.5,14.0,160.0,186.47,130.37
2016,9,23,7,15,630.5,51.0,1.6,15.0,211.5,243.46,180.92
2016,9,23,7,30,688.0,57.0,1.7,16.0,263.0,306.39,235.86
2016,9,23,7,45,725.5,61.0,1.8,17.0,314.0,364.44,285.93
2016,9,23,8,0,763.0,65.0,1.9,18.0,365.0,425.24,336.46
2016,9,23,8,15,789.0,68.5,2.1,18.5,413.5,482.02,383.14
2016,9,23,8,30,815.0,72.0,2.3,19.0,462.0,539.64,429.04
2016,9,23,8,45,834.0,74.5,2.55,20.0,507.0,590.26,467.74
2016,9,23,9,0,853.0,77.0,2.8,21.0,552.0,642.27,506.24
2016,9,23,9,15,866.5,79.0,2.85,21.5,591.5,689.12,538.86
2016,9,23,9,30,880.0,81.0,2.9,22.0,631.0,734.45,569.08
2016,9,23,9,45,891.0,82.0,3.0,22.5,665.0,774.98,595.74
2016,9,23,10,0,902.0,83.0,3.1,23.0,699.0,813.29,620.6
2016,9,23,10,15,909.0,84.0,3.15,23.5,725.5,845.84,640.97
2016,9,23,10,30,916.0,85.0,3.2,24.0,752.0,875.52,659.27
2016,9,23,10,45,920.0,86.0,3.3,24.5,771.5,899.54,673.97
2016,9,23,11,0,924.0,87.0,3.4,25.0,791.0,920.25,686.48
2016,9,23,11,15,926.5,87.5,3.45,25.0,802.5,935.64,696.51
2016,9,23,11,30,929.0,88.0,3.5,25.0,814.0,947.47,704.31
2016,9,23,11,45,928.0,89.0,3.6,25.5,817.0,953.02,706.99
2016,9,23,12,0,927.0,90.0,3.7,26.0,820.0,954.89,707.37
2016,9,23,12,15,925.5,89.5,3.75,26.0,815.5,950.97,705.11
2016,9,23,12,30,924.0,89.0,3.8,26.0,811.0,943.4,700.58
2016,9,23,12,45,917.0,90.5,3.85,26.0,797.5,929.45,691.89
2016,9,23,13,0,910.0,92.0,3.9,26.0,784.0,912.09,681.02
2016,9,23,13,15,904.0,91.5,3.9,25.5,763.5,890.15,668.15
2016,9,23,13,30,898.0,91.0,3.9,25.0,743.0,865.04,653.11
2016,9,23,13,45,888.5,90.0,3.95,25.0,715.5,833.49,632.52
2016,9,23,14,0,879.0,89.0,4.0,25.0,688.0,799.28,609.99
2016,9,23,14,15,868.0,87.5,4.0,24.5,654.0,760.93,585.32
2016,9,23,14,30,857.0,86.0,4.0,24.0,620.0,720.45,558.81
2016,9,23,14,45,843.0,83.0,4.05,24.0,580.0,674.38,526.96
2016,9,23,15,0,829.0,80.0,4.1,24.0,540.0,629.39,494.24
2016,9,23,15,15,706.5,102.5,4.1,23.5,471.5,543.45,428.71
2016,9,23,15,30,584.0,125.0,4.1,23.0,403.0,464.99,367.66
2016,9,23,15,45,662.0,96.0,4.15,23.0,379.0,444.25,350.76
2016,9,23,16,0,740.0,67.0,4.2,23.0,355.0,413.46,324.09
2016,9,23,16,15,701.0,62.5,4.1,22.0,304.5,352.76,273.56
2016,9,23,16,30,662.0,58.0,4.0,21.0,254.0,295.06,223.92
2016,9,23,16,45,597.5,52.5,3.9,20.5,203.5,232.48,169.51
2016,9,23,17,0,533.0,47.0,3.8,20.0,153.0,176.3,120.4
2016,9,23,17,15,433.0,38.0,3.65,19.0,107.0,117.38,72.07
2016,9,23,17,30,333.0,29.0,3.5,18.0,61.0,70.09,34.55
2016,9,23,17,45,166.5,14.5,3.4,17.5,30.5,23.08,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,200.0,13.0,1.1,14.0,32.5,24.47,0.0
2016,9,24,6,30,400.0,26.0,1.3,15.0,65.0,76.34,37.53
2016,9,24,6,45,497.0,34.0,1.5,16.0,112.5,126.34,77.81
2016,9,24,7,0,594.0,42.0,1.7,17.0,160.0,187.52,128.91
2016,9,24,7,15,651.5,47.0,1.85,17.5,211.5,244.71,179.71
2016,9,24,7,30,709.0,52.0,2.0,18.0,263.0,307.62,234.96
2016,9,24,7,45,746.5,56.0,2.15,19.0,314.5,366.69,285.87
2016,9,24,8,0,784.0,60.0,2.3,20.0,366.0,428.47,337.22
2016,9,24,8,15,810.5,63.0,2.35,20.5,415.0,485.91,383.95
2016,9,24,8,30,837.0,66.0,2.4,21.0,464.0,542.36,428.37
2016,9,24,8,45,856.5,68.5,2.45,22.0,509.5,596.07,468.34
2016,9,24,9,0,876.0,71.0,2.5,23.0,555.0,649.29,506.51
2016,9,24,9,15,890.0,73.0,2.6,24.0,595.5,697.34,538.49
2016,9,24,9,30,904.0,75.0,2.7,25.0,636.0,743.84,568.18
2016,9,24,9,45,917.5,74.5,2.85,26.0,671.0,785.36,594.17
2016,9,24,10,0,931.0,74.0,3.0,27.0,706.0,824.74,618.33
2016,9,24,10,15,938.0,75.0,3.05,27.5,733.5,858.02,638.73
2016,9,24,10,30,945.0,76.0,3.1,28.0,761.0,888.32,657.02
2016,9,24,10,45,950.5,76.5,3.15,28.5,781.0,913.61,671.9
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,935.53,684.57
2016,9,24,11,15,959.0,77.5,3.15,29.0,813.5,951.71,694.19
2016,9,24,11,30,962.0,78.0,3.1,29.0,826.0,964.22,701.53
2016,9,24,11,45,963.0,78.0,3.1,29.5,830.0,970.61,703.97
2016,9,24,12,0,964.0,78.0,3.1,30.0,834.0,973.19,704.12
2016,9,24,12,15,963.0,78.0,3.1,30.0,830.0,970.12,702.18
2016,9,24,12,30,962.0,78.0,3.1,30.0,826.0,963.24,697.97
2016,9,24,12,45,950.0,83.0,3.1,30.5,811.5,948.23,687.23
2016,9,24,13,0,938.0,88.0,3.1,31.0,797.0,929.79,674.45
2016,9,24,13,15,932.5,87.0,3.1,31.0,776.5,907.18,660.4
2016,9,24,13,30,927.0,86.0,3.1,31.0,756.0,881.27,644.24
2016,9,24,13,45,919.0,85.0,3.15,31.5,728.0,850.18,623.66
2016,9,24,14,0,911.0,84.0,3.2,32.0,700.0,816.25,601.16
2016,9,24,14,15,900.0,82.5,3.2,31.5,665.5,776.85,576.95
2016,9,24,14,30,889.0,81.0,3.2,31.0,631.0,735.22,550.9
2016,9,24,14,45,874.0,79.0,3.2,31.0,590.0,688.32,519.69
2016,9,24,15,0,859.0,77.0,3.2,31.0,549.0,640.0,485.94
2016,9,24,15,15,839.0,74.5,3.15,30.5,503.5,589.18,449.27
2016,9,24,15,30,819.0,72.0,3.1,30.0,458.0,535.52,409.43
2016,9,24,15,45,791.0,68.5,3.1,30.0,408.5,476.68,363.79
2016,9,24,16,0,763.0,65.0,3.1,30.0,359.0,418.92,317.54
2016,9,24,16,15,723.0,60.5,2.8,29.0,307.0,356.73,267.34
2016,9,24,16,30,683.0,56.0,2.5,28.0,255.0,297.61,218.0
2016,9,24,16,45,621.5,50.0,2.2,27.0,203.5,234.21,164.76
2016,9,24,17,0,560.0,44.0,1.9,26.0,152.0,177.31,116.53
2016,9,24,17,15,456.0,35.5,1.75,24.5,105.5,117.07,68.8
2016,9,24,17,30,352.0,27.0,1.6,23.0,59.0,68.93,31.26
2016,9,24,17,45,176.0,13.5,1.5,22.0,29.5,22.44,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,13.0,1.25,15.0,32.0,24.31,0.0
2016,9,25,6,30,403.0,26.0,1.5,16.0,64.0,76.27,36.71
2016,9,25,6,45,504.0,34.0,1.75,17.0,112.0,127.03,77.62
2016,9,25,7,0,605.0,42.0,2.0,18.0,160.0,189.42,129.46
2016,9,25,7,15,663.0,47.5,2.0,19.0,212.0,247.82,180.77
2016,9,25,7,30,721.0,53.0,2.0,20.0,264.0,311.99,236.21
2016,9,25,7,45,758.5,56.5,2.05,21.0,316.0,371.1,286.67
2016,9,25,8,0,796.0,60.0,2.1,22.0,368.0,432.89,337.39
2016,9,25,8,15,821.5,63.0,2.25,23.0,417.0,488.78,382.09
2016,9,25,8,30,847.0,66.0,2.4,24.0,466.0,546.67,426.6
2016,9,25,8,45,864.5,69.0,2.55,25.5,511.5,600.1,465.32
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,652.83,502.05
2016,9,25,9,15,895.0,74.0,2.75,28.0,597.0,700.35,533.05
2016,9,25,9,30,908.0,76.0,2.8,29.0,637.0,746.22,561.57
2016,9,25,9,45,921.0,75.5,2.85,30.0,671.5,787.4,586.34
2016,9,25,10,0,934.0,75.0,2.9,31.0,706.0,826.39,609.21
2016,9,25,10,15,940.5,76.5,2.85,31.5,733.0,859.81,628.67
2016,9,25,10,30,947.0,78.0,2.8,32.0,760.0,890.2,645.94
2016,9,25,10,45,949.0,79.5,2.75,33.0,779.0,913.51,657.11
2016,9,25,11,0,951.0,81.0,2.7,34.0,798.0,933.32,665.97
2016,9,25,11,15,953.5,81.5,2.55,34.0,809.5,948.89,674.01
2016,9,25,11,30,956.0,82.0,2.4,34.0,821.0,960.8,679.74
2016,9,25,11,45,953.0,84.0,2.25,34.5,824.0,965.62,679.62
2016,9,25,12,0,950.0,86.0,2.1,35.0,827.0,966.64,677.23
2016,9,25,12,15,949.0,86.0,1.9,35.0,822.5,963.51,673.18
2016,9,25,12,30,948.0,86.0,1.7,35.0,818.0,956.64,666.83
2016,9,25,12,45,931.5,92.0,1.5,35.5,802.0,938.76,652.37
2016,9,25,13,0,915.0,98.0,1.3,36.0,786.0,917.62,636.06
2016,9,25,13,15,909.5,97.0,1.1,36.0,765.5,895.35,620.4
2016,9,25,13,30,904.0,96.0,0.9,36.0,745.0,869.89,602.73
2016,9,25,13,45,890.5,96.5,0.75,36.5,715.5,836.46,579.74
2016,9,25,14,0,877.0,97.0,0.6,37.0,686.0,800.59,555.37
2016,9,25,14,15,865.0,95.0,0.55,36.5,651.5,760.94,532.48
2016,9,25,14,30,853.0,93.0,0.5,36.0,617.0,722.47,510.08
2016,9,25,14,45,833.0,92.0,0.5,36.0,575.5,674.3,480.7
2016,9,25,15,0,813.0,91.0,0.5,36.0,534.0,625.2,448.45
2016,9,25,15,15,791.0,87.5,0.65,35.5,488.0,571.63,414.64
2016,9,25,15,30,769.0,84.0,0.8,35.0,442.0,517.98,378.92
2016,9,25,15,45,736.0,80.5,0.95,35.0,392.5,459.08,336.84
2016,9,25,16,0,703.0,77.0,1.1,35.0,343.0,402.47,294.51
2016,9,25,16,15,659.0,71.0,1.05,33.5,292.0,340.29,247.48
2016,9,25,16,30,615.0,65.0,1.0,32.0,241.0,281.76,201.36
2016,9,25,16,45,549.5,57.5,0.95,31.0,191.0,219.61,151.31
2016,9,25,17,0,484.0,50.0,0.9,30.0,141.0,164.31,106.29
2016,9,25,17,15,378.5,38.5,0.95,28.5,96.0,105.55,61.36
2016,9,25,17,30,273.0,27.0,1.0,27.0,51.0,58.79,25.18
2016,9,25,17,45,136.5,13.5,1.05,26.0,25.5,19.88,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,15.0,1.05,20.5,26.5,21.84,0.0
2016,9,26,6,30,246.0,30.0,1.0,21.0,53.0,61.88,30.71
2016,9,26,6,45,348.5,43.0,1.0,22.0,98.0,108.63,67.44
2016,9,26,7,0,451.0,56.0,1.0,23.0,143.0,167.37,114.09
2016,9,26,7,15,516.5,65.0,1.1,24.0,193.0,222.86,160.49
2016,9,26,7,30,582.0,74.0,1.2,25.0,243.0,285.18,212.02
2016,9,26,7,45,627.0,81.0,1.3,26.0,294.0,343.6,259.81
2016,9,26,8,0,672.0,88.0,1.4,27.0,345.0,405.76,308.95
2016,9,26,8,15,704.0,93.0,1.4,28.0,394.0,462.57,352.15
2016,9,26,8,30,736.0,98.0,1.4,29.0,443.0,520.99,394.82
2016,9,26,8,45,759.5,102.0,1.4,30.5,488.5,574.46,431.45
2016,9,26,9,0,783.0,106.0,1.4,32.0,534.0,626.72,465.7
2016,9,26,9,15,800.0,109.5,1.35,32.5,574.5,674.94,497.37
2016,9,26,9,30,817.0,113.0,1.3,33.0,615.0,722.06,526.47
2016,9,26,9,45,830.5,115.0,1.3,34.0,649.5,763.53,549.98
2016,9,26,10,0,844.0,117.0,1.3,35.0,684.0,803.1,571.79
2016,9,26,10,15,853.5,119.0,1.35,35.5,711.5,837.24,591.54
2016,9,26,10,30,863.0,121.0,1.4,36.0,739.0,868.78,609.55
2016,9,26,10,45,869.5,122.0,1.45,36.5,759.0,893.86,623.46
2016,9,26,11,0,876.0,123.0,1.5,37.0,779.0,915.86,635.51
2016,9,26,11,15,879.5,123.5,1.6,37.0,791.0,931.41,645.6
2016,9,26,11,30,883.0,124.0,1.7,37.0,803.0,938.03,650.38
2016,9,26,11,45,884.5,124.5,1.85,37.5,807.0,944.81,654.64
2016,9,26,12,0,886.0,125.0,2.0,38.0,811.0,948.09,656.78
2016,9,26,12,15,884.5,124.5,2.15,38.0,806.5,944.04,655.85
2016,9,26,12,30,883.0,124.0,2.3,38.0,802.0,936.5,652.83
2016,9,26,12,45,904.0,111.0,2.5,38.0,795.5,932.14,652.27
2016,9,26,13,0,925.0,98.0,2.7,38.0,789.0,923.63,649.04
2016,9,26,13,15,919.5,97.0,2.8,38.0,768.5,901.12,636.21
2016,9,26,13,30,914.0,96.0,2.9,38.0,748.0,875.39,621.35
2016,9,26,13,45,906.5,94.5,3.0,38.0,720.0,844.39,603.0
2016,9,26,14,0,899.0,93.0,3.1,38.0,692.0,810.57,582.66
2016,9,26,14,15,888.0,91.0,3.15,37.5,657.5,770.95,559.18
2016,9,26,14,30,877.0,89.0,3.2,37.0,623.0,729.15,533.86
2016,9,26,14,45,863.0,86.0,3.3,36.5,582.0,685.14,506.75
2016,9,26,15,0,849.0,83.0,3.4,36.0,541.0,636.51,474.0
2016,9,26,15,15,828.5,80.0,3.35,35.5,495.0,582.85,436.0
2016,9,26,15,30,808.0,77.0,3.3,35.0,449.0,528.89,396.56
2016,9,26,15,45,767.5,75.5,3.3,34.5,397.5,466.64,349.79
2016,9,26,16,0,727.0,74.0,3.3,34.0,346.0,406.71,303.23
2016,9,26,16,15,683.5,68.5,2.9,33.0,294.5,344.71,253.84
2016,9,26,16,30,640.0,63.0,2.5,32.0,243.0,285.7,205.38
2016,9,26,16,45,561.5,56.5,2.15,31.0,190.5,219.83,151.71
2016,9,26,17,0,483.0,50.0,1.8,30.0,138.0,162.24,104.75
2016,9,26,17,15,376.5,38.0,1.65,28.5,93.0,103.29,59.47
2016,9,26,17,30,270.0,26.0,1.5,27.0,48.0,55.99,21.82
2016,9,26,17,45,135.0,13.0,1.35,25.5,24.0,18.83,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,78.5,14.5,1.25,19.5,21.5,18.7,0.0
2016,9,27,6,30,157.0,29.0,1.2,20.0,43.0,49.98,24.91
2016,9,27,6,45,225.0,48.5,1.15,21.0,83.0,91.8,59.15
2016,9,27,7,0,293.0,68.0,1.1,22.0,123.0,141.61,99.3
2016,9,27,7,15,352.5,84.0,1.2,23.0,170.5,193.1,141.76
2016,9,27,7,30,412.0,100.0,1.3,24.0,218.0,251.03,189.17
2016,9,27,7,45,447.5,114.0,1.45,25.0,265.0,303.36,231.81
2016,9,27,8,0,483.0,128.0,1.6,26.0,312.0,358.8,275.67
2016,9,27,8,15,517.0,138.5,1.5,27.0,358.5,412.62,316.4
2016,9,27,8,30,551.0,149.0,1.4,28.0,405.0,468.72,357.2
2016,9,27,8,45,574.0,158.0,1.35,29.0,448.0,518.56,392.1
2016,9,27,9,0,597.0,167.0,1.3,30.0,491.0,568.97,426.12
2016,9,27,9,15,617.0,173.5,1.4,31.0,530.0,617.42,458.53
2016,9,27,9,30,637.0,180.0,1.5,32.0,569.0,663.34,488.43
2016,9,27,9,45,734.0,150.0,1.6,33.0,622.0,728.61,532.45
2016,9,27,10,0,831.0,120.0,1.7,34.0,675.0,794.39,572.94
2016,9,27,10,15,840.0,122.0,1.8,34.0,702.0,827.68,593.92
2016,9,27,10,30,849.0,124.0,1.9,34.0,729.0,858.39,613.5
2016,9,27,10,45,821.5,141.5,2.05,34.5,740.0,871.49,621.01
2016,9,27,11,0,794.0,159.0,2.2,35.0,751.0,880.17,625.9
2016,9,27,11,15,798.0,160.0,2.3,35.0,762.5,895.61,636.09
2016,9,27,11,30,802.0,161.0,2.4,35.0,774.0,907.95,644.35
2016,9,27,11,45,779.0,173.0,2.55,35.5,771.0,908.34,644.19
2016,9,27,12,0,756.0,185.0,2.7,36.0,768.0,901.6,639.65
2016,9,27,12,15,754.5,184.5,2.75,36.0,763.5,897.74,637.68
2016,9,27,12,30,753.0,184.0,2.8,36.0,759.0,890.78,633.82
2016,9,27,12,45,785.5,165.0,2.9,36.0,756.0,891.0,635.05
2016,9,27,13,0,818.0,146.0,3.0,36.0,753.0,884.11,631.74
2016,9,27,13,15,810.5,144.0,3.05,36.0,732.0,860.41,617.32
2016,9,27,13,30,803.0,142.0,3.1,36.0,711.0,833.9,601.16
2016,9,27,13,45,769.0,149.5,3.15,36.0,677.0,796.27,577.57
2016,9,27,14,0,735.0,157.0,3.2,36.0,643.0,754.77,551.23
2016,9,27,14,15,719.5,153.0,3.2,35.5,608.5,714.22,525.54
2016,9,27,14,30,704.0,149.0,3.2,35.0,574.0,672.31,498.03
2016,9,27,14,45,688.5,142.5,3.2,34.5,535.0,626.65,467.31
2016,9,27,15,0,673.0,136.0,3.2,34.0,496.0,580.18,435.21
2016,9,27,15,15,646.0,130.0,3.15,33.5,451.0,526.89,397.08
2016,9,27,15,30,619.0,124.0,3.1,33.0,406.0,474.37,358.46
2016,9,27,15,45,606.5,111.0,3.05,32.5,361.5,422.87,319.55
2016,9,27,16,0,594.0,98.0,3.0,32.0,317.0,371.35,279.23
2016,9,27,16,15,545.5,89.0,2.8,31.0,267.0,310.23,230.87
2016,9,27,16,30,497.0,80.0,2.6,30.0,217.0,253.46,184.7
2016,9,27,16,45,454.0,66.5,2.4,29.0,171.5,198.4,138.99
2016,9,27,17,0,411.0,53.0,2.2,28.0,126.0,147.82,96.66
2016,9,27,17,15,307.0,39.0,1.95,26.5,83.0,91.89,53.62
2016,9,27,17,30,203.0,25.0,1.7,25.0,40.0,46.93,16.35
2016,9,27,17,45,101.5,12.5,1.5,24.0,20.0,16.48,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,88.5,15.0,2.05,14.5,22.5,19.66,0.0
2016,9,28,6,30,177.0,30.0,2.2,15.0,45.0,52.97,26.22
2016,9,28,6,45,273.0,45.5,2.4,15.5,87.5,96.84,62.51
2016,9,28,7,0,369.0,61.0,2.6,16.0,130.0,151.68,107.42
2016,9,28,7,15,434.0,72.5,2.55,17.0,178.0,204.32,152.6
2016,9,28,7,30,499.0,84.0,2.5,18.0,226.0,265.34,204.54
2016,9,28,7,45,556.5,90.0,2.45,19.0,276.5,323.15,253.2
2016,9,28,8,0,614.0,96.0,2.4,20.0,327.0,386.1,304.61
2016,9,28,8,15,647.0,102.0,2.35,20.5,374.5,441.42,349.22
2016,9,28,8,30,680.0,108.0,2.3,21.0,422.0,498.56,393.77
2016,9,28,8,45,704.5,112.5,2.3,22.0,466.0,550.48,432.3
2016,9,28,9,0,729.0,117.0,2.3,23.0,510.0,602.72,469.73
2016,9,28,9,15,747.0,121.0,2.3,24.0,549.5,649.95,502.28
2016,9,28,9,30,765.0,125.0,2.3,25.0,589.0,696.32,533.22
2016,9,28,9,45,777.5,128.0,2.3,26.0,622.5,734.13,556.28
2016,9,28,10,0,790.0,131.0,2.3,27.0,656.0,772.18,578.98
2016,9,28,10,15,800.0,133.5,2.35,27.5,683.0,805.62,599.68
2016,9,28,10,30,810.0,136.0,2.4,28.0,710.0,836.67,618.64
2016,9,28,10,45,792.5,149.0,2.5,28.5,723.0,852.63,627.83
2016,9,28,11,0,775.0,162.0,2.6,29.0,736.0,868.48,637.13
2016,9,28,11,15,779.0,163.0,2.7,29.0,748.0,883.66,647.34
2016,9,28,11,30,783.0,164.0,2.8,29.0,760.0,895.8,655.65
2016,9,28,11,45,766.0,173.5,2.95,29.5,758.5,895.1,654.65
2016,9,28,12,0,749.0,183.0,3.1,30.0,757.0,891.08,651.63
2016,9,28,12,15,747.5,182.5,3.25,30.0,752.5,887.17,650.1
2016,9,28,12,30,746.0,182.0,3.4,30.0,748.0,880.2,646.59
2016,9,28,12,45,753.5,175.0,3.55,30.0,738.5,871.18,641.8
2016,9,28,13,0,761.0,168.0,3.7,30.0,729.0,858.94,634.89
2016,9,28,13,15,753.0,166.0,3.75,29.5,708.5,835.63,621.29
2016,9,28,13,30,745.0,164.0,3.8,29.0,688.0,809.75,605.91
2016,9,28,13,45,726.5,164.0,3.9,29.0,658.5,775.11,583.37
2016,9,28,14,0,708.0,164.0,4.0,29.0,629.0,738.79,559.22
2016,9,28,14,15,692.5,160.0,4.0,28.5,595.0,699.09,532.54
2016,9,28,14,30,677.0,156.0,4.0,28.0,561.0,658.1,504.41
2016,9,28,14,45,665.0,147.5,4.0,27.5,523.0,613.73,473.34
2016,9,28,15,0,653.0,139.0,4.0,27.0,485.0,568.33,440.71
2016,9,28,15,15,626.0,132.5,3.9,26.0,440.5,515.46,402.06
2016,9,28,15,30,599.0,126.0,3.8,25.0,396.0,463.4,362.85
2016,9,28,15,45,585.0,113.0,3.75,24.5,352.0,412.19,322.54
2016,9,28,16,0,571.0,100.0,3.7,24.0,308.0,361.15,281.01
2016,9,28,16,15,521.5,91.0,3.6,23.0,259.0,301.03,231.7
2016,9,28,16,30,472.0,82.0,3.5,22.0,210.0,244.13,183.87
2016,9,28,16,45,424.0,68.0,3.4,21.0,164.5,189.03,136.77
2016,9,28,17,0,376.0,54.0,3.3,20.0,119.0,139.79,94.45
2016,9,28,17,15,270.0,39.5,3.25,19.0,77.5,85.02,51.07
2016,9,28,17,30,164.0,25.0,3.2,18.0,36.0,41.72,12.24
2016,9,28,17,45,82.0,12.5,3.2,17.0,18.0,15.41,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
