Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,135.0,13.5,2.1,11.5,24.5,20.63,0.0
2016,9,29,6,30,270.0,27.0,2.3,12.0,49.0,60.41,27.61
2016,9,29,6,45,380.0,38.0,2.5,12.5,93.5,107.95,67.76
2016,9,29,7,0,490.0,49.0,2.7,13.0,138.0,167.71,117.47
2016,9,29,7,15,556.0,56.5,2.7,13.5,188.0,223.6,167.15
2016,9,29,7,30,622.0,64.0,2.7,14.0,238.0,286.29,222.56
2016,9,29,7,45,667.5,69.0,2.7,15.0,289.0,344.56,273.38
2016,9,29,8,0,713.0,74.0,2.7,16.0,340.0,406.52,325.56
2016,9,29,8,15,743.0,78.0,2.7,16.5,388.5,462.25,371.84
2016,9,29,8,30,773.0,82.0,2.7,17.0,437.0,519.9,418.05
2016,9,29,8,45,795.5,85.0,2.7,18.0,482.0,572.93,458.37
2016,9,29,9,0,818.0,88.0,2.7,19.0,527.0,625.85,497.16
2016,9,29,9,15,834.0,90.5,2.7,19.5,566.5,673.35,531.65
2016,9,29,9,30,850.0,93.0,2.7,20.0,606.0,719.57,562.69
2016,9,29,9,45,864.0,94.0,2.7,21.0,640.5,757.45,586.1
2016,9,29,10,0,878.0,95.0,2.7,22.0,675.0,796.7,610.1
2016,9,29,10,15,886.0,96.5,2.7,22.5,701.5,829.41,630.34
2016,9,29,10,30,894.0,98.0,2.7,23.0,728.0,859.35,648.56
2016,9,29,10,45,899.0,99.5,2.75,23.5,747.5,883.79,663.3
2016,9,29,11,0,904.0,101.0,2.8,24.0,767.0,905.02,675.89
2016,9,29,11,15,907.0,101.5,2.85,24.0,778.5,920.06,685.72
2016,9,29,11,30,910.0,102.0,2.9,24.0,790.0,931.63,693.4
2016,9,29,11,45,911.0,102.0,2.95,24.5,793.5,937.31,695.93
2016,9,29,12,0,912.0,102.0,3.0,25.0,797.0,939.38,696.23
2016,9,29,12,15,911.0,101.5,3.1,25.0,792.0,935.49,694.45
2016,9,29,12,30,910.0,101.0,3.2,25.0,787.0,928.01,690.42
2016,9,29,12,45,910.5,98.5,3.3,25.0,775.0,916.11,683.52
2016,9,29,13,0,911.0,96.0,3.4,25.0,763.0,900.65,674.31
2016,9,29,13,15,905.0,95.0,3.45,25.0,742.5,877.82,659.83
2016,9,29,13,30,899.0,94.0,3.5,25.0,722.0,851.83,643.23
2016,9,29,13,45,890.0,93.0,3.55,25.0,694.0,820.44,622.84
2016,9,29,14,0,881.0,92.0,3.6,25.0,666.0,786.39,600.48
2016,9,29,14,15,869.0,90.0,3.6,24.5,631.0,746.56,574.77
2016,9,29,14,30,857.0,88.0,3.6,24.0,596.0,704.69,547.27
2016,9,29,14,45,841.0,85.0,3.6,24.0,555.5,660.13,515.91
2016,9,29,15,0,825.0,82.0,3.6,24.0,515.0,611.2,479.26
2016,9,29,15,15,802.5,79.0,3.6,23.5,469.5,557.57,438.99
2016,9,29,15,30,780.0,76.0,3.6,23.0,424.0,503.9,397.38
2016,9,29,15,45,751.0,71.5,3.6,22.5,375.0,445.77,350.94
2016,9,29,16,0,722.0,67.0,3.6,22.0,326.0,388.94,303.91
2016,9,29,16,15,676.5,62.0,3.55,21.0,275.0,326.96,251.91
2016,9,29,16,30,631.0,57.0,3.5,20.0,224.0,269.23,201.84
2016,9,29,16,45,562.5,49.5,3.45,19.0,174.5,206.45,147.49
2016,9,29,17,0,494.0,42.0,3.4,18.0,125.0,150.9,99.43
2016,9,29,17,15,375.0,31.5,3.3,17.0,81.5,92.31,52.53
2016,9,29,17,30,256.0,21.0,3.2,16.0,38.0,45.62,8.14
2016,9,29,17,45,128.0,10.5,3.1,15.0,19.0,14.77,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,142.0,13.0,2.9,11.0,24.0,20.37,0.0
2016,9,30,6,30,284.0,26.0,3.0,11.0,48.0,60.43,26.11
2016,9,30,6,45,394.0,36.5,3.15,11.5,92.5,108.4,67.62
2016,9,30,7,0,504.0,47.0,3.3,12.0,137.0,168.27,117.76
2016,9,30,7,15,570.5,54.0,3.35,12.5,187.0,224.42,168.09
2016,9,30,7,30,637.0,61.0,3.4,13.0,237.0,287.41,224.3
2016,9,30,7,45,323.5,95.5,3.45,13.5,185.5,233.33,187.88
2016,9,30,8,0,10.0,130.0,3.5,14.0,134.0,132.56,106.42
2016,9,30,8,15,91.5,162.0,3.55,14.5,203.5,209.81,170.6
2016,9,30,8,30,173.0,194.0,3.6,15.0,273.0,297.0,241.73
2016,9,30,8,45,502.5,138.5,3.65,15.5,399.5,452.74,369.69
2016,9,30,9,0,832.0,83.0,3.7,16.0,526.0,627.86,508.68
2016,9,30,9,15,847.5,85.5,3.75,16.5,565.5,675.46,543.52
2016,9,30,9,30,863.0,88.0,3.8,17.0,605.0,718.44,573.2
2016,9,30,9,45,876.5,88.5,3.85,17.5,639.0,759.06,600.76
2016,9,30,10,0,890.0,89.0,3.9,18.0,673.0,797.65,626.53
2016,9,30,10,15,898.0,90.5,3.95,18.0,700.0,830.58,649.23
2016,9,30,10,30,906.0,92.0,4.0,18.0,727.0,860.72,669.89
2016,9,30,10,45,911.0,93.0,4.1,18.5,746.0,884.76,685.19
2016,9,30,11,0,916.0,94.0,4.2,19.0,765.0,905.56,698.23
2016,9,30,11,15,919.0,94.5,4.25,19.0,777.0,920.66,708.45
2016,9,30,11,30,922.0,95.0,4.3,19.0,789.0,932.25,716.37
2016,9,30,11,45,923.0,95.5,4.35,19.5,792.5,938.46,719.31
2016,9,30,12,0,924.0,96.0,4.4,20.0,796.0,941.02,719.89
2016,9,30,12,15,922.5,96.0,4.45,20.0,791.0,937.12,717.67
2016,9,30,12,30,921.0,96.0,4.5,20.0,786.0,929.59,713.11
2016,9,30,12,45,912.0,98.0,4.55,20.0,771.5,914.06,703.08
2016,9,30,13,0,903.0,100.0,4.6,20.0,757.0,895.22,690.84
2016,9,30,13,15,897.0,98.5,4.6,19.5,736.0,871.93,676.48
2016,9,30,13,30,891.0,97.0,4.6,19.0,715.0,845.53,659.87
2016,9,30,13,45,882.0,95.5,4.6,19.0,687.0,813.77,638.07
2016,9,30,14,0,873.0,94.0,4.6,19.0,659.0,779.38,614.29
2016,9,30,14,15,860.5,92.0,4.55,18.5,624.0,739.43,587.15
2016,9,30,14,30,848.0,90.0,4.5,18.0,589.0,700.71,560.66
2016,9,30,14,45,832.5,87.0,4.5,18.0,548.0,653.67,525.94
2016,9,30,15,0,817.0,84.0,4.5,18.0,507.0,605.41,488.48
2016,9,30,15,15,793.5,80.5,4.45,17.5,461.5,551.05,446.05
2016,9,30,15,30,770.0,77.0,4.4,17.0,416.0,496.79,402.42
2016,9,30,15,45,739.5,72.5,4.35,17.0,367.5,438.51,353.57
2016,9,30,16,0,709.0,68.0,4.3,17.0,319.0,381.71,304.56
2016,9,30,16,15,662.5,62.5,4.15,16.5,268.5,320.19,251.04
2016,9,30,16,30,616.0,57.0,4.0,16.0,218.0,262.08,199.22
2016,9,30,16,45,545.5,49.5,3.85,15.5,168.5,199.89,144.25
2016,9,30,17,0,475.0,42.0,3.7,15.0,119.0,145.17,96.23
2016,9,30,17,15,354.0,31.0,3.45,14.5,76.5,87.37,49.46
2016,9,30,17,30,233.0,20.0,3.2,14.0,34.0,41.37,1.62
2016,9,30,17,45,116.5,10.0,2.95,13.5,17.0,13.51,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.5,1.65,10.0,24.0,20.09,0.0
2016,10,1,6,30,298.0,25.0,2.0,11.0,48.0,60.4,24.25
2016,10,1,6,45,413.5,35.0,2.35,12.0,93.5,109.71,67.5
2016,10,1,7,0,529.0,45.0,2.7,13.0,139.0,171.25,118.56
2016,10,1,7,15,597.0,51.5,2.9,13.5,190.0,228.57,169.77
2016,10,1,7,30,665.0,58.0,3.1,14.0,241.0,292.34,226.6
2016,10,1,7,45,712.0,62.0,3.3,15.0,293.0,352.21,279.39
2016,10,1,8,0,759.0,66.0,3.5,16.0,345.0,415.79,333.67
2016,10,1,8,15,788.5,70.0,3.5,16.5,394.0,473.97,382.43
2016,10,1,8,30,818.0,74.0,3.5,17.0,443.0,533.28,430.44
2016,10,1,8,45,841.5,76.0,3.5,17.5,489.0,587.63,473.12
2016,10,1,9,0,865.0,78.0,3.5,18.0,535.0,639.19,512.46
2016,10,1,9,15,880.5,80.0,3.45,18.5,575.5,687.17,547.21
2016,10,1,9,30,896.0,82.0,3.4,19.0,616.0,733.69,578.6
2016,10,1,9,45,911.5,82.0,3.4,19.5,651.0,776.28,606.83
2016,10,1,10,0,927.0,82.0,3.4,20.0,686.0,816.84,633.22
2016,10,1,10,15,935.0,83.0,3.4,20.5,713.5,850.15,654.19
2016,10,1,10,30,943.0,84.0,3.4,21.0,741.0,880.53,672.99
2016,10,1,10,45,948.0,85.0,3.4,21.5,761.0,905.24,687.76
2016,10,1,11,0,953.0,86.0,3.4,22.0,781.0,926.56,700.22
2016,10,1,11,15,956.0,86.5,3.4,22.0,792.5,942.05,710.11
2016,10,1,11,30,959.0,87.0,3.4,22.0,804.0,953.88,717.68
2016,10,1,11,45,959.5,87.0,3.4,22.5,807.5,959.19,719.59
2016,10,1,12,0,960.0,87.0,3.4,23.0,811.0,960.71,719.14
2016,10,1,12,15,959.0,87.0,3.45,23.0,806.0,957.09,717.13
2016,10,1,12,30,958.0,87.0,3.5,23.0,801.0,949.69,712.76
2016,10,1,12,45,953.5,87.0,3.6,23.5,787.5,935.49,702.85
2016,10,1,13,0,949.0,87.0,3.7,24.0,774.0,917.7,690.65
2016,10,1,13,15,943.5,86.0,3.75,23.5,753.0,894.5,677.18
2016,10,1,13,30,938.0,85.0,3.8,23.0,732.0,868.0,661.39
2016,10,1,13,45,928.5,84.5,3.85,23.0,703.0,835.71,640.2
2016,10,1,14,0,919.0,84.0,3.9,23.0,674.0,800.66,616.96
2016,10,1,14,15,907.5,82.5,3.9,22.5,638.5,760.5,590.82
2016,10,1,14,30,896.0,81.0,3.9,22.0,603.0,718.16,562.76
2016,10,1,14,45,878.0,79.0,3.95,22.0,561.0,669.05,528.01
2016,10,1,15,0,860.0,77.0,4.0,22.0,519.0,621.3,491.76
2016,10,1,15,15,838.0,74.0,4.0,21.5,472.5,566.52,450.04
2016,10,1,15,30,816.0,71.0,4.0,21.0,426.0,511.6,406.83
2016,10,1,15,45,782.0,68.0,4.05,21.0,375.5,451.14,357.2
2016,10,1,16,0,748.0,65.0,4.1,21.0,325.0,392.39,307.44
2016,10,1,16,15,701.5,60.0,3.95,20.0,273.5,328.99,253.6
2016,10,1,16,30,655.0,55.0,3.8,19.0,222.0,269.43,201.43
2016,10,1,16,45,577.5,48.0,3.7,18.5,170.5,204.55,144.86
2016,10,1,17,0,500.0,41.0,3.6,18.0,119.0,147.39,95.49
2016,10,1,17,15,366.5,30.5,3.3,17.0,75.5,87.35,47.78
2016,10,1,17,30,233.0,20.0,3.0,16.0,32.0,40.24,0.0
2016,10,1,17,45,116.5,10.0,2.75,15.5,16.0,13.14,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,22.0,18.9,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,56.55,20.82
2016,10,2,6,45,390.0,34.5,2.4,12.0,88.5,104.81,64.23
2016,10,2,7,0,503.0,45.0,2.8,13.0,133.0,164.73,113.93
2016,10,2,7,15,571.0,52.0,2.9,13.5,182.5,220.97,164.03
2016,10,2,7,30,639.0,59.0,3.0,14.0,232.0,284.2,220.21
2016,10,2,7,45,319.5,69.0,3.15,14.5,155.5,202.65,161.89
2016,10,2,8,0,0.0,79.0,3.3,15.0,79.0,76.61,59.29
2016,10,2,8,15,44.0,134.0,3.4,15.5,153.5,156.63,126.08
2016,10,2,8,30,88.0,189.0,3.5,16.0,228.0,240.59,194.53
2016,10,2,8,45,44.0,158.5,3.6,16.5,178.0,185.78,148.87
2016,10,2,9,0,0.0,128.0,3.7,17.0,128.0,124.94,97.91
2016,10,2,9,15,79.5,199.0,3.75,17.0,246.5,255.55,205.27
2016,10,2,9,30,159.0,270.0,3.8,17.0,365.0,397.4,317.81
2016,10,2,9,45,190.5,284.5,3.9,17.5,404.0,442.11,351.64
2016,10,2,10,0,222.0,299.0,4.0,18.0,443.0,488.31,386.52
2016,10,2,10,15,132.5,295.0,4.05,18.0,382.0,418.11,330.05
2016,10,2,10,30,43.0,291.0,4.1,18.0,321.0,334.84,262.91
2016,10,2,10,45,156.0,314.0,4.2,18.5,426.5,464.81,365.74
2016,10,2,11,0,269.0,337.0,4.3,19.0,532.0,599.09,467.87
2016,10,2,11,15,209.5,349.0,4.35,19.0,502.0,554.77,432.54
2016,10,2,11,30,150.0,361.0,4.4,19.0,472.0,516.99,402.46
2016,10,2,11,45,131.0,360.0,4.45,19.0,457.5,499.71,389.09
2016,10,2,12,0,112.0,359.0,4.5,19.0,443.0,472.76,368.43
2016,10,2,12,15,110.5,356.0,4.55,19.0,439.0,467.84,364.94
2016,10,2,12,30,109.0,353.0,4.6,19.0,435.0,462.54,361.12
2016,10,2,12,45,110.0,346.5,4.65,19.0,428.0,455.23,355.96
2016,10,2,13,0,111.0,340.0,4.7,19.0,421.0,447.52,350.52
2016,10,2,13,15,111.5,330.5,4.7,19.0,409.5,435.7,341.92
2016,10,2,13,30,112.0,321.0,4.7,19.0,398.0,423.52,333.05
2016,10,2,13,45,495.5,207.0,4.75,19.0,525.5,624.9,497.6
2016,10,2,14,0,879.0,93.0,4.8,19.0,653.0,776.8,614.97
2016,10,2,14,15,867.5,91.0,4.8,18.5,618.5,737.38,587.31
2016,10,2,14,30,856.0,89.0,4.8,18.0,584.0,699.1,561.23
2016,10,2,14,45,840.0,86.0,4.8,18.0,543.5,651.46,525.52
2016,10,2,15,0,824.0,83.0,4.8,18.0,503.0,602.63,487.33
2016,10,2,15,15,801.0,80.0,4.7,17.5,457.0,548.91,444.92
2016,10,2,15,30,778.0,77.0,4.6,17.0,411.0,495.22,401.31
2016,10,2,15,45,743.0,73.0,4.6,17.0,361.5,435.14,350.82
2016,10,2,16,0,708.0,69.0,4.6,17.0,312.0,376.97,300.49
2016,10,2,16,15,658.0,63.5,4.45,16.5,261.0,314.67,246.09
2016,10,2,16,30,608.0,58.0,4.3,16.0,210.0,256.05,193.69
2016,10,2,16,45,520.0,51.0,4.15,15.5,159.5,190.89,136.78
2016,10,2,17,0,432.0,44.0,4.0,15.0,109.0,135.18,88.89
2016,10,2,17,15,297.0,32.0,3.65,14.5,68.5,77.87,42.92
2016,10,2,17,30,162.0,20.0,3.3,14.0,28.0,33.12,0.0
2016,10,2,17,45,81.0,10.0,2.95,13.5,14.0,11.89,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,81.0,12.0,1.2,10.5,17.5,15.86,0.0
2016,10,3,6,30,162.0,24.0,1.4,11.0,35.0,43.25,14.54
2016,10,3,6,45,238.5,39.0,1.65,12.0,71.5,83.23,52.7
2016,10,3,7,0,315.0,54.0,1.9,13.0,108.0,130.4,92.09
2016,10,3,7,15,359.5,68.5,1.85,13.0,149.5,176.74,133.19
2016,10,3,7,30,404.0,83.0,1.8,13.0,191.0,227.77,178.32
2016,10,3,7,45,436.0,95.0,1.8,13.5,233.0,275.65,220.19
2016,10,3,8,0,468.0,107.0,1.8,14.0,275.0,326.26,263.2
2016,10,3,8,15,378.0,141.5,1.8,14.5,290.0,342.75,277.46
2016,10,3,8,30,288.0,176.0,1.8,15.0,305.0,344.65,278.65
2016,10,3,8,45,158.5,188.5,1.85,15.5,260.5,290.07,233.88
2016,10,3,9,0,29.0,201.0,1.9,16.0,216.0,222.9,177.54
2016,10,3,9,15,14.5,149.0,1.9,16.5,156.5,155.71,122.93
2016,10,3,9,30,0.0,97.0,1.9,17.0,97.0,93.97,72.06
2016,10,3,9,45,10.5,168.5,1.95,17.5,175.5,173.19,136.12
2016,10,3,10,0,21.0,240.0,2.0,18.0,254.0,254.6,199.86
2016,10,3,10,15,39.0,270.5,2.0,18.0,297.5,308.8,241.77
2016,10,3,10,30,57.0,301.0,2.0,18.0,341.0,357.37,278.86
2016,10,3,10,45,29.0,230.5,2.05,18.5,251.0,259.19,202.04
2016,10,3,11,0,1.0,160.0,2.1,19.0,161.0,157.39,121.22
2016,10,3,11,15,15.0,225.5,2.15,19.0,237.0,235.92,183.51
2016,10,3,11,30,29.0,291.0,2.2,19.0,313.0,324.75,251.88
2016,10,3,11,45,32.0,298.0,2.25,19.5,322.0,335.08,258.96
2016,10,3,12,0,35.0,305.0,2.3,20.0,331.0,345.33,266.31
2016,10,3,12,15,40.0,310.0,2.3,19.5,340.0,355.09,274.36
2016,10,3,12,30,45.0,315.0,2.3,19.0,349.0,364.68,282.35
2016,10,3,12,45,24.0,246.5,2.3,19.0,265.0,272.44,211.58
2016,10,3,13,0,3.0,178.0,2.3,19.0,181.0,177.2,137.03
2016,10,3,13,15,4.5,187.0,2.3,19.0,190.5,187.54,145.6
2016,10,3,13,30,6.0,196.0,2.3,19.0,200.0,197.87,153.95
2016,10,3,13,45,3.0,170.0,2.3,19.0,172.0,169.1,131.32
2016,10,3,14,0,0.0,144.0,2.3,19.0,144.0,140.66,108.83
2016,10,3,14,15,0.0,147.0,2.25,19.0,147.0,143.76,111.58
2016,10,3,14,30,0.0,150.0,2.2,19.0,150.0,146.9,114.36
2016,10,3,14,45,0.0,126.0,2.2,19.0,126.0,122.91,95.3
2016,10,3,15,0,0.0,102.0,2.2,19.0,102.0,99.05,76.19
2016,10,3,15,15,0.0,95.0,2.15,18.5,95.0,92.2,70.97
2016,10,3,15,30,0.0,88.0,2.1,18.0,88.0,85.36,65.68
2016,10,3,15,45,0.0,77.0,2.1,18.0,77.0,74.56,56.91
2016,10,3,16,0,0.0,66.0,2.1,18.0,66.0,63.8,48.05
2016,10,3,16,15,298.0,60.0,1.95,17.5,132.5,175.55,136.82
2016,10,3,16,30,596.0,54.0,1.8,17.0,199.0,245.86,183.62
2016,10,3,16,45,519.0,46.5,1.7,17.0,151.0,184.02,129.3
2016,10,3,17,0,442.0,39.0,1.6,17.0,103.0,130.44,83.29
2016,10,3,17,15,308.0,28.0,1.35,16.5,63.5,74.3,38.42
2016,10,3,17,30,174.0,17.0,1.1,16.0,24.0,30.08,0.0
2016,10,3,17,45,87.0,8.5,0.9,16.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,68.0,13.0,1.0,12.0,17.5,16.11,0.0
2016,10,4,6,30,136.0,26.0,1.2,12.0,35.0,42.19,12.5
2016,10,4,6,45,224.5,44.0,1.4,12.5,74.5,86.01,55.17
2016,10,4,7,0,313.0,62.0,1.6,13.0,114.0,138.01,98.17
2016,10,4,7,15,169.0,80.5,1.7,13.0,109.5,133.11,102.07
2016,10,4,7,30,25.0,99.0,1.8,13.0,105.0,108.44,86.17
2016,10,4,7,45,34.5,118.5,1.9,13.5,129.5,133.4,107.21
2016,10,4,8,0,44.0,138.0,2.0,14.0,154.0,159.4,128.7
2016,10,4,8,15,74.5,162.5,2.0,14.5,193.5,202.08,163.61
2016,10,4,8,30,105.0,187.0,2.0,15.0,233.0,247.74,200.41
2016,10,4,8,45,90.5,204.5,2.05,15.5,247.5,262.19,211.1
2016,10,4,9,0,76.0,222.0,2.1,16.0,262.0,275.21,220.43
2016,10,4,9,15,144.5,242.5,2.1,16.5,325.0,351.84,281.13
2016,10,4,9,30,213.0,263.0,2.1,17.0,388.0,427.87,339.77
2016,10,4,9,45,278.0,267.5,2.1,17.5,440.0,495.37,390.7
2016,10,4,10,0,343.0,272.0,2.1,18.0,492.0,559.51,438.2
2016,10,4,10,15,286.0,296.0,2.1,18.5,484.5,549.78,427.75
2016,10,4,10,30,229.0,320.0,2.1,19.0,477.0,528.01,409.03
2016,10,4,10,45,127.5,298.0,2.15,19.5,386.0,423.05,328.05
2016,10,4,11,0,26.0,276.0,2.2,20.0,295.0,297.35,229.62
2016,10,4,11,15,26.0,280.5,2.25,20.0,299.5,302.24,233.72
2016,10,4,11,30,26.0,285.0,2.3,20.0,304.0,307.07,237.32
2016,10,4,11,45,26.5,286.5,2.4,20.5,306.5,309.16,238.49
2016,10,4,12,0,27.0,288.0,2.5,21.0,309.0,320.01,246.34
2016,10,4,12,15,186.0,306.5,2.65,21.0,443.0,489.47,378.91
2016,10,4,12,30,345.0,325.0,2.8,21.0,577.0,656.8,503.94
2016,10,4,12,45,348.0,317.5,2.95,21.5,568.0,647.24,496.0
2016,10,4,13,0,351.0,310.0,3.1,22.0,559.0,636.2,488.17
2016,10,4,13,15,352.0,299.5,3.2,22.0,543.0,618.74,476.48
2016,10,4,13,30,353.0,289.0,3.3,22.0,527.0,599.91,463.72
2016,10,4,13,45,615.5,191.5,3.4,22.0,585.5,702.24,545.61
2016,10,4,14,0,878.0,94.0,3.5,22.0,644.0,770.98,597.92
2016,10,4,14,15,865.0,92.0,3.55,21.5,609.0,734.0,573.33
2016,10,4,14,30,852.0,90.0,3.6,21.0,574.0,691.29,544.89
2016,10,4,14,45,837.5,86.5,3.7,21.0,533.5,644.28,510.44
2016,10,4,15,0,823.0,83.0,3.8,21.0,493.0,595.97,473.73
2016,10,4,15,15,799.0,79.5,3.8,20.5,447.0,541.31,431.66
2016,10,4,15,30,775.0,76.0,3.8,20.0,401.0,486.8,388.34
2016,10,4,15,45,743.5,71.0,3.85,19.5,352.0,427.67,340.02
2016,10,4,16,0,712.0,66.0,3.9,19.0,303.0,370.13,291.31
2016,10,4,16,15,661.0,60.5,3.8,18.5,252.0,307.65,237.25
2016,10,4,16,30,610.0,55.0,3.7,18.0,201.0,248.97,185.24
2016,10,4,16,45,528.0,47.5,3.6,17.5,151.5,185.38,129.95
2016,10,4,17,0,446.0,40.0,3.5,17.0,102.0,130.59,83.05
2016,10,4,17,15,301.5,28.0,3.3,16.0,62.0,72.37,36.13
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,27.25,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,11.5,1.4,9.0,18.5,16.56,0.0
2016,10,5,6,30,219.0,23.0,1.6,10.0,37.0,47.83,10.63
2016,10,5,6,45,354.5,34.0,1.8,11.0,81.0,97.15,58.84
2016,10,5,7,0,490.0,45.0,2.0,12.0,125.0,159.89,110.01
2016,10,5,7,15,564.5,52.5,2.25,12.5,176.0,217.33,160.87
2016,10,5,7,30,639.0,60.0,2.5,13.0,227.0,282.46,218.62
2016,10,5,7,45,692.5,64.0,2.75,14.0,279.0,342.26,271.39
2016,10,5,8,0,746.0,68.0,3.0,15.0,331.0,407.2,326.95
2016,10,5,8,15,778.0,72.0,3.1,15.5,380.5,465.55,376.18
2016,10,5,8,30,810.0,76.0,3.2,16.0,430.0,525.27,424.94
2016,10,5,8,45,837.5,77.5,3.3,17.0,476.5,580.63,468.03
2016,10,5,9,0,865.0,79.0,3.4,18.0,523.0,636.16,509.82
2016,10,5,9,15,881.0,81.0,3.4,18.5,563.5,681.36,543.33
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,727.83,574.99
2016,10,5,9,45,912.0,83.5,3.4,19.5,639.0,770.18,603.14
2016,10,5,10,0,927.0,84.0,3.4,20.0,674.0,810.47,629.42
2016,10,5,10,15,935.0,85.0,3.4,20.5,701.0,843.38,650.19
2016,10,5,10,30,943.0,86.0,3.4,21.0,728.0,873.36,668.78
2016,10,5,10,45,951.0,86.0,3.4,21.5,748.5,899.1,684.33
2016,10,5,11,0,959.0,86.0,3.4,22.0,769.0,921.56,697.61
2016,10,5,11,15,962.0,86.5,3.4,22.0,780.5,936.77,707.34
2016,10,5,11,30,965.0,87.0,3.4,22.0,792.0,948.3,714.73
2016,10,5,11,45,967.5,86.5,3.45,22.5,795.0,954.53,717.63
2016,10,5,12,0,970.0,86.0,3.5,23.0,798.0,956.96,718.14
2016,10,5,12,15,968.5,85.5,3.55,23.0,793.0,952.02,715.23
2016,10,5,12,30,967.0,85.0,3.6,23.0,788.0,943.29,709.94
2016,10,5,12,45,957.0,88.0,3.65,23.0,773.0,927.35,699.88
2016,10,5,13,0,947.0,91.0,3.7,23.0,758.0,907.97,687.57
2016,10,5,13,15,940.5,90.0,3.7,23.0,736.0,883.8,671.75
2016,10,5,13,30,934.0,89.0,3.7,23.0,714.0,856.39,653.73
2016,10,5,13,45,924.5,87.5,3.75,23.0,684.5,823.02,631.74
2016,10,5,14,0,915.0,86.0,3.8,23.0,655.0,786.93,607.7
2016,10,5,14,15,902.0,84.0,3.8,23.0,619.0,745.26,579.24
2016,10,5,14,30,889.0,82.0,3.8,23.0,583.0,701.55,549.05
2016,10,5,14,45,869.5,80.0,3.8,23.0,540.5,654.69,514.82
2016,10,5,15,0,850.0,78.0,3.8,23.0,498.0,603.74,476.02
2016,10,5,15,15,825.0,75.0,3.8,22.5,450.5,547.96,433.4
2016,10,5,15,30,800.0,72.0,3.8,22.0,403.0,492.35,389.49
2016,10,5,15,45,761.5,68.5,3.8,21.5,352.5,430.51,339.24
2016,10,5,16,0,723.0,65.0,3.8,21.0,302.0,370.9,289.13
2016,10,5,16,15,669.5,59.5,3.6,20.0,250.0,307.15,234.79
2016,10,5,16,30,616.0,54.0,3.4,19.0,198.0,247.47,182.56
2016,10,5,16,45,529.0,46.5,3.2,18.5,148.0,182.65,126.65
2016,10,5,17,0,442.0,39.0,3.0,18.0,98.0,127.21,79.66
2016,10,5,17,15,290.5,26.5,2.8,17.0,58.5,67.83,31.54
2016,10,5,17,30,139.0,14.0,2.6,16.0,19.0,23.48,0.0
2016,10,5,17,45,69.5,7.0,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,10.5,1.4,9.5,18.0,15.88,0.0
2016,10,6,6,30,237.0,21.0,1.6,10.0,36.0,47.24,6.6
2016,10,6,6,45,368.0,31.5,1.8,11.0,79.0,96.36,57.3
2016,10,6,7,0,499.0,42.0,2.0,12.0,122.0,158.1,107.96
2016,10,6,7,15,571.5,49.0,2.15,12.5,172.0,214.75,158.28
2016,10,6,7,30,644.0,56.0,2.3,13.0,222.0,278.87,215.24
2016,10,6,7,45,693.5,60.5,2.45,14.0,273.0,337.82,267.33
2016,10,6,8,0,743.0,65.0,2.6,15.0,324.0,401.4,321.68
2016,10,6,8,15,773.5,68.5,2.6,15.5,373.0,458.17,369.41
2016,10,6,8,30,804.0,72.0,2.6,16.0,422.0,516.18,416.46
2016,10,6,8,45,828.0,74.5,2.6,17.0,467.0,570.16,458.0
2016,10,6,9,0,852.0,77.0,2.6,18.0,512.0,624.04,497.93
2016,10,6,9,15,867.5,79.0,2.6,19.0,551.5,668.28,529.44
2016,10,6,9,30,883.0,81.0,2.6,20.0,591.0,713.77,559.09
2016,10,6,9,45,901.0,80.0,2.65,21.0,625.5,756.08,586.01
2016,10,6,10,0,919.0,79.0,2.7,22.0,660.0,796.54,611.16
2016,10,6,10,15,926.5,80.0,2.7,22.5,686.5,828.73,631.08
2016,10,6,10,30,934.0,81.0,2.7,23.0,713.0,857.99,648.87
2016,10,6,10,45,938.5,82.0,2.75,23.5,732.0,881.63,663.1
2016,10,6,11,0,943.0,83.0,2.8,24.0,751.0,901.89,675.09
2016,10,6,11,15,945.5,83.5,2.75,24.5,762.0,916.38,682.49
2016,10,6,11,30,948.0,84.0,2.7,25.0,773.0,927.25,687.56
2016,10,6,11,45,949.0,84.0,2.7,25.5,775.5,932.55,689.47
2016,10,6,12,0,950.0,84.0,2.7,26.0,778.0,934.11,689.08
2016,10,6,12,15,948.5,84.0,2.7,26.0,773.0,929.73,686.28
2016,10,6,12,30,947.0,84.0,2.7,26.0,768.0,921.64,681.21
2016,10,6,12,45,944.5,83.0,2.7,26.0,754.5,907.9,672.55
2016,10,6,13,0,942.0,82.0,2.7,26.0,741.0,890.59,661.65
2016,10,6,13,15,936.5,81.0,2.7,26.0,720.0,867.3,646.82
2016,10,6,13,30,931.0,80.0,2.7,26.0,699.0,840.77,629.85
2016,10,6,13,45,922.0,79.0,2.7,26.5,670.0,808.41,607.68
2016,10,6,14,0,913.0,78.0,2.7,27.0,641.0,773.32,583.63
2016,10,6,14,15,901.0,76.0,2.7,26.5,605.5,732.45,557.66
2016,10,6,14,30,889.0,74.0,2.7,26.0,570.0,689.48,529.84
2016,10,6,14,45,872.0,72.0,2.7,26.0,529.0,641.47,495.79
2016,10,6,15,0,855.0,70.0,2.7,26.0,488.0,592.29,459.12
2016,10,6,15,15,832.0,67.5,2.65,25.5,442.0,540.54,420.1
2016,10,6,15,30,809.0,65.0,2.6,25.0,396.0,486.31,377.94
2016,10,6,15,45,775.5,61.5,2.6,25.0,346.5,426.51,329.54
2016,10,6,16,0,742.0,58.0,2.6,25.0,297.0,368.44,280.96
2016,10,6,16,15,692.0,53.0,2.25,24.0,246.0,305.06,227.66
2016,10,6,16,30,642.0,48.0,1.9,23.0,195.0,245.96,176.59
2016,10,6,16,45,558.5,41.0,1.6,22.0,145.5,181.42,122.01
2016,10,6,17,0,475.0,34.0,1.3,21.0,96.0,126.5,76.15
2016,10,6,17,15,237.5,25.5,1.25,20.0,56.5,58.69,24.8
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,50.5,10.0,0.8,13.5,13.0,12.14,0.0
2016,10,7,6,30,101.0,20.0,0.8,14.0,26.0,31.54,0.16
2016,10,7,6,45,166.0,37.0,0.85,14.5,58.0,68.81,42.54
2016,10,7,7,0,231.0,54.0,0.9,15.0,90.0,110.83,77.63
2016,10,7,7,15,263.5,71.5,1.0,15.5,127.0,151.88,113.36
2016,10,7,7,30,296.0,89.0,1.1,16.0,164.0,196.36,151.9
2016,10,7,7,45,319.5,105.0,1.2,17.0,202.0,239.04,188.2
2016,10,7,8,0,343.0,121.0,1.3,18.0,240.0,283.74,225.13
2016,10,7,8,15,512.5,103.5,1.5,19.0,310.0,368.09,292.61
2016,10,7,8,30,682.0,86.0,1.7,20.0,380.0,465.57,369.06
2016,10,7,8,45,765.5,80.0,1.9,21.0,442.0,538.25,424.66
2016,10,7,9,0,849.0,74.0,2.1,22.0,504.0,614.38,481.52
2016,10,7,9,15,864.0,76.0,2.2,22.5,543.0,660.73,515.15
2016,10,7,9,30,879.0,78.0,2.3,23.0,582.0,705.63,545.45
2016,10,7,9,45,876.0,86.0,2.45,24.0,612.5,742.22,568.57
2016,10,7,10,0,873.0,94.0,2.6,25.0,643.0,775.66,589.26
2016,10,7,10,15,881.5,95.5,2.55,25.5,669.0,807.86,608.8
2016,10,7,10,30,890.0,97.0,2.5,26.0,695.0,837.34,626.25
2016,10,7,10,45,894.0,98.5,2.5,26.5,713.5,860.15,639.43
2016,10,7,11,0,898.0,100.0,2.5,27.0,732.0,879.73,650.49
2016,10,7,11,15,901.0,100.5,2.4,27.5,742.5,894.01,657.25
2016,10,7,11,30,904.0,101.0,2.3,28.0,753.0,904.86,661.78
2016,10,7,11,45,903.0,102.0,2.25,28.5,755.5,909.23,662.61
2016,10,7,12,0,902.0,103.0,2.2,29.0,758.0,910.04,661.29
2016,10,7,12,15,900.5,102.5,2.15,29.0,752.5,905.2,657.78
2016,10,7,12,30,899.0,102.0,2.1,29.0,747.0,896.84,652.16
2016,10,7,12,45,873.0,111.5,2.05,29.5,728.5,880.03,639.92
2016,10,7,13,0,847.0,121.0,2.0,30.0,710.0,855.32,622.71
2016,10,7,13,15,840.0,119.5,1.95,30.0,689.0,831.76,607.65
2016,10,7,13,30,833.0,118.0,1.9,30.0,668.0,805.32,590.7
2016,10,7,13,45,635.0,175.0,1.85,30.0,584.0,693.75,514.66
2016,10,7,14,0,437.0,232.0,1.8,30.0,500.0,584.36,435.68
2016,10,7,14,15,529.0,188.0,1.75,29.5,494.0,587.74,441.95
2016,10,7,14,30,621.0,144.0,1.7,29.0,488.0,586.01,443.28
2016,10,7,14,45,525.5,157.0,1.7,29.0,432.5,510.78,388.1
2016,10,7,15,0,430.0,170.0,1.7,29.0,377.0,444.82,339.03
2016,10,7,15,15,413.5,154.5,1.55,28.5,338.5,399.09,305.32
2016,10,7,15,30,397.0,139.0,1.4,28.0,300.0,353.89,271.02
2016,10,7,15,45,361.5,128.5,1.25,28.0,260.5,306.08,233.33
2016,10,7,16,0,326.0,118.0,1.1,28.0,221.0,257.37,194.38
2016,10,7,16,15,294.0,100.0,1.05,26.5,181.0,209.48,156.5
2016,10,7,16,30,262.0,82.0,1.0,25.0,141.0,164.71,120.07
2016,10,7,16,45,211.0,64.0,1.0,24.0,103.5,118.79,82.65
2016,10,7,17,0,160.0,46.0,1.0,23.0,66.0,78.6,50.05
2016,10,7,17,15,80.0,27.5,1.0,22.5,37.5,38.96,15.07
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,1.0,16.5,14.0,13.53,0.0
2016,10,8,6,30,144.0,21.0,0.9,17.0,28.0,36.6,0.0
2016,10,8,6,45,274.5,34.0,0.85,17.5,68.5,83.14,48.43
2016,10,8,7,0,405.0,47.0,0.8,18.0,109.0,141.49,94.79
2016,10,8,7,15,484.5,56.0,0.85,18.5,158.0,196.64,141.41
2016,10,8,7,30,564.0,65.0,0.9,19.0,207.0,260.12,195.13
2016,10,8,7,45,617.0,71.0,1.0,20.0,257.0,318.19,244.13
2016,10,8,8,0,670.0,77.0,1.1,21.0,307.0,380.75,295.27
2016,10,8,8,15,705.5,82.0,1.15,22.0,355.0,437.82,340.48
2016,10,8,8,30,741.0,87.0,1.2,23.0,403.0,496.78,385.41
2016,10,8,8,45,767.0,90.5,1.3,24.0,447.5,548.85,424.02
2016,10,8,9,0,793.0,94.0,1.4,25.0,492.0,602.34,462.34
2016,10,8,9,15,811.0,96.5,1.4,26.0,531.5,649.31,494.12
2016,10,8,9,30,829.0,99.0,1.4,27.0,571.0,695.17,523.74
2016,10,8,9,45,875.0,88.0,1.45,28.0,611.5,741.59,552.22
2016,10,8,10,0,921.0,77.0,1.5,29.0,652.0,791.27,582.29
2016,10,8,10,15,929.0,78.5,1.45,29.5,678.5,824.28,600.89
2016,10,8,10,30,937.0,80.0,1.4,30.0,705.0,854.36,617.49
2016,10,8,10,45,941.5,81.0,1.35,30.5,724.0,877.88,629.68
2016,10,8,11,0,946.0,82.0,1.3,31.0,743.0,898.02,639.69
2016,10,8,11,15,949.0,82.5,1.2,31.5,754.0,912.81,645.6
2016,10,8,11,30,952.0,83.0,1.1,32.0,765.0,923.98,649.24
2016,10,8,11,45,952.0,83.5,1.05,32.5,768.0,928.83,649.83
2016,10,8,12,0,952.0,84.0,1.0,33.0,771.0,929.94,648.29
2016,10,8,12,15,951.0,83.5,0.95,33.0,765.5,925.3,644.72
2016,10,8,12,30,950.0,83.0,0.9,33.0,760.0,916.95,639.07
2016,10,8,12,45,945.5,83.0,0.85,33.5,746.0,902.48,628.55
2016,10,8,13,0,941.0,83.0,0.8,34.0,732.0,884.5,616.1
2016,10,8,13,15,935.0,82.0,0.8,34.0,710.5,860.76,602.33
2016,10,8,13,30,929.0,81.0,0.8,34.0,689.0,833.81,586.62
2016,10,8,13,45,919.5,80.0,0.8,34.0,660.0,801.09,567.24
2016,10,8,14,0,910.0,79.0,0.8,34.0,631.0,765.7,546.07
2016,10,8,14,15,897.5,77.0,0.85,33.5,595.5,724.58,522.69
2016,10,8,14,30,885.0,75.0,0.9,33.0,560.0,681.44,497.43
2016,10,8,14,45,867.0,73.0,1.0,33.0,518.5,633.03,465.97
2016,10,8,15,0,849.0,71.0,1.1,33.0,477.0,586.04,433.75
2016,10,8,15,15,824.5,68.0,1.1,32.5,430.5,530.86,394.73
2016,10,8,15,30,800.0,65.0,1.1,32.0,384.0,475.84,354.34
2016,10,8,15,45,764.5,61.0,1.15,31.5,334.5,415.28,308.54
2016,10,8,16,0,729.0,57.0,1.2,31.0,285.0,356.7,262.31
2016,10,8,16,15,676.5,52.0,1.15,29.5,234.0,293.55,211.85
2016,10,8,16,30,624.0,47.0,1.1,28.0,183.0,234.96,163.36
2016,10,8,16,45,537.5,39.5,1.05,26.5,134.5,170.89,111.11
2016,10,8,17,0,451.0,32.0,1.0,25.0,86.0,116.89,67.34
2016,10,8,17,15,292.0,21.0,1.05,24.0,49.0,57.94,16.28
2016,10,8,17,30,133.0,10.0,1.1,23.0,12.0,17.81,0.0
2016,10,8,17,45,66.5,5.0,1.15,22.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
