Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.0,1.25,15.5,15.0,14.23,0.0
2016,10,9,6,30,247.0,18.0,1.2,16.0,30.0,43.76,0.0
2016,10,9,6,45,376.0,28.0,1.15,17.0,72.5,92.62,51.33
2016,10,9,7,0,505.0,38.0,1.1,18.0,115.0,153.08,100.26
2016,10,9,7,15,578.5,45.0,1.15,19.0,164.5,209.78,148.92
2016,10,9,7,30,652.0,52.0,1.2,20.0,214.0,273.43,203.32
2016,10,9,7,45,698.0,57.0,1.3,21.0,264.0,332.2,253.58
2016,10,9,8,0,744.0,62.0,1.4,22.0,314.0,394.57,305.06
2016,10,9,8,15,775.0,66.0,1.3,23.0,362.5,451.8,350.19
2016,10,9,8,30,806.0,70.0,1.2,24.0,411.0,510.3,394.13
2016,10,9,8,45,828.0,73.0,1.1,25.0,455.5,563.41,432.08
2016,10,9,9,0,850.0,76.0,1.0,26.0,500.0,616.23,468.0
2016,10,9,9,15,865.5,78.0,1.0,27.0,539.5,660.04,497.09
2016,10,9,9,30,881.0,80.0,1.0,28.0,579.0,705.13,524.68
2016,10,9,9,45,893.0,82.0,1.05,29.0,612.0,745.95,548.9
2016,10,9,10,0,905.0,84.0,1.1,30.0,645.0,784.57,571.28
2016,10,9,10,15,913.0,85.0,1.15,30.5,671.0,816.49,590.16
2016,10,9,10,30,921.0,86.0,1.2,31.0,697.0,845.55,607.13
2016,10,9,10,45,924.5,87.5,1.25,31.5,715.5,868.39,620.1
2016,10,9,11,0,928.0,89.0,1.3,32.0,734.0,887.88,631.01
2016,10,9,11,15,930.5,89.5,1.35,32.0,744.5,901.94,639.88
2016,10,9,11,30,933.0,90.0,1.4,32.0,755.0,912.44,646.69
2016,10,9,11,45,931.0,91.0,1.5,32.5,756.5,915.95,648.61
2016,10,9,12,0,929.0,92.0,1.6,33.0,758.0,915.79,648.37
2016,10,9,12,15,927.0,92.0,1.7,33.0,752.0,910.86,646.56
2016,10,9,12,30,925.0,92.0,1.8,33.0,746.0,902.32,642.57
2016,10,9,12,45,912.0,95.0,1.9,33.0,730.0,884.19,632.52
2016,10,9,13,0,899.0,98.0,2.0,33.0,714.0,862.88,620.47
2016,10,9,13,15,892.0,97.0,2.05,32.5,692.5,839.09,607.55
2016,10,9,13,30,885.0,96.0,2.1,32.0,671.0,812.28,592.55
2016,10,9,13,45,873.0,95.0,2.2,32.0,641.5,778.78,572.12
2016,10,9,14,0,861.0,94.0,2.3,32.0,612.0,746.67,552.42
2016,10,9,14,15,846.5,92.0,2.4,31.5,576.5,705.47,527.25
2016,10,9,14,30,832.0,90.0,2.5,31.0,541.0,662.51,499.73
2016,10,9,14,45,812.0,87.0,2.6,31.0,499.5,613.51,465.07
2016,10,9,15,0,792.0,84.0,2.7,31.0,458.0,563.75,428.85
2016,10,9,15,15,765.0,80.0,2.75,30.0,412.5,508.66,389.03
2016,10,9,15,30,738.0,76.0,2.8,29.0,367.0,454.11,347.99
2016,10,9,15,45,700.0,71.0,2.85,28.5,318.0,395.36,301.52
2016,10,9,16,0,662.0,66.0,2.9,28.0,269.0,338.07,254.63
2016,10,9,16,15,604.5,59.5,2.8,27.0,219.5,275.3,202.74
2016,10,9,16,30,547.0,53.0,2.7,26.0,170.0,217.82,154.04
2016,10,9,16,45,455.0,44.0,2.65,25.0,123.5,155.54,102.7
2016,10,9,17,0,363.0,35.0,2.6,24.0,77.0,103.33,60.25
2016,10,9,17,15,181.5,17.5,2.55,23.0,38.5,40.48,6.83
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,12.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,24.42,0.0
2016,10,10,6,45,196.0,36.0,1.7,13.5,64.5,72.16,42.83
2016,10,10,7,0,392.0,47.0,1.9,14.0,104.0,137.52,93.3
2016,10,10,7,15,471.5,56.0,1.9,14.5,152.0,191.64,140.04
2016,10,10,7,30,551.0,65.0,1.9,15.0,200.0,254.06,194.22
2016,10,10,7,45,606.5,71.0,1.95,15.5,249.5,312.1,244.95
2016,10,10,8,0,662.0,77.0,2.0,16.0,299.0,374.9,298.36
2016,10,10,8,15,697.5,82.0,1.95,16.5,347.0,431.33,345.16
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,489.64,391.8
2016,10,10,8,45,765.0,88.5,1.9,18.0,440.0,542.35,432.08
2016,10,10,9,0,797.0,90.0,1.9,19.0,485.0,597.04,472.35
2016,10,10,9,15,815.0,93.0,1.95,19.5,524.0,644.47,507.05
2016,10,10,9,30,833.0,96.0,2.0,20.0,563.0,690.78,539.82
2016,10,10,9,45,856.0,94.0,2.05,21.0,598.5,733.81,567.24
2016,10,10,10,0,879.0,92.0,2.1,22.0,634.0,771.42,590.39
2016,10,10,10,15,888.0,93.5,2.15,22.5,660.0,803.89,610.85
2016,10,10,10,30,897.0,95.0,2.2,23.0,686.0,833.64,629.34
2016,10,10,10,45,903.0,96.0,2.25,24.0,705.0,857.43,642.47
2016,10,10,11,0,909.0,97.0,2.3,25.0,724.0,878.05,653.44
2016,10,10,11,15,912.0,97.5,2.35,25.0,735.0,892.23,662.72
2016,10,10,11,30,915.0,98.0,2.4,25.0,746.0,902.94,669.85
2016,10,10,11,45,915.5,98.0,2.5,25.5,748.5,907.37,672.09
2016,10,10,12,0,916.0,98.0,2.6,26.0,751.0,908.21,672.09
2016,10,10,12,15,914.5,98.0,2.65,26.0,745.5,903.71,669.62
2016,10,10,12,30,913.0,98.0,2.7,26.0,740.0,895.63,664.92
2016,10,10,12,45,902.0,100.5,2.8,26.5,724.5,878.75,653.52
2016,10,10,13,0,891.0,103.0,2.9,27.0,709.0,858.69,640.08
2016,10,10,13,15,884.0,101.5,2.95,26.5,687.5,834.47,626.02
2016,10,10,13,30,877.0,100.0,3.0,26.0,666.0,811.62,612.84
2016,10,10,13,45,863.5,99.5,3.1,26.0,636.5,777.49,590.79
2016,10,10,14,0,850.0,99.0,3.2,26.0,607.0,741.06,566.95
2016,10,10,14,15,835.0,97.0,3.25,25.5,571.0,699.87,540.27
2016,10,10,14,30,820.0,95.0,3.3,25.0,535.0,656.99,510.86
2016,10,10,14,45,794.0,93.5,3.4,24.5,493.0,606.35,474.38
2016,10,10,15,0,768.0,92.0,3.5,24.0,451.0,555.45,436.59
2016,10,10,15,15,739.0,87.5,3.5,23.5,405.5,501.15,394.78
2016,10,10,15,30,710.0,83.0,3.5,23.0,360.0,446.29,351.24
2016,10,10,15,45,662.5,79.0,3.5,22.5,310.5,384.96,301.31
2016,10,10,16,0,615.0,75.0,3.5,22.0,261.0,326.99,252.64
2016,10,10,16,15,553.5,67.5,3.45,21.0,211.5,264.43,199.8
2016,10,10,16,30,492.0,60.0,3.4,20.0,162.0,207.63,150.81
2016,10,10,16,45,391.0,49.0,3.35,19.0,116.0,144.61,98.31
2016,10,10,17,0,290.0,38.0,3.3,18.0,70.0,92.58,55.63
2016,10,10,17,15,145.0,19.0,3.15,17.0,35.0,36.62,1.54
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,11.5,2.5,2.46,0.0
2016,10,11,6,30,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2016,10,11,6,45,0.0,14.5,1.45,12.5,14.5,13.98,5.23
2016,10,11,7,0,0.0,24.0,1.7,13.0,24.0,23.16,13.75
2016,10,11,7,15,0.0,35.5,1.75,13.0,35.5,34.28,23.55
2016,10,11,7,30,0.0,47.0,1.8,13.0,47.0,45.4,33.28
2016,10,11,7,45,0.0,58.5,1.85,13.5,58.5,56.54,42.8
2016,10,11,8,0,0.0,70.0,1.9,14.0,70.0,67.8,52.26
2016,10,11,8,15,0.0,97.0,1.9,14.5,97.0,94.72,74.68
2016,10,11,8,30,0.0,124.0,1.9,15.0,124.0,121.85,96.86
2016,10,11,8,45,7.0,150.0,1.95,15.5,153.5,152.12,121.36
2016,10,11,9,0,14.0,176.0,2.0,16.0,183.0,183.12,146.08
2016,10,11,9,15,63.0,213.0,2.0,16.5,247.5,259.8,207.82
2016,10,11,9,30,112.0,250.0,2.0,17.0,312.0,335.73,267.33
2016,10,11,9,45,114.0,266.0,2.05,17.5,333.0,357.9,283.29
2016,10,11,10,0,116.0,282.0,2.1,18.0,354.0,379.92,299.2
2016,10,11,10,15,504.0,188.0,2.1,18.5,516.0,607.48,478.79
2016,10,11,10,30,892.0,94.0,2.1,19.0,678.0,826.04,635.06
2016,10,11,10,45,899.0,94.0,2.1,19.5,697.0,849.37,647.08
2016,10,11,11,0,906.0,94.0,2.1,20.0,716.0,869.57,658.85
2016,10,11,11,15,909.5,95.0,2.05,20.0,727.0,884.62,667.94
2016,10,11,11,30,913.0,96.0,2.0,20.0,738.0,896.21,674.82
2016,10,11,11,45,914.0,96.0,2.0,20.5,740.5,901.0,676.48
2016,10,11,12,0,915.0,96.0,2.0,21.0,743.0,902.21,675.93
2016,10,11,12,15,913.5,95.5,2.0,21.0,737.5,897.11,672.62
2016,10,11,12,30,912.0,95.0,2.0,21.0,732.0,888.44,667.13
2016,10,11,12,45,722.0,161.0,2.0,21.5,659.5,798.45,605.1
2016,10,11,13,0,532.0,227.0,2.0,22.0,587.0,697.47,531.56
2016,10,11,13,15,478.5,239.0,2.05,22.0,555.0,656.44,502.7
2016,10,11,13,30,425.0,251.0,2.1,22.0,523.0,615.55,473.05
2016,10,11,13,45,446.5,232.5,2.15,22.0,507.0,600.24,463.61
2016,10,11,14,0,468.0,214.0,2.2,22.0,491.0,582.11,451.72
2016,10,11,14,15,434.5,207.5,2.3,21.5,453.0,535.43,418.52
2016,10,11,14,30,401.0,201.0,2.4,21.0,415.0,489.64,385.36
2016,10,11,14,45,519.5,154.5,2.55,20.5,409.0,497.08,394.41
2016,10,11,15,0,638.0,108.0,2.7,20.0,403.0,496.15,395.73
2016,10,11,15,15,586.5,106.5,2.75,19.5,356.5,437.43,349.64
2016,10,11,15,30,535.0,105.0,2.8,19.0,310.0,381.82,305.06
2016,10,11,15,45,564.5,90.5,2.9,19.0,281.5,351.85,278.93
2016,10,11,16,0,594.0,76.0,3.0,19.0,253.0,317.73,247.77
2016,10,11,16,15,530.5,68.0,3.0,18.0,204.0,255.32,194.59
2016,10,11,16,30,467.0,60.0,3.0,17.0,155.0,198.93,145.65
2016,10,11,16,45,368.5,48.5,3.0,16.5,110.0,137.74,94.07
2016,10,11,17,0,270.0,37.0,3.0,16.0,65.0,87.39,52.1
2016,10,11,17,15,135.0,18.5,2.95,15.5,32.5,34.32,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,68.5,8.5,1.15,10.5,11.0,8.36,0.0
2016,10,12,6,30,137.0,17.0,1.3,11.0,22.0,29.62,0.0
2016,10,12,6,45,269.0,30.5,1.5,11.5,61.0,77.42,42.94
2016,10,12,7,0,401.0,44.0,1.7,12.0,100.0,135.2,91.23
2016,10,12,7,15,483.5,53.0,1.65,12.5,148.0,190.22,138.98
2016,10,12,7,30,566.0,62.0,1.6,13.0,196.0,253.86,194.46
2016,10,12,7,45,283.0,79.5,1.6,13.5,146.5,195.97,155.7
2016,10,12,8,0,0.0,97.0,1.6,14.0,97.0,95.2,75.13
2016,10,12,8,15,0.0,114.0,1.55,14.5,114.0,112.13,89.17
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,129.12,102.8
2016,10,12,8,45,4.0,148.5,1.5,16.0,150.5,148.94,118.37
2016,10,12,9,0,8.0,166.0,1.5,17.0,170.0,169.17,133.99
2016,10,12,9,15,165.5,197.5,1.55,17.5,289.0,315.87,253.1
2016,10,12,9,30,323.0,229.0,1.6,18.0,408.0,471.26,373.2
2016,10,12,9,45,598.0,162.5,1.7,18.5,517.5,619.64,487.05
2016,10,12,10,0,873.0,96.0,1.8,19.0,627.0,770.75,595.8
2016,10,12,10,15,881.5,97.5,1.9,19.0,652.5,802.74,616.55
2016,10,12,10,30,890.0,99.0,2.0,19.0,678.0,827.48,633.44
2016,10,12,10,45,894.0,100.5,2.15,19.5,696.0,849.87,648.05
2016,10,12,11,0,898.0,102.0,2.3,20.0,714.0,869.05,660.48
2016,10,12,11,15,901.0,102.5,2.4,20.0,724.5,882.95,670.22
2016,10,12,11,30,904.0,103.0,2.5,20.0,735.0,893.42,677.78
2016,10,12,11,45,906.0,102.5,2.7,20.0,737.5,898.43,682.57
2016,10,12,12,0,908.0,102.0,2.9,20.0,740.0,899.88,685.03
2016,10,12,12,15,906.0,101.5,2.9,20.0,734.0,894.33,681.34
2016,10,12,12,30,904.0,101.0,2.9,20.0,728.0,885.24,675.41
2016,10,12,12,45,711.5,165.5,2.9,20.5,653.5,792.14,609.64
2016,10,12,13,0,519.0,230.0,2.9,21.0,579.0,688.28,531.87
2016,10,12,13,15,703.5,161.5,2.85,21.0,618.0,756.07,585.36
2016,10,12,13,30,888.0,93.0,2.8,21.0,657.0,802.05,617.96
2016,10,12,13,45,671.0,154.5,2.8,21.0,569.5,688.19,536.17
2016,10,12,14,0,454.0,216.0,2.8,21.0,482.0,572.5,447.89
2016,10,12,14,15,305.5,225.5,2.9,20.5,400.0,457.17,360.83
2016,10,12,14,30,157.0,235.0,3.0,20.0,318.0,352.23,278.87
2016,10,12,14,45,472.0,158.5,3.2,20.0,380.0,470.24,376.28
2016,10,12,15,0,787.0,82.0,3.4,20.0,442.0,550.08,439.91
2016,10,12,15,15,758.5,78.0,3.35,19.5,396.0,494.72,395.64
2016,10,12,15,30,730.0,74.0,3.3,19.0,350.0,440.05,351.22
2016,10,12,15,45,695.5,68.0,3.25,18.5,302.0,382.63,303.21
2016,10,12,16,0,661.0,62.0,3.2,18.0,254.0,326.3,254.57
2016,10,12,16,15,600.5,55.5,2.8,17.0,205.0,263.31,199.9
2016,10,12,16,30,540.0,49.0,2.4,16.0,156.0,205.95,149.2
2016,10,12,16,45,443.5,39.5,2.05,15.5,110.5,143.68,95.97
2016,10,12,17,0,347.0,30.0,1.7,15.0,65.0,92.08,51.96
2016,10,12,17,15,173.5,15.0,1.55,14.0,32.5,34.43,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,17.69,0.0
2016,10,13,6,45,135.5,31.5,1.25,11.5,50.0,57.86,32.59
2016,10,13,7,0,271.0,45.0,1.3,12.0,82.0,108.14,73.74
2016,10,13,7,15,316.0,60.5,1.5,12.0,121.0,152.17,112.72
2016,10,13,7,30,361.0,76.0,1.7,12.0,160.0,200.96,156.14
2016,10,13,7,45,392.5,90.0,1.95,12.5,201.0,247.57,197.53
2016,10,13,8,0,424.0,104.0,2.2,13.0,242.0,296.9,240.35
2016,10,13,8,15,446.0,116.5,2.25,13.5,281.0,342.54,279.02
2016,10,13,8,30,468.0,129.0,2.3,14.0,320.0,389.37,317.56
2016,10,13,8,45,579.5,115.0,2.35,15.0,377.5,462.24,375.78
2016,10,13,9,0,691.0,101.0,2.4,16.0,435.0,540.53,436.7
2016,10,13,9,15,777.5,88.5,2.4,16.5,492.5,609.46,489.44
2016,10,13,9,30,864.0,76.0,2.4,17.0,550.0,680.41,541.48
2016,10,13,9,45,726.5,126.0,2.4,18.0,541.0,671.38,530.51
2016,10,13,10,0,589.0,176.0,2.4,19.0,532.0,644.6,505.92
2016,10,13,10,15,566.5,193.0,2.4,19.5,547.0,658.88,514.69
2016,10,13,10,30,544.0,210.0,2.4,20.0,562.0,673.05,522.81
2016,10,13,10,45,550.5,215.0,2.4,20.5,579.5,694.92,537.13
2016,10,13,11,0,557.0,220.0,2.4,21.0,597.0,714.88,549.88
2016,10,13,11,15,544.5,228.5,2.45,21.0,602.0,720.52,553.39
2016,10,13,11,30,532.0,237.0,2.5,21.0,607.0,723.69,555.29
2016,10,13,11,45,538.5,234.0,2.6,21.5,609.0,728.37,558.2
2016,10,13,12,0,545.0,231.0,2.7,22.0,611.0,730.84,559.58
2016,10,13,12,15,521.5,239.0,2.8,22.0,600.5,717.3,549.9
2016,10,13,12,30,498.0,247.0,2.9,22.0,590.0,701.82,538.93
2016,10,13,12,45,500.0,241.0,3.0,22.5,579.5,690.96,531.06
2016,10,13,13,0,502.0,235.0,3.1,23.0,569.0,678.03,521.66
2016,10,13,13,15,507.5,225.0,3.15,23.0,553.5,661.55,510.67
2016,10,13,13,30,513.0,215.0,3.2,23.0,538.0,642.9,498.04
2016,10,13,13,45,550.0,191.5,3.25,23.0,523.5,631.21,491.2
2016,10,13,14,0,587.0,168.0,3.3,23.0,509.0,618.5,483.27
2016,10,13,14,15,468.5,187.5,3.3,22.5,449.5,534.65,420.08
2016,10,13,14,30,350.0,207.0,3.3,22.0,390.0,453.83,358.24
2016,10,13,14,45,398.0,180.0,3.3,22.0,372.5,446.1,353.44
2016,10,13,15,0,446.0,153.0,3.3,22.0,355.0,427.14,339.21
2016,10,13,15,15,457.0,133.5,3.3,21.5,322.0,391.27,311.36
2016,10,13,15,30,468.0,114.0,3.3,21.0,289.0,353.28,280.82
2016,10,13,15,45,439.5,102.0,3.3,20.5,248.5,304.27,240.37
2016,10,13,16,0,411.0,90.0,3.3,20.0,208.0,257.31,200.52
2016,10,13,16,15,372.5,76.0,3.05,19.5,167.0,207.28,157.4
2016,10,13,16,30,334.0,62.0,2.8,19.0,126.0,160.95,116.9
2016,10,13,16,45,268.5,47.0,2.55,18.5,88.5,111.77,75.31
2016,10,13,17,0,203.0,32.0,2.3,18.0,51.0,69.98,39.26
2016,10,13,17,15,101.5,16.0,2.05,17.5,25.5,27.09,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,19.0,3.95,15.0,19.0,18.34,7.64
2016,10,14,7,0,0.0,32.0,4.1,15.0,32.0,30.92,19.85
2016,10,14,7,15,0.0,48.0,4.2,15.0,48.0,46.75,33.69
2016,10,14,7,30,0.0,64.0,4.3,15.0,64.0,62.58,47.42
2016,10,14,7,45,0.0,80.5,4.45,15.5,80.5,78.95,61.32
2016,10,14,8,0,0.0,97.0,4.6,16.0,97.0,95.34,74.98
2016,10,14,8,15,0.0,112.5,4.75,16.5,112.5,110.75,87.58
2016,10,14,8,30,0.0,128.0,4.9,17.0,128.0,126.2,100.0
2016,10,14,8,45,0.0,107.0,5.05,17.5,107.0,104.41,81.56
2016,10,14,9,0,0.0,86.0,5.2,18.0,86.0,83.24,63.73
2016,10,14,9,15,0.0,101.0,5.25,18.5,101.0,98.09,75.65
2016,10,14,9,30,0.0,116.0,5.3,19.0,116.0,112.99,87.48
2016,10,14,9,45,0.0,70.5,5.35,19.5,70.5,68.18,50.55
2016,10,14,10,0,0.0,25.0,5.4,20.0,25.0,24.15,14.26
2016,10,14,10,15,0.0,42.0,5.35,20.0,42.0,40.6,27.74
2016,10,14,10,30,0.0,59.0,5.3,20.0,59.0,57.06,41.14
2016,10,14,10,45,0.0,51.0,5.3,20.0,51.0,49.32,34.77
2016,10,14,11,0,0.0,43.0,5.3,20.0,43.0,41.58,28.42
2016,10,14,11,15,0.0,77.5,5.2,20.0,77.5,75.0,55.58
2016,10,14,11,30,0.0,112.0,5.1,20.0,112.0,108.8,82.82
2016,10,14,11,45,0.0,123.0,5.1,20.5,123.0,119.72,91.38
2016,10,14,12,0,0.0,134.0,5.1,21.0,134.0,130.69,99.95
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,72.58,53.32
2016,10,14,12,30,0.0,16.0,5.0,21.0,16.0,15.47,6.98
2016,10,14,12,45,0.0,37.5,5.0,21.0,37.5,36.26,23.97
2016,10,14,13,0,0.0,59.0,5.0,21.0,59.0,57.07,40.92
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,51.74,36.71
2016,10,14,13,30,0.0,48.0,4.8,20.0,48.0,46.41,32.49
2016,10,14,13,45,0.0,36.5,4.7,20.0,36.5,35.28,23.41
2016,10,14,14,0,0.0,25.0,4.6,20.0,25.0,24.15,14.3
2016,10,14,14,15,0.0,81.0,4.45,20.0,81.0,78.35,58.91
2016,10,14,14,30,0.0,137.0,4.3,20.0,137.0,134.33,104.61
2016,10,14,14,45,0.0,74.0,4.15,20.0,74.0,71.55,53.56
2016,10,14,15,0,0.0,11.0,4.0,20.0,11.0,10.61,3.2
2016,10,14,15,15,0.0,23.5,3.8,19.5,23.5,22.68,13.36
2016,10,14,15,30,0.0,36.0,3.6,19.0,36.0,34.76,23.57
2016,10,14,15,45,0.0,30.5,3.4,19.0,30.5,29.44,19.14
2016,10,14,16,0,0.0,25.0,3.2,19.0,25.0,24.12,14.67
2016,10,14,16,15,0.0,20.0,2.9,18.5,20.0,19.29,10.58
2016,10,14,16,30,0.0,15.0,2.6,18.0,15.0,14.46,6.44
2016,10,14,16,45,0.0,10.0,2.3,17.5,10.0,9.64,2.26
2016,10,14,17,0,0.0,5.0,2.0,17.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,1.75,16.5,2.5,2.46,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,6.5,1.5,12.5,8.5,0.0,0.0
2016,10,15,6,30,117.0,13.0,1.8,13.0,17.0,23.27,0.0
2016,10,15,6,45,261.5,25.0,2.1,14.0,54.0,68.9,33.31
2016,10,15,7,0,406.0,37.0,2.4,15.0,91.0,127.22,82.75
2016,10,15,7,15,489.0,45.0,2.7,15.5,137.0,180.86,129.18
2016,10,15,7,30,572.0,53.0,3.0,16.0,183.0,243.17,183.67
2016,10,15,7,45,623.0,59.0,3.3,16.5,231.0,299.73,234.13
2016,10,15,8,0,674.0,65.0,3.6,17.0,279.0,360.54,287.13
2016,10,15,8,15,708.5,69.0,3.9,17.5,325.0,414.29,333.44
2016,10,15,8,30,743.0,73.0,4.2,18.0,371.0,470.69,380.58
2016,10,15,8,45,766.0,76.5,4.5,18.5,413.5,521.41,422.29
2016,10,15,9,0,789.0,80.0,4.8,19.0,456.0,572.07,462.96
2016,10,15,9,15,806.5,82.5,4.95,19.5,493.5,617.7,498.45
2016,10,15,9,30,824.0,85.0,5.1,20.0,531.0,662.19,532.25
2016,10,15,9,45,559.0,172.0,5.35,20.5,482.5,594.46,475.4
2016,10,15,10,0,294.0,259.0,5.6,21.0,434.0,501.76,398.04
2016,10,15,10,15,150.5,228.5,5.75,21.0,318.0,358.02,284.33
2016,10,15,10,30,7.0,198.0,5.9,21.0,202.0,201.35,156.74
2016,10,15,10,45,21.0,235.5,6.05,21.5,249.5,251.5,196.47
2016,10,15,11,0,35.0,273.0,6.2,22.0,297.0,311.34,242.95
2016,10,15,11,15,35.0,276.5,6.3,22.0,301.0,315.45,245.93
2016,10,15,11,30,35.0,280.0,6.4,22.0,305.0,319.46,248.98
2016,10,15,11,45,261.0,266.5,6.5,22.0,446.5,515.08,406.94
2016,10,15,12,0,487.0,253.0,6.6,22.0,588.0,701.85,552.66
2016,10,15,12,15,491.5,247.5,6.65,22.0,583.5,697.78,549.41
2016,10,15,12,30,496.0,242.0,6.7,22.0,579.0,691.62,545.3
2016,10,15,12,45,357.0,274.0,6.75,22.0,514.0,596.62,470.66
2016,10,15,13,0,218.0,306.0,6.8,22.0,449.0,504.64,397.29
2016,10,15,13,15,216.5,296.0,6.75,21.5,434.5,488.27,386.03
2016,10,15,13,30,215.0,286.0,6.7,21.0,420.0,471.23,373.98
2016,10,15,13,45,107.5,155.0,6.7,21.0,222.0,242.8,193.77
2016,10,15,14,0,0.0,24.0,6.7,21.0,24.0,23.18,13.41
2016,10,15,14,15,0.0,89.0,6.65,20.5,89.0,86.11,65.18
2016,10,15,14,30,0.0,154.0,6.6,20.0,154.0,151.77,118.96
2016,10,15,14,45,0.0,120.5,6.55,20.0,120.5,117.86,91.6
2016,10,15,15,0,0.0,87.0,6.5,20.0,87.0,84.35,64.33
2016,10,15,15,15,0.0,91.5,6.3,19.5,91.5,89.03,68.51
2016,10,15,15,30,0.0,96.0,6.1,19.0,96.0,93.88,72.82
2016,10,15,15,45,0.0,81.5,5.95,19.0,81.5,79.51,60.97
2016,10,15,16,0,0.0,67.0,5.8,19.0,67.0,65.17,49.0
2016,10,15,16,15,0.0,53.0,5.6,18.5,53.0,51.37,37.39
2016,10,15,16,30,0.0,39.0,5.4,18.0,39.0,37.67,25.7
2016,10,15,16,45,0.0,26.5,5.2,17.5,26.5,25.58,15.24
2016,10,15,17,0,0.0,14.0,5.0,17.0,14.0,13.5,4.0
2016,10,15,17,15,0.0,7.0,4.95,17.0,7.0,6.88,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,16.0,6.0,5.9,0.0
2016,10,16,6,45,0.0,19.0,3.5,16.0,19.0,18.34,6.68
2016,10,16,7,0,0.0,32.0,3.6,16.0,32.0,31.01,19.7
2016,10,16,7,15,0.0,48.5,3.6,16.0,48.5,47.39,34.0
2016,10,16,7,30,0.0,65.0,3.6,16.0,65.0,63.76,48.16
2016,10,16,7,45,0.0,82.5,3.6,16.5,82.5,81.17,62.91
2016,10,16,8,0,0.0,100.0,3.6,17.0,100.0,98.62,77.39
2016,10,16,8,15,1.0,116.5,3.65,17.0,117.0,115.54,91.35
2016,10,16,8,30,2.0,133.0,3.7,17.0,134.0,132.6,105.25
2016,10,16,8,45,1.0,92.5,3.8,17.5,93.0,90.43,69.99
2016,10,16,9,0,0.0,52.0,3.9,18.0,52.0,50.25,36.38
2016,10,16,9,15,0.0,42.5,4.0,18.0,42.5,41.06,28.66
2016,10,16,9,30,0.0,33.0,4.1,18.0,33.0,31.88,20.95
2016,10,16,9,45,0.0,61.5,4.25,18.5,61.5,59.46,43.65
2016,10,16,10,0,0.0,90.0,4.4,19.0,90.0,87.09,66.06
2016,10,16,10,15,0.0,78.5,4.55,19.0,78.5,75.95,56.84
2016,10,16,10,30,0.0,67.0,4.7,19.0,67.0,64.81,47.67
2016,10,16,10,45,0.0,56.5,4.9,19.5,56.5,54.65,39.22
2016,10,16,11,0,0.0,46.0,5.1,20.0,46.0,44.48,30.81
2016,10,16,11,15,0.0,58.0,5.2,20.0,58.0,56.11,40.26
2016,10,16,11,30,0.0,70.0,5.3,20.0,70.0,67.73,49.69
2016,10,16,11,45,0.0,93.5,5.4,20.0,93.5,90.52,68.13
2016,10,16,12,0,0.0,117.0,5.5,20.0,117.0,113.77,86.87
2016,10,16,12,15,0.0,95.5,5.5,20.0,95.5,92.48,69.7
2016,10,16,12,30,0.0,74.0,5.5,20.0,74.0,71.61,52.84
2016,10,16,12,45,0.0,64.5,5.55,20.0,64.5,62.4,45.4
2016,10,16,13,0,0.0,55.0,5.6,20.0,55.0,53.19,37.95
2016,10,16,13,15,0.0,62.5,5.75,20.0,62.5,60.45,43.93
2016,10,16,13,30,0.0,70.0,5.9,20.0,70.0,67.71,49.92
2016,10,16,13,45,0.0,47.0,6.05,20.0,47.0,45.43,31.76
2016,10,16,14,0,0.0,24.0,6.2,20.0,24.0,23.18,13.51
2016,10,16,14,15,0.0,22.0,6.3,20.0,22.0,21.25,11.95
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,19.31,10.38
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,17.38,8.81
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,15.44,7.23
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,13.51,5.67
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,323.0,34.0,5.9,18.5,122.0,177.86,141.73
2016,10,16,16,0,646.0,56.0,5.7,18.0,232.0,304.26,237.74
2016,10,16,16,15,582.0,50.0,5.35,17.5,184.5,243.38,183.24
2016,10,16,16,30,518.0,44.0,5.0,17.0,137.0,187.68,133.31
2016,10,16,16,45,404.0,35.0,4.7,16.5,93.5,125.12,80.58
2016,10,16,17,0,290.0,26.0,4.4,16.0,50.0,74.15,34.62
2016,10,16,17,15,145.0,13.0,4.3,15.5,25.0,25.89,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.0,6.5,1.15,11.5,7.0,0.0,0.0
2016,10,17,6,30,42.0,13.0,1.2,12.0,14.0,16.42,0.0
2016,10,17,6,45,176.0,28.5,1.3,12.5,48.0,58.45,26.15
2016,10,17,7,0,310.0,44.0,1.4,13.0,82.0,113.54,75.23
2016,10,17,7,15,402.0,54.0,1.5,13.5,127.5,166.09,119.9
2016,10,17,7,30,494.0,64.0,1.6,14.0,173.0,228.31,173.36
2016,10,17,7,45,562.5,69.0,1.75,14.5,221.5,285.99,223.81
2016,10,17,8,0,631.0,74.0,1.9,15.0,270.0,349.7,278.42
2016,10,17,8,15,669.5,79.0,1.9,15.5,316.5,405.05,325.09
2016,10,17,8,30,708.0,84.0,1.9,16.0,363.0,462.59,371.99
2016,10,17,8,45,455.0,142.5,1.9,16.5,329.0,414.59,333.73
2016,10,17,9,0,202.0,201.0,1.9,17.0,295.0,334.37,268.1
2016,10,17,9,15,203.5,218.5,1.9,17.0,320.5,362.15,290.03
2016,10,17,9,30,205.0,236.0,1.9,17.0,346.0,389.52,310.78
2016,10,17,9,45,331.0,226.0,1.9,17.5,415.0,481.49,382.54
2016,10,17,10,0,457.0,216.0,1.9,18.0,484.0,581.3,457.67
2016,10,17,10,15,492.0,213.0,1.9,18.0,513.0,617.64,484.04
2016,10,17,10,30,527.0,210.0,1.9,18.0,542.0,653.81,510.47
2016,10,17,10,45,702.5,154.5,1.9,18.5,609.5,749.39,580.73
2016,10,17,11,0,878.0,99.0,1.9,19.0,677.0,835.79,638.47
2016,10,17,11,15,881.0,99.5,1.95,19.0,687.0,849.12,646.78
2016,10,17,11,30,884.0,100.0,2.0,19.0,697.0,859.1,653.68
2016,10,17,11,45,886.0,99.0,2.1,19.5,699.5,863.16,655.92
2016,10,17,12,0,888.0,98.0,2.2,20.0,702.0,863.77,655.95
2016,10,17,12,15,886.5,97.5,2.3,20.0,696.0,858.51,653.35
2016,10,17,12,30,885.0,97.0,2.4,20.0,690.0,849.82,648.52
2016,10,17,12,45,885.5,94.0,2.55,20.0,677.0,836.61,641.02
2016,10,17,13,0,886.0,91.0,2.7,20.0,664.0,820.0,631.16
2016,10,17,13,15,879.0,90.0,2.75,20.0,642.5,796.39,615.69
2016,10,17,13,30,872.0,89.0,2.8,20.0,621.0,769.85,598.16
2016,10,17,13,45,863.5,86.5,2.85,20.0,592.5,737.78,576.57
2016,10,17,14,0,855.0,84.0,2.9,20.0,564.0,706.85,555.68
2016,10,17,14,15,840.0,81.5,2.95,19.5,529.0,665.29,527.76
2016,10,17,14,30,825.0,79.0,3.0,19.0,494.0,622.09,496.39
2016,10,17,14,45,805.5,76.0,3.05,19.0,454.0,574.26,459.64
2016,10,17,15,0,786.0,73.0,3.1,19.0,414.0,525.69,421.31
2016,10,17,15,15,757.0,69.5,3.05,18.5,369.0,471.28,377.81
2016,10,17,15,30,728.0,66.0,3.0,18.0,324.0,417.63,333.5
2016,10,17,15,45,684.5,62.0,3.0,18.0,276.5,358.52,283.02
2016,10,17,16,0,641.0,58.0,3.0,18.0,229.0,303.34,234.42
2016,10,17,16,15,575.0,51.5,2.65,17.0,181.0,240.92,180.1
2016,10,17,16,30,509.0,45.0,2.3,16.0,133.0,184.75,130.58
2016,10,17,16,45,394.5,35.5,2.0,15.5,90.0,122.47,78.36
2016,10,17,17,0,280.0,26.0,1.7,15.0,47.0,71.23,30.47
2016,10,17,17,15,140.0,13.0,1.6,14.5,23.5,25.03,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,47.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,95.0,11.0,1.2,10.0,13.0,18.9,0.0
2016,10,18,6,45,245.0,23.5,1.3,11.0,48.5,62.72,24.52
2016,10,18,7,0,395.0,36.0,1.4,12.0,84.0,121.98,78.72
2016,10,18,7,15,484.0,44.5,1.7,12.5,130.5,176.46,126.03
2016,10,18,7,30,573.0,53.0,2.0,13.0,177.0,240.25,181.91
2016,10,18,7,45,630.5,58.0,2.35,13.5,225.5,297.66,233.46
2016,10,18,8,0,688.0,63.0,2.7,14.0,274.0,358.93,287.39
2016,10,18,8,15,724.0,67.0,2.85,14.5,320.5,414.6,335.52
2016,10,18,8,30,760.0,71.0,3.0,15.0,367.0,472.07,383.66
2016,10,18,8,45,790.0,72.5,3.2,15.5,411.0,524.86,426.94
2016,10,18,9,0,820.0,74.0,3.4,16.0,455.0,578.1,469.41
2016,10,18,9,15,837.5,76.5,3.45,16.5,493.0,624.57,505.13
2016,10,18,9,30,855.0,79.0,3.5,17.0,531.0,669.82,538.99
2016,10,18,9,45,869.5,80.0,3.55,17.5,563.5,706.14,563.87
2016,10,18,10,0,884.0,81.0,3.6,18.0,596.0,743.84,589.54
2016,10,18,10,15,893.0,82.0,3.6,18.0,621.5,775.12,611.19
2016,10,18,10,30,902.0,83.0,3.6,18.0,647.0,803.66,630.81
2016,10,18,10,45,907.0,84.5,3.6,18.5,665.0,826.64,645.19
2016,10,18,11,0,912.0,86.0,3.6,19.0,683.0,846.4,657.28
2016,10,18,11,15,657.0,181.0,3.55,19.0,614.5,757.91,592.66
2016,10,18,11,30,402.0,276.0,3.5,19.0,546.0,640.65,500.67
2016,10,18,11,45,663.5,180.5,3.5,19.5,627.5,770.9,602.03
2016,10,18,12,0,925.0,85.0,3.5,20.0,709.0,877.44,675.63
2016,10,18,12,15,923.0,84.5,3.5,20.0,703.0,871.58,670.85
2016,10,18,12,30,921.0,84.0,3.5,20.0,697.0,862.16,664.58
2016,10,18,12,45,918.0,83.0,3.5,20.0,683.0,847.86,655.02
2016,10,18,13,0,915.0,82.0,3.5,20.0,669.0,830.14,643.18
2016,10,18,13,15,908.0,81.0,3.5,20.0,647.5,805.99,626.83
2016,10,18,13,30,901.0,80.0,3.5,20.0,626.0,778.8,608.35
2016,10,18,13,45,893.5,77.5,3.55,20.5,597.5,746.71,585.38
2016,10,18,14,0,886.0,75.0,3.6,21.0,569.0,711.96,560.41
2016,10,18,14,15,871.5,73.0,3.55,20.5,533.5,670.62,532.13
2016,10,18,14,30,857.0,71.0,3.5,20.0,498.0,627.51,500.69
2016,10,18,14,45,835.0,69.5,3.5,20.0,457.0,581.76,465.05
2016,10,18,15,0,813.0,68.0,3.5,20.0,416.0,532.37,425.78
2016,10,18,15,15,784.5,64.5,3.35,19.5,370.5,477.16,381.39
2016,10,18,15,30,756.0,61.0,3.2,19.0,325.0,422.62,336.14
2016,10,18,15,45,709.5,57.5,3.1,19.0,276.5,361.67,284.02
2016,10,18,16,0,663.0,54.0,3.0,19.0,228.0,303.89,233.25
2016,10,18,16,15,597.5,48.0,2.6,18.0,180.0,242.17,179.43
2016,10,18,16,30,532.0,42.0,2.2,17.0,132.0,185.77,129.67
2016,10,18,16,45,414.5,32.5,1.85,16.0,88.5,122.08,76.57
2016,10,18,17,0,297.0,23.0,1.5,15.0,45.0,69.3,25.3
2016,10,18,17,15,148.5,11.5,1.5,14.5,22.5,23.88,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
