Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,70.5,5.0,1.4,8.5,6.0,0.0,0.0
2016,10,19,6,30,141.0,10.0,1.5,9.0,12.0,21.63,0.0
2016,10,19,6,45,299.0,20.5,1.65,10.0,48.0,66.45,22.25
2016,10,19,7,0,457.0,31.0,1.8,11.0,84.0,127.16,80.41
2016,10,19,7,15,540.5,38.0,1.95,11.5,131.0,181.93,128.95
2016,10,19,7,30,624.0,45.0,2.1,12.0,178.0,245.23,185.23
2016,10,19,7,45,675.5,49.5,2.25,12.5,226.0,302.43,237.17
2016,10,19,8,0,727.0,54.0,2.4,13.0,274.0,363.74,291.42
2016,10,19,8,15,760.5,57.5,2.45,13.5,320.5,419.36,339.66
2016,10,19,8,30,794.0,61.0,2.5,14.0,367.0,476.48,387.49
2016,10,19,8,45,818.0,63.5,2.65,15.0,410.0,528.34,429.19
2016,10,19,9,0,842.0,66.0,2.8,16.0,453.0,577.35,467.41
2016,10,19,9,15,858.5,68.0,2.9,16.5,491.0,623.06,502.62
2016,10,19,9,30,875.0,70.0,3.0,17.0,529.0,667.43,535.49
2016,10,19,9,45,887.5,71.0,3.1,18.0,561.0,706.23,561.24
2016,10,19,10,0,900.0,72.0,3.2,19.0,593.0,742.88,585.05
2016,10,19,10,15,908.0,73.0,3.25,19.5,618.0,773.72,605.27
2016,10,19,10,30,916.0,74.0,3.3,20.0,643.0,801.74,623.37
2016,10,19,10,45,920.5,75.0,3.35,20.5,660.5,823.94,637.3
2016,10,19,11,0,925.0,76.0,3.4,21.0,678.0,842.87,648.95
2016,10,19,11,15,928.0,76.5,3.4,21.0,688.0,856.61,658.01
2016,10,19,11,30,931.0,77.0,3.4,21.0,698.0,866.84,664.76
2016,10,19,11,45,928.5,78.5,3.4,21.5,699.5,870.01,665.47
2016,10,19,12,0,926.0,80.0,3.4,22.0,701.0,869.56,663.86
2016,10,19,12,15,924.0,80.0,3.4,22.0,694.5,864.23,660.31
2016,10,19,12,30,922.0,80.0,3.4,22.0,688.0,855.35,654.45
2016,10,19,12,45,912.5,81.5,3.4,22.5,673.0,838.54,641.96
2016,10,19,13,0,903.0,83.0,3.4,23.0,658.0,818.52,627.4
2016,10,19,13,15,896.5,82.0,3.4,23.0,637.0,794.99,611.67
2016,10,19,13,30,890.0,81.0,3.4,23.0,616.0,768.47,593.83
2016,10,19,13,45,882.0,78.5,3.4,23.0,587.5,736.32,571.93
2016,10,19,14,0,874.0,76.0,3.4,23.0,559.0,701.59,548.06
2016,10,19,14,15,860.5,74.0,3.35,23.0,524.5,661.36,519.79
2016,10,19,14,30,847.0,72.0,3.3,23.0,490.0,619.34,488.22
2016,10,19,14,45,829.0,69.0,3.3,23.0,449.5,574.76,453.91
2016,10,19,15,0,811.0,66.0,3.3,23.0,409.0,526.24,415.77
2016,10,19,15,15,783.0,63.0,2.95,22.5,364.5,472.06,372.2
2016,10,19,15,30,755.0,60.0,2.6,22.0,320.0,418.5,327.87
2016,10,19,15,45,713.5,55.5,2.3,21.5,272.0,358.75,277.63
2016,10,19,16,0,672.0,51.0,2.0,21.0,224.0,301.71,228.22
2016,10,19,16,15,606.5,45.0,1.8,19.5,176.0,238.88,174.57
2016,10,19,16,30,541.0,39.0,1.6,18.0,128.0,182.14,125.27
2016,10,19,16,45,427.0,30.0,1.4,17.0,85.0,120.62,73.97
2016,10,19,17,0,313.0,21.0,1.2,16.0,42.0,68.13,19.62
2016,10,19,17,15,156.5,10.5,1.2,15.5,21.0,23.15,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.2,11.5,41.5,50.16,12.53
2016,10,20,7,0,450.0,31.0,1.2,12.0,83.0,126.1,78.98
2016,10,20,7,15,537.5,38.5,1.35,12.5,130.0,180.6,126.9
2016,10,20,7,30,625.0,46.0,1.5,13.0,177.0,245.28,183.74
2016,10,20,7,45,679.5,51.0,1.65,14.0,226.0,304.0,236.01
2016,10,20,8,0,734.0,56.0,1.8,15.0,275.0,367.14,290.59
2016,10,20,8,15,768.5,60.0,1.75,15.5,322.5,424.01,338.85
2016,10,20,8,30,803.0,64.0,1.7,16.0,370.0,482.44,386.52
2016,10,20,8,45,828.5,66.5,1.7,17.0,414.0,535.43,427.72
2016,10,20,9,0,854.0,69.0,1.7,18.0,458.0,588.4,467.29
2016,10,20,9,15,871.0,71.0,1.8,18.5,496.5,632.03,500.19
2016,10,20,9,30,888.0,73.0,1.9,19.0,535.0,677.08,533.01
2016,10,20,9,45,903.0,73.5,2.05,20.0,568.0,717.39,559.52
2016,10,20,10,0,918.0,74.0,2.2,21.0,601.0,755.66,584.21
2016,10,20,10,15,926.0,75.0,2.25,21.5,626.5,786.89,604.11
2016,10,20,10,30,934.0,76.0,2.3,22.0,652.0,815.22,621.92
2016,10,20,10,45,939.5,77.0,2.35,22.5,670.0,838.5,636.19
2016,10,20,11,0,945.0,78.0,2.4,23.0,688.0,858.47,648.23
2016,10,20,11,15,947.5,78.5,2.45,23.5,698.0,871.96,655.93
2016,10,20,11,30,950.0,79.0,2.5,24.0,708.0,881.86,661.35
2016,10,20,11,45,950.0,79.0,2.65,24.5,709.5,885.47,663.44
2016,10,20,12,0,950.0,79.0,2.8,25.0,711.0,885.37,663.17
2016,10,20,12,15,948.5,79.0,2.85,25.0,705.0,880.34,660.27
2016,10,20,12,30,947.0,79.0,2.9,25.0,699.0,871.65,655.05
2016,10,20,12,45,939.0,80.0,3.0,25.5,684.0,855.22,643.74
2016,10,20,13,0,931.0,81.0,3.1,26.0,669.0,835.44,630.24
2016,10,20,13,15,924.5,80.0,3.05,26.0,647.5,811.38,614.21
2016,10,20,13,30,918.0,79.0,3.0,26.0,626.0,784.23,596.08
2016,10,20,13,45,908.5,77.0,3.0,26.0,597.0,750.83,573.82
2016,10,20,14,0,899.0,75.0,3.0,26.0,568.0,714.86,549.61
2016,10,20,14,15,885.0,73.0,2.9,25.5,532.0,673.53,521.93
2016,10,20,14,30,871.0,71.0,2.8,25.0,496.0,630.37,490.77
2016,10,20,14,45,851.0,68.5,2.7,25.0,455.0,584.3,455.51
2016,10,20,15,0,831.0,66.0,2.6,25.0,414.0,534.41,416.61
2016,10,20,15,15,802.5,63.0,2.25,24.5,368.0,479.2,372.7
2016,10,20,15,30,774.0,60.0,1.9,24.0,322.0,424.61,328.0
2016,10,20,15,45,731.5,55.5,1.55,23.5,273.5,363.68,277.26
2016,10,20,16,0,689.0,51.0,1.2,23.0,225.0,305.52,227.39
2016,10,20,16,15,622.0,45.0,1.15,22.0,176.5,241.57,173.44
2016,10,20,16,30,555.0,39.0,1.1,21.0,128.0,183.82,123.89
2016,10,20,16,45,436.5,30.0,1.1,20.0,84.0,121.17,72.39
2016,10,20,17,0,318.0,21.0,1.1,19.0,40.0,67.43,12.99
2016,10,20,17,15,159.0,10.5,1.1,18.5,20.0,22.92,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.5,0.6,13.5,39.0,48.11,8.2
2016,10,21,7,0,429.0,31.0,0.6,14.0,78.0,121.27,74.72
2016,10,21,7,15,517.0,38.5,0.65,14.5,124.0,175.5,121.74
2016,10,21,7,30,605.0,46.0,0.7,15.0,170.0,237.91,175.66
2016,10,21,7,45,660.0,50.5,0.8,15.5,218.0,295.06,226.07
2016,10,21,8,0,715.0,55.0,0.9,16.0,266.0,356.68,278.98
2016,10,21,8,15,749.5,59.0,0.85,17.0,312.5,412.46,324.78
2016,10,21,8,30,784.0,63.0,0.8,18.0,359.0,469.84,369.75
2016,10,21,8,45,809.5,65.0,0.75,19.0,402.0,521.28,408.33
2016,10,21,9,0,835.0,67.0,0.7,20.0,445.0,572.74,445.21
2016,10,21,9,15,851.5,69.5,0.8,21.0,482.5,615.77,476.1
2016,10,21,9,30,868.0,72.0,0.9,22.0,520.0,660.23,507.01
2016,10,21,9,45,878.0,74.0,1.05,23.0,551.5,697.99,531.43
2016,10,21,10,0,888.0,76.0,1.2,24.0,583.0,733.48,554.0
2016,10,21,10,15,896.5,77.5,1.2,24.0,608.0,764.78,574.06
2016,10,21,10,30,905.0,79.0,1.2,24.0,633.0,793.32,592.18
2016,10,21,10,45,909.0,80.0,1.3,24.5,650.0,814.79,605.59
2016,10,21,11,0,913.0,81.0,1.4,25.0,667.0,833.0,616.93
2016,10,21,11,15,915.5,81.5,1.5,25.0,676.5,846.08,626.15
2016,10,21,11,30,918.0,82.0,1.6,25.0,686.0,855.68,633.23
2016,10,21,11,45,916.5,83.0,1.7,25.5,687.5,859.01,635.05
2016,10,21,12,0,915.0,84.0,1.8,26.0,689.0,858.76,634.66
2016,10,21,12,15,913.0,84.0,1.9,26.0,682.5,853.43,632.26
2016,10,21,12,30,911.0,84.0,2.0,26.0,676.0,844.59,627.63
2016,10,21,12,45,902.0,85.0,2.1,26.0,661.0,827.77,617.7
2016,10,21,13,0,893.0,86.0,2.2,26.0,646.0,807.78,605.66
2016,10,21,13,15,885.5,85.0,2.25,26.0,624.5,783.69,590.42
2016,10,21,13,30,878.0,84.0,2.3,26.0,603.0,756.69,573.14
2016,10,21,13,45,866.5,82.5,2.35,26.0,574.0,723.5,551.42
2016,10,21,14,0,855.0,81.0,2.4,26.0,545.0,691.59,530.46
2016,10,21,14,15,768.5,93.0,2.45,25.5,490.0,619.13,479.54
2016,10,21,14,30,682.0,105.0,2.5,25.0,435.0,551.74,430.2
2016,10,21,14,45,669.0,97.5,2.55,25.0,398.0,508.45,397.73
2016,10,21,15,0,656.0,90.0,2.6,25.0,361.0,464.34,363.55
2016,10,21,15,15,618.0,88.0,2.45,24.0,320.5,413.15,323.7
2016,10,21,15,30,580.0,86.0,2.3,23.0,280.0,363.8,284.08
2016,10,21,15,45,605.5,70.0,2.2,22.5,245.5,327.41,252.48
2016,10,21,16,0,631.0,54.0,2.1,22.0,211.0,287.17,215.98
2016,10,21,16,15,561.0,47.5,1.9,21.0,164.0,225.13,162.96
2016,10,21,16,30,491.0,41.0,1.7,20.0,117.0,169.81,115.24
2016,10,21,16,45,369.0,30.5,1.5,19.0,76.0,107.79,64.25
2016,10,21,17,0,247.0,20.0,1.3,18.0,35.0,55.8,3.42
2016,10,21,17,15,123.5,10.0,1.3,17.5,17.5,19.31,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,193.0,16.5,1.2,11.5,37.0,45.7,3.46
2016,10,22,7,0,386.0,33.0,1.3,12.0,74.0,114.38,70.98
2016,10,22,7,15,480.0,41.5,1.4,12.5,120.0,168.63,118.36
2016,10,22,7,30,574.0,50.0,1.5,13.0,166.0,232.71,174.1
2016,10,22,7,45,636.0,55.0,1.6,13.5,214.5,291.0,226.02
2016,10,22,8,0,698.0,60.0,1.7,14.0,263.0,353.53,280.49
2016,10,22,8,15,691.5,66.0,1.65,14.5,295.5,392.03,314.68
2016,10,22,8,30,685.0,72.0,1.6,15.0,328.0,429.48,346.42
2016,10,22,8,45,558.0,113.5,1.6,15.5,338.0,436.67,352.28
2016,10,22,9,0,431.0,155.0,1.6,16.0,348.0,428.63,344.94
2016,10,22,9,15,648.0,116.5,1.55,16.5,434.0,543.09,434.72
2016,10,22,9,30,865.0,78.0,1.5,17.0,520.0,665.94,526.75
2016,10,22,9,45,865.0,84.5,1.5,17.5,550.0,701.92,549.92
2016,10,22,10,0,865.0,91.0,1.5,18.0,580.0,735.03,571.08
2016,10,22,10,15,874.5,92.5,1.5,18.5,605.5,766.65,590.96
2016,10,22,10,30,884.0,94.0,1.5,19.0,631.0,795.61,608.79
2016,10,22,10,45,890.5,94.5,1.5,19.5,648.5,813.63,619.02
2016,10,22,11,0,897.0,95.0,1.5,20.0,666.0,832.96,630.26
2016,10,22,11,15,900.0,95.5,1.55,20.0,676.0,846.21,639.19
2016,10,22,11,30,903.0,96.0,1.6,20.0,686.0,856.07,646.0
2016,10,22,11,45,904.5,96.0,1.65,20.5,688.0,860.66,648.19
2016,10,22,12,0,906.0,96.0,1.7,21.0,690.0,861.75,648.2
2016,10,22,12,15,903.5,95.5,1.75,21.0,683.5,855.46,644.63
2016,10,22,12,30,901.0,95.0,1.8,21.0,677.0,845.71,638.9
2016,10,22,12,45,892.0,96.0,1.85,21.5,662.0,829.0,627.34
2016,10,22,13,0,883.0,97.0,1.9,22.0,647.0,813.76,616.92
2016,10,22,13,15,874.5,96.0,1.95,21.5,625.0,788.91,602.24
2016,10,22,13,30,866.0,95.0,2.0,21.0,603.0,761.21,585.51
2016,10,22,13,45,854.0,93.0,2.1,21.0,573.5,727.19,563.38
2016,10,22,14,0,842.0,91.0,2.2,21.0,544.0,690.9,539.33
2016,10,22,14,15,789.0,90.0,2.2,20.5,493.0,626.7,493.49
2016,10,22,14,30,736.0,89.0,2.2,20.0,442.0,563.63,447.1
2016,10,22,14,45,660.0,97.5,2.25,20.0,393.5,501.01,398.72
2016,10,22,15,0,584.0,106.0,2.3,20.0,345.0,440.6,351.02
2016,10,22,15,15,542.0,103.0,2.25,19.0,305.0,389.43,310.78
2016,10,22,15,30,500.0,100.0,2.2,18.0,265.0,338.91,269.83
2016,10,22,15,45,465.0,88.5,2.2,17.5,223.0,287.33,226.46
2016,10,22,16,0,430.0,77.0,2.2,17.0,181.0,238.42,184.14
2016,10,22,16,15,374.0,63.5,2.0,16.0,140.0,184.16,137.38
2016,10,22,16,30,318.0,50.0,1.8,15.0,99.0,135.51,95.17
2016,10,22,16,45,222.0,35.5,1.6,14.5,63.0,84.44,52.1
2016,10,22,17,0,126.0,21.0,1.4,14.0,27.0,39.96,0.0
2016,10,22,17,15,63.0,10.5,1.3,13.5,13.5,15.01,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,1.1,10.5,35.5,43.8,0.0
2016,10,23,7,0,374.0,32.0,1.1,11.0,71.0,110.4,67.89
2016,10,23,7,15,468.5,40.5,1.3,11.5,116.0,163.83,114.9
2016,10,23,7,30,563.0,49.0,1.5,12.0,161.0,227.17,170.18
2016,10,23,7,45,622.5,55.0,1.7,13.0,209.0,284.89,221.56
2016,10,23,8,0,682.0,61.0,1.9,14.0,257.0,346.53,275.18
2016,10,23,8,15,719.5,65.0,1.95,14.5,303.0,401.87,322.85
2016,10,23,8,30,757.0,69.0,2.0,15.0,349.0,459.12,370.5
2016,10,23,8,45,783.5,72.5,2.1,16.0,392.0,511.39,412.2
2016,10,23,9,0,810.0,76.0,2.2,17.0,435.0,563.83,452.59
2016,10,23,9,15,828.5,78.5,2.3,17.5,473.0,610.01,487.9
2016,10,23,9,30,847.0,81.0,2.4,18.0,511.0,655.05,521.49
2016,10,23,9,45,865.5,81.0,2.55,19.0,544.0,695.83,549.66
2016,10,23,10,0,884.0,81.0,2.7,20.0,577.0,731.02,572.55
2016,10,23,10,15,892.5,82.0,2.8,20.5,602.0,761.49,592.69
2016,10,23,10,30,901.0,83.0,2.9,21.0,627.0,789.22,610.79
2016,10,23,10,45,906.5,84.5,3.0,21.5,644.5,812.23,625.53
2016,10,23,11,0,912.0,86.0,3.1,22.0,662.0,832.05,638.07
2016,10,23,11,15,914.5,86.5,3.15,22.0,671.5,845.01,646.83
2016,10,23,11,30,917.0,87.0,3.2,22.0,681.0,854.52,653.37
2016,10,23,11,45,915.0,87.5,3.3,22.5,682.0,856.8,654.07
2016,10,23,12,0,913.0,88.0,3.4,23.0,683.0,855.53,652.49
2016,10,23,12,15,910.0,88.0,3.45,23.0,676.0,849.35,648.63
2016,10,23,12,30,907.0,88.0,3.5,23.0,669.0,839.69,642.5
2016,10,23,12,45,895.5,89.5,3.55,23.5,653.0,821.5,629.28
2016,10,23,13,0,884.0,91.0,3.6,24.0,637.0,800.24,614.05
2016,10,23,13,15,875.5,89.5,3.6,23.5,615.0,775.04,598.2
2016,10,23,13,30,867.0,88.0,3.6,23.0,593.0,751.13,583.24
2016,10,23,13,45,855.0,86.0,3.65,23.0,563.5,717.16,559.98
2016,10,23,14,0,843.0,84.0,3.7,23.0,534.0,680.92,534.92
2016,10,23,14,15,826.0,82.0,3.7,22.5,499.0,639.36,505.37
2016,10,23,14,30,809.0,80.0,3.7,22.0,464.0,596.36,473.5
2016,10,23,14,45,784.5,77.0,3.75,22.0,423.0,546.74,434.98
2016,10,23,15,0,760.0,74.0,3.8,22.0,382.0,496.86,395.24
2016,10,23,15,15,727.5,70.0,3.75,21.5,337.5,442.03,351.08
2016,10,23,15,30,695.0,66.0,3.7,21.0,293.0,388.37,306.46
2016,10,23,15,45,641.5,61.5,3.65,20.5,245.5,328.61,255.82
2016,10,23,16,0,588.0,57.0,3.6,20.0,198.0,271.75,206.39
2016,10,23,16,15,513.0,49.5,3.35,19.0,152.0,209.92,153.07
2016,10,23,16,30,438.0,42.0,3.1,18.0,106.0,155.38,105.82
2016,10,23,16,45,219.0,35.0,2.9,17.0,67.0,82.9,49.73
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,28.24,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,12.5,13.5,13.03,0.0
2016,10,24,7,0,0.0,27.0,3.0,13.0,27.0,26.27,15.1
2016,10,24,7,15,0.0,45.5,3.25,13.5,45.5,44.94,31.88
2016,10,24,7,30,0.0,64.0,3.5,14.0,64.0,63.51,48.05
2016,10,24,7,45,3.0,82.0,3.8,14.5,83.0,82.57,64.38
2016,10,24,8,0,6.0,100.0,4.1,15.0,102.0,101.95,80.74
2016,10,24,8,15,11.0,117.0,4.25,15.0,121.0,121.48,97.17
2016,10,24,8,30,16.0,134.0,4.4,15.0,140.0,141.53,113.85
2016,10,24,8,45,46.5,159.5,4.6,15.5,179.5,189.63,153.63
2016,10,24,9,0,77.0,185.0,4.8,16.0,219.0,236.49,191.95
2016,10,24,9,15,76.0,201.0,4.75,16.0,237.0,255.65,207.15
2016,10,24,9,30,75.0,217.0,4.7,16.0,255.0,274.62,222.06
2016,10,24,9,45,56.0,221.0,4.7,16.5,250.5,267.7,215.26
2016,10,24,10,0,37.0,225.0,4.7,17.0,246.0,259.57,207.49
2016,10,24,10,15,49.0,242.5,4.65,17.0,271.5,288.28,230.39
2016,10,24,10,30,61.0,260.0,4.6,17.0,297.0,317.53,253.49
2016,10,24,10,45,50.5,260.0,4.6,17.5,291.0,310.09,246.5
2016,10,24,11,0,40.0,260.0,4.6,18.0,285.0,302.2,239.29
2016,10,24,11,15,27.0,242.5,4.55,18.0,259.5,264.55,209.11
2016,10,24,11,30,14.0,225.0,4.5,18.0,234.0,235.65,185.76
2016,10,24,11,45,28.0,248.0,4.45,18.5,266.5,279.71,220.59
2016,10,24,12,0,42.0,271.0,4.4,19.0,299.0,316.54,249.23
2016,10,24,12,15,32.5,256.0,4.4,19.0,277.5,292.11,229.85
2016,10,24,12,30,23.0,241.0,4.4,19.0,256.0,259.72,204.31
2016,10,24,12,45,132.0,260.5,4.45,19.5,342.0,384.49,304.97
2016,10,24,13,0,241.0,280.0,4.5,20.0,428.0,489.45,387.38
2016,10,24,13,15,120.5,199.0,4.55,20.0,273.0,303.41,241.43
2016,10,24,13,30,0.0,118.0,4.6,20.0,118.0,114.99,88.32
2016,10,24,13,45,148.5,170.5,4.65,20.0,249.0,286.42,230.32
2016,10,24,14,0,297.0,223.0,4.7,20.0,380.0,448.6,359.44
2016,10,24,14,15,148.5,162.5,4.65,19.5,241.0,268.61,216.04
2016,10,24,14,30,0.0,102.0,4.6,19.0,102.0,99.32,76.62
2016,10,24,14,45,0.0,59.5,4.6,19.0,59.5,57.5,42.36
2016,10,24,15,0,0.0,17.0,4.6,19.0,17.0,16.4,8.12
2016,10,24,15,15,0.0,15.0,4.4,18.5,15.0,14.47,6.55
2016,10,24,15,30,0.0,13.0,4.2,18.0,13.0,12.54,4.96
2016,10,24,15,45,0.0,11.0,4.05,18.0,11.0,10.61,3.32
2016,10,24,16,0,0.0,9.0,3.9,18.0,9.0,8.67,1.66
2016,10,24,16,15,0.0,6.5,3.65,17.0,6.5,6.26,0.0
2016,10,24,16,30,0.0,4.0,3.4,16.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.5,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,13.5,6.5,6.26,0.0
2016,10,25,7,0,0.0,13.0,2.5,14.0,13.0,12.54,4.1
2016,10,25,7,15,0.0,21.5,2.7,14.5,21.5,20.74,11.62
2016,10,25,7,30,0.0,30.0,2.9,15.0,30.0,28.96,18.82
2016,10,25,7,45,0.0,40.0,3.1,15.5,40.0,38.63,27.16
2016,10,25,8,0,0.0,50.0,3.3,16.0,50.0,48.3,35.39
2016,10,25,8,15,0.0,59.0,3.45,16.5,59.0,57.01,42.67
2016,10,25,8,30,0.0,68.0,3.6,17.0,68.0,65.73,49.84
2016,10,25,8,45,0.0,66.0,3.75,17.5,66.0,63.79,48.01
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,61.86,46.18
2016,10,25,9,15,63.5,142.5,3.95,18.5,174.5,183.98,147.49
2016,10,25,9,30,127.0,221.0,4.0,19.0,285.0,319.58,256.05
2016,10,25,9,45,63.5,149.5,4.1,19.5,181.5,195.17,155.26
2016,10,25,10,0,0.0,78.0,4.2,20.0,78.0,75.44,56.4
2016,10,25,10,15,0.0,113.5,4.15,20.0,113.5,110.49,84.86
2016,10,25,10,30,0.0,149.0,4.1,20.0,149.0,146.27,113.52
2016,10,25,10,45,2.0,167.0,4.1,20.0,168.0,166.11,129.27
2016,10,25,11,0,4.0,185.0,4.1,20.0,187.0,186.13,145.12
2016,10,25,11,15,76.0,243.5,4.05,20.0,291.5,313.43,247.48
2016,10,25,11,30,148.0,302.0,4.0,20.0,396.0,446.25,350.72
2016,10,25,11,45,151.5,300.5,4.0,20.5,397.5,447.94,350.91
2016,10,25,12,0,155.0,299.0,4.0,21.0,399.0,449.08,351.23
2016,10,25,12,15,77.5,209.5,3.95,21.0,259.5,278.09,218.61
2016,10,25,12,30,0.0,120.0,3.9,21.0,120.0,116.87,89.06
2016,10,25,12,45,27.0,190.5,3.85,21.5,207.0,216.19,168.91
2016,10,25,13,0,54.0,261.0,3.8,22.0,294.0,313.97,245.19
2016,10,25,13,15,59.5,254.5,3.7,22.0,290.0,310.27,242.44
2016,10,25,13,30,65.0,248.0,3.6,22.0,286.0,306.22,239.71
2016,10,25,13,45,230.0,224.0,3.55,22.0,347.0,410.33,324.4
2016,10,25,14,0,395.0,200.0,3.5,22.0,408.0,488.94,387.24
2016,10,25,14,15,593.5,136.0,3.4,21.5,424.5,544.43,432.91
2016,10,25,14,30,792.0,72.0,3.3,21.0,441.0,571.7,456.28
2016,10,25,14,45,769.5,69.5,3.25,21.0,402.0,524.72,418.85
2016,10,25,15,0,747.0,67.0,3.2,21.0,363.0,477.37,380.61
2016,10,25,15,15,715.0,63.5,3.0,20.5,320.0,424.25,337.27
2016,10,25,15,30,683.0,60.0,2.8,20.0,277.0,372.29,293.59
2016,10,25,15,45,636.5,55.0,2.6,20.0,231.5,314.58,243.78
2016,10,25,16,0,590.0,50.0,2.4,20.0,186.0,261.31,196.6
2016,10,25,16,15,514.5,43.0,2.1,19.0,141.5,200.4,144.15
2016,10,25,16,30,439.0,36.0,1.8,18.0,97.0,146.9,97.9
2016,10,25,16,45,309.0,26.0,1.5,17.5,60.0,88.64,48.29
2016,10,25,17,0,179.0,16.0,1.2,17.0,23.0,37.23,0.0
2016,10,25,17,15,89.5,8.0,1.2,16.5,11.5,7.86,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,199.0,13.5,1.25,12.5,32.0,40.98,0.0
2016,10,26,7,0,398.0,27.0,1.3,13.0,64.0,107.51,61.44
2016,10,26,7,15,494.0,34.5,1.5,13.5,108.0,159.4,108.53
2016,10,26,7,30,590.0,42.0,1.7,14.0,152.0,222.67,163.65
2016,10,26,7,45,648.0,46.5,1.9,15.0,199.0,279.1,214.1
2016,10,26,8,0,706.0,51.0,2.1,16.0,246.0,340.29,267.49
2016,10,26,8,15,742.5,54.5,2.2,16.5,291.5,395.2,315.11
2016,10,26,8,30,779.0,58.0,2.3,17.0,337.0,451.89,362.64
2016,10,26,8,45,804.5,60.5,2.4,18.0,379.0,502.98,403.65
2016,10,26,9,0,830.0,63.0,2.5,19.0,421.0,551.35,441.23
2016,10,26,9,15,847.5,65.0,2.6,19.5,458.5,596.43,475.94
2016,10,26,9,30,865.0,67.0,2.7,20.0,496.0,640.28,508.82
2016,10,26,9,45,877.5,68.5,2.8,21.0,527.5,678.64,534.75
2016,10,26,10,0,890.0,70.0,2.9,22.0,559.0,714.88,558.22
2016,10,26,10,15,899.0,71.5,2.95,22.0,584.0,746.2,579.83
2016,10,26,10,30,908.0,73.0,3.0,22.0,609.0,774.79,599.46
2016,10,26,10,45,911.0,75.0,3.15,22.5,626.0,796.38,613.49
2016,10,26,11,0,914.0,77.0,3.3,23.0,643.0,814.69,625.27
2016,10,26,11,15,918.0,77.5,3.35,23.0,653.5,828.74,634.84
2016,10,26,11,30,922.0,78.0,3.4,23.0,664.0,839.37,642.17
2016,10,26,11,45,920.5,79.5,3.5,23.5,665.5,843.16,643.89
2016,10,26,12,0,919.0,81.0,3.6,24.0,667.0,843.39,643.3
2016,10,26,12,15,918.0,81.0,3.65,24.0,661.5,838.78,640.5
2016,10,26,12,30,917.0,81.0,3.7,24.0,656.0,830.66,635.39
2016,10,26,12,45,910.5,81.5,3.8,24.5,642.0,815.29,624.34
2016,10,26,13,0,904.0,82.0,3.9,25.0,628.0,796.68,611.12
2016,10,26,13,15,897.0,81.0,3.9,24.5,606.5,772.88,596.23
2016,10,26,13,30,890.0,80.0,3.9,24.0,585.0,746.14,579.18
2016,10,26,13,45,878.5,78.5,3.95,24.0,556.5,712.88,556.38
2016,10,26,14,0,867.0,77.0,4.0,24.0,528.0,677.27,531.7
2016,10,26,14,15,851.5,75.0,3.95,23.5,492.5,639.72,504.74
2016,10,26,14,30,836.0,73.0,3.9,23.0,457.0,596.99,472.83
2016,10,26,14,45,814.0,70.0,3.85,23.0,417.0,548.11,434.52
2016,10,26,15,0,792.0,67.0,3.8,23.0,377.0,498.7,394.83
2016,10,26,15,15,759.5,63.5,3.6,22.0,332.0,443.48,350.69
2016,10,26,15,30,727.0,60.0,3.4,21.0,287.0,389.34,305.89
2016,10,26,15,45,680.0,55.0,3.25,20.5,240.0,329.45,254.72
2016,10,26,16,0,633.0,50.0,3.1,20.0,193.0,272.86,204.97
2016,10,26,16,15,555.0,43.0,2.7,19.0,146.5,210.41,150.84
2016,10,26,16,30,477.0,36.0,2.3,18.0,100.0,154.39,102.16
2016,10,26,16,45,337.0,25.5,1.9,17.0,61.0,91.79,48.07
2016,10,26,17,0,197.0,15.0,1.5,16.0,22.0,37.92,0.0
2016,10,26,17,15,98.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,13.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,2.2,14.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,12.5,2.4,14.5,12.5,12.05,4.34
2016,10,27,7,30,0.0,18.0,2.6,15.0,18.0,17.36,9.01
2016,10,27,7,45,0.0,23.5,2.8,15.5,23.5,22.67,13.62
2016,10,27,8,0,0.0,29.0,3.0,16.0,29.0,27.98,18.18
2016,10,27,8,15,0.0,35.0,3.0,16.5,35.0,33.79,23.07
2016,10,27,8,30,0.0,41.0,3.0,17.0,41.0,39.59,27.89
2016,10,27,8,45,30.0,108.5,3.0,18.0,121.5,125.53,99.53
2016,10,27,9,0,60.0,176.0,3.0,19.0,202.0,216.86,173.34
2016,10,27,9,15,30.0,126.5,3.0,19.0,139.5,146.31,115.6
2016,10,27,9,30,0.0,77.0,3.0,19.0,77.0,74.46,56.11
2016,10,27,9,45,24.5,152.0,3.05,19.5,165.5,171.22,135.18
2016,10,27,10,0,49.0,227.0,3.1,20.0,254.0,270.66,213.84
2016,10,27,10,15,32.0,218.5,3.05,20.0,236.5,249.55,196.23
2016,10,27,10,30,15.0,210.0,3.0,20.0,219.0,220.87,172.93
2016,10,27,10,45,7.5,164.5,2.95,20.5,169.0,167.91,130.43
2016,10,27,11,0,0.0,119.0,2.9,21.0,119.0,115.92,88.45
2016,10,27,11,15,0.0,103.5,3.05,20.5,103.5,100.43,76.18
2016,10,27,11,30,0.0,88.0,3.2,20.0,88.0,85.16,63.98
2016,10,27,11,45,0.0,88.0,3.35,20.0,88.0,85.16,63.98
2016,10,27,12,0,0.0,88.0,3.5,20.0,88.0,85.16,63.99
2016,10,27,12,15,0.0,70.5,3.55,19.5,70.5,68.2,50.34
2016,10,27,12,30,0.0,53.0,3.6,19.0,53.0,51.25,36.6
2016,10,27,12,45,0.0,104.5,3.7,18.5,104.5,101.43,77.77
2016,10,27,13,0,0.0,156.0,3.8,18.0,156.0,153.43,120.12
2016,10,27,13,15,4.0,172.5,3.7,18.0,175.0,173.52,136.51
2016,10,27,13,30,8.0,189.0,3.6,18.0,194.0,193.73,153.0
2016,10,27,13,45,4.0,152.0,3.55,18.0,154.5,152.61,119.97
2016,10,27,14,0,0.0,115.0,3.5,18.0,115.0,112.24,87.26
2016,10,27,14,15,2.0,134.0,3.35,18.0,135.0,133.1,104.6
2016,10,27,14,30,4.0,153.0,3.2,18.0,155.0,154.37,122.18
2016,10,27,14,45,2.0,93.0,3.1,18.5,94.0,91.65,70.76
2016,10,27,15,0,0.0,33.0,3.0,19.0,33.0,31.86,21.1
2016,10,27,15,15,0.0,29.0,2.75,18.5,29.0,27.99,17.96
2016,10,27,15,30,0.0,25.0,2.5,18.0,25.0,24.12,14.76
2016,10,27,15,45,0.0,20.5,2.25,18.0,20.5,19.77,11.07
2016,10,27,16,0,0.0,16.0,2.0,18.0,16.0,15.43,7.35
2016,10,27,16,15,0.0,12.0,1.7,17.5,12.0,11.57,4.01
2016,10,27,16,30,0.0,8.0,1.4,17.0,8.0,7.71,0.65
2016,10,27,16,45,0.0,4.5,1.1,17.0,4.5,4.33,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.8,16.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,31.0,15.0,0.6,14.5,17.5,18.51,0.0
2016,10,28,7,0,62.0,30.0,0.6,15.0,35.0,44.08,24.33
2016,10,28,7,15,100.0,48.5,0.7,15.0,63.5,78.7,55.5
2016,10,28,7,30,138.0,67.0,0.8,15.0,92.0,114.82,86.37
2016,10,28,7,45,162.0,85.5,0.9,15.5,123.5,150.11,116.82
2016,10,28,8,0,186.0,104.0,1.0,16.0,155.0,187.67,148.78
2016,10,28,8,15,202.0,122.0,1.1,16.0,185.5,223.28,178.98
2016,10,28,8,30,218.0,140.0,1.2,16.0,216.0,260.06,209.58
2016,10,28,8,45,163.0,160.5,1.35,16.0,221.0,257.79,208.04
2016,10,28,9,0,108.0,181.0,1.5,16.0,226.0,255.48,205.79
2016,10,28,9,15,111.5,197.5,1.6,16.0,248.5,279.59,225.01
2016,10,28,9,30,115.0,214.0,1.7,16.0,271.0,303.72,243.92
2016,10,28,9,45,70.0,210.5,1.8,16.5,245.5,265.81,212.41
2016,10,28,10,0,25.0,207.0,1.9,17.0,220.0,224.9,178.36
2016,10,28,10,15,21.0,209.5,1.95,17.5,221.0,224.82,177.75
2016,10,28,10,30,17.0,212.0,2.0,18.0,222.0,224.56,176.87
2016,10,28,10,45,8.5,156.0,2.05,18.5,161.0,160.01,124.97
2016,10,28,11,0,0.0,100.0,2.1,19.0,100.0,96.96,73.8
2016,10,28,11,15,5.0,154.5,2.2,19.0,158.0,155.77,121.34
2016,10,28,11,30,10.0,209.0,2.3,19.0,216.0,215.99,169.05
2016,10,28,11,45,31.5,240.0,2.45,19.5,260.5,274.19,214.78
2016,10,28,12,0,53.0,271.0,2.6,20.0,305.0,325.89,254.81
2016,10,28,12,15,53.5,269.0,2.7,20.0,303.0,323.93,253.29
2016,10,28,12,30,54.0,267.0,2.8,20.0,301.0,321.83,251.91
2016,10,28,12,45,41.5,250.5,2.95,20.0,276.0,293.27,229.78
2016,10,28,13,0,29.0,234.0,3.1,20.0,251.0,265.04,207.81
2016,10,28,13,15,14.5,188.0,3.15,20.0,196.5,197.53,154.63
2016,10,28,13,30,0.0,142.0,3.2,20.0,142.0,139.43,108.11
2016,10,28,13,45,12.0,168.5,3.3,20.0,175.0,175.34,137.59
2016,10,28,14,0,24.0,195.0,3.4,20.0,208.0,211.3,166.8
2016,10,28,14,15,22.5,182.5,3.4,19.5,193.5,196.93,155.82
2016,10,28,14,30,21.0,170.0,3.4,19.0,179.0,182.66,144.91
2016,10,28,14,45,13.0,151.5,3.45,19.0,157.0,158.49,125.47
2016,10,28,15,0,5.0,133.0,3.5,19.0,135.0,135.0,106.46
2016,10,28,15,15,339.0,97.5,3.3,18.5,201.0,274.69,221.8
2016,10,28,15,30,673.0,62.0,3.1,18.0,267.0,365.21,290.33
2016,10,28,15,45,627.5,56.0,2.95,18.0,222.0,307.81,239.63
2016,10,28,16,0,582.0,50.0,2.8,18.0,177.0,253.74,191.27
2016,10,28,16,15,501.0,43.0,2.4,17.0,132.5,192.5,138.15
2016,10,28,16,30,420.0,36.0,2.0,16.0,88.0,139.22,91.81
2016,10,28,16,45,210.0,26.5,1.65,15.5,52.5,68.28,32.58
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,16.71,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
