Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,13.5,10.5,10.32,0.0
2016,10,29,7,0,0.0,21.0,2.0,14.0,21.0,20.28,8.77
2016,10,29,7,15,0.0,38.5,2.2,14.5,38.5,37.96,25.61
2016,10,29,7,30,0.0,56.0,2.4,15.0,56.0,55.56,40.97
2016,10,29,7,45,3.0,75.0,2.65,15.5,75.5,75.72,58.22
2016,10,29,8,0,6.0,94.0,2.9,16.0,95.0,96.19,75.51
2016,10,29,8,15,11.5,110.5,3.05,16.0,114.5,115.37,91.63
2016,10,29,8,30,17.0,127.0,3.2,16.0,134.0,135.09,108.04
2016,10,29,8,45,8.5,119.0,3.35,16.5,122.5,122.11,96.9
2016,10,29,9,0,0.0,111.0,3.5,17.0,111.0,108.9,85.5
2016,10,29,9,15,92.5,161.5,3.6,17.5,206.0,227.89,184.1
2016,10,29,9,30,185.0,212.0,3.7,18.0,301.0,346.15,279.15
2016,10,29,9,45,245.5,219.0,3.85,18.5,345.5,407.28,327.21
2016,10,29,10,0,306.0,226.0,4.0,19.0,390.0,464.67,371.94
2016,10,29,10,15,377.0,220.5,4.0,19.0,432.0,518.07,414.01
2016,10,29,10,30,448.0,215.0,4.0,19.0,474.0,581.8,463.21
2016,10,29,10,45,671.0,148.0,4.0,19.5,548.5,692.23,549.48
2016,10,29,11,0,894.0,81.0,4.0,20.0,623.0,794.79,622.84
2016,10,29,11,15,898.0,81.5,3.95,20.0,633.0,808.5,631.4
2016,10,29,11,30,902.0,82.0,3.9,20.0,643.0,818.87,638.25
2016,10,29,11,45,906.0,81.0,3.85,20.5,645.5,824.12,640.35
2016,10,29,12,0,910.0,80.0,3.8,21.0,648.0,825.91,640.14
2016,10,29,12,15,568.0,181.5,3.7,21.0,535.0,665.13,521.49
2016,10,29,12,30,226.0,283.0,3.6,21.0,422.0,484.6,379.15
2016,10,29,12,45,561.5,181.0,3.55,21.0,515.0,647.9,510.43
2016,10,29,13,0,897.0,79.0,3.5,21.0,608.0,778.96,607.91
2016,10,29,13,15,889.0,78.0,3.4,21.0,586.5,754.66,589.73
2016,10,29,13,30,881.0,77.0,3.3,21.0,565.0,727.5,570.59
2016,10,29,13,45,870.0,75.0,3.25,21.0,536.5,694.44,547.33
2016,10,29,14,0,859.0,73.0,3.2,21.0,508.0,659.05,522.26
2016,10,29,14,15,842.5,71.0,3.1,20.5,473.5,621.35,494.31
2016,10,29,14,30,826.0,69.0,3.0,20.0,439.0,578.62,461.88
2016,10,29,14,45,670.5,89.0,2.9,20.0,371.5,482.98,386.31
2016,10,29,15,0,515.0,109.0,2.8,20.0,304.0,392.87,314.16
2016,10,29,15,15,489.0,99.5,2.55,19.5,266.5,346.89,276.63
2016,10,29,15,30,463.0,90.0,2.3,19.0,229.0,302.16,238.95
2016,10,29,15,45,534.5,69.0,2.1,19.0,203.0,285.07,220.82
2016,10,29,16,0,606.0,48.0,1.9,19.0,177.0,257.8,192.32
2016,10,29,16,15,523.5,41.0,1.7,18.0,132.0,195.2,138.42
2016,10,29,16,30,441.0,34.0,1.5,17.0,87.0,140.71,91.24
2016,10,29,16,45,288.5,23.0,1.3,16.0,51.0,77.13,32.99
2016,10,29,17,0,136.0,12.0,1.1,15.0,15.0,26.84,0.0
2016,10,29,17,15,68.0,6.0,1.1,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,13.5,1.0,0.96,0.0
2016,10,30,7,30,0.0,2.0,3.9,14.0,2.0,1.93,0.0
2016,10,30,7,45,0.0,2.5,4.05,14.5,2.5,2.41,0.0
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,4.0,4.4,15.0,4.0,3.86,0.0
2016,10,30,8,30,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,10,30,8,45,0.0,7.5,4.85,15.5,7.5,7.23,0.51
2016,10,30,9,0,0.0,10.0,5.1,16.0,10.0,9.65,2.53
2016,10,30,9,15,0.0,17.5,5.25,16.0,17.5,16.89,8.65
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,24.14,14.73
2016,10,30,9,45,0.0,18.5,5.6,16.5,18.5,17.86,9.37
2016,10,30,10,0,0.0,12.0,5.8,17.0,12.0,11.59,4.06
2016,10,30,10,15,0.0,11.5,5.85,17.0,11.5,11.1,3.64
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,10.62,3.22
2016,10,30,10,45,12.0,120.5,5.95,17.5,127.5,126.68,99.46
2016,10,30,11,0,24.0,230.0,6.0,18.0,244.0,249.25,198.26
2016,10,30,11,15,24.0,233.5,5.95,18.0,248.5,253.04,200.97
2016,10,30,11,30,24.0,237.0,5.9,18.0,253.0,256.8,203.85
2016,10,30,11,45,12.0,143.0,5.9,18.5,151.0,149.74,117.34
2016,10,30,12,0,0.0,49.0,5.9,19.0,49.0,47.38,33.4
2016,10,30,12,15,3.0,121.0,5.85,19.0,123.0,120.33,93.14
2016,10,30,12,30,6.0,193.0,5.8,19.0,197.0,196.31,154.47
2016,10,30,12,45,5.0,187.5,5.75,19.0,191.0,189.86,149.28
2016,10,30,13,0,4.0,182.0,5.7,19.0,185.0,183.47,144.26
2016,10,30,13,15,2.0,131.0,5.55,18.5,132.5,129.68,101.11
2016,10,30,13,30,0.0,80.0,5.4,18.0,80.0,77.38,58.54
2016,10,30,13,45,8.0,131.5,5.3,18.0,135.5,134.51,105.84
2016,10,30,14,0,16.0,183.0,5.2,18.0,191.0,193.43,154.1
2016,10,30,14,15,8.0,100.0,5.05,18.0,104.0,102.37,79.7
2016,10,30,14,30,0.0,17.0,4.9,18.0,17.0,16.41,8.13
2016,10,30,14,45,9.5,78.0,4.75,18.0,81.5,80.77,62.22
2016,10,30,15,0,19.0,139.0,4.6,18.0,146.0,148.85,118.68
2016,10,30,15,15,328.5,104.0,4.3,17.5,202.0,275.16,223.14
2016,10,30,15,30,638.0,69.0,4.0,17.0,258.0,354.39,283.16
2016,10,30,15,45,579.0,63.5,3.75,16.5,212.5,294.43,230.71
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,239.13,181.71
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.0,176.25,127.29
2016,10,30,16,30,335.0,40.0,2.8,15.0,79.0,122.53,80.96
2016,10,30,16,45,167.5,26.5,2.45,14.5,46.0,59.68,23.44
2016,10,30,17,0,0.0,13.0,2.1,14.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.95,9.5,23.5,28.87,0.0
2016,10,31,7,0,270.0,27.0,0.9,10.0,47.0,79.71,37.56
2016,10,31,7,15,384.0,36.5,1.1,10.5,89.0,132.68,89.64
2016,10,31,7,30,498.0,46.0,1.3,11.0,131.0,195.77,143.84
2016,10,31,7,45,570.0,52.0,1.5,12.0,177.0,252.68,194.32
2016,10,31,8,0,642.0,58.0,1.7,13.0,223.0,315.93,249.49
2016,10,31,8,15,338.0,94.0,1.75,13.5,182.5,254.47,205.58
2016,10,31,8,30,34.0,130.0,1.8,14.0,142.0,150.73,121.44
2016,10,31,8,45,43.0,148.5,1.85,14.5,165.0,176.3,142.63
2016,10,31,9,0,52.0,167.0,1.9,15.0,188.0,202.63,163.82
2016,10,31,9,15,133.0,186.0,1.9,15.0,247.5,279.31,226.78
2016,10,31,9,30,214.0,205.0,1.9,15.0,307.0,356.05,288.55
2016,10,31,9,45,319.5,200.5,1.95,15.5,363.5,434.81,350.9
2016,10,31,10,0,425.0,196.0,2.0,16.0,420.0,520.0,416.67
2016,10,31,10,15,250.5,223.5,2.0,16.0,357.5,428.36,342.63
2016,10,31,10,30,76.0,251.0,2.0,16.0,295.0,319.2,253.83
2016,10,31,10,45,205.5,252.5,2.0,16.5,374.5,428.49,341.57
2016,10,31,11,0,335.0,254.0,2.0,17.0,454.0,542.11,428.57
2016,10,31,11,15,412.5,236.5,2.05,17.0,487.0,595.69,469.35
2016,10,31,11,30,490.0,219.0,2.1,17.0,520.0,641.49,504.58
2016,10,31,11,45,489.5,220.5,2.2,17.5,521.5,644.55,505.93
2016,10,31,12,0,489.0,222.0,2.3,18.0,523.0,645.61,506.19
2016,10,31,12,15,384.5,246.0,2.4,18.0,481.0,578.37,454.94
2016,10,31,12,30,280.0,270.0,2.5,18.0,439.0,520.09,409.63
2016,10,31,12,45,572.5,180.0,2.65,18.0,515.5,651.79,516.05
2016,10,31,13,0,865.0,90.0,2.8,18.0,592.0,765.83,602.22
2016,10,31,13,15,857.0,88.5,2.9,18.0,571.0,741.48,584.9
2016,10,31,13,30,849.0,87.0,3.0,18.0,550.0,714.36,566.56
2016,10,31,13,45,515.5,153.5,3.1,18.0,430.5,533.84,428.13
2016,10,31,14,0,182.0,220.0,3.2,18.0,311.0,357.16,286.13
2016,10,31,14,15,125.5,201.5,3.25,17.5,262.5,295.48,237.79
2016,10,31,14,30,69.0,183.0,3.3,17.0,214.0,231.4,186.26
2016,10,31,14,45,74.0,167.5,3.35,17.0,197.5,215.24,173.58
2016,10,31,15,0,79.0,152.0,3.4,17.0,181.0,198.6,160.13
2016,10,31,15,15,72.0,134.0,3.3,16.5,158.0,173.01,139.21
2016,10,31,15,30,65.0,116.0,3.2,16.0,135.0,147.99,118.42
2016,10,31,15,45,55.5,96.5,3.1,16.0,111.0,120.96,95.4
2016,10,31,16,0,46.0,77.0,3.0,16.0,87.0,94.81,72.89
2016,10,31,16,15,31.5,58.0,2.7,15.0,64.0,68.8,50.73
2016,10,31,16,30,17.0,39.0,2.4,14.0,41.0,44.19,29.51
2016,10,31,16,45,8.5,22.5,2.1,13.5,23.5,24.16,6.29
2016,10,31,17,0,0.0,6.0,1.8,13.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,1.9,13.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,26.91,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,74.13,31.58
2016,11,1,7,15,365.5,36.0,1.3,11.5,84.5,127.18,85.08
2016,11,1,7,30,482.0,46.0,1.5,12.0,125.0,190.17,138.92
2016,11,1,7,45,555.0,52.0,1.7,12.5,171.0,246.37,188.97
2016,11,1,8,0,628.0,58.0,1.9,13.0,217.0,309.02,244.07
2016,11,1,8,15,672.5,62.5,1.9,13.0,262.0,363.83,292.49
2016,11,1,8,30,717.0,67.0,1.9,13.0,307.0,419.98,340.77
2016,11,1,8,45,399.5,118.5,1.95,13.5,255.5,343.47,280.74
2016,11,1,9,0,82.0,170.0,2.0,14.0,204.0,222.81,180.87
2016,11,1,9,15,453.0,124.0,2.0,14.5,335.0,413.96,339.28
2016,11,1,9,30,824.0,78.0,2.0,15.0,466.0,614.96,496.73
2016,11,1,9,45,843.0,78.5,2.0,15.5,498.0,654.94,524.8
2016,11,1,10,0,862.0,79.0,2.0,16.0,530.0,693.28,551.32
2016,11,1,10,15,669.5,140.5,2.0,16.0,500.5,648.37,515.27
2016,11,1,10,30,477.0,202.0,2.0,16.0,471.0,585.17,464.62
2016,11,1,10,45,372.0,233.5,2.0,16.5,447.0,541.27,429.03
2016,11,1,11,0,267.0,265.0,2.0,17.0,423.0,501.05,395.44
2016,11,1,11,15,586.0,174.5,2.0,17.0,529.0,665.9,525.54
2016,11,1,11,30,905.0,84.0,2.0,17.0,635.0,814.74,632.62
2016,11,1,11,45,904.0,85.0,2.05,17.0,636.5,818.24,633.88
2016,11,1,12,0,903.0,86.0,2.1,17.0,638.0,818.28,634.32
2016,11,1,12,15,901.0,85.5,2.1,17.0,631.5,812.38,630.32
2016,11,1,12,30,899.0,85.0,2.1,17.0,625.0,803.07,624.12
2016,11,1,12,45,891.0,85.5,2.15,17.5,610.0,786.93,612.47
2016,11,1,13,0,883.0,86.0,2.2,18.0,595.0,767.69,598.75
2016,11,1,13,15,874.5,85.0,2.15,17.5,573.5,747.66,586.05
2016,11,1,13,30,866.0,84.0,2.1,17.0,552.0,720.42,568.12
2016,11,1,13,45,853.0,82.0,2.1,17.0,523.5,686.34,544.42
2016,11,1,14,0,840.0,80.0,2.1,17.0,495.0,650.09,518.09
2016,11,1,14,15,822.0,77.5,2.05,17.0,460.0,608.21,486.18
2016,11,1,14,30,804.0,75.0,2.0,17.0,425.0,565.0,452.58
2016,11,1,14,45,776.5,72.5,1.95,17.0,384.5,515.51,413.33
2016,11,1,15,0,749.0,70.0,1.9,17.0,344.0,466.02,373.06
2016,11,1,15,15,712.0,66.0,1.8,16.5,300.0,410.85,327.74
2016,11,1,15,30,675.0,62.0,1.7,16.0,256.0,358.7,283.4
2016,11,1,15,45,615.5,56.5,1.6,16.0,210.0,297.28,230.25
2016,11,1,16,0,556.0,51.0,1.5,16.0,164.0,240.55,180.1
2016,11,1,16,15,464.5,43.0,1.4,15.0,120.0,177.8,126.37
2016,11,1,16,30,373.0,35.0,1.3,14.0,76.0,124.13,79.8
2016,11,1,16,45,186.5,17.5,1.2,13.0,38.0,52.09,12.0
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,129.5,12.0,0.9,7.5,21.0,26.24,0.0
2016,11,2,7,0,259.0,24.0,0.9,8.0,42.0,72.86,27.31
2016,11,2,7,15,375.5,34.5,1.1,8.5,83.5,127.02,85.0
2016,11,2,7,30,492.0,45.0,1.3,9.0,125.0,190.69,140.12
2016,11,2,7,45,559.5,52.0,1.55,10.0,170.5,246.45,190.18
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,308.14,244.68
2016,11,2,8,15,671.5,64.0,1.9,11.5,261.0,363.3,293.39
2016,11,2,8,30,716.0,69.0,2.0,12.0,306.0,421.17,342.92
2016,11,2,8,45,748.5,72.5,2.15,13.0,348.5,472.0,385.0
2016,11,2,9,0,781.0,76.0,2.3,14.0,391.0,525.07,427.44
2016,11,2,9,15,802.0,78.5,2.3,14.5,428.0,570.59,463.04
2016,11,2,9,30,823.0,81.0,2.3,15.0,465.0,615.22,496.95
2016,11,2,9,45,851.0,78.5,2.35,16.0,498.5,657.65,527.8
2016,11,2,10,0,879.0,76.0,2.4,17.0,532.0,695.1,553.16
2016,11,2,10,15,889.0,77.5,2.3,17.5,557.0,726.38,573.17
2016,11,2,10,30,899.0,79.0,2.2,18.0,582.0,755.02,591.0
2016,11,2,10,45,906.0,79.5,2.15,18.5,599.0,777.46,604.56
2016,11,2,11,0,913.0,80.0,2.1,19.0,616.0,796.81,615.92
2016,11,2,11,15,916.0,80.5,2.0,19.0,625.5,809.82,623.59
2016,11,2,11,30,919.0,81.0,1.9,19.0,635.0,819.43,628.97
2016,11,2,11,45,919.5,81.0,1.8,19.5,637.0,823.03,629.09
2016,11,2,12,0,920.0,81.0,1.7,20.0,639.0,823.12,626.93
2016,11,2,12,15,918.0,80.5,1.55,20.0,632.5,817.16,621.41
2016,11,2,12,30,916.0,80.0,1.4,20.0,626.0,807.74,613.65
2016,11,2,12,45,912.0,79.0,1.3,20.5,612.0,792.8,601.65
2016,11,2,13,0,908.0,78.0,1.2,21.0,598.0,774.59,587.6
2016,11,2,13,15,900.0,76.5,1.1,21.0,576.0,749.7,570.2
2016,11,2,13,30,892.0,75.0,1.0,21.0,554.0,721.94,550.91
2016,11,2,13,45,879.0,74.0,0.9,21.0,525.0,688.63,527.75
2016,11,2,14,0,866.0,73.0,0.8,21.0,496.0,653.1,502.45
2016,11,2,14,15,849.0,70.5,0.8,21.0,461.0,614.63,474.69
2016,11,2,14,30,832.0,68.0,0.8,21.0,426.0,571.19,442.71
2016,11,2,14,45,806.5,65.5,0.85,21.0,385.5,521.9,405.9
2016,11,2,15,0,781.0,63.0,0.9,21.0,345.0,472.39,367.64
2016,11,2,15,15,745.5,59.5,0.85,20.0,301.0,417.29,324.5
2016,11,2,15,30,710.0,56.0,0.8,19.0,257.0,363.57,280.75
2016,11,2,15,45,654.5,51.0,0.8,18.5,210.5,302.68,229.74
2016,11,2,16,0,599.0,46.0,0.8,18.0,164.0,245.93,180.71
2016,11,2,16,15,510.5,38.0,0.85,17.0,120.0,183.5,127.78
2016,11,2,16,30,422.0,30.0,0.9,16.0,76.0,128.5,80.0
2016,11,2,16,45,211.0,15.0,1.0,15.0,38.0,52.46,6.85
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.0,0.95,8.5,20.0,26.26,0.0
2016,11,3,7,0,282.0,22.0,0.9,9.0,40.0,73.62,22.34
2016,11,3,7,15,399.5,32.0,1.1,9.5,81.5,128.79,84.62
2016,11,3,7,30,517.0,42.0,1.3,10.0,123.0,193.09,140.4
2016,11,3,7,45,586.0,48.0,1.5,11.0,169.0,249.23,190.75
2016,11,3,8,0,655.0,54.0,1.7,12.0,215.0,310.02,244.46
2016,11,3,8,15,698.5,58.5,1.7,12.5,260.5,365.43,293.18
2016,11,3,8,30,742.0,63.0,1.7,13.0,306.0,423.32,342.35
2016,11,3,8,45,773.0,66.0,1.75,14.0,348.0,475.25,384.77
2016,11,3,9,0,804.0,69.0,1.8,15.0,390.0,527.73,426.09
2016,11,3,9,15,824.5,71.5,1.8,15.5,427.5,573.65,461.61
2016,11,3,9,30,845.0,74.0,1.8,16.0,465.0,618.61,495.33
2016,11,3,9,45,863.5,74.5,1.8,16.5,497.0,658.71,524.58
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,693.31,548.2
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.5,724.24,567.51
2016,11,3,10,30,901.0,78.0,1.6,18.0,578.0,752.52,584.6
2016,11,3,10,45,907.5,78.5,1.55,19.0,595.5,774.57,596.41
2016,11,3,11,0,914.0,79.0,1.5,20.0,613.0,793.52,605.99
2016,11,3,11,15,917.0,79.5,1.4,20.5,622.5,806.52,612.04
2016,11,3,11,30,920.0,80.0,1.3,21.0,632.0,816.12,615.8
2016,11,3,11,45,919.0,80.5,1.2,21.5,633.0,819.11,615.14
2016,11,3,12,0,918.0,81.0,1.1,22.0,634.0,818.6,612.27
2016,11,3,12,15,915.5,81.0,1.0,22.0,627.5,812.85,607.18
2016,11,3,12,30,913.0,81.0,0.9,22.0,621.0,803.65,599.95
2016,11,3,12,45,906.0,81.0,0.8,22.5,606.5,787.63,587.16
2016,11,3,13,0,899.0,81.0,0.7,23.0,592.0,768.45,572.46
2016,11,3,13,15,890.5,79.5,0.65,23.0,570.0,743.43,555.82
2016,11,3,13,30,882.0,78.0,0.6,23.0,548.0,715.59,537.35
2016,11,3,13,45,868.0,77.0,0.55,23.0,519.0,685.69,517.45
2016,11,3,14,0,854.0,76.0,0.5,23.0,490.0,649.67,492.3
2016,11,3,14,15,836.0,73.5,0.5,22.5,455.0,607.55,463.47
2016,11,3,14,30,818.0,71.0,0.5,22.0,420.0,564.06,432.79
2016,11,3,14,45,704.0,79.5,0.55,22.0,359.5,481.04,371.55
2016,11,3,15,0,590.0,88.0,0.6,22.0,299.0,403.43,312.9
2016,11,3,15,15,640.0,73.0,0.6,21.5,275.0,383.27,296.3
2016,11,3,15,30,690.0,58.0,0.6,21.0,251.0,355.65,271.84
2016,11,3,15,45,632.5,53.0,0.65,20.5,205.5,296.55,222.8
2016,11,3,16,0,575.0,48.0,0.7,20.0,160.0,240.6,175.12
2016,11,3,16,15,482.5,39.5,0.8,19.0,116.0,176.68,121.82
2016,11,3,16,30,390.0,31.0,0.9,18.0,72.0,122.0,74.77
2016,11,3,16,45,195.0,15.5,1.0,17.0,36.0,49.85,0.65
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,121.5,11.0,1.05,10.5,18.5,23.87,0.0
2016,11,4,7,0,243.0,22.0,1.0,11.0,37.0,66.28,14.22
2016,11,4,7,15,365.0,32.5,1.15,11.5,78.0,120.98,78.35
2016,11,4,7,30,487.0,43.0,1.3,12.0,119.0,184.84,133.14
2016,11,4,7,45,560.5,50.0,1.45,13.0,164.5,241.79,183.43
2016,11,4,8,0,634.0,57.0,1.6,14.0,210.0,305.26,238.62
2016,11,4,8,15,679.5,62.0,1.45,14.5,255.0,360.82,286.62
2016,11,4,8,30,725.0,67.0,1.3,15.0,300.0,417.66,333.91
2016,11,4,8,45,756.5,70.0,1.2,16.0,342.5,469.06,374.67
2016,11,4,9,0,788.0,73.0,1.1,17.0,385.0,521.06,414.06
2016,11,4,9,15,809.0,76.0,1.05,17.5,422.0,567.16,448.49
2016,11,4,9,30,830.0,79.0,1.0,18.0,459.0,612.38,481.07
2016,11,4,9,45,845.0,80.5,0.95,19.0,490.0,650.8,506.74
2016,11,4,10,0,860.0,82.0,0.9,20.0,521.0,687.35,529.86
2016,11,4,10,15,870.0,83.5,0.85,20.5,545.5,718.26,548.5
2016,11,4,10,30,880.0,85.0,0.8,21.0,570.0,746.58,565.1
2016,11,4,10,45,887.0,86.0,0.75,21.5,587.5,764.92,574.73
2016,11,4,11,0,894.0,87.0,0.7,22.0,605.0,784.48,585.24
2016,11,4,11,15,897.0,87.5,0.65,22.0,614.0,797.25,592.27
2016,11,4,11,30,900.0,88.0,0.6,22.0,623.0,806.69,597.24
2016,11,4,11,45,706.0,146.5,0.55,22.5,567.0,730.89,544.55
2016,11,4,12,0,512.0,205.0,0.5,23.0,511.0,639.08,477.76
2016,11,4,12,15,703.0,146.0,0.6,23.0,561.5,724.75,542.48
2016,11,4,12,30,894.0,87.0,0.7,23.0,612.0,792.96,588.84
2016,11,4,12,45,887.5,86.5,0.85,23.5,597.5,777.02,578.86
2016,11,4,13,0,881.0,86.0,1.0,24.0,583.0,757.97,567.7
2016,11,4,13,15,871.5,84.5,1.1,24.0,561.0,736.82,555.42
2016,11,4,13,30,862.0,83.0,1.2,24.0,539.0,708.57,538.06
2016,11,4,13,45,848.5,81.5,1.3,24.0,510.5,675.05,516.77
2016,11,4,14,0,835.0,80.0,1.4,24.0,482.0,639.41,492.29
2016,11,4,14,15,816.0,77.5,1.4,23.5,447.0,597.38,462.58
2016,11,4,14,30,797.0,75.0,1.4,23.0,412.0,554.09,431.09
2016,11,4,14,45,770.5,72.0,1.45,23.0,372.0,505.23,393.92
2016,11,4,15,0,744.0,69.0,1.5,23.0,332.0,456.32,355.5
2016,11,4,15,15,706.5,64.5,1.35,22.0,288.5,401.06,311.59
2016,11,4,15,30,669.0,60.0,1.2,21.0,245.0,348.92,268.6
2016,11,4,15,45,611.5,54.0,1.05,20.5,199.5,288.6,217.71
2016,11,4,16,0,554.0,48.0,0.9,20.0,154.0,232.78,169.5
2016,11,4,16,15,460.0,39.5,0.95,19.0,111.0,169.82,116.87
2016,11,4,16,30,366.0,31.0,1.0,18.0,68.0,116.27,70.48
2016,11,4,16,45,183.0,15.5,1.05,17.0,34.0,47.39,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,10.0,17.5,23.46,0.0
2016,11,5,7,0,249.0,21.0,1.0,10.0,35.0,65.29,7.0
2016,11,5,7,15,368.5,31.0,1.15,11.0,75.0,119.34,76.32
2016,11,5,7,30,488.0,41.0,1.3,12.0,115.0,181.8,130.22
2016,11,5,7,45,555.5,48.5,1.5,13.0,159.5,237.16,179.45
2016,11,5,8,0,623.0,56.0,1.7,14.0,204.0,298.47,233.13
2016,11,5,8,15,667.5,61.0,1.7,14.5,248.5,352.91,280.73
2016,11,5,8,30,712.0,66.0,1.7,15.0,293.0,408.56,327.91
2016,11,5,8,45,738.0,70.5,1.75,16.0,333.5,458.1,368.32
2016,11,5,9,0,764.0,75.0,1.8,17.0,374.0,507.88,407.44
2016,11,5,9,15,785.0,78.0,1.75,17.0,410.5,552.99,442.88
2016,11,5,9,30,806.0,81.0,1.7,17.0,447.0,597.28,476.71
2016,11,5,9,45,823.0,82.5,1.7,17.5,478.0,636.17,505.07
2016,11,5,10,0,840.0,84.0,1.7,18.0,509.0,673.39,531.49
2016,11,5,10,15,850.0,85.5,1.7,18.5,533.0,703.74,551.22
2016,11,5,10,30,860.0,87.0,1.7,19.0,557.0,731.58,569.0
2016,11,5,10,45,868.5,87.0,1.7,19.5,574.0,753.9,582.77
2016,11,5,11,0,877.0,87.0,1.7,20.0,591.0,768.77,591.33
2016,11,5,11,15,879.5,87.5,1.75,20.0,600.0,780.94,599.73
2016,11,5,11,30,882.0,88.0,1.8,20.0,609.0,789.86,606.0
2016,11,5,11,45,884.0,87.0,1.85,20.5,610.5,793.38,607.52
2016,11,5,12,0,886.0,86.0,1.9,21.0,612.0,793.53,606.89
2016,11,5,12,15,883.0,85.5,1.95,21.0,605.0,787.0,602.92
2016,11,5,12,30,880.0,85.0,2.0,21.0,598.0,777.16,596.82
2016,11,5,12,45,751.5,118.5,2.1,21.0,549.5,714.48,553.75
2016,11,5,13,0,623.0,152.0,2.2,21.0,501.0,644.26,502.96
2016,11,5,13,15,537.5,170.5,2.25,21.0,463.5,587.05,460.45
2016,11,5,13,30,452.0,189.0,2.3,21.0,426.0,534.92,420.8
2016,11,5,13,45,454.5,177.0,2.35,21.0,404.5,511.22,403.85
2016,11,5,14,0,457.0,165.0,2.4,21.0,383.0,485.82,385.11
2016,11,5,14,15,484.0,146.0,2.35,20.5,362.0,466.11,371.17
2016,11,5,14,30,511.0,127.0,2.3,20.0,341.0,443.02,354.02
2016,11,5,14,45,488.0,119.0,2.3,20.0,307.5,401.68,321.04
2016,11,5,15,0,465.0,111.0,2.3,20.0,274.0,360.86,287.8
2016,11,5,15,15,444.0,98.5,2.15,19.5,237.5,316.8,251.53
2016,11,5,15,30,423.0,86.0,2.0,19.0,201.0,273.64,215.0
2016,11,5,15,45,386.0,73.0,1.85,18.5,163.5,225.33,173.62
2016,11,5,16,0,349.0,60.0,1.7,18.0,126.0,180.04,134.03
2016,11,5,16,15,287.0,46.0,1.55,17.0,90.0,130.57,91.78
2016,11,5,16,30,225.0,32.0,1.4,16.0,54.0,87.47,53.43
2016,11,5,16,45,112.5,16.0,1.25,15.0,27.0,36.13,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,22.0,10.0,0.8,13.0,11.0,12.11,0.0
2016,11,6,7,0,44.0,20.0,0.8,13.0,22.0,28.19,0.0
2016,11,6,7,15,99.5,36.0,0.85,13.0,48.5,63.95,41.33
2016,11,6,7,30,155.0,52.0,0.9,13.0,75.0,100.88,73.51
2016,11,6,7,45,179.0,70.0,0.95,13.5,105.5,135.95,104.38
2016,11,6,8,0,203.0,88.0,1.0,14.0,136.0,173.2,136.78
2016,11,6,8,15,218.5,105.5,1.2,14.5,166.5,208.41,167.18
2016,11,6,8,30,234.0,123.0,1.4,15.0,197.0,244.68,197.82
2016,11,6,8,45,245.5,139.0,1.6,16.0,225.5,278.15,225.14
2016,11,6,9,0,257.0,155.0,1.8,17.0,254.0,312.05,252.11
2016,11,6,9,15,286.0,167.0,1.8,17.0,287.5,351.87,284.06
2016,11,6,9,30,315.0,179.0,1.8,17.0,321.0,393.04,316.54
2016,11,6,9,45,182.5,194.0,1.85,17.5,277.5,327.11,262.38
2016,11,6,10,0,50.0,209.0,1.9,18.0,234.0,252.18,200.16
2016,11,6,10,15,183.0,219.0,1.9,18.5,317.0,364.71,290.88
2016,11,6,10,30,316.0,229.0,1.9,19.0,400.0,483.87,382.76
2016,11,6,10,45,288.5,241.5,1.9,19.5,402.0,483.4,379.99
2016,11,6,11,0,261.0,254.0,1.9,20.0,404.0,480.98,376.51
2016,11,6,11,15,307.5,249.5,1.9,20.0,428.5,514.49,402.43
2016,11,6,11,30,354.0,245.0,1.9,20.0,453.0,547.69,427.67
2016,11,6,11,45,355.5,245.5,1.9,20.0,455.0,550.68,429.61
2016,11,6,12,0,357.0,246.0,1.9,20.0,457.0,552.3,430.8
2016,11,6,12,15,608.5,163.5,1.9,20.0,518.0,666.27,519.81
2016,11,6,12,30,860.0,81.0,1.9,20.0,579.0,754.6,583.74
2016,11,6,12,45,598.5,156.5,1.9,20.5,499.0,638.77,497.5
2016,11,6,13,0,337.0,232.0,1.9,21.0,419.0,507.8,396.06
2016,11,6,13,15,240.5,233.5,1.9,21.0,364.5,433.66,339.8
2016,11,6,13,30,144.0,235.0,1.9,21.0,310.0,355.08,278.74
2016,11,6,13,45,169.5,220.5,1.9,21.0,304.5,352.47,278.02
2016,11,6,14,0,195.0,206.0,1.9,21.0,299.0,347.99,275.33
2016,11,6,14,15,193.0,190.5,1.8,20.5,277.0,323.51,256.89
2016,11,6,14,30,191.0,175.0,1.7,20.0,255.0,298.69,237.95
2016,11,6,14,45,186.0,158.5,1.65,20.0,230.0,270.81,215.84
2016,11,6,15,0,181.0,142.0,1.6,20.0,205.0,242.94,193.33
2016,11,6,15,15,172.5,124.0,1.4,19.5,177.5,211.84,167.97
2016,11,6,15,30,164.0,106.0,1.2,19.0,150.0,181.2,142.43
2016,11,6,15,45,147.0,87.5,1.05,18.5,121.5,147.49,113.98
2016,11,6,16,0,130.0,69.0,0.9,18.0,93.0,115.23,86.32
2016,11,6,16,15,101.0,50.5,0.85,17.5,66.0,81.44,57.59
2016,11,6,16,30,72.0,32.0,0.8,17.0,39.0,53.12,32.05
2016,11,6,16,45,36.0,16.0,0.8,16.5,19.5,22.09,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,12.5,12.5,12.29,0.0
2016,11,7,7,0,0.0,25.0,0.7,13.0,25.0,25.42,0.0
2016,11,7,7,15,158.5,35.0,0.8,13.5,57.5,78.21,49.6
2016,11,7,7,30,317.0,45.0,0.9,14.0,90.0,138.31,98.47
2016,11,7,7,45,365.5,57.5,1.0,14.5,127.5,183.53,138.36
2016,11,7,8,0,414.0,70.0,1.1,15.0,165.0,233.21,181.71
2016,11,7,8,15,445.0,81.0,1.05,15.5,202.5,278.09,220.51
2016,11,7,8,30,476.0,92.0,1.0,16.0,240.0,324.98,259.75
2016,11,7,8,45,497.0,101.5,1.0,17.0,275.0,366.91,293.5
2016,11,7,9,0,518.0,111.0,1.0,18.0,310.0,409.37,326.47
2016,11,7,9,15,472.5,134.0,0.95,18.5,328.5,428.71,340.48
2016,11,7,9,30,427.0,157.0,0.9,19.0,347.0,443.2,350.16
2016,11,7,9,45,590.0,127.5,0.9,20.0,410.0,533.03,417.89
2016,11,7,10,0,753.0,98.0,0.9,21.0,473.0,627.47,486.02
2016,11,7,10,15,765.0,100.0,0.8,21.5,496.5,655.32,503.0
2016,11,7,10,30,777.0,102.0,0.7,22.0,520.0,683.26,519.44
2016,11,7,10,45,598.5,160.5,0.65,22.5,488.5,633.06,479.7
2016,11,7,11,0,420.0,219.0,0.6,23.0,457.0,568.88,429.99
2016,11,7,11,15,383.5,231.5,0.6,23.0,452.0,551.47,417.66
2016,11,7,11,30,347.0,244.0,0.6,23.0,447.0,540.24,408.91
2016,11,7,11,45,397.0,232.5,0.65,23.5,465.0,567.25,428.85
2016,11,7,12,0,447.0,221.0,0.7,24.0,483.0,601.66,453.14
2016,11,7,12,15,444.5,220.0,0.75,24.0,478.0,596.72,449.84
2016,11,7,12,30,442.0,219.0,0.8,24.0,473.0,590.02,445.74
2016,11,7,12,45,391.5,224.0,0.9,24.0,445.0,544.07,413.61
2016,11,7,13,0,341.0,229.0,1.0,24.0,417.0,506.55,387.02
2016,11,7,13,15,577.0,156.5,1.05,24.0,460.5,596.79,457.33
2016,11,7,13,30,813.0,84.0,1.1,24.0,504.0,668.2,510.89
2016,11,7,13,45,734.0,97.0,1.15,24.0,460.5,610.7,469.27
2016,11,7,14,0,655.0,110.0,1.2,24.0,417.0,552.94,427.34
2016,11,7,14,15,574.5,119.0,1.2,23.5,373.5,491.9,382.63
2016,11,7,14,30,494.0,128.0,1.2,23.0,330.0,431.89,337.69
2016,11,7,14,45,472.5,119.0,1.2,23.0,297.0,391.1,306.26
2016,11,7,15,0,451.0,110.0,1.2,23.0,264.0,350.75,274.25
2016,11,7,15,15,427.5,97.5,1.05,22.5,228.0,306.36,238.43
2016,11,7,15,30,404.0,85.0,0.9,22.0,192.0,263.13,202.59
2016,11,7,15,45,364.5,72.0,0.8,21.5,155.0,215.11,162.41
2016,11,7,16,0,325.0,59.0,0.7,21.0,118.0,170.39,124.25
2016,11,7,16,15,259.0,45.0,0.7,20.5,83.5,121.51,83.43
2016,11,7,16,30,193.0,31.0,0.7,20.0,49.0,79.48,46.03
2016,11,7,16,45,96.5,15.5,0.75,19.5,24.5,32.53,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,12.0,13.5,13.27,0.0
2016,11,8,7,0,0.0,27.0,0.8,12.0,27.0,27.86,0.0
2016,11,8,7,15,223.0,32.5,0.9,12.5,64.0,88.29,54.37
2016,11,8,7,30,446.0,38.0,1.0,13.0,101.0,164.19,115.43
2016,11,8,7,45,519.0,45.0,1.1,14.0,143.5,217.81,162.52
2016,11,8,8,0,592.0,52.0,1.2,15.0,186.0,278.0,214.68
2016,11,8,8,15,638.5,57.0,1.1,15.5,229.0,331.21,260.72
2016,11,8,8,30,685.0,62.0,1.0,16.0,272.0,385.98,306.48
2016,11,8,8,45,716.5,65.0,0.9,17.0,312.0,435.06,345.53
2016,11,8,9,0,748.0,68.0,0.8,18.0,352.0,484.86,383.35
2016,11,8,9,15,769.5,71.0,0.7,18.5,387.5,529.3,416.22
2016,11,8,9,30,791.0,74.0,0.6,19.0,423.0,573.03,447.2
2016,11,8,9,45,809.0,75.0,0.55,20.0,453.5,611.22,472.73
2016,11,8,10,0,827.0,76.0,0.5,21.0,484.0,647.86,496.24
2016,11,8,10,15,837.0,77.5,0.45,21.0,508.0,677.7,515.18
2016,11,8,10,30,847.0,79.0,0.4,21.0,532.0,705.09,532.15
