Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,852.0,80.5,0.35,21.5,548.0,721.88,540.76
2016,11,8,11,0,857.0,82.0,0.3,22.0,564.0,739.89,550.3
2016,11,8,11,15,860.0,82.5,0.3,22.5,573.0,752.21,556.8
2016,11,8,11,30,863.0,83.0,0.3,23.0,582.0,761.36,561.35
2016,11,8,11,45,861.5,83.5,0.3,23.5,583.0,763.83,561.64
2016,11,8,12,0,860.0,84.0,0.3,24.0,584.0,763.04,560.01
2016,11,8,12,15,857.5,84.0,0.35,24.0,578.0,757.66,557.43
2016,11,8,12,30,855.0,84.0,0.4,24.0,572.0,749.08,552.91
2016,11,8,12,45,848.5,83.5,0.45,24.5,558.5,738.25,545.97
2016,11,8,13,0,842.0,83.0,0.5,25.0,545.0,719.89,534.09
2016,11,8,13,15,833.0,82.0,0.55,25.0,524.0,696.31,519.79
2016,11,8,13,30,824.0,81.0,0.6,25.0,503.0,670.13,503.65
2016,11,8,13,45,811.0,79.0,0.65,25.0,476.0,637.71,482.53
2016,11,8,14,0,798.0,77.0,0.7,25.0,449.0,603.29,458.87
2016,11,8,14,15,779.5,74.5,0.7,24.5,415.5,563.19,430.87
2016,11,8,14,30,761.0,72.0,0.7,24.0,382.0,521.92,401.18
2016,11,8,14,45,735.5,68.5,0.75,24.0,344.0,474.94,365.95
2016,11,8,15,0,710.0,65.0,0.8,24.0,306.0,427.94,329.49
2016,11,8,15,15,671.5,61.0,0.7,23.5,264.5,374.88,287.09
2016,11,8,15,30,633.0,57.0,0.6,23.0,223.0,325.13,245.94
2016,11,8,15,45,574.0,51.0,0.55,23.0,179.5,266.8,197.16
2016,11,8,16,0,515.0,45.0,0.5,23.0,136.0,213.17,151.37
2016,11,8,16,15,418.5,36.0,0.6,22.0,95.5,152.13,101.38
2016,11,8,16,30,322.0,27.0,0.7,21.0,55.0,100.78,55.53
2016,11,8,16,45,161.0,13.5,0.85,20.0,27.5,36.45,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,8.5,0.8,11.5,11.5,15.1,0.0
2016,11,9,7,0,138.0,17.0,0.8,12.0,23.0,40.77,0.0
2016,11,9,7,15,255.0,30.0,0.95,12.5,58.5,91.87,54.77
2016,11,9,7,30,372.0,43.0,1.1,13.0,94.0,149.32,105.32
2016,11,9,7,45,452.5,51.5,1.25,14.0,136.5,203.05,151.91
2016,11,9,8,0,533.0,60.0,1.4,15.0,179.0,264.13,204.42
2016,11,9,8,15,582.5,66.5,1.4,15.5,222.0,317.39,250.62
2016,11,9,8,30,632.0,73.0,1.4,16.0,265.0,373.98,298.25
2016,11,9,8,45,671.0,76.5,1.45,16.5,306.0,424.97,340.37
2016,11,9,9,0,710.0,80.0,1.5,17.0,347.0,477.45,382.41
2016,11,9,9,15,734.0,83.5,1.55,17.5,383.0,522.45,417.54
2016,11,9,9,30,758.0,87.0,1.6,18.0,419.0,565.06,450.01
2016,11,9,9,45,789.5,85.0,1.7,19.0,452.0,607.57,481.13
2016,11,9,10,0,821.0,83.0,1.8,20.0,485.0,649.29,510.9
2016,11,9,10,15,831.5,84.5,1.7,20.0,509.0,679.31,531.42
2016,11,9,10,30,842.0,86.0,1.6,20.0,533.0,706.93,549.42
2016,11,9,10,45,850.0,86.5,1.55,20.5,550.0,728.99,562.65
2016,11,9,11,0,858.0,87.0,1.5,21.0,567.0,748.19,573.83
2016,11,9,11,15,861.5,88.0,1.4,21.5,576.0,761.57,580.43
2016,11,9,11,30,865.0,89.0,1.3,22.0,585.0,771.77,584.85
2016,11,9,11,45,864.5,89.0,1.25,22.5,586.5,774.5,584.79
2016,11,9,12,0,864.0,89.0,1.2,23.0,588.0,773.93,582.67
2016,11,9,12,15,861.5,88.5,1.15,23.0,581.5,767.96,578.17
2016,11,9,12,30,859.0,88.0,1.1,23.0,575.0,758.74,571.64
2016,11,9,12,45,859.0,85.0,1.05,23.5,562.5,745.34,561.33
2016,11,9,13,0,859.0,82.0,1.0,24.0,550.0,728.74,549.01
2016,11,9,13,15,849.5,81.0,0.9,24.0,528.5,704.57,532.08
2016,11,9,13,30,840.0,80.0,0.8,24.0,507.0,677.75,513.41
2016,11,9,13,45,824.0,79.0,0.75,24.5,479.0,644.16,489.08
2016,11,9,14,0,808.0,78.0,0.7,25.0,451.0,608.67,462.56
2016,11,9,14,15,788.5,75.5,0.65,24.5,417.0,567.75,433.51
2016,11,9,14,30,769.0,73.0,0.6,24.0,383.0,525.69,402.88
2016,11,9,14,45,739.0,70.0,0.6,24.0,344.0,476.69,365.94
2016,11,9,15,0,709.0,67.0,0.6,24.0,305.0,427.99,328.11
2016,11,9,15,15,669.5,62.5,0.55,23.5,263.0,375.65,286.66
2016,11,9,15,30,630.0,58.0,0.5,23.0,221.0,323.76,244.24
2016,11,9,15,45,568.5,51.5,0.5,22.5,177.5,264.31,195.29
2016,11,9,16,0,507.0,45.0,0.5,22.0,134.0,209.81,149.26
2016,11,9,16,15,410.0,36.0,0.6,21.5,93.5,149.29,99.3
2016,11,9,16,30,313.0,27.0,0.7,21.0,53.0,97.99,52.49
2016,11,9,16,45,156.5,13.5,0.8,20.5,26.5,35.55,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,12.5,11.0,10.81,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,21.63,0.0
2016,11,10,7,15,201.5,30.5,1.15,13.5,57.5,80.81,46.93
2016,11,10,7,30,403.0,39.0,1.4,14.0,93.0,152.13,105.88
2016,11,10,7,45,479.0,47.0,1.65,15.0,135.0,205.15,152.28
2016,11,10,8,0,555.0,55.0,1.9,16.0,177.0,265.08,204.23
2016,11,10,8,15,549.0,68.0,1.9,16.5,210.5,303.98,239.79
2016,11,10,8,30,543.0,81.0,1.9,17.0,244.0,341.14,272.48
2016,11,10,8,45,586.0,83.5,1.95,17.5,281.5,389.2,312.57
2016,11,10,9,0,629.0,86.0,2.0,18.0,319.0,439.21,353.08
2016,11,10,9,15,402.5,136.5,2.0,18.5,291.0,387.77,311.56
2016,11,10,9,30,176.0,187.0,2.0,19.0,263.0,308.77,246.79
2016,11,10,9,45,300.5,182.0,2.0,19.5,323.0,394.03,315.01
2016,11,10,10,0,425.0,177.0,2.0,20.0,383.0,487.11,386.73
2016,11,10,10,15,369.0,199.0,1.95,20.5,384.5,476.41,376.13
2016,11,10,10,30,313.0,221.0,1.9,21.0,386.0,469.55,368.72
2016,11,10,10,45,343.5,222.5,1.85,21.5,409.0,499.2,390.41
2016,11,10,11,0,374.0,224.0,1.8,22.0,432.0,528.63,411.4
2016,11,10,11,15,477.0,197.5,1.7,22.5,467.0,589.69,456.45
2016,11,10,11,30,580.0,171.0,1.6,23.0,502.0,642.4,494.4
2016,11,10,11,45,577.5,172.5,1.5,23.5,503.0,644.31,493.53
2016,11,10,12,0,575.0,174.0,1.4,24.0,504.0,643.96,491.49
2016,11,10,12,15,448.5,207.0,1.3,24.0,463.0,581.82,444.07
2016,11,10,12,30,322.0,240.0,1.2,24.0,422.0,511.35,390.76
2016,11,10,12,45,321.5,233.5,1.1,24.5,411.5,499.94,382.02
2016,11,10,13,0,321.0,227.0,1.0,25.0,401.0,487.37,371.96
2016,11,10,13,15,291.0,222.0,0.95,25.0,375.5,454.49,347.65
2016,11,10,13,30,261.0,217.0,0.9,25.0,350.0,421.84,323.48
2016,11,10,13,45,130.5,180.5,0.85,25.0,247.0,280.52,216.57
2016,11,10,14,0,0.0,144.0,0.8,25.0,144.0,142.93,108.62
2016,11,10,14,15,211.0,140.5,0.7,25.0,225.0,283.26,221.64
2016,11,10,14,30,422.0,137.0,0.6,25.0,306.0,397.82,307.89
2016,11,10,14,45,404.0,126.0,0.5,25.0,274.5,359.68,277.09
2016,11,10,15,0,386.0,115.0,0.4,25.0,243.0,321.9,247.25
2016,11,10,15,15,364.5,101.0,0.35,24.5,209.0,279.86,214.2
2016,11,10,15,30,343.0,87.0,0.3,24.0,175.0,238.94,181.08
2016,11,10,15,45,309.5,72.5,0.3,24.0,140.0,194.66,144.46
2016,11,10,16,0,276.0,58.0,0.3,24.0,105.0,153.16,109.5
2016,11,10,16,15,217.0,43.0,0.4,23.0,73.0,107.92,72.45
2016,11,10,16,30,158.0,28.0,0.5,22.0,41.0,67.65,35.33
2016,11,10,16,45,79.0,14.0,0.6,21.5,20.5,24.89,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,12.5,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.1,13.0,19.0,18.68,0.0
2016,11,11,7,15,177.0,29.5,1.35,13.5,52.0,73.88,41.29
2016,11,11,7,30,354.0,40.0,1.6,14.0,85.0,139.88,97.19
2016,11,11,7,45,421.5,50.0,1.85,15.0,125.5,189.76,140.95
2016,11,11,8,0,489.0,60.0,2.1,16.0,166.0,245.82,189.65
2016,11,11,8,15,535.5,67.0,2.05,16.5,206.5,296.02,233.54
2016,11,11,8,30,582.0,74.0,2.0,17.0,247.0,349.36,278.86
2016,11,11,8,45,628.5,74.5,2.0,18.0,285.0,398.26,319.07
2016,11,11,9,0,675.0,75.0,2.0,19.0,323.0,449.25,359.63
2016,11,11,9,15,662.0,87.0,2.05,19.5,350.5,481.47,385.0
2016,11,11,9,30,649.0,99.0,2.1,20.0,378.0,510.73,407.31
2016,11,11,9,45,636.0,111.5,2.2,21.0,401.0,537.61,426.48
2016,11,11,10,0,623.0,124.0,2.3,22.0,424.0,561.55,442.88
2016,11,11,10,15,484.0,168.5,2.35,22.0,408.5,528.26,415.72
2016,11,11,10,30,345.0,213.0,2.4,22.0,393.0,482.34,378.82
2016,11,11,10,45,243.5,232.5,2.5,22.5,362.0,437.12,342.25
2016,11,11,11,0,142.0,252.0,2.6,23.0,331.0,379.39,295.73
2016,11,11,11,15,84.5,236.5,2.65,23.0,283.5,311.65,242.93
2016,11,11,11,30,27.0,221.0,2.7,23.0,236.0,242.95,188.43
2016,11,11,11,45,45.5,235.0,2.75,23.5,260.5,280.89,218.06
2016,11,11,12,0,64.0,249.0,2.8,24.0,285.0,310.83,240.99
2016,11,11,12,15,85.0,251.5,2.75,24.0,299.5,329.45,255.72
2016,11,11,12,30,106.0,254.0,2.7,24.0,314.0,347.65,270.11
2016,11,11,12,45,92.0,245.0,2.7,24.0,296.0,326.19,253.5
2016,11,11,13,0,78.0,236.0,2.7,24.0,278.0,304.89,237.11
2016,11,11,13,15,42.5,203.5,2.6,23.5,226.5,242.18,188.47
2016,11,11,13,30,7.0,171.0,2.5,23.0,175.0,175.42,135.84
2016,11,11,13,45,3.5,130.5,2.45,23.0,132.5,130.87,100.67
2016,11,11,14,0,0.0,90.0,2.4,23.0,90.0,87.38,65.81
2016,11,11,14,15,155.0,121.5,2.3,22.5,183.5,228.1,181.95
2016,11,11,14,30,310.0,153.0,2.2,22.0,277.0,345.36,274.96
2016,11,11,14,45,289.5,141.5,2.15,21.5,248.0,310.18,246.63
2016,11,11,15,0,269.0,130.0,2.1,21.0,219.0,275.93,219.13
2016,11,11,15,15,251.5,113.5,1.9,20.0,187.5,238.45,188.73
2016,11,11,15,30,234.0,97.0,1.7,19.0,156.0,202.03,158.41
2016,11,11,15,45,206.0,79.5,1.55,18.5,124.0,162.05,124.43
2016,11,11,16,0,178.0,62.0,1.4,18.0,92.0,124.48,92.09
2016,11,11,16,15,130.0,45.0,1.3,17.5,63.0,85.22,58.85
2016,11,11,16,30,82.0,28.0,1.2,17.0,34.0,49.59,25.2
2016,11,11,16,45,41.0,14.0,1.15,16.5,17.0,19.48,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,12.5,9.5,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,13.0,19.0,34.83,0.0
2016,11,12,7,15,282.5,25.0,0.85,13.5,53.5,88.96,46.34
2016,11,12,7,30,416.0,36.0,0.9,14.0,88.0,150.16,102.74
2016,11,12,7,45,494.5,43.5,1.0,15.0,130.5,203.48,149.33
2016,11,12,8,0,573.0,51.0,1.1,16.0,173.0,263.95,201.38
2016,11,12,8,15,622.5,56.5,1.05,16.5,215.5,317.34,247.63
2016,11,12,8,30,672.0,62.0,1.0,17.0,258.0,374.0,295.09
2016,11,12,8,45,707.0,65.0,1.0,17.5,298.0,422.14,334.74
2016,11,12,9,0,742.0,68.0,1.0,18.0,338.0,472.92,375.06
2016,11,12,9,15,765.0,71.0,0.95,18.0,374.0,517.63,409.9
2016,11,12,9,30,788.0,74.0,0.9,18.0,410.0,561.75,443.23
2016,11,12,9,45,811.0,74.0,0.9,18.5,441.5,601.57,472.13
2016,11,12,10,0,834.0,74.0,0.9,19.0,473.0,640.13,499.36
2016,11,12,10,15,845.0,75.5,0.85,19.5,497.0,670.66,519.03
2016,11,12,10,30,856.0,77.0,0.8,20.0,521.0,694.68,533.23
2016,11,12,10,45,865.0,77.0,0.75,20.5,538.0,716.89,546.06
2016,11,12,11,0,874.0,77.0,0.7,21.0,555.0,736.28,556.84
2016,11,12,11,15,877.5,77.5,0.75,21.5,564.5,749.17,564.62
2016,11,12,11,30,881.0,78.0,0.8,22.0,574.0,758.87,570.4
2016,11,12,11,45,881.5,78.5,0.85,22.5,576.0,763.03,572.57
2016,11,12,12,0,882.0,79.0,0.9,23.0,578.0,763.88,572.68
2016,11,12,12,15,730.5,122.0,1.0,23.0,532.5,702.1,531.84
2016,11,12,12,30,579.0,165.0,1.1,23.0,487.0,626.85,478.78
2016,11,12,12,45,483.5,187.0,1.25,23.0,451.5,574.24,441.44
2016,11,12,13,0,388.0,209.0,1.4,23.0,416.0,513.93,397.42
2016,11,12,13,15,503.0,170.0,1.45,23.0,427.5,552.25,428.53
2016,11,12,13,30,618.0,131.0,1.5,23.0,439.0,579.34,450.34
2016,11,12,13,45,632.5,119.0,1.6,23.0,419.0,559.38,436.35
2016,11,12,14,0,647.0,107.0,1.7,23.0,399.0,536.42,420.08
2016,11,12,14,15,711.0,88.0,1.7,22.5,386.5,531.93,417.75
2016,11,12,14,30,775.0,69.0,1.7,22.0,374.0,519.24,408.47
2016,11,12,14,45,747.5,65.5,1.7,22.0,335.5,471.2,370.43
2016,11,12,15,0,720.0,62.0,1.7,22.0,297.0,423.24,331.58
2016,11,12,15,15,680.0,58.0,1.6,21.5,255.5,369.71,287.63
2016,11,12,15,30,640.0,54.0,1.5,21.0,214.0,319.58,245.03
2016,11,12,15,45,576.0,48.0,1.45,20.5,170.5,259.93,194.35
2016,11,12,16,0,512.0,42.0,1.4,20.0,127.0,205.45,147.11
2016,11,12,16,15,408.0,33.5,1.4,19.0,87.5,144.24,95.75
2016,11,12,16,30,304.0,25.0,1.4,18.0,48.0,91.56,43.95
2016,11,12,16,45,152.0,12.5,1.4,17.0,24.0,33.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,17.0,32.52,0.0
2016,11,13,7,15,277.5,24.5,0.65,12.5,51.5,86.24,42.35
2016,11,13,7,30,413.0,36.0,0.7,13.0,86.0,148.35,101.16
2016,11,13,7,45,487.0,44.5,0.75,13.5,128.0,201.04,147.74
2016,11,13,8,0,561.0,53.0,0.8,14.0,170.0,260.45,199.42
2016,11,13,8,15,611.5,58.5,0.75,14.0,212.5,313.54,245.93
2016,11,13,8,30,662.0,64.0,0.7,14.0,255.0,370.0,293.87
2016,11,13,8,45,694.5,68.5,0.65,14.5,295.0,419.6,334.48
2016,11,13,9,0,727.0,73.0,0.6,15.0,335.0,468.4,372.99
2016,11,13,9,15,751.0,76.0,0.55,15.0,370.5,513.08,407.69
2016,11,13,9,30,775.0,79.0,0.5,15.0,406.0,557.26,440.9
2016,11,13,9,45,794.5,80.5,0.5,15.5,437.0,596.16,469.0
2016,11,13,10,0,814.0,82.0,0.5,16.0,468.0,633.65,495.34
2016,11,13,10,15,826.0,83.5,0.55,17.0,492.0,664.36,515.9
2016,11,13,10,30,838.0,85.0,0.6,18.0,516.0,692.78,533.52
2016,11,13,10,45,848.5,85.0,0.65,19.0,534.0,715.9,547.28
2016,11,13,11,0,859.0,85.0,0.7,20.0,552.0,736.29,559.13
2016,11,13,11,15,863.0,86.0,0.75,20.0,561.5,750.07,568.62
2016,11,13,11,30,867.0,87.0,0.8,20.0,571.0,760.69,576.15
2016,11,13,11,45,867.5,87.0,0.85,20.5,573.0,764.29,577.95
2016,11,13,12,0,868.0,87.0,0.9,21.0,575.0,764.61,577.72
2016,11,13,12,15,865.5,86.5,0.95,21.0,569.0,758.79,574.56
2016,11,13,12,30,863.0,86.0,1.0,21.0,563.0,749.74,569.35
2016,11,13,12,45,861.5,84.0,1.05,21.5,550.0,736.51,560.29
2016,11,13,13,0,860.0,82.0,1.1,22.0,537.0,720.15,549.16
2016,11,13,13,15,850.5,80.5,1.1,22.0,516.0,695.7,532.93
2016,11,13,13,30,841.0,79.0,1.1,22.0,495.0,668.61,514.88
2016,11,13,13,45,827.5,77.5,1.1,22.5,467.5,636.47,491.15
2016,11,13,14,0,814.0,76.0,1.1,23.0,440.0,602.28,465.44
2016,11,13,14,15,794.0,73.5,1.05,22.5,406.5,561.32,435.64
2016,11,13,14,30,774.0,71.0,1.0,22.0,373.0,519.24,404.24
2016,11,13,14,45,745.5,67.5,1.0,22.0,334.5,470.82,366.75
2016,11,13,15,0,717.0,64.0,1.0,22.0,296.0,422.56,328.26
2016,11,13,15,15,676.0,59.5,0.9,21.5,254.0,368.29,284.19
2016,11,13,15,30,635.0,55.0,0.8,21.0,212.0,317.64,241.63
2016,11,13,15,45,571.0,49.0,0.7,20.5,169.0,258.4,191.68
2016,11,13,16,0,507.0,43.0,0.6,20.0,126.0,204.29,145.16
2016,11,13,16,15,402.5,33.5,0.7,19.0,86.0,142.35,93.75
2016,11,13,16,30,298.0,24.0,0.8,18.0,46.0,88.64,40.09
2016,11,13,16,45,149.0,12.0,0.9,17.5,23.0,32.2,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,11.0,16.0,31.76,0.0
2016,11,14,7,15,286.0,23.0,0.55,11.5,50.0,85.1,38.45
2016,11,14,7,30,426.0,34.0,0.5,12.0,84.0,148.34,100.44
2016,11,14,7,45,505.5,41.5,0.5,12.5,126.5,201.92,147.81
2016,11,14,8,0,585.0,49.0,0.5,13.0,169.0,262.74,200.51
2016,11,14,8,15,635.5,54.5,0.45,13.5,212.0,316.71,247.23
2016,11,14,8,30,686.0,60.0,0.4,14.0,255.0,372.44,293.87
2016,11,14,8,45,718.5,64.0,0.4,15.0,295.5,422.42,334.21
2016,11,14,9,0,751.0,68.0,0.4,16.0,336.0,473.22,373.56
2016,11,14,9,15,774.5,71.0,0.4,16.5,372.0,518.38,407.95
2016,11,14,9,30,798.0,74.0,0.4,17.0,408.0,562.96,440.8
2016,11,14,9,45,813.0,76.5,0.45,17.5,438.0,600.81,468.35
2016,11,14,10,0,828.0,79.0,0.5,18.0,468.0,636.94,494.08
2016,11,14,10,15,839.5,80.5,0.5,18.5,492.5,667.61,514.75
2016,11,14,10,30,851.0,82.0,0.5,19.0,517.0,695.93,532.4
2016,11,14,10,45,858.0,83.5,0.55,19.5,534.0,718.48,546.68
2016,11,14,11,0,865.0,85.0,0.6,20.0,551.0,738.15,559.04
2016,11,14,11,15,869.0,85.5,0.55,20.0,560.5,751.43,566.65
2016,11,14,11,30,873.0,86.0,0.5,20.0,570.0,761.54,572.22
2016,11,14,11,45,874.5,85.5,0.45,20.5,572.0,765.37,572.61
2016,11,14,12,0,876.0,85.0,0.4,21.0,574.0,765.9,570.99
2016,11,14,12,15,873.5,84.5,0.4,21.5,568.0,760.11,566.16
2016,11,14,12,30,871.0,84.0,0.4,22.0,562.0,751.05,559.38
2016,11,14,12,45,868.0,82.5,0.45,22.5,549.0,737.27,550.4
2016,11,14,13,0,865.0,81.0,0.5,23.0,536.0,720.37,539.43
2016,11,14,13,15,855.5,79.5,0.55,23.0,515.0,695.91,524.37
2016,11,14,13,30,846.0,78.0,0.6,23.0,494.0,668.8,507.43
2016,11,14,13,45,833.0,76.0,0.7,23.0,466.5,636.39,486.11
2016,11,14,14,0,820.0,74.0,0.8,23.0,439.0,601.9,462.5
2016,11,14,14,15,800.5,71.5,0.85,22.5,405.5,561.17,433.94
2016,11,14,14,30,781.0,69.0,0.9,22.0,372.0,519.27,403.53
2016,11,14,14,45,752.5,66.0,0.95,22.0,333.5,471.28,366.71
2016,11,14,15,0,724.0,63.0,1.0,22.0,295.0,423.43,328.74
2016,11,14,15,15,683.0,58.5,0.95,21.0,253.0,369.01,285.25
2016,11,14,15,30,642.0,54.0,0.9,20.0,211.0,318.18,242.97
2016,11,14,15,45,577.5,48.0,0.85,19.5,167.5,258.61,192.55
2016,11,14,16,0,513.0,42.0,0.8,19.0,124.0,204.22,145.53
2016,11,14,16,15,406.0,32.5,0.85,18.0,84.0,141.61,93.14
2016,11,14,16,30,299.0,23.0,0.9,17.0,44.0,87.1,36.95
2016,11,14,16,45,149.5,11.5,0.95,16.0,22.0,31.61,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,9.5,7.5,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,10.0,15.0,37.16,0.0
2016,11,15,7,15,339.0,20.0,1.1,10.5,49.5,89.45,35.74
2016,11,15,7,30,482.0,29.0,1.3,11.0,84.0,153.55,102.76
2016,11,15,7,45,555.0,35.5,1.55,12.0,126.0,206.82,151.25
2016,11,15,8,0,628.0,42.0,1.8,13.0,168.0,266.52,204.35
2016,11,15,8,15,674.0,46.0,1.9,13.5,210.0,318.95,251.67
2016,11,15,8,30,720.0,50.0,2.0,14.0,252.0,374.16,300.07
2016,11,15,8,45,365.5,89.0,2.1,14.5,192.0,279.71,227.68
2016,11,15,9,0,11.0,128.0,2.2,15.0,132.0,134.19,107.27
2016,11,15,9,15,44.0,151.0,2.3,15.5,169.0,182.14,147.2
2016,11,15,9,30,77.0,174.0,2.4,16.0,206.0,228.1,184.62
2016,11,15,9,45,439.5,126.5,2.5,16.5,329.5,421.6,344.36
2016,11,15,10,0,802.0,79.0,2.6,17.0,453.0,617.66,498.52
2016,11,15,10,15,503.5,152.0,2.65,17.0,391.5,517.56,416.9
2016,11,15,10,30,205.0,225.0,2.7,17.0,330.0,387.47,310.98
2016,11,15,10,45,202.5,234.0,2.8,17.5,340.5,399.39,320.1
2016,11,15,11,0,200.0,243.0,2.9,18.0,351.0,410.59,327.97
2016,11,15,11,15,121.0,235.5,2.95,18.0,301.5,345.68,275.61
2016,11,15,11,30,42.0,228.0,3.0,18.0,252.0,270.64,214.69
2016,11,15,11,45,42.0,229.0,3.15,18.5,252.5,271.83,215.48
2016,11,15,12,0,42.0,230.0,3.3,19.0,253.0,272.96,216.04
2016,11,15,12,15,28.5,213.5,3.4,19.0,229.0,244.22,193.07
2016,11,15,12,30,15.0,197.0,3.5,19.0,205.0,208.59,164.56
2016,11,15,12,45,7.5,132.5,3.65,19.0,136.5,135.6,105.94
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,65.75,48.83
2016,11,15,13,15,0.0,99.5,3.85,18.5,99.5,96.74,74.55
2016,11,15,13,30,0.0,131.0,3.9,18.0,131.0,129.05,101.29
2016,11,15,13,45,0.0,123.5,3.95,18.0,123.5,121.53,95.26
2016,11,15,14,0,0.0,116.0,4.0,18.0,116.0,114.06,89.3
2016,11,15,14,15,11.0,130.5,3.95,17.5,134.5,136.1,108.04
2016,11,15,14,30,22.0,145.0,3.9,17.0,153.0,158.1,126.65
2016,11,15,14,45,18.5,131.0,3.85,16.5,137.5,141.33,113.07
2016,11,15,15,0,15.0,117.0,3.8,16.0,122.0,124.86,99.61
2016,11,15,15,15,10.5,101.5,3.65,15.5,104.5,106.65,84.48
2016,11,15,15,30,6.0,86.0,3.5,15.0,87.0,88.87,69.51
2016,11,15,15,45,3.0,69.0,3.35,15.0,69.5,70.37,53.6
2016,11,15,16,0,0.0,52.0,3.2,15.0,52.0,52.14,37.82
2016,11,15,16,15,0.0,35.0,2.85,14.5,35.0,34.82,22.54
2016,11,15,16,30,0.0,18.0,2.5,14.0,18.0,17.38,4.1
2016,11,15,16,45,0.0,9.0,2.2,13.5,9.0,8.85,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,70.5,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,141.0,11.0,1.6,8.0,14.0,29.45,0.0
2016,11,16,7,15,300.0,21.5,1.95,8.5,48.5,83.74,29.14
2016,11,16,7,30,459.0,32.0,2.3,9.0,83.0,151.83,102.34
2016,11,16,7,45,546.5,39.0,2.65,10.0,127.0,206.4,152.22
2016,11,16,8,0,634.0,46.0,3.0,11.0,171.0,270.97,209.74
2016,11,16,8,15,684.5,50.5,3.25,11.5,215.0,325.96,260.02
2016,11,16,8,30,735.0,55.0,3.5,12.0,259.0,384.07,311.82
2016,11,16,8,45,768.0,58.0,3.75,12.5,300.0,434.97,356.66
2016,11,16,9,0,801.0,61.0,4.0,13.0,341.0,486.62,400.84
2016,11,16,9,15,823.5,63.5,4.05,13.0,377.5,532.3,439.57
2016,11,16,9,30,846.0,66.0,4.1,13.0,414.0,577.23,476.74
2016,11,16,9,45,860.0,68.5,4.15,13.5,444.5,615.84,507.23
2016,11,16,10,0,874.0,71.0,4.2,14.0,475.0,648.89,532.85
2016,11,16,10,15,884.5,72.0,4.2,14.0,499.5,679.18,556.16
2016,11,16,10,30,895.0,73.0,4.2,14.0,524.0,706.96,576.44
2016,11,16,10,45,900.0,74.5,4.2,14.5,540.5,728.71,590.99
2016,11,16,11,0,905.0,76.0,4.2,15.0,557.0,747.42,603.24
2016,11,16,11,15,908.0,76.5,4.2,15.0,566.5,760.34,612.36
2016,11,16,11,30,911.0,77.0,4.2,15.0,576.0,769.97,619.23
2016,11,16,11,45,908.5,78.0,4.25,15.0,577.5,772.72,621.31
2016,11,16,12,0,906.0,79.0,4.3,15.0,579.0,772.06,621.11
2016,11,16,12,15,903.5,79.0,4.25,15.0,573.0,766.88,617.09
2016,11,16,12,30,901.0,79.0,4.2,15.0,567.0,758.37,610.75
2016,11,16,12,45,893.5,78.5,4.2,15.0,552.5,742.37,599.25
2016,11,16,13,0,886.0,78.0,4.2,15.0,538.0,723.33,585.57
2016,11,16,13,15,877.0,77.0,4.15,14.5,517.0,703.82,572.49
2016,11,16,13,30,868.0,76.0,4.1,14.0,496.0,677.34,554.04
2016,11,16,13,45,849.0,75.5,4.1,14.0,467.5,642.42,526.78
2016,11,16,14,0,830.0,75.0,4.1,14.0,439.0,605.68,497.6
2016,11,16,14,15,809.5,72.5,4.0,14.0,405.0,564.26,463.99
2016,11,16,14,30,789.0,70.0,3.9,14.0,371.0,521.71,428.77
2016,11,16,14,45,755.0,67.5,3.85,14.0,331.5,471.39,386.61
2016,11,16,15,0,721.0,65.0,3.8,14.0,292.0,421.59,343.84
2016,11,16,15,15,678.0,60.5,3.5,13.5,250.0,368.42,297.61
2016,11,16,15,30,635.0,56.0,3.2,13.0,208.0,315.77,250.7
2016,11,16,15,45,561.5,50.0,2.95,12.5,164.0,253.79,195.82
2016,11,16,16,0,488.0,44.0,2.7,12.0,120.0,197.79,145.62
2016,11,16,16,15,376.0,34.0,2.4,11.0,80.5,135.1,91.13
2016,11,16,16,30,264.0,24.0,2.1,10.0,41.0,80.29,29.82
2016,11,16,16,45,132.0,12.0,1.85,9.5,20.5,29.48,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,16.5,0.8,5.5,38.5,59.84,15.47
2016,11,17,7,30,408.0,33.0,0.9,6.0,77.0,139.79,94.5
2016,11,17,7,45,504.0,39.5,1.0,6.5,120.0,195.32,144.94
2016,11,17,8,0,600.0,46.0,1.1,7.0,163.0,257.87,200.63
2016,11,17,8,15,652.5,51.0,1.2,7.5,206.0,312.4,250.16
2016,11,17,8,30,705.0,56.0,1.3,8.0,249.0,370.31,301.35
2016,11,17,8,45,746.5,58.5,1.4,8.5,291.0,423.26,347.3
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,477.7,393.1
2016,11,17,9,15,811.0,63.5,1.6,9.5,369.5,523.09,430.52
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,567.8,466.39
2016,11,17,9,45,854.5,66.5,1.85,11.0,437.5,607.66,497.06
2016,11,17,10,0,875.0,67.0,2.0,12.0,469.0,642.37,523.19
2016,11,17,10,15,886.0,68.5,2.05,12.5,493.5,673.57,545.9
2016,11,17,10,30,897.0,70.0,2.1,13.0,518.0,702.29,565.61
2016,11,17,10,45,905.5,70.0,2.2,13.5,535.5,724.82,580.97
2016,11,17,11,0,914.0,70.0,2.3,14.0,553.0,744.41,594.21
2016,11,17,11,15,917.5,70.5,2.25,14.0,562.5,757.82,603.07
2016,11,17,11,30,921.0,71.0,2.2,14.0,572.0,767.92,609.64
2016,11,17,11,45,923.0,71.0,2.2,14.5,574.5,772.95,611.91
2016,11,17,12,0,925.0,71.0,2.2,15.0,577.0,774.55,611.88
2016,11,17,12,15,922.5,70.5,2.2,15.0,571.0,768.78,607.84
2016,11,17,12,30,920.0,70.0,2.2,15.0,565.0,759.61,601.53
2016,11,17,12,45,915.0,69.0,2.25,15.5,551.5,744.72,590.46
2016,11,17,13,0,910.0,68.0,2.3,16.0,538.0,726.63,577.18
2016,11,17,13,15,901.5,67.0,2.25,16.0,517.0,703.05,560.37
2016,11,17,13,30,893.0,66.0,2.2,16.0,496.0,676.67,541.51
2016,11,17,13,45,879.5,64.5,2.2,16.0,468.5,643.85,517.33
2016,11,17,14,0,866.0,63.0,2.2,16.0,441.0,608.88,490.46
2016,11,17,14,15,847.5,61.0,2.1,15.5,407.0,568.48,459.24
2016,11,17,14,30,829.0,59.0,2.0,15.0,373.0,529.7,428.36
2016,11,17,14,45,802.5,56.5,1.95,15.0,334.5,481.98,389.11
2016,11,17,15,0,776.0,54.0,1.9,15.0,296.0,434.12,348.67
2016,11,17,15,15,736.0,50.5,1.65,14.5,253.5,379.56,301.88
2016,11,17,15,30,696.0,47.0,1.4,14.0,211.0,326.74,255.24
2016,11,17,15,45,635.0,41.5,1.15,13.5,167.5,266.85,202.27
2016,11,17,16,0,574.0,36.0,0.9,13.0,124.0,211.59,152.49
2016,11,17,16,15,465.0,28.0,0.95,12.0,83.5,147.63,96.91
2016,11,17,16,30,356.0,20.0,1.0,11.0,43.0,91.49,29.7
2016,11,17,16,45,178.0,10.0,1.05,10.5,21.5,33.52,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,212.5,15.5,1.75,6.0,37.5,59.37,9.53
2016,11,18,7,30,425.0,31.0,2.0,7.0,75.0,140.59,93.48
2016,11,18,7,45,517.0,38.5,2.25,8.0,118.0,196.54,144.92
2016,11,18,8,0,609.0,46.0,2.5,9.0,161.0,259.12,200.83
2016,11,18,8,15,663.5,51.0,2.45,9.5,205.5,314.68,251.44
2016,11,18,8,30,718.0,56.0,2.4,10.0,250.0,373.77,303.77
2016,11,18,8,45,754.5,59.5,2.4,11.0,292.0,425.93,348.62
2016,11,18,9,0,791.0,63.0,2.4,12.0,334.0,479.17,392.7
2016,11,18,9,15,815.0,66.0,2.65,13.0,370.5,525.74,430.77
2016,11,18,9,30,839.0,69.0,2.9,14.0,407.0,571.68,467.23
2016,11,18,9,45,857.0,70.5,3.15,15.0,439.0,611.3,497.86
2016,11,18,10,0,875.0,72.0,3.4,16.0,471.0,649.27,526.48
2016,11,18,10,15,885.5,73.5,3.5,16.5,495.0,676.49,546.91
2016,11,18,10,30,896.0,75.0,3.6,17.0,519.0,704.84,566.64
2016,11,18,10,45,901.0,76.5,3.75,17.5,536.0,726.63,581.54
2016,11,18,11,0,906.0,78.0,3.9,18.0,553.0,745.38,594.23
2016,11,18,11,15,907.5,78.5,3.95,18.0,561.5,757.26,602.66
2016,11,18,11,30,909.0,79.0,4.0,18.0,570.0,765.85,608.82
2016,11,18,11,45,906.0,79.5,4.1,18.5,570.5,767.74,609.25
2016,11,18,12,0,903.0,80.0,4.2,19.0,571.0,766.25,607.36
2016,11,18,12,15,898.5,80.0,4.25,19.0,564.5,759.73,602.88
2016,11,18,12,30,894.0,80.0,4.3,19.0,558.0,749.92,596.1
