Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,885.5,79.5,4.35,19.0,543.0,733.45,584.64
2016,11,18,13,0,877.0,79.0,4.4,19.0,528.0,718.2,574.18
2016,11,18,13,15,867.0,77.5,4.4,19.0,507.5,693.54,556.44
2016,11,18,13,30,857.0,76.0,4.4,19.0,487.0,666.23,536.49
2016,11,18,13,45,842.0,74.5,4.4,19.0,459.0,633.24,511.03
2016,11,18,14,0,827.0,73.0,4.4,19.0,431.0,598.24,483.59
2016,11,18,14,15,807.5,70.5,4.2,18.5,397.5,557.75,451.61
2016,11,18,14,30,788.0,68.0,4.0,18.0,364.0,516.06,418.12
2016,11,18,14,45,760.0,65.0,3.8,18.0,326.0,468.58,378.44
2016,11,18,15,0,732.0,62.0,3.6,18.0,288.0,421.15,337.86
2016,11,18,15,15,689.5,57.5,3.15,17.0,246.0,366.3,291.3
2016,11,18,15,30,647.0,53.0,2.7,16.0,204.0,313.49,245.11
2016,11,18,15,45,581.5,46.5,2.3,15.0,161.0,255.2,193.91
2016,11,18,16,0,516.0,40.0,1.9,14.0,118.0,200.4,145.07
2016,11,18,16,15,400.5,31.0,1.75,13.0,78.5,137.0,90.16
2016,11,18,16,30,285.0,22.0,1.6,12.0,39.0,81.14,22.97
2016,11,18,16,45,142.5,11.0,1.5,11.0,19.5,29.67,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,183.5,15.0,4.4,11.0,33.5,52.83,1.39
2016,11,19,7,30,367.0,30.0,4.4,11.0,67.0,125.26,81.18
2016,11,19,7,45,456.5,37.5,4.45,11.5,107.0,177.26,129.02
2016,11,19,8,0,546.0,45.0,4.5,12.0,147.0,237.63,182.78
2016,11,19,8,15,600.0,50.0,4.45,12.0,188.0,289.6,230.63
2016,11,19,8,30,654.0,55.0,4.4,12.0,229.0,343.81,279.69
2016,11,19,8,45,327.0,42.0,4.35,12.5,129.0,206.75,170.51
2016,11,19,9,0,0.0,29.0,4.3,13.0,29.0,27.99,18.39
2016,11,19,9,15,0.0,21.5,4.3,13.0,21.5,20.75,12.19
2016,11,19,9,30,0.0,14.0,4.3,13.0,14.0,13.51,5.95
2016,11,19,9,45,0.0,15.5,4.3,13.5,15.5,14.96,7.15
2016,11,19,10,0,0.0,17.0,4.3,14.0,17.0,16.41,8.34
2016,11,19,10,15,0.0,12.5,4.3,14.0,12.5,12.06,4.62
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,7.72,0.91
2016,11,19,10,45,0.0,48.0,4.3,14.5,48.0,46.38,33.59
2016,11,19,11,0,0.0,88.0,4.3,15.0,88.0,85.16,65.9
2016,11,19,11,15,0.0,74.0,4.25,15.0,74.0,71.56,54.49
2016,11,19,11,30,0.0,60.0,4.2,15.0,60.0,58.0,43.14
2016,11,19,11,45,0.0,59.5,4.2,15.5,59.5,57.52,42.64
2016,11,19,12,0,0.0,59.0,4.2,16.0,59.0,57.04,42.15
2016,11,19,12,15,0.0,79.5,4.15,16.0,79.5,76.89,58.68
2016,11,19,12,30,0.0,100.0,4.1,16.0,100.0,97.16,75.49
2016,11,19,12,45,5.0,139.5,4.1,16.0,142.5,141.12,111.9
2016,11,19,13,0,10.0,179.0,4.1,16.0,185.0,186.27,148.96
2016,11,19,13,15,5.0,132.5,4.05,16.0,135.5,134.01,106.17
2016,11,19,13,30,0.0,86.0,4.0,16.0,86.0,83.28,64.24
2016,11,19,13,45,0.0,101.5,4.0,16.0,101.5,99.07,77.52
2016,11,19,14,0,0.0,117.0,4.0,16.0,117.0,115.29,91.12
2016,11,19,14,15,0.0,103.0,3.85,15.5,103.0,101.09,79.61
2016,11,19,14,30,0.0,89.0,3.7,15.0,89.0,86.97,68.06
2016,11,19,14,45,0.0,79.0,3.6,15.0,79.0,77.01,59.78
2016,11,19,15,0,0.0,69.0,3.5,15.0,69.0,67.08,51.44
2016,11,19,15,15,0.0,58.5,3.3,14.5,58.5,56.66,42.68
2016,11,19,15,30,0.0,48.0,3.1,14.0,48.0,46.37,33.9
2016,11,19,15,45,0.0,37.5,2.95,14.0,37.5,36.21,25.04
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,26.06,16.13
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,16.88,7.88
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,16.5,16.5,1.1,11.5,18.5,19.32,0.0
2016,11,20,7,30,33.0,33.0,1.2,12.0,37.0,45.06,28.66
2016,11,20,7,45,49.0,51.0,1.35,12.5,59.0,70.69,51.89
2016,11,20,8,0,65.0,69.0,1.5,13.0,81.0,97.65,75.37
2016,11,20,8,15,75.5,87.0,1.6,13.0,104.5,123.97,98.44
2016,11,20,8,30,86.0,105.0,1.7,13.0,128.0,151.15,121.98
2016,11,20,8,45,94.0,121.5,1.8,13.5,150.0,176.23,143.21
2016,11,20,9,0,102.0,138.0,1.9,14.0,172.0,201.85,164.48
2016,11,20,9,15,101.5,153.0,1.9,14.0,190.0,221.62,180.8
2016,11,20,9,30,101.0,168.0,1.9,14.0,208.0,235.04,191.73
2016,11,20,9,45,140.5,181.5,1.9,14.5,242.0,282.94,230.54
2016,11,20,10,0,180.0,195.0,1.9,15.0,276.0,326.76,265.4
2016,11,20,10,15,191.5,205.5,1.9,15.0,296.0,350.35,283.9
2016,11,20,10,30,203.0,216.0,1.9,15.0,316.0,373.95,302.33
2016,11,20,10,45,174.5,225.5,1.95,15.5,313.0,368.32,296.51
2016,11,20,11,0,146.0,235.0,2.0,16.0,310.0,361.21,289.63
2016,11,20,11,15,74.5,203.0,2.0,15.5,241.5,266.2,213.8
2016,11,20,11,30,3.0,171.0,2.0,15.0,173.0,172.5,137.04
2016,11,20,11,45,11.0,186.0,2.0,15.0,192.5,194.23,155.09
2016,11,20,12,0,19.0,201.0,2.0,15.0,212.0,216.16,172.91
2016,11,20,12,15,16.5,196.0,2.0,15.0,205.5,208.97,167.03
2016,11,20,12,30,14.0,191.0,2.0,15.0,199.0,201.83,161.3
2016,11,20,12,45,37.5,204.0,2.0,15.0,223.5,240.42,193.13
2016,11,20,13,0,61.0,217.0,2.0,15.0,248.0,271.59,218.64
2016,11,20,13,15,30.5,115.5,1.9,15.0,131.0,137.76,110.03
2016,11,20,13,30,0.0,14.0,1.8,15.0,14.0,13.51,5.81
2016,11,20,13,45,0.0,10.0,1.7,15.0,10.0,9.65,2.57
2016,11,20,14,0,0.0,6.0,1.6,15.0,6.0,5.79,0.0
2016,11,20,14,15,0.0,49.5,1.4,14.5,49.5,47.82,35.15
2016,11,20,14,30,0.0,93.0,1.2,14.0,93.0,91.13,71.84
2016,11,20,14,45,0.0,83.0,1.05,14.0,83.0,81.17,63.46
2016,11,20,15,0,0.0,73.0,0.9,14.0,73.0,71.23,55.13
2016,11,20,15,15,0.0,62.0,0.8,13.5,62.0,60.3,45.94
2016,11,20,15,30,0.0,51.0,0.7,13.0,51.0,49.38,36.62
2016,11,20,15,45,0.0,40.0,0.6,13.0,40.0,38.64,27.24
2016,11,20,16,0,0.0,29.0,0.5,13.0,29.0,28.0,17.87
2016,11,20,16,15,0.0,19.0,0.55,12.5,19.0,18.33,9.09
2016,11,20,16,30,0.0,9.0,0.6,12.0,9.0,8.68,0.0
2016,11,20,16,45,0.0,4.5,0.65,12.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,15.0,1.25,8.5,32.0,50.88,0.0
2016,11,21,7,30,362.0,30.0,1.4,9.0,64.0,122.23,77.14
2016,11,21,7,45,459.0,37.5,1.6,10.0,104.5,175.53,126.72
2016,11,21,8,0,556.0,45.0,1.8,11.0,145.0,237.9,181.39
2016,11,21,8,15,612.0,50.5,2.0,11.0,187.0,291.32,230.17
2016,11,21,8,30,668.0,56.0,2.2,11.0,229.0,346.95,280.18
2016,11,21,8,45,337.5,87.0,2.4,11.5,174.5,258.91,212.71
2016,11,21,9,0,7.0,118.0,2.6,12.0,120.0,122.03,98.42
2016,11,21,9,15,39.5,140.5,2.65,12.5,156.0,168.26,137.48
2016,11,21,9,30,72.0,163.0,2.7,13.0,192.0,212.7,174.3
2016,11,21,9,45,124.5,178.5,2.8,13.5,232.5,269.68,221.26
2016,11,21,10,0,177.0,194.0,2.9,14.0,273.0,323.42,264.94
2016,11,21,10,15,149.0,205.0,2.95,14.0,274.0,321.62,262.62
2016,11,21,10,30,121.0,216.0,3.0,14.0,275.0,318.09,258.99
2016,11,21,10,45,210.0,217.0,3.05,14.5,323.5,382.96,312.1
2016,11,21,11,0,299.0,218.0,3.1,15.0,372.0,458.43,372.15
2016,11,21,11,15,192.0,227.0,3.1,15.0,326.5,386.46,313.06
2016,11,21,11,30,85.0,236.0,3.1,15.0,281.0,311.82,251.4
2016,11,21,11,45,480.5,158.5,3.1,15.5,415.0,540.61,439.91
2016,11,21,12,0,876.0,81.0,3.1,16.0,549.0,740.9,592.88
2016,11,21,12,15,669.5,135.0,3.05,16.0,490.5,655.12,526.17
2016,11,21,12,30,463.0,189.0,3.0,16.0,432.0,556.9,448.12
2016,11,21,12,45,669.5,132.0,3.0,16.0,474.0,639.49,515.55
2016,11,21,13,0,876.0,75.0,3.0,16.0,516.0,702.99,564.82
2016,11,21,13,15,867.0,73.5,2.95,16.0,495.5,679.48,547.17
2016,11,21,13,30,858.0,72.0,2.9,16.0,475.0,657.16,530.67
2016,11,21,13,45,844.0,70.5,2.9,16.0,448.0,625.13,505.99
2016,11,21,14,0,830.0,69.0,2.9,16.0,421.0,591.04,479.3
2016,11,21,14,15,810.0,67.0,2.8,15.5,388.0,551.1,448.03
2016,11,21,14,30,790.0,65.0,2.7,15.0,355.0,509.99,415.02
2016,11,21,14,45,759.0,62.0,2.65,15.0,317.0,461.32,374.55
2016,11,21,15,0,728.0,59.0,2.6,15.0,279.0,412.93,333.25
2016,11,21,15,15,685.0,55.0,2.25,14.5,237.5,359.02,286.57
2016,11,21,15,30,642.0,51.0,1.9,14.0,196.0,307.16,240.46
2016,11,21,15,45,571.5,45.0,1.55,13.5,153.5,248.44,188.47
2016,11,21,16,0,501.0,39.0,1.2,13.0,111.0,193.67,139.5
2016,11,21,16,15,382.0,29.5,1.15,12.0,73.0,130.22,84.36
2016,11,21,16,30,263.0,20.0,1.1,11.0,35.0,73.9,9.75
2016,11,21,16,45,131.5,10.0,1.1,10.5,17.5,27.0,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.5,1.0,7.5,30.0,46.45,0.0
2016,11,22,7,30,312.0,31.0,1.1,8.0,60.0,111.24,69.32
2016,11,22,7,45,408.0,40.5,1.2,8.5,99.5,163.67,118.61
2016,11,22,8,0,504.0,50.0,1.3,9.0,139.0,225.18,172.63
2016,11,22,8,15,563.5,56.5,1.3,9.5,180.5,278.53,220.45
2016,11,22,8,30,623.0,63.0,1.3,10.0,222.0,336.17,270.86
2016,11,22,8,45,664.5,67.0,1.35,11.0,262.0,386.65,314.0
2016,11,22,9,0,706.0,71.0,1.4,12.0,302.0,438.89,357.11
2016,11,22,9,15,669.5,81.0,1.4,12.0,320.0,457.82,373.83
2016,11,22,9,30,633.0,91.0,1.4,12.0,338.0,472.17,386.24
2016,11,22,9,45,645.5,96.5,1.45,12.5,365.0,506.46,413.27
2016,11,22,10,0,658.0,102.0,1.5,13.0,392.0,539.46,438.49
2016,11,22,10,15,614.0,121.0,1.5,13.5,403.5,548.97,444.21
2016,11,22,10,30,570.0,140.0,1.5,14.0,415.0,550.75,444.03
2016,11,22,10,45,586.5,140.5,1.55,14.5,432.5,577.07,463.48
2016,11,22,11,0,603.0,141.0,1.6,15.0,450.0,598.62,479.01
2016,11,22,11,15,535.5,164.5,1.6,15.0,442.5,579.85,463.41
2016,11,22,11,30,468.0,188.0,1.6,15.0,435.0,561.21,448.02
2016,11,22,11,45,494.5,182.0,1.6,15.0,444.0,575.99,459.76
2016,11,22,12,0,521.0,176.0,1.6,15.0,453.0,588.95,469.83
2016,11,22,12,15,507.0,178.0,1.55,15.0,445.0,579.2,461.92
2016,11,22,12,30,493.0,180.0,1.5,15.0,437.0,567.65,452.85
2016,11,22,12,45,424.5,190.0,1.5,15.0,407.5,524.5,419.36
2016,11,22,13,0,356.0,200.0,1.5,15.0,378.0,473.7,380.08
2016,11,22,13,15,409.5,180.5,1.5,15.0,377.5,489.57,393.65
2016,11,22,13,30,463.0,161.0,1.5,15.0,377.0,494.17,398.08
2016,11,22,13,45,522.5,138.0,1.5,15.0,368.5,494.46,399.2
2016,11,22,14,0,582.0,115.0,1.5,15.0,360.0,492.99,398.52
2016,11,22,14,15,525.5,114.5,1.4,14.5,323.0,438.33,355.49
2016,11,22,14,30,469.0,114.0,1.3,14.0,286.0,389.08,316.2
2016,11,22,14,45,440.5,107.0,1.2,14.0,255.0,349.28,283.32
2016,11,22,15,0,412.0,100.0,1.1,14.0,224.0,310.51,250.56
2016,11,22,15,15,385.5,88.0,1.0,13.5,190.5,268.36,214.87
2016,11,22,15,30,359.0,76.0,0.9,13.0,157.0,227.68,179.52
2016,11,22,15,45,321.0,62.0,0.85,12.5,123.0,182.72,140.22
2016,11,22,16,0,283.0,48.0,0.8,12.0,89.0,140.89,103.06
2016,11,22,16,15,206.5,34.0,0.85,11.5,58.0,93.68,61.49
2016,11,22,16,30,130.0,20.0,0.9,11.0,27.0,49.11,2.36
2016,11,22,16,45,65.0,10.0,0.95,10.5,13.5,18.29,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,7.5,13.0,12.55,0.0
2016,11,23,7,30,0.0,26.0,1.1,8.0,26.0,25.71,13.92
2016,11,23,7,45,3.5,43.5,1.1,9.0,44.0,44.8,31.93
2016,11,23,8,0,7.0,61.0,1.1,10.0,62.0,63.99,48.79
2016,11,23,8,15,15.0,78.0,1.25,10.5,81.5,84.49,66.59
2016,11,23,8,30,23.0,95.0,1.4,11.0,101.0,109.27,87.85
2016,11,23,8,45,28.0,111.0,1.55,11.5,119.5,129.27,104.82
2016,11,23,9,0,33.0,127.0,1.7,12.0,138.0,149.71,121.91
2016,11,23,9,15,39.0,141.0,1.75,12.0,155.0,168.78,137.85
2016,11,23,9,30,45.0,155.0,1.8,12.0,172.0,188.29,154.01
2016,11,23,9,45,409.0,123.0,1.85,12.5,301.0,390.0,322.79
2016,11,23,10,0,773.0,91.0,1.9,13.0,430.0,596.99,486.39
2016,11,23,10,15,787.0,93.0,1.95,13.0,454.5,625.96,507.59
2016,11,23,10,30,801.0,95.0,2.0,13.0,479.0,655.33,530.15
2016,11,23,10,45,537.0,156.5,2.05,13.5,418.0,555.94,449.98
2016,11,23,11,0,273.0,218.0,2.1,14.0,357.0,438.84,354.65
2016,11,23,11,15,557.5,156.5,2.15,14.0,447.0,585.36,473.92
2016,11,23,11,30,842.0,95.0,2.2,14.0,537.0,728.48,583.25
2016,11,23,11,45,847.5,93.5,2.25,14.0,540.0,734.4,586.49
2016,11,23,12,0,853.0,92.0,2.3,14.0,543.0,737.16,588.78
2016,11,23,12,15,850.5,92.0,2.35,14.0,537.5,732.59,585.83
2016,11,23,12,30,848.0,92.0,2.4,14.0,532.0,724.86,580.74
2016,11,23,12,45,837.5,92.5,2.45,14.0,518.5,708.91,569.67
2016,11,23,13,0,827.0,93.0,2.5,14.0,505.0,690.13,556.59
2016,11,23,13,15,816.5,91.5,2.55,14.0,484.5,666.47,539.35
2016,11,23,13,30,806.0,90.0,2.6,14.0,464.0,640.32,519.65
2016,11,23,13,45,792.0,87.5,2.7,14.0,437.5,608.56,495.52
2016,11,23,14,0,778.0,85.0,2.8,14.0,411.0,574.88,469.37
2016,11,23,14,15,755.5,82.0,2.8,13.5,378.0,536.31,439.16
2016,11,23,14,30,733.0,79.0,2.8,13.0,345.0,494.69,405.78
2016,11,23,14,45,703.0,74.5,2.8,13.0,307.5,447.08,365.97
2016,11,23,15,0,673.0,70.0,2.8,13.0,270.0,399.84,325.42
2016,11,23,15,15,625.5,64.5,2.4,12.5,229.0,344.86,277.64
2016,11,23,15,30,578.0,59.0,2.0,12.0,188.0,292.51,231.04
2016,11,23,15,45,502.5,51.5,1.7,11.5,146.5,231.85,177.62
2016,11,23,16,0,427.0,44.0,1.4,11.0,105.0,177.38,129.19
2016,11,23,16,15,303.5,33.0,1.3,10.0,68.0,115.19,75.11
2016,11,23,16,30,180.0,22.0,1.2,9.0,31.0,60.26,0.61
2016,11,23,16,45,90.0,11.0,1.15,8.5,15.5,22.5,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,5.0,27.0,36.21,0.0
2016,11,24,7,30,245.0,33.0,0.6,5.0,54.0,97.25,58.6
2016,11,24,7,45,356.0,44.0,0.65,5.5,94.5,150.99,109.89
2016,11,24,8,0,467.0,55.0,0.7,6.0,135.0,215.79,166.17
2016,11,24,8,15,532.5,62.5,0.8,6.0,177.0,270.54,215.51
2016,11,24,8,30,598.0,70.0,0.9,6.0,219.0,330.1,268.33
2016,11,24,8,45,651.0,73.5,1.0,6.5,261.0,384.1,315.32
2016,11,24,9,0,704.0,77.0,1.1,7.0,303.0,440.75,363.26
2016,11,24,9,15,733.0,81.0,1.15,7.5,340.0,487.53,401.9
2016,11,24,9,30,762.0,85.0,1.2,8.0,377.0,534.31,439.45
2016,11,24,9,45,787.5,86.5,1.3,9.0,409.0,573.43,469.75
2016,11,24,10,0,813.0,88.0,1.4,10.0,441.0,614.05,500.34
2016,11,24,10,15,826.5,89.5,1.4,10.5,466.0,645.58,523.45
2016,11,24,10,30,840.0,91.0,1.4,11.0,491.0,674.91,544.48
2016,11,24,10,45,850.0,92.0,1.4,12.0,509.0,698.89,559.98
2016,11,24,11,0,860.0,93.0,1.4,13.0,527.0,720.16,572.64
2016,11,24,11,15,864.5,93.5,1.2,13.0,537.0,734.06,579.92
2016,11,24,11,30,869.0,94.0,1.0,13.0,547.0,744.86,584.76
2016,11,24,11,45,871.0,94.0,0.85,13.5,549.5,750.09,585.06
2016,11,24,12,0,873.0,94.0,0.7,14.0,552.0,752.06,583.07
2016,11,24,12,15,870.0,93.5,0.6,14.0,546.5,746.57,577.76
2016,11,24,12,30,867.0,93.0,0.5,14.0,541.0,737.86,570.41
2016,11,24,12,45,861.5,92.0,0.4,14.5,528.0,723.66,558.37
2016,11,24,13,0,856.0,91.0,0.3,15.0,515.0,706.44,544.49
2016,11,24,13,15,845.5,89.5,0.35,15.0,494.5,682.37,528.85
2016,11,24,13,30,835.0,88.0,0.4,15.0,474.0,655.72,510.7
2016,11,24,13,45,818.0,86.0,0.5,15.0,446.5,622.03,487.69
2016,11,24,14,0,801.0,84.0,0.6,15.0,419.0,586.48,462.63
2016,11,24,14,15,779.0,81.0,0.55,15.0,385.5,545.4,431.09
2016,11,24,14,30,757.0,78.0,0.5,15.0,352.0,505.54,399.7
2016,11,24,14,45,724.0,74.5,0.5,15.0,313.5,456.79,361.21
2016,11,24,15,0,691.0,71.0,0.5,15.0,275.0,408.56,322.0
2016,11,24,15,15,643.0,65.5,0.5,14.5,233.0,352.72,276.28
2016,11,24,15,30,595.0,60.0,0.5,14.0,191.0,299.47,231.2
2016,11,24,15,45,521.0,52.0,0.5,13.5,149.0,238.09,178.96
2016,11,24,16,0,447.0,44.0,0.5,13.0,107.0,182.71,130.93
2016,11,24,16,15,321.5,32.5,0.55,12.0,69.0,118.7,76.0
2016,11,24,16,30,196.0,21.0,0.6,11.0,31.0,61.94,0.0
2016,11,24,16,45,98.0,10.5,0.7,10.5,15.5,23.02,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.0,15.0,1.05,5.5,19.5,23.42,0.0
2016,11,25,7,30,108.0,30.0,1.0,6.0,39.0,60.3,34.44
2016,11,25,7,45,162.5,46.0,1.0,6.5,68.5,98.27,71.77
2016,11,25,8,0,217.0,62.0,1.0,7.0,98.0,140.48,109.02
2016,11,25,8,15,248.0,77.5,1.2,7.5,130.0,178.62,143.34
2016,11,25,8,30,279.0,93.0,1.4,8.0,162.0,219.22,179.36
2016,11,25,8,45,300.0,107.0,1.6,8.5,192.5,255.82,211.54
2016,11,25,9,0,321.0,121.0,1.8,9.0,223.0,293.53,243.99
2016,11,25,9,15,347.5,128.5,1.75,9.5,250.5,327.52,272.47
2016,11,25,9,30,374.0,136.0,1.7,10.0,278.0,369.44,306.59
2016,11,25,9,45,245.5,161.5,1.7,11.0,258.0,327.61,270.54
2016,11,25,10,0,117.0,187.0,1.7,12.0,238.0,277.12,226.91
2016,11,25,10,15,200.0,192.5,1.7,12.5,284.5,339.23,278.05
2016,11,25,10,30,283.0,198.0,1.7,13.0,331.0,412.48,336.29
2016,11,25,10,45,293.0,204.5,1.75,13.5,346.5,431.96,350.57
2016,11,25,11,0,303.0,211.0,1.8,14.0,362.0,450.78,364.54
2016,11,25,11,15,279.0,219.0,1.8,14.0,361.0,446.32,360.32
2016,11,25,11,30,255.0,227.0,1.8,14.0,360.0,440.39,355.08
2016,11,25,11,45,318.5,217.0,1.8,14.5,383.0,476.05,383.32
2016,11,25,12,0,382.0,207.0,1.8,15.0,406.0,510.89,410.27
2016,11,25,12,15,321.5,215.5,1.75,15.0,382.0,475.77,381.82
2016,11,25,12,30,261.0,224.0,1.7,15.0,358.0,440.08,353.22
2016,11,25,12,45,321.5,207.5,1.7,15.0,369.0,461.21,371.23
2016,11,25,13,0,382.0,191.0,1.7,15.0,380.0,479.75,386.67
2016,11,25,13,15,237.0,195.5,1.65,14.5,311.0,380.65,307.85
2016,11,25,13,30,92.0,200.0,1.6,14.0,242.0,271.69,219.82
2016,11,25,13,45,55.5,178.0,1.55,14.0,202.5,222.07,179.77
2016,11,25,14,0,19.0,156.0,1.5,14.0,163.0,168.63,135.82
2016,11,25,14,15,86.0,153.0,1.3,13.5,184.0,209.61,171.0
2016,11,25,14,30,153.0,150.0,1.1,13.0,205.0,246.32,201.44
2016,11,25,14,45,140.5,136.0,0.9,13.0,182.5,219.38,178.61
2016,11,25,15,0,128.0,122.0,0.7,13.0,160.0,193.16,156.41
2016,11,25,15,15,116.5,105.0,0.7,12.5,135.5,164.62,132.5
2016,11,25,15,30,105.0,88.0,0.7,12.0,111.0,136.91,108.78
2016,11,25,15,45,91.0,69.5,0.75,12.0,86.5,107.45,83.05
2016,11,25,16,0,77.0,51.0,0.8,12.0,62.0,79.09,58.03
2016,11,25,16,15,38.5,34.5,0.85,11.5,40.0,48.72,31.3
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,17.66,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,9.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.5,2.5,9.5,11.5,11.08,3.59
2016,11,26,8,0,0.0,17.0,2.7,10.0,17.0,16.39,8.35
2016,11,26,8,15,0.0,23.0,2.8,10.0,23.0,22.19,13.51
2016,11,26,8,30,0.0,29.0,2.9,10.0,29.0,27.98,18.65
2016,11,26,8,45,0.0,35.0,3.0,10.0,35.0,33.79,23.73
2016,11,26,9,0,0.0,41.0,3.1,10.0,41.0,39.59,28.77
2016,11,26,9,15,0.0,46.5,3.05,10.0,46.5,44.91,33.35
2016,11,26,9,30,0.0,52.0,3.0,10.0,52.0,50.24,37.9
2016,11,26,9,45,0.0,64.0,2.95,10.0,64.0,61.86,47.82
2016,11,26,10,0,0.0,76.0,2.9,10.0,76.0,73.49,57.68
2016,11,26,10,15,0.0,86.0,2.9,10.0,86.0,83.38,66.01
2016,11,26,10,30,0.0,96.0,2.9,10.0,96.0,93.4,74.42
2016,11,26,10,45,2.5,132.5,2.9,10.0,133.5,132.48,107.34
2016,11,26,11,0,5.0,169.0,2.9,10.0,171.0,172.5,140.65
2016,11,26,11,15,44.5,198.5,3.05,10.0,221.5,239.68,197.2
2016,11,26,11,30,84.0,228.0,3.2,10.0,272.0,301.92,248.87
2016,11,26,11,45,136.0,232.0,3.4,10.0,302.5,352.49,291.11
2016,11,26,12,0,188.0,236.0,3.6,10.0,333.0,394.79,326.47
2016,11,26,12,15,191.5,233.0,3.7,10.0,331.5,393.36,325.42
2016,11,26,12,30,195.0,230.0,3.8,10.0,330.0,391.28,324.03
2016,11,26,12,45,105.5,205.5,3.95,10.5,259.5,298.35,246.43
2016,11,26,13,0,16.0,181.0,4.1,11.0,189.0,193.09,157.55
2016,11,26,13,15,8.0,150.5,4.05,10.5,154.5,155.19,126.38
2016,11,26,13,30,0.0,120.0,4.0,10.0,120.0,118.12,95.38
2016,11,26,13,45,1.5,131.0,4.0,10.0,131.5,130.87,106.38
2016,11,26,14,0,3.0,142.0,4.0,10.0,143.0,143.96,117.62
2016,11,26,14,15,1.5,73.5,3.8,10.0,74.0,71.93,56.47
2016,11,26,14,30,0.0,5.0,3.6,10.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,10.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,10.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.15,10.0,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.0,10.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,2.9,10.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,2.8,10.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,10.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,106.0,15.0,2.5,8.0,23.0,31.26,0.0
2016,11,27,7,30,212.0,30.0,2.6,8.0,46.0,83.69,42.87
2016,11,27,7,45,344.5,39.0,2.75,8.5,85.5,140.24,99.29
2016,11,27,8,0,477.0,48.0,2.9,9.0,125.0,207.94,157.86
2016,11,27,8,15,544.5,54.5,3.1,9.5,166.5,262.02,206.93
2016,11,27,8,30,612.0,61.0,3.3,10.0,208.0,321.13,259.76
2016,11,27,8,45,665.5,64.0,3.5,10.5,249.0,374.73,307.4
2016,11,27,9,0,719.0,67.0,3.7,11.0,290.0,431.05,356.2
2016,11,27,9,15,747.5,70.0,3.7,11.0,326.5,474.79,394.22
2016,11,27,9,30,776.0,73.0,3.7,11.0,363.0,520.43,432.78
2016,11,27,9,45,714.5,86.0,3.75,11.5,369.5,526.39,437.57
2016,11,27,10,0,653.0,99.0,3.8,12.0,376.0,524.39,435.54
2016,11,27,10,15,753.5,88.5,3.7,12.0,426.0,591.46,489.92
2016,11,27,10,30,854.0,78.0,3.6,12.0,476.0,663.23,546.45
2016,11,27,10,45,863.5,78.5,3.55,12.5,494.0,686.56,562.67
2016,11,27,11,0,873.0,79.0,3.5,13.0,512.0,707.15,576.42
2016,11,27,11,15,877.5,79.5,3.35,13.0,522.0,721.3,585.94
2016,11,27,11,30,882.0,80.0,3.2,13.0,532.0,732.34,593.16
2016,11,27,11,45,882.5,80.5,3.1,13.5,534.5,737.3,595.04
2016,11,27,12,0,883.0,81.0,3.0,14.0,537.0,738.98,594.63
2016,11,27,12,15,880.5,80.5,2.95,14.0,532.0,734.06,590.81
2016,11,27,12,30,878.0,80.0,2.9,14.0,527.0,725.91,584.76
2016,11,27,12,45,640.0,132.5,2.85,14.0,454.0,611.62,496.31
2016,11,27,13,0,402.0,185.0,2.8,14.0,381.0,493.62,401.64
2016,11,27,13,15,425.5,172.0,2.65,14.0,372.0,487.77,397.96
2016,11,27,13,30,449.0,159.0,2.5,14.0,363.0,479.45,391.59
2016,11,27,13,45,460.0,146.5,2.45,14.0,345.5,461.25,377.4
2016,11,27,14,0,471.0,134.0,2.4,14.0,328.0,440.93,361.3
2016,11,27,14,15,502.5,116.5,2.3,13.5,308.5,424.47,348.64
2016,11,27,14,30,534.0,99.0,2.2,13.0,289.0,407.2,334.58
2016,11,27,14,45,490.5,96.5,2.1,13.0,256.5,360.3,295.13
2016,11,27,15,0,447.0,94.0,2.0,13.0,224.0,318.2,259.0
2016,11,27,15,15,411.5,83.5,1.75,12.5,189.5,272.86,219.92
2016,11,27,15,30,376.0,73.0,1.5,12.0,155.0,229.68,181.89
2016,11,27,15,45,324.5,60.0,1.25,11.5,119.5,180.98,139.11
2016,11,27,16,0,273.0,47.0,1.0,11.0,84.0,136.68,99.83
2016,11,27,16,15,136.5,35.5,1.0,10.5,54.0,75.96,48.88
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,24.67,0.0
2016,11,27,16,45,0.0,12.0,1.0,9.5,12.0,11.8,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,22.0,13.0,2.8,10.0,15.0,16.15,0.0
2016,11,28,7,30,44.0,26.0,3.0,10.0,30.0,38.47,16.7
2016,11,28,7,45,88.5,43.5,3.25,10.5,56.0,72.53,51.11
2016,11,28,8,0,133.0,61.0,3.5,11.0,82.0,112.83,86.13
2016,11,28,8,15,158.0,78.0,3.6,11.0,110.5,146.4,116.13
2016,11,28,8,30,183.0,95.0,3.7,11.0,139.0,182.04,147.77
2016,11,28,8,45,206.5,110.5,3.85,11.0,167.5,217.14,178.69
2016,11,28,9,0,230.0,126.0,4.0,11.0,196.0,253.8,210.55
2016,11,28,9,15,251.0,136.0,4.05,11.0,221.5,284.13,236.77
2016,11,28,9,30,272.0,146.0,4.1,11.0,247.0,315.42,263.45
2016,11,28,9,45,342.0,148.5,4.2,11.5,286.0,367.31,306.84
2016,11,28,10,0,412.0,151.0,4.3,12.0,325.0,430.08,358.26
2016,11,28,10,15,286.0,178.0,4.3,12.0,302.0,383.64,318.69
2016,11,28,10,30,160.0,205.0,4.3,12.0,279.0,330.27,272.91
2016,11,28,10,45,101.5,203.5,4.35,12.0,251.5,283.82,233.89
2016,11,28,11,0,43.0,202.0,4.4,12.0,224.0,242.58,198.54
2016,11,28,11,15,41.0,207.5,4.4,12.0,228.5,247.59,202.53
2016,11,28,11,30,39.0,213.0,4.4,12.0,233.0,252.54,206.4
2016,11,28,11,45,19.5,186.5,4.4,12.5,196.5,201.42,163.58
2016,11,28,12,0,0.0,160.0,4.4,13.0,160.0,159.19,127.93
2016,11,28,12,15,205.5,176.0,4.35,13.0,280.5,346.08,286.67
2016,11,28,12,30,411.0,192.0,4.3,13.0,401.0,517.2,426.15
2016,11,28,12,45,378.5,200.5,4.3,13.0,389.0,491.74,404.74
2016,11,28,13,0,346.0,209.0,4.3,13.0,377.0,474.09,390.1
2016,11,28,13,15,315.5,205.0,4.2,13.0,353.5,443.29,365.04
2016,11,28,13,30,285.0,201.0,4.1,13.0,330.0,412.61,339.99
2016,11,28,13,45,309.0,179.0,4.1,13.0,312.0,395.72,327.21
2016,11,28,14,0,333.0,157.0,4.1,13.0,294.0,376.64,312.28
2016,11,28,14,15,446.5,125.5,4.0,12.5,293.5,402.4,334.56
2016,11,28,14,30,560.0,94.0,3.9,12.0,293.0,415.24,345.26
2016,11,28,14,45,585.0,86.0,3.85,12.0,274.0,397.83,329.13
2016,11,28,15,0,610.0,78.0,3.8,12.0,255.0,376.93,309.26
2016,11,28,15,15,559.0,72.0,3.35,11.5,215.0,322.98,261.94
2016,11,28,15,30,508.0,66.0,2.9,11.0,175.0,271.95,216.34
2016,11,28,15,45,451.5,55.0,2.5,10.5,136.0,217.5,167.54
2016,11,28,16,0,395.0,44.0,2.1,10.0,97.0,167.57,122.23
2016,11,28,16,15,197.5,35.5,1.85,9.5,62.0,93.68,60.5
2016,11,28,16,30,0.0,27.0,1.6,9.0,27.0,28.4,0.0
2016,11,28,16,45,0.0,13.5,1.4,8.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
