Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.5,1.6,3.5,24.5,41.61,0.0
2016,11,29,7,30,414.0,21.0,1.8,4.0,49.0,111.23,47.21
2016,11,29,7,45,516.5,28.0,2.05,5.0,89.5,168.33,116.71
2016,11,29,8,0,619.0,35.0,2.3,6.0,130.0,232.29,175.14
2016,11,29,8,15,677.0,39.0,2.35,6.5,172.5,286.4,225.82
2016,11,29,8,30,735.0,43.0,2.4,7.0,215.0,344.4,278.9
2016,11,29,8,45,771.5,46.0,2.45,7.5,255.5,395.36,325.16
2016,11,29,9,0,808.0,49.0,2.5,8.0,296.0,444.9,368.9
2016,11,29,9,15,832.0,51.5,2.4,8.5,332.0,490.47,407.66
2016,11,29,9,30,856.0,54.0,2.3,9.0,368.0,535.5,444.58
2016,11,29,9,45,872.5,55.5,2.2,9.5,399.0,574.12,475.22
2016,11,29,10,0,889.0,57.0,2.1,10.0,430.0,611.08,503.55
2016,11,29,10,15,899.5,58.5,2.05,10.5,454.5,642.31,526.88
2016,11,29,10,30,910.0,60.0,2.0,11.0,479.0,671.07,547.47
2016,11,29,10,45,916.5,61.0,2.0,11.5,496.5,693.89,562.7
2016,11,29,11,0,923.0,62.0,2.0,12.0,514.0,713.73,575.69
2016,11,29,11,15,926.5,62.0,2.05,12.0,524.0,727.19,585.4
2016,11,29,11,30,930.0,62.0,2.1,12.0,534.0,737.38,592.85
2016,11,29,11,45,929.5,63.0,2.2,12.5,536.5,742.54,596.02
2016,11,29,12,0,929.0,64.0,2.3,13.0,539.0,744.3,596.82
2016,11,29,12,15,926.5,63.5,2.35,13.0,534.0,739.46,593.67
2016,11,29,12,30,924.0,63.0,2.4,13.0,529.0,731.25,588.2
2016,11,29,12,45,906.0,67.0,2.45,13.5,515.0,714.22,575.22
2016,11,29,13,0,888.0,71.0,2.5,14.0,501.0,694.33,560.25
2016,11,29,13,15,879.0,70.0,2.5,13.5,481.5,672.01,545.25
2016,11,29,13,30,870.0,69.0,2.5,13.0,462.0,647.01,527.35
2016,11,29,13,45,854.0,68.0,2.55,13.0,435.0,618.74,505.35
2016,11,29,14,0,838.0,67.0,2.6,13.0,408.0,584.64,478.5
2016,11,29,14,15,818.0,64.5,2.55,12.5,376.0,544.81,447.06
2016,11,29,14,30,798.0,62.0,2.5,12.0,344.0,503.77,413.79
2016,11,29,14,45,770.5,59.0,2.5,12.0,306.5,457.52,374.78
2016,11,29,15,0,743.0,56.0,2.5,12.0,269.0,411.2,334.6
2016,11,29,15,15,699.5,51.5,2.15,11.0,228.5,356.87,287.39
2016,11,29,15,30,656.0,47.0,1.8,10.0,188.0,304.55,240.57
2016,11,29,15,45,587.0,41.0,1.5,9.5,146.0,244.79,186.88
2016,11,29,16,0,518.0,35.0,1.2,9.0,104.0,190.29,137.17
2016,11,29,16,15,392.5,26.5,1.15,8.5,67.0,128.66,80.71
2016,11,29,16,30,267.0,18.0,1.1,8.0,30.0,71.11,0.0
2016,11,29,16,45,133.5,9.0,1.1,7.5,15.0,26.15,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,18.5,11.5,0.85,6.5,13.0,14.06,0.0
2016,11,30,7,30,37.0,23.0,0.8,7.0,26.0,33.08,10.46
2016,11,30,7,45,72.5,39.5,0.75,7.5,49.0,63.5,44.28
2016,11,30,8,0,108.0,56.0,0.7,8.0,72.0,95.28,72.51
2016,11,30,8,15,124.5,73.5,0.85,8.5,98.0,124.92,98.99
2016,11,30,8,30,141.0,91.0,1.0,9.0,124.0,155.85,126.29
2016,11,30,8,45,150.5,107.5,1.15,9.5,148.5,183.75,150.69
2016,11,30,9,0,160.0,124.0,1.3,10.0,173.0,212.18,175.04
2016,11,30,9,15,171.5,137.5,1.35,10.0,195.5,238.54,197.5
2016,11,30,9,30,183.0,151.0,1.4,10.0,218.0,265.39,220.03
2016,11,30,9,45,252.5,157.0,1.5,10.5,257.5,324.01,268.36
2016,11,30,10,0,322.0,163.0,1.6,11.0,297.0,379.98,313.75
2016,11,30,10,15,276.5,180.0,1.6,11.0,300.0,378.81,311.77
2016,11,30,10,30,231.0,197.0,1.6,11.0,303.0,367.02,301.55
2016,11,30,10,45,310.0,192.0,1.6,11.5,340.0,426.27,349.19
2016,11,30,11,0,389.0,187.0,1.6,12.0,377.0,479.69,391.11
2016,11,30,11,15,386.0,192.0,1.6,12.0,384.0,487.93,396.91
2016,11,30,11,30,383.0,197.0,1.6,12.0,391.0,494.73,401.9
2016,11,30,11,45,315.5,210.5,1.65,12.5,370.5,463.81,376.0
2016,11,30,12,0,248.0,224.0,1.7,13.0,350.0,431.36,349.0
2016,11,30,12,15,315.5,210.0,1.85,13.0,369.0,462.78,375.68
2016,11,30,12,30,383.0,196.0,2.0,13.0,388.0,492.49,400.46
2016,11,30,12,45,216.5,198.5,2.15,13.0,306.5,367.45,299.95
2016,11,30,13,0,50.0,201.0,2.3,13.0,225.0,246.3,199.79
2016,11,30,13,15,42.5,190.0,2.35,12.5,210.0,228.41,186.03
2016,11,30,13,30,35.0,179.0,2.4,12.0,195.0,210.78,172.02
2016,11,30,13,45,80.5,176.5,2.45,12.0,210.5,236.22,194.17
2016,11,30,14,0,126.0,174.0,2.5,12.0,226.0,265.87,219.25
2016,11,30,14,15,128.0,160.5,2.4,11.5,209.0,248.41,205.19
2016,11,30,14,30,130.0,147.0,2.3,11.0,192.0,230.56,190.7
2016,11,30,14,45,117.0,133.0,2.2,11.0,170.5,204.32,168.48
2016,11,30,15,0,104.0,119.0,2.1,11.0,149.0,178.87,146.69
2016,11,30,15,15,93.5,102.0,1.9,10.5,126.0,151.8,123.47
2016,11,30,15,30,83.0,85.0,1.7,10.0,103.0,125.5,100.52
2016,11,30,15,45,61.0,67.0,1.55,10.0,78.5,95.05,73.88
2016,11,30,16,0,39.0,49.0,1.4,10.0,54.0,63.26,46.23
2016,11,30,16,15,19.5,31.5,1.3,9.5,34.0,38.1,23.25
2016,11,30,16,30,0.0,14.0,1.2,9.0,14.0,13.51,0.0
2016,11,30,16,45,0.0,7.0,1.2,9.0,7.0,6.88,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,168.5,10.5,1.35,4.5,21.0,35.01,0.0
2016,12,1,7,30,337.0,21.0,1.4,5.0,42.0,93.14,28.53
2016,12,1,7,45,455.0,28.5,1.5,6.0,81.5,150.95,102.57
2016,12,1,8,0,573.0,36.0,1.6,7.0,121.0,216.53,161.4
2016,12,1,8,15,636.0,41.5,1.9,7.5,163.5,271.6,212.34
2016,12,1,8,30,699.0,47.0,2.2,8.0,206.0,331.14,266.46
2016,12,1,8,45,742.0,50.0,2.55,8.5,247.0,383.31,313.91
2016,12,1,9,0,785.0,53.0,2.9,9.0,288.0,437.19,361.62
2016,12,1,9,15,811.5,55.5,2.95,9.0,324.5,483.42,402.14
2016,12,1,9,30,838.0,58.0,3.0,9.0,361.0,529.3,441.32
2016,12,1,9,45,851.5,61.5,3.15,9.5,392.0,568.2,473.39
2016,12,1,10,0,865.0,65.0,3.3,10.0,423.0,605.31,503.25
2016,12,1,10,15,878.0,66.5,3.35,10.5,448.0,634.06,525.79
2016,12,1,10,30,891.0,68.0,3.4,11.0,473.0,664.03,548.7
2016,12,1,10,45,899.5,68.5,3.45,11.5,491.5,687.33,565.38
2016,12,1,11,0,908.0,69.0,3.5,12.0,510.0,707.8,579.47
2016,12,1,11,15,912.5,70.0,3.55,12.0,520.5,723.08,590.72
2016,12,1,11,30,917.0,71.0,3.6,12.0,531.0,735.17,599.68
2016,12,1,11,45,918.0,71.0,3.65,12.5,534.0,740.33,602.42
2016,12,1,12,0,919.0,71.0,3.7,13.0,537.0,742.14,602.8
2016,12,1,12,15,917.0,71.0,3.65,13.0,532.5,738.45,599.9
2016,12,1,12,30,915.0,71.0,3.6,13.0,528.0,731.44,594.65
2016,12,1,12,45,910.5,70.0,3.55,13.0,515.5,718.24,584.87
2016,12,1,13,0,906.0,69.0,3.5,13.0,503.0,701.88,572.82
2016,12,1,13,15,896.5,68.0,3.45,13.0,483.5,679.15,555.98
2016,12,1,13,30,887.0,67.0,3.4,13.0,464.0,653.68,536.27
2016,12,1,13,45,872.5,65.5,3.4,13.0,437.5,621.96,511.24
2016,12,1,14,0,858.0,64.0,3.4,13.0,411.0,591.55,486.63
2016,12,1,14,15,838.0,62.0,3.3,13.0,378.0,551.93,454.05
2016,12,1,14,30,818.0,60.0,3.2,13.0,345.0,511.03,419.76
2016,12,1,14,45,788.0,57.0,3.1,13.0,307.5,463.05,378.98
2016,12,1,15,0,758.0,54.0,3.0,13.0,270.0,415.14,337.23
2016,12,1,15,15,714.5,50.0,2.6,12.0,229.0,360.96,290.07
2016,12,1,15,30,671.0,46.0,2.2,11.0,188.0,308.74,243.25
2016,12,1,15,45,600.5,40.0,1.85,10.5,146.0,247.99,188.71
2016,12,1,16,0,530.0,34.0,1.5,10.0,104.0,192.61,138.24
2016,12,1,16,15,405.0,25.5,1.5,9.0,66.5,128.37,79.46
2016,12,1,16,30,280.0,17.0,1.5,8.0,29.0,71.4,0.0
2016,12,1,16,45,140.0,8.5,1.5,7.5,14.5,26.57,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,189.5,9.5,2.3,3.5,21.0,36.68,0.0
2016,12,2,7,30,379.0,19.0,2.5,4.0,42.0,98.32,23.04
2016,12,2,7,45,487.0,26.5,2.75,5.0,81.0,155.64,105.0
2016,12,2,8,0,595.0,34.0,3.0,6.0,120.0,219.43,163.93
2016,12,2,8,15,656.0,38.5,3.15,6.5,162.5,273.53,214.8
2016,12,2,8,30,717.0,43.0,3.3,7.0,205.0,331.88,268.59
2016,12,2,8,45,753.0,47.0,3.45,7.5,245.0,382.77,315.43
2016,12,2,9,0,789.0,51.0,3.6,8.0,285.0,434.84,361.9
2016,12,2,9,15,815.0,53.5,3.75,8.5,321.5,480.9,402.23
2016,12,2,9,30,841.0,56.0,3.9,9.0,358.0,523.57,438.75
2016,12,2,9,45,854.0,59.5,4.1,10.0,388.5,562.05,470.16
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,598.73,499.37
2016,12,2,10,15,879.0,64.5,4.25,11.0,444.0,630.4,524.96
2016,12,2,10,30,891.0,66.0,4.2,11.0,469.0,659.77,548.23
2016,12,2,10,45,898.5,67.0,4.2,11.5,487.0,683.04,564.92
2016,12,2,11,0,906.0,68.0,4.2,12.0,505.0,703.45,578.92
2016,12,2,11,15,910.0,68.5,4.15,12.0,515.5,717.83,589.13
2016,12,2,11,30,914.0,69.0,4.1,12.0,526.0,729.04,597.08
2016,12,2,11,45,915.5,69.0,4.1,12.5,529.0,734.62,599.97
2016,12,2,12,0,917.0,69.0,4.1,13.0,532.0,736.87,600.49
2016,12,2,12,15,915.0,69.0,4.1,13.0,527.5,733.29,597.84
2016,12,2,12,30,913.0,69.0,4.1,13.0,523.0,726.39,592.85
2016,12,2,12,45,907.5,68.0,4.2,13.5,511.0,712.61,582.07
2016,12,2,13,0,902.0,67.0,4.3,14.0,499.0,695.72,569.14
2016,12,2,13,15,893.0,66.0,4.35,14.0,479.5,673.49,552.97
2016,12,2,13,30,884.0,65.0,4.4,14.0,460.0,648.53,533.87
2016,12,2,13,45,868.0,64.5,4.45,14.0,433.0,617.24,509.06
2016,12,2,14,0,852.0,64.0,4.5,14.0,406.0,587.34,484.73
2016,12,2,14,15,831.5,61.5,4.3,13.5,374.0,547.16,451.93
2016,12,2,14,30,811.0,59.0,4.1,13.0,342.0,505.74,417.4
2016,12,2,14,45,779.0,56.5,3.95,13.0,304.5,457.71,376.18
2016,12,2,15,0,747.0,54.0,3.8,13.0,267.0,409.9,334.18
2016,12,2,15,15,702.0,50.0,3.35,12.0,226.0,355.64,286.77
2016,12,2,15,30,657.0,46.0,2.9,11.0,185.0,303.49,239.87
2016,12,2,15,45,584.0,40.5,2.45,10.5,143.5,243.15,185.53
2016,12,2,16,0,511.0,35.0,2.0,10.0,102.0,188.35,135.53
2016,12,2,16,15,384.0,26.0,1.9,9.0,65.0,126.44,78.53
2016,12,2,16,30,257.0,17.0,1.8,8.0,28.0,68.36,0.0
2016,12,2,16,45,128.5,8.5,1.7,7.5,14.0,25.12,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,9.5,1.35,4.0,18.5,31.36,0.0
2016,12,3,7,30,310.0,19.0,1.5,5.0,37.0,83.81,11.67
2016,12,3,7,45,423.5,27.0,1.65,6.0,74.5,139.57,92.82
2016,12,3,8,0,537.0,35.0,1.8,7.0,112.0,202.15,149.75
2016,12,3,8,15,601.0,40.5,1.95,7.5,153.0,255.54,199.08
2016,12,3,8,30,665.0,46.0,2.1,8.0,194.0,313.58,251.73
2016,12,3,8,45,707.5,49.5,2.25,8.5,233.5,364.45,297.82
2016,12,3,9,0,750.0,53.0,2.4,9.0,273.0,417.1,344.16
2016,12,3,9,15,777.0,55.5,2.4,9.5,309.0,462.18,382.87
2016,12,3,9,30,804.0,58.0,2.4,10.0,345.0,507.08,420.21
2016,12,3,9,45,820.0,61.0,2.4,10.5,375.0,545.75,451.49
2016,12,3,10,0,836.0,64.0,2.4,11.0,405.0,582.89,480.7
2016,12,3,10,15,849.0,65.5,2.45,11.0,430.0,614.62,506.17
2016,12,3,10,30,862.0,67.0,2.5,11.0,455.0,640.32,526.71
2016,12,3,10,45,872.0,67.5,2.6,11.5,473.0,664.15,544.34
2016,12,3,11,0,882.0,68.0,2.7,12.0,491.0,685.32,559.2
2016,12,3,11,15,886.5,68.5,2.75,12.5,502.0,699.83,568.79
2016,12,3,11,30,891.0,69.0,2.8,13.0,513.0,711.26,576.16
2016,12,3,11,45,893.0,69.0,2.9,13.5,516.0,717.17,579.75
2016,12,3,12,0,895.0,69.0,3.0,14.0,519.0,719.83,581.07
2016,12,3,12,15,893.5,68.5,3.0,14.0,515.0,716.16,578.39
2016,12,3,12,30,892.0,68.0,3.0,14.0,511.0,709.25,573.45
2016,12,3,12,45,887.0,67.5,3.0,14.5,499.0,696.71,563.37
2016,12,3,13,0,882.0,67.0,3.0,15.0,487.0,681.12,551.14
2016,12,3,13,15,874.0,66.0,2.95,15.0,468.5,660.0,535.63
2016,12,3,13,30,866.0,65.0,2.9,15.0,450.0,636.17,517.22
2016,12,3,13,45,853.0,63.5,2.9,15.0,424.5,606.1,493.69
2016,12,3,14,0,840.0,62.0,2.9,15.0,399.0,577.33,470.61
2016,12,3,14,15,821.0,60.0,2.7,15.0,367.5,539.05,439.07
2016,12,3,14,30,802.0,58.0,2.5,15.0,336.0,499.47,405.89
2016,12,3,14,45,772.5,55.5,2.35,15.0,299.5,453.1,366.75
2016,12,3,15,0,743.0,53.0,2.2,15.0,263.0,406.8,326.7
2016,12,3,15,15,700.0,49.0,1.9,14.0,223.0,353.63,281.05
2016,12,3,15,30,657.0,45.0,1.6,13.0,183.0,302.41,235.71
2016,12,3,15,45,583.5,39.5,1.3,12.0,142.0,242.0,182.57
2016,12,3,16,0,510.0,34.0,1.0,11.0,101.0,187.21,133.51
2016,12,3,16,15,385.5,25.5,1.0,10.5,64.5,126.38,77.63
2016,12,3,16,30,261.0,17.0,1.0,10.0,28.0,69.15,0.0
2016,12,3,16,45,130.5,8.5,1.05,9.5,14.0,25.43,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.0,0.45,7.0,16.5,26.68,0.0
2016,12,4,7,30,241.0,20.0,0.4,7.0,33.0,71.97,1.76
2016,12,4,7,45,360.0,29.5,0.4,7.5,69.5,128.21,84.25
2016,12,4,8,0,479.0,39.0,0.4,8.0,106.0,190.52,139.78
2016,12,4,8,15,548.5,45.5,0.45,8.5,146.5,243.87,187.46
2016,12,4,8,30,618.0,52.0,0.5,9.0,187.0,302.58,238.9
2016,12,4,8,45,666.0,55.5,0.6,9.5,227.0,351.77,282.23
2016,12,4,9,0,714.0,59.0,0.7,10.0,267.0,405.34,327.92
2016,12,4,9,15,743.0,62.5,0.8,10.5,302.5,451.26,366.43
2016,12,4,9,30,772.0,66.0,0.9,11.0,338.0,497.21,403.89
2016,12,4,9,45,763.0,75.5,1.05,12.0,364.5,527.96,428.06
2016,12,4,10,0,754.0,85.0,1.2,13.0,391.0,558.14,451.0
2016,12,4,10,15,769.0,87.0,1.2,13.0,415.5,587.33,473.65
2016,12,4,10,30,784.0,89.0,1.2,13.0,440.0,617.07,496.18
2016,12,4,10,45,796.0,90.0,1.25,13.5,458.5,641.64,514.01
2016,12,4,11,0,808.0,91.0,1.3,14.0,477.0,663.82,529.82
2016,12,4,11,15,812.5,91.5,1.3,14.0,487.0,677.66,539.67
2016,12,4,11,30,817.0,92.0,1.3,14.0,497.0,688.63,547.23
2016,12,4,11,45,822.0,91.0,1.3,14.5,501.0,695.32,550.78
2016,12,4,12,0,827.0,90.0,1.3,15.0,505.0,698.98,552.3
2016,12,4,12,15,742.5,105.5,1.4,15.0,475.5,657.71,522.84
2016,12,4,12,30,658.0,121.0,1.5,15.0,446.0,611.61,488.74
2016,12,4,12,45,557.0,144.0,1.6,15.0,415.0,557.18,447.4
2016,12,4,13,0,456.0,167.0,1.7,15.0,384.0,507.05,408.41
2016,12,4,13,15,444.5,162.0,1.75,15.0,366.5,486.06,392.82
2016,12,4,13,30,433.0,157.0,1.8,15.0,349.0,463.91,375.89
2016,12,4,13,45,324.0,162.5,1.9,15.0,301.5,384.86,313.13
2016,12,4,14,0,215.0,168.0,2.0,15.0,254.0,311.58,253.91
2016,12,4,14,15,192.5,160.0,1.8,14.5,232.5,284.17,231.94
2016,12,4,14,30,170.0,152.0,1.6,14.0,211.0,257.77,210.33
2016,12,4,14,45,162.5,136.0,1.45,13.5,187.5,230.54,187.99
2016,12,4,15,0,155.0,120.0,1.3,13.0,164.0,203.54,165.4
2016,12,4,15,15,137.0,103.0,1.2,12.5,137.5,171.32,138.1
2016,12,4,15,30,119.0,86.0,1.1,12.0,111.0,140.4,111.46
2016,12,4,15,45,98.5,68.0,1.0,11.5,85.5,108.83,84.03
2016,12,4,16,0,78.0,50.0,0.9,11.0,60.0,78.94,57.8
2016,12,4,16,15,39.0,32.5,0.9,10.5,37.5,47.08,29.09
2016,12,4,16,30,0.0,15.0,0.9,10.0,15.0,14.51,0.0
2016,12,4,16,45,0.0,7.5,0.95,10.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,7.0,8.5,8.36,0.0
2016,12,5,7,30,0.0,17.0,1.0,7.0,17.0,16.57,0.0
2016,12,5,7,45,23.5,33.5,1.15,7.5,36.5,41.56,26.59
2016,12,5,8,0,47.0,50.0,1.3,8.0,56.0,70.23,52.45
2016,12,5,8,15,59.0,67.5,1.3,8.0,78.0,91.67,71.83
2016,12,5,8,30,71.0,85.0,1.3,8.0,100.0,121.53,98.21
2016,12,5,8,45,79.0,101.5,1.3,8.5,121.5,145.72,119.35
2016,12,5,9,0,87.0,118.0,1.3,9.0,143.0,170.48,140.58
2016,12,5,9,15,94.5,132.0,1.3,9.5,162.5,192.55,159.16
2016,12,5,9,30,102.0,146.0,1.3,10.0,182.0,215.04,177.75
2016,12,5,9,45,59.0,148.0,1.3,10.5,169.5,189.1,155.43
2016,12,5,10,0,16.0,150.0,1.3,11.0,157.0,160.82,130.92
2016,12,5,10,15,9.0,150.0,1.3,11.0,154.0,156.19,126.86
2016,12,5,10,30,2.0,150.0,1.3,11.0,151.0,151.37,122.53
2016,12,5,10,45,1.0,144.0,1.35,11.0,144.5,143.98,116.26
2016,12,5,11,0,0.0,138.0,1.4,11.0,138.0,136.74,110.14
2016,12,5,11,15,24.0,172.0,1.45,11.0,184.0,189.27,154.2
2016,12,5,11,30,48.0,206.0,1.5,11.0,230.0,251.29,205.08
2016,12,5,11,45,24.0,167.5,1.6,11.5,179.5,184.49,149.61
2016,12,5,12,0,0.0,129.0,1.7,12.0,129.0,127.04,101.47
2016,12,5,12,15,4.0,150.5,1.7,12.0,152.5,152.35,122.69
2016,12,5,12,30,8.0,172.0,1.7,12.0,176.0,178.1,143.96
2016,12,5,12,45,7.0,167.5,1.75,12.0,171.0,172.7,139.53
2016,12,5,13,0,6.0,163.0,1.8,12.0,166.0,167.38,135.27
2016,12,5,13,15,15.5,167.0,1.75,11.5,174.0,178.25,144.88
2016,12,5,13,30,25.0,171.0,1.7,11.0,182.0,188.92,154.3
2016,12,5,13,45,27.5,163.5,1.65,11.0,175.0,188.68,154.26
2016,12,5,14,0,30.0,156.0,1.6,11.0,168.0,181.75,148.72
2016,12,5,14,15,25.5,144.5,1.55,11.0,154.0,160.63,131.23
2016,12,5,14,30,21.0,133.0,1.5,11.0,140.0,145.84,118.92
2016,12,5,14,45,17.0,119.0,1.45,11.0,124.0,128.87,104.67
2016,12,5,15,0,13.0,105.0,1.4,11.0,108.0,112.23,90.55
2016,12,5,15,15,7.0,89.5,1.25,10.5,91.0,93.45,74.6
2016,12,5,15,30,1.0,74.0,1.1,10.0,74.0,75.19,58.92
2016,12,5,15,45,0.5,56.5,0.95,10.0,56.5,56.99,42.96
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,38.75,26.86
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,23.9,12.74
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,9.64,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,2.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,1.2,3.0,26.0,27.27,0.0
2016,12,6,7,45,170.0,34.5,1.25,4.0,57.5,87.52,58.02
2016,12,6,8,0,340.0,43.0,1.3,5.0,89.0,153.05,114.23
2016,12,6,8,15,391.5,53.5,1.5,5.5,123.5,198.03,155.57
2016,12,6,8,30,443.0,64.0,1.7,6.0,158.0,247.06,200.04
2016,12,6,8,45,478.5,72.0,1.9,7.0,192.5,290.43,239.0
2016,12,6,9,0,514.0,80.0,2.1,8.0,227.0,335.59,278.47
2016,12,6,9,15,538.0,86.0,2.25,8.5,257.5,374.37,312.23
2016,12,6,9,30,562.0,92.0,2.4,9.0,288.0,413.38,345.36
2016,12,6,9,45,539.5,106.5,2.55,9.5,308.5,435.28,363.53
2016,12,6,10,0,517.0,121.0,2.7,10.0,329.0,451.62,376.71
2016,12,6,10,15,559.5,119.5,2.75,10.0,357.0,493.11,410.84
2016,12,6,10,30,602.0,118.0,2.8,10.0,385.0,532.24,442.6
2016,12,6,10,45,675.0,104.0,2.85,10.5,414.5,577.17,478.35
2016,12,6,11,0,748.0,90.0,2.9,11.0,444.0,619.24,511.41
2016,12,6,11,15,825.0,81.0,2.9,11.0,479.5,671.71,551.95
2016,12,6,11,30,902.0,72.0,2.9,11.0,515.0,718.22,586.64
2016,12,6,11,45,900.5,72.5,2.95,11.5,518.0,722.56,588.54
2016,12,6,12,0,899.0,73.0,3.0,12.0,521.0,723.62,588.41
2016,12,6,12,15,682.5,123.0,3.0,12.0,461.5,633.39,518.22
2016,12,6,12,30,466.0,173.0,3.0,12.0,402.0,530.38,435.16
2016,12,6,12,45,674.5,122.5,3.05,12.0,445.0,616.88,506.84
2016,12,6,13,0,883.0,72.0,3.1,12.0,488.0,685.15,561.53
2016,12,6,13,15,873.0,71.0,3.15,11.5,469.0,667.0,548.63
2016,12,6,13,30,863.0,70.0,3.2,11.0,450.0,642.05,530.2
2016,12,6,13,45,846.5,69.0,3.25,11.0,424.0,610.59,505.32
2016,12,6,14,0,830.0,68.0,3.3,11.0,398.0,577.15,478.39
2016,12,6,14,15,809.0,65.5,3.25,11.0,366.5,537.74,445.88
2016,12,6,14,30,788.0,63.0,3.2,11.0,335.0,497.16,411.69
2016,12,6,14,45,751.5,61.0,3.2,11.0,297.5,448.61,370.32
2016,12,6,15,0,715.0,59.0,3.2,11.0,260.0,400.61,328.35
2016,12,6,15,15,669.0,54.5,2.8,10.0,220.0,346.92,281.35
2016,12,6,15,30,623.0,50.0,2.4,9.0,180.0,297.49,236.67
2016,12,6,15,45,546.0,44.0,2.05,8.5,139.5,237.12,182.43
2016,12,6,16,0,469.0,38.0,1.7,8.0,99.0,182.82,133.03
2016,12,6,16,15,339.0,28.0,1.6,7.5,63.0,118.94,74.4
2016,12,6,16,30,209.0,18.0,1.5,7.0,27.0,61.19,0.0
2016,12,6,16,45,104.5,9.0,1.4,6.5,13.5,22.71,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,20.12,0.0
2016,12,7,7,45,83.5,33.5,0.45,3.5,44.5,62.17,40.47
2016,12,7,8,0,167.0,47.0,0.4,4.0,69.0,103.87,77.97
2016,12,7,8,15,189.0,63.0,0.5,4.0,96.5,136.48,108.06
2016,12,7,8,30,211.0,79.0,0.6,4.0,124.0,170.79,139.34
2016,12,7,8,45,224.0,94.5,0.75,4.5,150.5,202.33,167.73
2016,12,7,9,0,237.0,110.0,0.9,5.0,177.0,234.52,196.07
2016,12,7,9,15,248.0,123.0,0.95,5.0,201.5,263.29,221.2
2016,12,7,9,30,259.0,136.0,1.0,5.0,226.0,292.31,246.04
2016,12,7,9,45,274.5,147.5,1.1,5.5,250.5,322.19,270.88
2016,12,7,10,0,290.0,159.0,1.2,6.0,275.0,352.29,295.45
2016,12,7,10,15,334.5,162.5,1.2,6.5,304.0,391.06,326.83
2016,12,7,10,30,379.0,166.0,1.2,7.0,333.0,431.02,358.56
2016,12,7,10,45,295.5,186.5,1.3,7.5,320.0,406.82,337.24
2016,12,7,11,0,212.0,207.0,1.4,8.0,307.0,370.78,306.68
2016,12,7,11,15,138.0,208.5,1.45,8.0,274.0,323.95,267.77
2016,12,7,11,30,64.0,210.0,1.5,8.0,241.0,267.16,220.15
2016,12,7,11,45,151.0,214.0,1.6,8.0,288.5,341.1,282.66
2016,12,7,12,0,238.0,218.0,1.7,8.0,336.0,407.26,337.31
2016,12,7,12,15,119.0,115.0,1.85,8.0,174.0,206.58,172.77
2016,12,7,12,30,0.0,12.0,2.0,8.0,12.0,11.58,4.4
2016,12,7,12,45,16.0,99.5,2.15,8.5,107.0,111.27,90.57
2016,12,7,13,0,32.0,187.0,2.3,9.0,202.0,218.41,180.27
2016,12,7,13,15,21.0,172.5,2.4,9.0,182.0,187.92,154.57
2016,12,7,13,30,10.0,158.0,2.5,9.0,162.0,165.24,135.6
2016,12,7,13,45,14.5,154.0,2.6,9.0,160.0,164.05,134.95
2016,12,7,14,0,19.0,150.0,2.7,9.0,158.0,162.72,134.1
2016,12,7,14,15,17.0,138.5,2.65,8.5,145.5,149.34,123.13
2016,12,7,14,30,15.0,127.0,2.6,8.0,133.0,136.12,112.19
2016,12,7,14,45,11.5,114.0,2.6,8.0,118.5,120.69,99.03
2016,12,7,15,0,8.0,101.0,2.6,8.0,104.0,105.57,86.0
2016,12,7,15,15,4.0,86.5,2.5,8.0,88.0,88.9,71.51
2016,12,7,15,30,0.0,72.0,2.4,8.0,72.0,72.61,57.2
2016,12,7,15,45,0.0,55.5,2.3,8.0,55.5,55.72,42.22
2016,12,7,16,0,0.0,39.0,2.2,8.0,39.0,38.76,27.07
2016,12,7,16,15,0.0,25.0,2.2,7.5,25.0,24.48,13.28
2016,12,7,16,30,0.0,11.0,2.2,7.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.2,7.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,12.0,4.5,4.42,0.0
2016,12,8,7,30,0.0,9.0,4.2,12.0,9.0,8.68,0.0
2016,12,8,7,45,0.0,21.5,4.2,12.5,21.5,20.76,9.91
2016,12,8,8,0,0.0,34.0,4.2,13.0,34.0,33.23,21.86
2016,12,8,8,15,0.0,48.0,4.15,13.0,48.0,47.42,34.39
2016,12,8,8,30,0.0,62.0,4.1,13.0,62.0,61.57,46.78
2016,12,8,8,45,0.0,76.0,4.1,13.0,76.0,75.72,59.06
2016,12,8,9,0,0.0,90.0,4.1,13.0,90.0,89.9,71.22
2016,12,8,9,15,0.0,102.5,4.0,13.0,102.5,102.5,81.89
2016,12,8,9,30,0.0,115.0,3.9,13.0,115.0,115.15,92.49
2016,12,8,9,45,0.5,125.5,3.85,13.5,126.0,125.98,101.28
2016,12,8,10,0,1.0,136.0,3.8,14.0,137.0,136.92,110.06
2016,12,8,10,15,0.5,102.5,3.7,14.0,103.0,100.8,79.72
2016,12,8,10,30,0.0,69.0,3.6,14.0,69.0,66.7,50.99
2016,12,8,10,45,2.0,114.5,3.55,14.5,115.5,113.82,90.33
2016,12,8,11,0,4.0,160.0,3.5,15.0,162.0,162.93,130.58
2016,12,8,11,15,2.0,117.0,3.4,15.0,118.0,116.21,91.84
2016,12,8,11,30,0.0,74.0,3.3,15.0,74.0,71.55,54.63
2016,12,8,11,45,0.0,74.5,3.2,15.0,74.5,72.04,55.05
2016,12,8,12,0,0.0,75.0,3.1,15.0,75.0,72.53,55.45
2016,12,8,12,15,0.0,115.0,3.0,15.0,115.0,112.66,88.84
2016,12,8,12,30,0.0,155.0,2.9,15.0,155.0,154.49,123.26
2016,12,8,12,45,0.0,144.0,2.85,15.5,144.0,142.99,113.6
2016,12,8,13,0,0.0,133.0,2.8,16.0,133.0,131.6,104.14
2016,12,8,13,15,0.0,127.5,2.7,15.5,127.5,126.04,99.87
2016,12,8,13,30,0.0,122.0,2.6,15.0,122.0,120.53,95.62
2016,12,8,13,45,1.5,130.0,2.55,15.0,130.5,130.25,103.85
2016,12,8,14,0,3.0,138.0,2.5,15.0,139.0,140.24,112.27
2016,12,8,14,15,1.5,127.5,2.35,15.0,128.0,128.67,102.77
2016,12,8,14,30,0.0,117.0,2.2,15.0,117.0,117.28,93.39
2016,12,8,14,45,0.0,104.0,2.1,15.0,104.0,104.08,82.45
2016,12,8,15,0,0.0,91.0,2.0,15.0,91.0,90.94,71.45
2016,12,8,15,15,0.0,77.0,1.8,14.5,77.0,76.76,59.54
2016,12,8,15,30,0.0,63.0,1.6,14.0,63.0,62.61,47.47
2016,12,8,15,45,0.0,48.5,1.45,14.0,48.5,47.91,34.69
2016,12,8,16,0,0.0,34.0,1.3,14.0,34.0,33.17,21.79
2016,12,8,16,15,0.0,21.5,1.25,13.5,21.5,20.76,10.1
2016,12,8,16,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,12,8,16,45,0.0,4.5,1.15,13.0,4.5,4.42,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
