Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,11.5,10.0,9.83,0.0
2016,12,9,7,30,0.0,20.0,1.2,12.0,20.0,19.66,0.0
2016,12,9,7,45,121.5,31.5,1.3,12.5,47.0,67.91,40.52
2016,12,9,8,0,243.0,43.0,1.4,13.0,74.0,123.74,88.99
2016,12,9,8,15,277.0,57.0,1.6,13.5,104.5,161.69,123.13
2016,12,9,8,30,311.0,71.0,1.8,14.0,135.0,202.38,159.16
2016,12,9,8,45,341.5,82.5,2.05,14.5,166.0,241.23,193.33
2016,12,9,9,0,372.0,94.0,2.3,15.0,197.0,281.92,228.39
2016,12,9,9,15,386.5,105.0,2.4,15.0,225.0,315.74,257.57
2016,12,9,9,30,401.0,116.0,2.5,15.0,253.0,349.63,286.19
2016,12,9,9,45,234.5,140.0,2.6,15.5,222.0,290.32,237.36
2016,12,9,10,0,68.0,164.0,2.7,16.0,191.0,213.58,172.78
2016,12,9,10,15,188.5,170.0,2.75,16.0,251.0,301.96,246.54
2016,12,9,10,30,309.0,176.0,2.8,16.0,311.0,396.84,323.6
2016,12,9,10,45,184.0,187.0,2.9,16.5,268.5,325.69,264.28
2016,12,9,11,0,59.0,198.0,3.0,17.0,226.0,249.36,200.25
2016,12,9,11,15,29.5,154.5,2.9,17.0,168.5,180.14,143.91
2016,12,9,11,30,0.0,111.0,2.8,17.0,111.0,108.61,84.71
2016,12,9,11,45,0.0,124.5,2.75,17.0,124.5,122.48,96.15
2016,12,9,12,0,0.0,138.0,2.7,17.0,138.0,136.5,107.58
2016,12,9,12,15,31.5,173.0,2.6,17.0,188.5,202.35,161.93
2016,12,9,12,30,63.0,208.0,2.5,17.0,239.0,264.21,212.04
2016,12,9,12,45,129.0,207.5,2.45,17.0,268.5,316.55,255.02
2016,12,9,13,0,195.0,207.0,2.4,17.0,298.0,359.19,289.83
2016,12,9,13,15,255.5,191.0,2.25,16.5,306.0,385.46,311.85
2016,12,9,13,30,316.0,175.0,2.1,16.0,314.0,400.89,325.27
2016,12,9,13,45,355.5,158.0,2.0,16.0,306.0,398.67,323.87
2016,12,9,14,0,395.0,141.0,1.9,16.0,298.0,400.87,325.57
2016,12,9,14,15,385.0,131.0,1.7,16.0,274.0,372.25,302.02
2016,12,9,14,30,375.0,121.0,1.5,16.0,250.0,343.07,277.85
2016,12,9,14,45,364.0,108.5,1.35,16.0,222.5,310.23,250.45
2016,12,9,15,0,353.0,96.0,1.2,16.0,195.0,277.22,222.36
2016,12,9,15,15,329.0,83.5,1.1,15.5,165.0,238.83,189.82
2016,12,9,15,30,305.0,71.0,1.0,15.0,135.0,201.72,157.62
2016,12,9,15,45,267.5,57.5,0.9,14.5,104.0,160.58,121.82
2016,12,9,16,0,230.0,44.0,0.8,14.0,73.0,122.51,88.2
2016,12,9,16,15,115.0,32.0,0.75,14.0,46.5,67.64,41.68
2016,12,9,16,30,0.0,20.0,0.7,14.0,20.0,20.13,0.0
2016,12,9,16,45,0.0,10.0,0.7,14.0,10.0,9.83,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,14.0,0.5,0.49,0.0
2016,12,10,7,30,0.0,1.0,4.1,14.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,4.82,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,6.75,0.09
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,8.19,1.36
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,9.64,2.62
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,11.09,3.87
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,12.54,5.11
2016,12,10,9,45,48.0,90.0,4.1,14.5,108.5,117.84,95.09
2016,12,10,10,0,96.0,167.0,4.2,15.0,204.0,233.48,191.14
2016,12,10,10,15,48.0,146.5,4.15,15.0,165.0,182.05,147.78
2016,12,10,10,30,0.0,126.0,4.1,15.0,126.0,124.81,99.26
2016,12,10,10,45,0.0,78.0,4.05,15.0,78.0,75.43,58.03
2016,12,10,11,0,0.0,30.0,4.0,15.0,30.0,28.97,18.91
2016,12,10,11,15,0.0,19.0,3.85,15.0,19.0,18.34,9.91
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,7.72,0.89
2016,12,10,11,45,0.0,23.0,3.6,15.0,23.0,22.21,13.17
2016,12,10,12,0,0.0,38.0,3.5,15.0,38.0,36.71,25.41
2016,12,10,12,15,0.0,27.0,3.35,15.0,27.0,26.07,16.43
2016,12,10,12,30,0.0,16.0,3.2,15.0,16.0,15.45,7.45
2016,12,10,12,45,0.0,73.5,3.05,15.0,73.5,71.07,54.34
2016,12,10,13,0,0.0,131.0,2.9,15.0,131.0,129.54,102.97
2016,12,10,13,15,0.0,103.0,2.8,15.0,103.0,100.67,79.05
2016,12,10,13,30,0.0,75.0,2.7,15.0,75.0,72.52,55.66
2016,12,10,13,45,0.0,68.0,2.6,15.0,68.0,65.73,50.06
2016,12,10,14,0,0.0,61.0,2.5,15.0,61.0,58.95,44.42
2016,12,10,14,15,0.0,56.0,2.35,15.0,56.0,54.11,40.4
2016,12,10,14,30,0.0,51.0,2.2,15.0,51.0,49.27,36.35
2016,12,10,14,45,0.0,45.5,2.05,15.0,45.5,43.94,31.87
2016,12,10,15,0,0.0,40.0,1.9,15.0,40.0,38.62,27.34
2016,12,10,15,15,0.0,33.5,1.8,14.5,33.5,32.34,21.99
2016,12,10,15,30,0.0,27.0,1.7,14.0,27.0,26.05,16.57
2016,12,10,15,45,0.0,21.0,1.6,14.0,21.0,20.26,11.47
2016,12,10,16,0,0.0,15.0,1.5,14.0,15.0,14.46,6.34
2016,12,10,16,15,0.0,9.5,1.45,13.5,9.5,9.16,1.32
2016,12,10,16,30,0.0,4.0,1.4,13.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.35,13.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,5.0,9.5,9.34,0.0
2016,12,11,7,30,0.0,19.0,0.8,5.0,19.0,18.68,0.0
2016,12,11,7,45,138.0,30.0,0.75,5.5,47.0,72.41,42.5
2016,12,11,8,0,276.0,41.0,0.7,6.0,75.0,129.44,94.41
2016,12,11,8,15,320.5,53.5,0.75,6.5,107.0,170.4,131.88
2016,12,11,8,30,365.0,66.0,0.8,7.0,139.0,215.06,171.92
2016,12,11,8,45,391.5,77.0,0.9,7.5,170.5,253.96,206.92
2016,12,11,9,0,418.0,88.0,1.0,8.0,202.0,294.27,242.29
2016,12,11,9,15,437.5,96.5,1.1,8.0,231.0,329.45,273.18
2016,12,11,9,30,457.0,105.0,1.2,8.0,260.0,364.95,303.68
2016,12,11,9,45,344.0,133.5,1.3,8.5,256.0,342.69,285.33
2016,12,11,10,0,231.0,162.0,1.4,9.0,252.0,319.57,265.4
2016,12,11,10,15,148.0,172.5,1.5,9.5,231.5,279.75,231.76
2016,12,11,10,30,65.0,183.0,1.6,10.0,211.0,235.09,193.43
2016,12,11,10,45,90.5,194.5,1.75,10.5,235.0,265.61,218.73
2016,12,11,11,0,116.0,206.0,1.9,11.0,259.0,304.5,250.19
2016,12,11,11,15,126.0,211.5,1.9,11.0,271.0,318.88,261.69
2016,12,11,11,30,136.0,217.0,1.9,11.0,283.0,333.15,273.17
2016,12,11,11,45,283.0,199.0,1.95,11.5,337.5,423.85,348.01
2016,12,11,12,0,430.0,181.0,2.0,12.0,392.0,515.34,420.97
2016,12,11,12,15,363.5,192.0,1.95,12.0,370.0,472.31,385.67
2016,12,11,12,30,297.0,203.0,1.9,12.0,348.0,437.03,356.86
2016,12,11,12,45,177.5,200.0,1.9,12.0,286.5,341.06,279.13
2016,12,11,13,0,58.0,197.0,1.9,12.0,225.0,247.64,201.75
2016,12,11,13,15,48.0,186.5,1.95,12.0,208.5,228.59,186.56
2016,12,11,13,30,38.0,176.0,2.0,12.0,192.0,209.87,171.27
2016,12,11,13,45,19.0,133.5,2.05,12.0,141.5,144.8,117.38
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,88.86,70.27
2016,12,11,14,15,0.0,83.5,2.0,11.5,83.5,81.38,64.22
2016,12,11,14,30,0.0,76.0,1.9,11.0,76.0,73.93,58.08
2016,12,11,14,45,0.0,67.5,1.85,11.0,67.5,65.48,50.9
2016,12,11,15,0,0.0,59.0,1.8,11.0,59.0,57.06,43.67
2016,12,11,15,15,0.0,50.0,1.5,10.5,50.0,48.31,36.15
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,39.6,28.56
2016,12,11,15,45,0.0,31.5,0.95,9.5,31.5,30.41,20.47
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,21.23,12.3
2016,12,11,16,15,0.0,14.0,0.7,8.5,14.0,13.5,4.87
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,4.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,16.71,0.0
2016,12,12,7,45,132.5,28.5,1.1,5.5,44.5,68.78,38.9
2016,12,12,8,0,265.0,40.0,1.2,6.0,72.0,124.8,90.73
2016,12,12,8,15,304.5,53.5,1.25,6.5,103.5,164.75,127.61
2016,12,12,8,30,344.0,67.0,1.3,7.0,135.0,207.93,166.64
2016,12,12,8,45,373.0,78.0,1.4,7.5,166.5,246.89,201.81
2016,12,12,9,0,402.0,89.0,1.5,8.0,198.0,287.51,237.61
2016,12,12,9,15,423.5,98.0,1.4,8.5,227.0,323.6,268.54
2016,12,12,9,30,445.0,107.0,1.3,9.0,256.0,360.19,298.92
2016,12,12,9,45,509.5,106.0,1.25,9.5,292.5,409.4,339.05
2016,12,12,10,0,574.0,105.0,1.2,10.0,329.0,464.43,382.62
2016,12,12,10,15,702.0,87.5,1.1,10.0,378.5,538.59,441.12
2016,12,12,10,30,830.0,70.0,1.0,10.0,428.0,614.01,498.77
2016,12,12,10,45,701.5,102.0,0.95,10.5,414.0,585.96,474.08
2016,12,12,11,0,573.0,134.0,0.9,11.0,400.0,547.24,442.16
2016,12,12,11,15,498.0,156.0,0.95,11.0,391.5,525.48,425.24
2016,12,12,11,30,423.0,178.0,1.0,11.0,383.0,503.08,407.24
2016,12,12,11,45,416.5,181.5,1.05,11.0,384.5,505.08,409.13
2016,12,12,12,0,410.0,185.0,1.1,11.0,386.0,505.43,409.51
2016,12,12,12,15,329.5,197.5,1.1,11.0,358.5,454.69,369.19
2016,12,12,12,30,249.0,210.0,1.1,11.0,331.0,411.69,334.57
2016,12,12,12,45,207.0,208.5,1.15,11.0,307.5,371.11,302.7
2016,12,12,13,0,165.0,207.0,1.2,11.0,284.0,338.95,276.9
2016,12,12,13,15,174.0,198.5,1.15,11.0,277.0,332.82,272.46
2016,12,12,13,30,183.0,190.0,1.1,11.0,270.0,325.9,267.14
2016,12,12,13,45,155.0,179.5,1.1,11.0,244.5,292.98,240.44
2016,12,12,14,0,127.0,169.0,1.1,11.0,219.0,261.02,214.41
2016,12,12,14,15,121.0,157.0,1.0,11.0,201.5,240.9,197.96
2016,12,12,14,30,115.0,145.0,0.9,11.0,184.0,220.91,181.36
2016,12,12,14,45,110.0,129.5,0.85,11.0,164.0,197.47,161.8
2016,12,12,15,0,105.0,114.0,0.8,11.0,144.0,174.21,142.08
2016,12,12,15,15,95.5,97.5,0.75,10.5,121.5,148.1,119.87
2016,12,12,15,30,86.0,81.0,0.7,10.0,99.0,122.62,97.8
2016,12,12,15,45,72.0,64.0,0.65,9.5,76.5,95.73,74.27
2016,12,12,16,0,58.0,47.0,0.6,9.0,54.0,69.93,51.44
2016,12,12,16,15,29.0,31.0,0.6,8.5,34.5,39.94,24.51
2016,12,12,16,30,0.0,15.0,0.6,8.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,0.65,8.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,8.5,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.1,9.0,9.0,8.85,0.0
2016,12,13,7,45,5.5,24.5,1.2,9.5,25.5,25.6,11.59
2016,12,13,8,0,11.0,40.0,1.3,10.0,42.0,45.41,31.65
2016,12,13,8,15,24.0,57.0,1.35,10.5,61.5,68.18,51.59
2016,12,13,8,30,37.0,74.0,1.4,11.0,81.0,91.98,72.27
2016,12,13,8,45,45.5,90.0,1.5,11.5,101.0,113.83,91.22
2016,12,13,9,0,54.0,106.0,1.6,12.0,121.0,136.37,110.5
2016,12,13,9,15,60.5,121.0,1.55,12.0,139.5,157.4,128.42
2016,12,13,9,30,67.0,136.0,1.5,12.0,158.0,178.87,146.46
2016,12,13,9,45,33.5,73.5,1.45,12.5,84.5,92.03,73.42
2016,12,13,10,0,0.0,11.0,1.4,13.0,11.0,10.61,3.47
2016,12,13,10,15,53.0,99.0,1.4,13.0,121.5,132.51,107.95
2016,12,13,10,30,106.0,187.0,1.4,13.0,232.0,265.62,217.3
2016,12,13,10,45,53.0,124.0,1.4,13.0,146.5,161.43,131.05
2016,12,13,11,0,0.0,61.0,1.4,13.0,61.0,58.96,44.47
2016,12,13,11,15,146.0,131.5,1.4,13.0,202.0,240.9,199.07
2016,12,13,11,30,292.0,202.0,1.4,13.0,343.0,431.43,351.17
2016,12,13,11,45,291.0,204.5,1.4,13.5,346.0,435.35,352.07
2016,12,13,12,0,290.0,207.0,1.4,14.0,349.0,438.24,353.54
2016,12,13,12,15,151.5,191.5,1.3,14.0,266.0,315.09,254.82
2016,12,13,12,30,13.0,176.0,1.2,14.0,183.0,186.14,148.8
2016,12,13,12,45,20.5,179.5,1.15,14.0,189.5,195.18,156.84
2016,12,13,13,0,28.0,183.0,1.1,14.0,196.0,211.37,170.11
2016,12,13,13,15,170.5,179.0,1.05,14.0,253.5,307.89,250.58
2016,12,13,13,30,313.0,175.0,1.0,14.0,311.0,398.98,323.49
2016,12,13,13,45,156.5,112.5,0.95,14.0,180.5,223.99,182.68
2016,12,13,14,0,0.0,50.0,0.9,14.0,50.0,48.3,35.4
2016,12,13,14,15,0.0,46.0,0.8,13.5,46.0,44.43,32.45
2016,12,13,14,30,0.0,42.0,0.7,13.0,42.0,40.56,29.26
2016,12,13,14,45,0.0,37.0,0.65,13.0,37.0,35.72,25.15
2016,12,13,15,0,0.0,32.0,0.6,13.0,32.0,30.88,21.0
2016,12,13,15,15,0.0,27.0,0.55,12.5,27.0,26.05,16.85
2016,12,13,15,30,0.0,22.0,0.5,12.0,22.0,21.22,12.64
2016,12,13,15,45,0.0,17.0,0.45,12.0,17.0,16.39,8.36
2016,12,13,16,0,0.0,12.0,0.4,12.0,12.0,11.57,4.06
2016,12,13,16,15,0.0,7.5,0.4,11.5,7.5,7.23,0.0
2016,12,13,16,30,0.0,3.0,0.4,11.0,3.0,2.89,0.0
2016,12,13,16,45,0.0,1.5,0.45,11.0,1.5,1.47,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,10.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,11.0,13.0,12.78,0.0
2016,12,14,7,45,70.5,27.0,2.3,11.5,35.5,49.08,24.3
2016,12,14,8,0,141.0,41.0,2.5,12.0,58.0,88.03,62.16
2016,12,14,8,15,170.0,57.0,2.55,12.0,85.0,121.35,92.23
2016,12,14,8,30,199.0,73.0,2.6,12.0,112.0,157.04,124.04
2016,12,14,8,45,217.5,88.5,2.65,12.5,139.5,190.15,153.34
2016,12,14,9,0,236.0,104.0,2.7,13.0,167.0,224.39,183.06
2016,12,14,9,15,252.0,116.0,2.75,13.0,192.5,254.29,209.04
2016,12,14,9,30,268.0,128.0,2.8,13.0,218.0,284.83,235.1
2016,12,14,9,45,342.0,131.0,2.85,13.5,256.0,337.17,278.58
2016,12,14,10,0,416.0,134.0,2.9,14.0,294.0,400.79,330.24
2016,12,14,10,15,222.0,151.0,2.9,14.0,237.0,306.35,252.1
2016,12,14,10,30,28.0,168.0,2.9,14.0,180.0,194.43,157.43
2016,12,14,10,45,226.0,168.0,2.95,14.5,271.5,337.85,277.86
2016,12,14,11,0,424.0,168.0,3.0,15.0,363.0,481.69,393.67
2016,12,14,11,15,389.5,179.5,3.0,15.0,362.5,468.78,382.33
2016,12,14,11,30,355.0,191.0,3.0,15.0,362.0,461.99,376.29
2016,12,14,11,45,202.0,197.5,3.0,15.0,295.0,356.89,290.69
2016,12,14,12,0,49.0,204.0,3.0,15.0,228.0,250.06,201.74
2016,12,14,12,15,33.5,192.5,3.0,15.0,209.0,226.0,182.22
2016,12,14,12,30,18.0,181.0,3.0,15.0,190.0,195.04,156.78
2016,12,14,12,45,21.5,180.5,3.0,15.0,191.0,196.97,158.59
2016,12,14,13,0,25.0,180.0,3.0,15.0,192.0,198.85,160.32
2016,12,14,13,15,12.5,159.5,2.95,15.0,165.5,168.39,135.21
2016,12,14,13,30,0.0,139.0,2.9,15.0,139.0,138.58,110.53
2016,12,14,13,45,0.0,114.0,2.9,15.0,114.0,112.49,89.1
2016,12,14,14,0,0.0,89.0,2.9,15.0,89.0,86.81,67.8
2016,12,14,14,15,0.0,82.0,2.75,14.5,82.0,79.84,62.19
2016,12,14,14,30,0.0,75.0,2.6,14.0,75.0,72.9,56.53
2016,12,14,14,45,0.0,66.5,2.5,14.0,66.5,64.45,49.42
2016,12,14,15,0,0.0,58.0,2.4,14.0,58.0,56.05,42.28
2016,12,14,15,15,0.0,49.0,2.25,13.5,49.0,47.34,34.87
2016,12,14,15,30,0.0,40.0,2.1,13.0,40.0,38.63,27.36
2016,12,14,15,45,0.0,31.0,1.95,13.0,31.0,29.93,19.72
2016,12,14,16,0,0.0,22.0,1.8,13.0,22.0,21.23,12.03
2016,12,14,16,15,0.0,14.0,1.8,12.5,14.0,13.5,4.8
2016,12,14,16,30,0.0,6.0,1.8,12.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,12.0,4.25,13.0,12.0,11.57,1.58
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,19.3,10.1
2016,12,15,8,15,0.0,29.5,4.2,13.0,29.5,28.48,18.3
2016,12,15,8,30,0.0,39.0,4.1,13.0,39.0,37.67,26.41
2016,12,15,8,45,0.0,49.0,4.05,13.0,49.0,47.34,34.87
2016,12,15,9,0,0.0,59.0,4.0,13.0,59.0,57.22,43.43
2016,12,15,9,15,0.0,68.0,4.05,13.0,68.0,66.15,51.08
2016,12,15,9,30,0.0,77.0,4.1,13.0,77.0,75.11,58.68
2016,12,15,9,45,0.0,84.5,4.15,13.5,84.5,82.55,64.8
2016,12,15,10,0,0.0,92.0,4.2,14.0,92.0,90.02,70.88
2016,12,15,10,15,0.0,82.5,4.2,14.0,82.5,80.08,62.4
2016,12,15,10,30,0.0,73.0,4.2,14.0,73.0,70.58,54.32
2016,12,15,10,45,0.0,78.0,4.2,14.0,78.0,75.43,58.33
2016,12,15,11,0,0.0,83.0,4.2,14.0,83.0,80.32,62.38
2016,12,15,11,15,0.0,73.5,4.15,14.0,73.5,71.07,54.55
2016,12,15,11,30,0.0,64.0,4.1,14.0,64.0,61.87,46.77
2016,12,15,11,45,0.0,64.5,4.1,14.5,64.5,62.35,47.07
2016,12,15,12,0,0.0,65.0,4.1,15.0,65.0,62.84,47.37
2016,12,15,12,15,0.0,82.0,4.1,15.0,82.0,79.31,61.17
2016,12,15,12,30,0.0,99.0,4.1,15.0,99.0,96.4,75.43
2016,12,15,12,45,0.0,93.5,4.2,15.0,93.5,90.85,70.84
2016,12,15,13,0,0.0,88.0,4.3,15.0,88.0,85.34,66.29
2016,12,15,13,15,0.0,76.0,4.45,15.0,76.0,73.49,56.44
2016,12,15,13,30,0.0,64.0,4.6,15.0,64.0,61.86,46.74
2016,12,15,13,45,0.0,55.5,4.75,15.0,55.5,53.63,39.86
2016,12,15,14,0,0.0,47.0,4.9,15.0,47.0,45.4,32.96
2016,12,15,14,15,0.0,43.5,4.9,15.0,43.5,42.01,30.13
2016,12,15,14,30,0.0,40.0,4.9,15.0,40.0,38.62,27.3
2016,12,15,14,45,0.0,35.5,4.95,15.0,35.5,34.27,23.61
2016,12,15,15,0,0.0,31.0,5.0,15.0,31.0,29.92,19.9
2016,12,15,15,15,0.0,26.5,4.9,14.5,26.5,25.57,16.19
2016,12,15,15,30,0.0,22.0,4.8,14.0,22.0,21.22,12.43
2016,12,15,15,45,0.0,17.0,4.7,14.0,17.0,16.39,8.19
2016,12,15,16,0,0.0,12.0,4.6,14.0,12.0,11.57,3.94
2016,12,15,16,15,0.0,7.5,4.5,14.0,7.5,7.23,0.0
2016,12,15,16,30,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,4.3,14.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,16.71,0.0
2016,12,16,7,45,220.5,26.0,3.9,6.5,50.5,82.34,38.75
2016,12,16,8,0,441.0,35.0,4.0,7.0,84.0,163.81,115.82
2016,12,16,8,15,523.5,42.0,4.15,7.0,124.5,218.27,166.69
2016,12,16,8,30,606.0,49.0,4.3,7.0,165.0,279.47,222.77
2016,12,16,8,45,659.5,53.5,4.5,7.5,205.5,330.33,270.06
2016,12,16,9,0,713.0,58.0,4.7,8.0,246.0,386.46,320.85
2016,12,16,9,15,746.0,61.0,4.75,8.0,283.0,433.61,363.68
2016,12,16,9,30,779.0,64.0,4.8,8.0,320.0,481.13,405.82
2016,12,16,9,45,805.0,65.5,4.85,8.5,352.5,523.18,441.77
2016,12,16,10,0,831.0,67.0,4.9,9.0,385.0,564.41,476.15
2016,12,16,10,15,846.5,69.0,4.9,9.0,411.5,598.75,504.93
2016,12,16,10,30,862.0,71.0,4.9,9.0,438.0,631.13,531.6
2016,12,16,10,45,871.5,72.0,4.9,9.5,457.5,656.26,551.08
2016,12,16,11,0,881.0,73.0,4.9,10.0,477.0,678.75,568.11
2016,12,16,11,15,887.0,74.0,4.85,10.0,489.5,696.05,581.05
2016,12,16,11,30,893.0,75.0,4.8,10.0,502.0,706.07,588.23
2016,12,16,11,45,892.5,75.5,4.8,10.0,506.0,712.06,592.62
2016,12,16,12,0,892.0,76.0,4.8,10.0,510.0,714.82,594.64
2016,12,16,12,15,891.0,76.0,4.7,10.0,507.5,713.42,593.1
2016,12,16,12,30,890.0,76.0,4.6,10.0,505.0,713.09,592.54
2016,12,16,12,45,886.0,75.5,4.6,10.0,494.5,702.57,584.63
2016,12,16,13,0,882.0,75.0,4.6,10.0,484.0,688.93,574.43
2016,12,16,13,15,874.0,73.5,4.55,10.0,466.5,668.47,558.19
2016,12,16,13,30,866.0,72.0,4.5,10.0,449.0,645.24,539.34
2016,12,16,13,45,850.5,71.0,4.5,10.0,424.5,615.33,515.04
2016,12,16,14,0,835.0,70.0,4.5,10.0,400.0,583.32,488.64
2016,12,16,14,15,815.5,68.0,4.4,9.5,369.5,546.06,458.03
2016,12,16,14,30,796.0,66.0,4.3,9.0,339.0,507.44,425.55
2016,12,16,14,45,765.5,63.0,4.2,9.0,303.0,461.15,385.23
2016,12,16,15,0,735.0,60.0,4.1,9.0,267.0,414.86,343.97
2016,12,16,15,15,690.5,55.5,3.75,8.5,227.0,361.42,296.23
2016,12,16,15,30,646.0,51.0,3.4,8.0,187.0,309.87,249.09
2016,12,16,15,45,577.0,44.5,3.05,7.5,146.0,252.72,196.91
2016,12,16,16,0,508.0,38.0,2.7,7.0,105.0,198.54,146.87
2016,12,16,16,15,254.0,35.0,2.55,6.5,68.5,109.55,72.66
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,35.04,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,116.0,6.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,232.0,12.0,1.2,1.0,18.0,49.33,0.0
2016,12,17,7,45,380.5,21.5,1.3,1.5,53.5,109.14,49.01
2016,12,17,8,0,529.0,31.0,1.4,2.0,89.0,179.18,126.86
2016,12,17,8,15,606.0,37.0,1.55,2.5,131.0,235.11,180.08
2016,12,17,8,30,683.0,43.0,1.7,3.0,173.0,296.95,237.04
2016,12,17,8,45,730.5,47.5,1.9,3.5,214.5,350.92,287.26
2016,12,17,9,0,778.0,52.0,2.1,4.0,256.0,407.18,338.2
2016,12,17,9,15,808.5,55.0,2.2,4.5,294.0,455.52,381.21
2016,12,17,9,30,839.0,58.0,2.3,5.0,332.0,503.95,422.99
2016,12,17,9,45,859.5,60.0,2.4,6.0,365.0,545.51,457.28
2016,12,17,10,0,880.0,62.0,2.5,7.0,398.0,582.49,486.98
2016,12,17,10,15,893.5,63.5,2.5,7.0,424.5,616.17,514.55
2016,12,17,10,30,907.0,65.0,2.5,7.0,451.0,647.69,539.84
2016,12,17,10,45,915.5,66.5,2.55,7.5,470.5,673.58,559.54
2016,12,17,11,0,924.0,68.0,2.6,8.0,490.0,696.67,576.37
2016,12,17,11,15,929.0,68.5,2.6,8.0,502.5,713.28,588.39
2016,12,17,11,30,934.0,69.0,2.6,8.0,515.0,726.72,598.12
2016,12,17,11,45,934.5,69.5,2.6,8.5,519.5,733.78,602.03
2016,12,17,12,0,935.0,70.0,2.6,9.0,524.0,737.47,603.56
2016,12,17,12,15,933.5,70.0,2.55,9.0,521.0,735.8,601.99
2016,12,17,12,30,932.0,70.0,2.5,9.0,518.0,730.76,598.05
2016,12,17,12,45,922.0,71.0,2.5,9.0,506.5,717.74,588.54
2016,12,17,13,0,912.0,72.0,2.5,9.0,495.0,701.62,576.83
2016,12,17,13,15,903.5,71.0,2.4,9.0,477.0,681.21,561.16
2016,12,17,13,30,895.0,70.0,2.3,9.0,459.0,661.79,545.3
2016,12,17,13,45,881.0,68.5,2.25,9.0,434.0,631.7,521.34
2016,12,17,14,0,867.0,67.0,2.2,9.0,409.0,599.35,495.27
2016,12,17,14,15,847.5,64.5,2.05,8.5,378.0,560.72,464.12
2016,12,17,14,30,828.0,62.0,1.9,8.0,347.0,520.64,431.07
2016,12,17,14,45,799.0,59.5,1.75,8.0,310.5,474.66,391.69
2016,12,17,15,0,770.0,57.0,1.6,8.0,274.0,428.49,351.19
2016,12,17,15,15,727.0,52.5,1.4,7.5,233.5,374.38,303.77
2016,12,17,15,30,684.0,48.0,1.2,7.0,193.0,321.97,256.55
2016,12,17,15,45,614.5,42.5,1.05,6.5,151.0,261.74,202.51
2016,12,17,16,0,545.0,37.0,0.9,6.0,109.0,206.4,151.91
2016,12,17,16,15,272.5,35.0,0.95,5.5,71.0,114.33,76.2
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,36.34,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,-1.5,8.0,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,-1.0,16.0,46.54,0.0
2016,12,18,7,45,369.0,21.0,1.5,-0.5,51.5,105.36,44.79
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,175.24,124.42
2016,12,18,8,15,600.5,36.0,1.7,0.5,128.5,231.36,178.19
2016,12,18,8,30,680.0,42.0,1.7,1.0,170.0,293.7,235.81
2016,12,18,8,45,730.5,46.0,1.7,1.5,212.0,348.12,286.4
2016,12,18,9,0,781.0,50.0,1.7,2.0,254.0,405.08,337.72
2016,12,18,9,15,812.5,52.5,1.7,2.5,292.0,453.43,380.56
2016,12,18,9,30,844.0,55.0,1.7,3.0,330.0,501.94,422.1
2016,12,18,9,45,864.0,58.0,1.75,4.0,363.5,541.5,454.67
2016,12,18,10,0,884.0,61.0,1.8,5.0,397.0,582.6,487.29
2016,12,18,10,15,899.0,62.5,1.8,5.5,424.0,617.37,514.59
2016,12,18,10,30,914.0,64.0,1.8,6.0,451.0,650.04,539.57
2016,12,18,10,45,924.0,65.0,1.85,6.5,471.5,676.54,559.61
2016,12,18,11,0,934.0,66.0,1.9,7.0,492.0,700.29,576.76
2016,12,18,11,15,939.5,66.5,1.9,7.0,505.0,717.47,589.04
2016,12,18,11,30,945.0,67.0,1.9,7.0,518.0,731.47,599.03
2016,12,18,11,45,947.5,67.5,1.95,7.5,523.5,740.1,604.43
2016,12,18,12,0,950.0,68.0,2.0,8.0,529.0,745.34,607.46
2016,12,18,12,15,948.5,68.0,2.05,8.0,526.0,743.78,606.65
2016,12,18,12,30,947.0,68.0,2.1,8.0,523.0,738.78,603.46
2016,12,18,12,45,942.5,67.5,2.2,8.5,512.5,727.76,595.16
2016,12,18,13,0,938.0,67.0,2.3,9.0,502.0,713.46,584.5
2016,12,18,13,15,929.5,66.0,2.35,9.0,484.0,692.77,569.75
2016,12,18,13,30,921.0,65.0,2.4,9.0,466.0,669.15,551.84
2016,12,18,13,45,907.5,63.5,2.5,9.0,440.5,639.09,528.67
2016,12,18,14,0,894.0,62.0,2.6,9.0,415.0,606.69,503.12
2016,12,18,14,15,875.0,60.0,2.5,8.5,384.0,568.5,472.4
2016,12,18,14,30,856.0,58.0,2.4,8.0,353.0,531.75,441.93
2016,12,18,14,45,827.0,55.5,2.3,8.0,316.0,484.92,401.82
2016,12,18,15,0,798.0,53.0,2.2,8.0,279.0,437.83,360.48
2016,12,18,15,15,756.5,49.5,1.9,7.0,238.5,384.44,313.65
2016,12,18,15,30,715.0,46.0,1.6,6.0,198.0,332.53,266.7
2016,12,18,15,45,648.0,40.5,1.35,5.0,155.5,271.81,211.89
2016,12,18,16,0,581.0,35.0,1.1,4.0,113.0,215.77,160.18
2016,12,18,16,15,460.5,27.0,1.1,3.5,74.5,149.6,99.03
2016,12,18,16,30,340.0,19.0,1.1,3.0,36.0,90.32,4.07
2016,12,18,16,45,170.0,9.5,1.15,2.5,18.0,34.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.3,0.0,15.0,38.23,0.0
2016,12,19,7,45,319.5,21.0,1.45,0.5,48.0,95.91,37.93
2016,12,19,8,0,466.0,31.0,1.6,1.0,81.0,161.12,113.68
2016,12,19,8,15,547.5,38.0,1.65,1.5,122.0,216.27,166.0
2016,12,19,8,30,629.0,45.0,1.7,2.0,163.0,277.94,222.55
2016,12,19,8,45,681.0,49.0,1.75,2.5,203.5,330.84,271.6
2016,12,19,9,0,733.0,53.0,1.8,3.0,244.0,386.47,321.75
2016,12,19,9,15,765.0,56.0,1.85,3.5,281.0,433.85,363.89
2016,12,19,9,30,797.0,59.0,1.9,4.0,318.0,481.54,405.0
2016,12,19,9,45,819.0,61.5,2.0,5.0,350.5,523.21,439.49
2016,12,19,10,0,841.0,64.0,2.1,6.0,383.0,563.83,472.1
2016,12,19,10,15,856.0,66.0,2.2,6.5,409.5,598.33,499.85
2016,12,19,10,30,871.0,68.0,2.3,7.0,436.0,630.84,525.46
2016,12,19,10,45,879.5,69.5,2.4,7.5,455.5,656.34,545.14
2016,12,19,11,0,888.0,71.0,2.5,8.0,475.0,675.12,559.46
2016,12,19,11,15,894.0,71.5,2.45,8.0,488.0,692.11,571.59
2016,12,19,11,30,900.0,72.0,2.4,8.0,501.0,706.09,581.45
2016,12,19,11,45,901.0,72.5,2.4,8.5,506.0,713.48,585.65
