Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,902.0,73.0,2.4,9.0,511.0,717.64,587.56
2016,12,19,12,15,804.0,88.0,2.4,9.0,477.0,670.64,551.8
2016,12,19,12,30,706.0,103.0,2.4,9.0,443.0,619.18,511.68
2016,12,19,12,45,629.0,122.0,2.45,9.0,420.0,582.29,482.25
2016,12,19,13,0,552.0,141.0,2.5,9.0,397.0,540.71,448.79
2016,12,19,13,15,593.0,124.5,2.45,9.0,390.5,544.24,452.33
2016,12,19,13,30,634.0,108.0,2.4,9.0,384.0,541.18,450.27
2016,12,19,13,45,739.5,87.5,2.35,9.0,393.0,569.17,472.87
2016,12,19,14,0,845.0,67.0,2.3,9.0,402.0,587.59,487.09
2016,12,19,14,15,825.5,65.0,2.1,8.5,371.5,550.31,456.33
2016,12,19,14,30,806.0,63.0,1.9,8.0,341.0,511.62,424.14
2016,12,19,14,45,777.5,60.0,1.75,8.0,305.0,466.17,385.22
2016,12,19,15,0,749.0,57.0,1.6,8.0,269.0,420.55,345.25
2016,12,19,15,15,705.5,53.0,1.4,7.0,229.5,367.64,299.41
2016,12,19,15,30,662.0,49.0,1.2,6.0,190.0,316.47,253.69
2016,12,19,15,45,592.0,43.0,1.05,5.5,149.0,256.42,199.78
2016,12,19,16,0,522.0,37.0,0.9,5.0,108.0,203.77,151.43
2016,12,19,16,15,261.0,35.5,0.9,4.5,71.0,112.85,76.51
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,37.56,1.73
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,16.71,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,1.0,13.0,32.61,0.0
2016,12,20,7,45,283.0,21.0,1.4,2.0,44.5,87.63,31.66
2016,12,20,8,0,427.0,31.0,1.5,3.0,76.0,153.03,107.08
2016,12,20,8,15,509.0,37.5,1.5,3.5,115.0,205.46,156.46
2016,12,20,8,30,591.0,44.0,1.5,4.0,154.0,262.75,208.67
2016,12,20,8,45,641.0,49.0,1.55,4.5,193.5,314.21,256.0
2016,12,20,9,0,691.0,54.0,1.6,5.0,233.0,368.41,304.48
2016,12,20,9,15,724.0,57.0,1.55,5.5,269.0,414.66,345.01
2016,12,20,9,30,757.0,60.0,1.5,6.0,305.0,461.43,384.59
2016,12,20,9,45,783.5,61.5,1.5,7.0,337.0,503.12,418.35
2016,12,20,10,0,810.0,63.0,1.5,8.0,369.0,544.14,450.44
2016,12,20,10,15,825.5,64.5,1.55,8.5,395.0,577.58,476.79
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,609.15,501.12
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,634.49,520.21
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,653.27,534.13
2016,12,20,11,15,867.0,69.0,1.7,10.5,472.5,670.56,545.54
2016,12,20,11,30,873.0,70.0,1.7,11.0,485.0,684.95,554.79
2016,12,20,11,45,875.0,70.0,1.75,11.5,490.5,692.37,559.31
2016,12,20,12,0,877.0,70.0,1.8,12.0,496.0,696.66,561.66
2016,12,20,12,15,876.0,70.0,1.85,12.0,493.5,695.69,561.29
2016,12,20,12,30,875.0,70.0,1.9,12.0,491.0,691.56,558.72
2016,12,20,12,45,865.5,71.5,1.95,12.5,480.5,680.23,549.9
2016,12,20,13,0,856.0,73.0,2.0,13.0,470.0,670.11,542.13
2016,12,20,13,15,847.5,71.5,2.05,12.5,453.5,650.12,528.49
2016,12,20,13,30,839.0,70.0,2.1,12.0,437.0,627.44,512.29
2016,12,20,13,45,825.5,68.5,2.15,12.0,413.5,599.14,490.45
2016,12,20,14,0,812.0,67.0,2.2,12.0,390.0,568.72,466.52
2016,12,20,14,15,792.5,65.0,2.05,11.5,360.0,532.43,437.43
2016,12,20,14,30,773.0,63.0,1.9,11.0,330.0,494.83,406.61
2016,12,20,14,45,746.0,59.5,1.75,11.0,295.5,450.74,369.19
2016,12,20,15,0,719.0,56.0,1.6,11.0,261.0,406.47,330.74
2016,12,20,15,15,676.5,52.0,1.45,10.0,223.0,355.19,286.85
2016,12,20,15,30,634.0,48.0,1.3,9.0,185.0,305.65,243.1
2016,12,20,15,45,571.0,42.0,1.15,8.5,145.5,249.19,192.61
2016,12,20,16,0,508.0,36.0,1.0,8.0,106.0,199.37,146.99
2016,12,20,16,15,392.0,27.5,1.0,7.5,70.0,137.08,91.04
2016,12,20,16,30,276.0,19.0,1.0,7.0,34.0,80.61,11.57
2016,12,20,16,45,138.0,9.5,1.05,6.5,17.0,29.85,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,6.0,12.0,11.8,0.0
2016,12,21,7,45,185.5,22.0,1.15,6.5,41.5,68.05,21.56
2016,12,21,8,0,371.0,32.0,1.3,7.0,71.0,139.24,95.83
2016,12,21,8,15,454.0,39.5,1.4,7.0,109.0,190.38,143.21
2016,12,21,8,30,537.0,47.0,1.5,7.0,147.0,248.58,195.57
2016,12,21,8,45,588.0,52.5,1.6,7.5,185.0,298.5,240.94
2016,12,21,9,0,639.0,58.0,1.7,8.0,223.0,351.45,287.9
2016,12,21,9,15,674.0,62.0,1.75,8.5,258.5,397.72,328.3
2016,12,21,9,30,709.0,66.0,1.8,9.0,294.0,442.94,366.76
2016,12,21,9,45,742.0,66.5,1.9,9.5,327.0,485.57,402.33
2016,12,21,10,0,775.0,67.0,2.0,10.0,360.0,528.02,436.89
2016,12,21,10,15,791.5,69.0,2.0,10.5,385.5,561.77,463.36
2016,12,21,10,30,808.0,71.0,2.0,11.0,411.0,593.83,487.89
2016,12,21,10,45,818.5,72.0,2.05,11.5,430.5,618.91,506.83
2016,12,21,11,0,829.0,73.0,2.1,12.0,450.0,641.59,523.63
2016,12,21,11,15,835.5,74.0,2.1,12.0,463.0,659.0,536.65
2016,12,21,11,30,842.0,75.0,2.1,12.0,476.0,673.59,547.14
2016,12,21,11,45,845.0,75.5,2.1,12.5,481.5,682.24,552.26
2016,12,21,12,0,848.0,76.0,2.1,13.0,487.0,687.85,555.24
2016,12,21,12,15,847.5,75.5,2.1,13.0,485.0,686.76,554.38
2016,12,21,12,30,847.0,75.0,2.1,13.0,483.0,682.56,551.39
2016,12,21,12,45,844.5,74.0,2.15,13.5,474.0,673.34,544.08
2016,12,21,13,0,842.0,73.0,2.2,14.0,465.0,661.12,534.65
2016,12,21,13,15,834.5,72.0,2.15,14.0,449.0,642.66,520.55
2016,12,21,13,30,827.0,71.0,2.1,14.0,433.0,621.53,504.06
2016,12,21,13,45,817.5,68.5,2.1,14.0,410.0,594.89,483.43
2016,12,21,14,0,808.0,66.0,2.1,14.0,387.0,565.98,460.65
2016,12,21,14,15,789.5,64.0,2.0,13.5,358.0,530.43,432.58
2016,12,21,14,30,771.0,62.0,1.9,13.0,329.0,493.53,402.75
2016,12,21,14,45,746.0,58.5,1.85,13.0,295.5,450.56,366.82
2016,12,21,15,0,721.0,55.0,1.8,13.0,262.0,407.26,329.67
2016,12,21,15,15,680.5,51.0,1.6,12.0,224.0,356.78,286.54
2016,12,21,15,30,640.0,47.0,1.4,11.0,186.0,307.86,243.44
2016,12,21,15,45,576.0,41.5,1.2,10.5,146.5,251.3,193.11
2016,12,21,16,0,512.0,36.0,1.0,10.0,107.0,199.24,145.97
2016,12,21,16,15,399.5,27.5,1.05,9.5,71.0,139.58,92.6
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,83.48,16.15
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,30.9,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,212.0,16.0,1.5,5.5,38.0,66.46,18.37
2016,12,22,8,0,424.0,32.0,1.5,6.0,76.0,151.96,104.37
2016,12,22,8,15,509.5,39.5,1.45,6.0,116.0,206.27,155.22
2016,12,22,8,30,595.0,47.0,1.4,6.0,156.0,267.8,210.68
2016,12,22,8,45,651.5,51.5,1.35,6.5,197.0,319.16,257.31
2016,12,22,9,0,708.0,56.0,1.3,7.0,238.0,376.1,307.26
2016,12,22,9,15,741.0,59.5,1.25,7.5,275.0,423.69,348.31
2016,12,22,9,30,774.0,63.0,1.2,8.0,312.0,471.74,388.3
2016,12,22,9,45,798.5,65.0,1.15,9.0,344.5,513.65,421.35
2016,12,22,10,0,823.0,67.0,1.1,10.0,377.0,554.72,452.49
2016,12,22,10,15,838.0,69.0,1.15,10.5,403.5,588.99,478.97
2016,12,22,10,30,853.0,71.0,1.2,11.0,430.0,621.32,503.41
2016,12,22,10,45,863.0,72.0,1.25,12.0,450.0,647.13,521.54
2016,12,22,11,0,873.0,73.0,1.3,13.0,470.0,670.37,537.39
2016,12,22,11,15,879.0,73.5,1.35,13.0,482.5,687.58,550.11
2016,12,22,11,30,885.0,74.0,1.4,13.0,495.0,697.57,557.35
2016,12,22,11,45,887.0,74.5,1.5,13.5,500.5,705.88,562.95
2016,12,22,12,0,889.0,75.0,1.6,14.0,506.0,711.01,566.32
2016,12,22,12,15,888.5,75.0,1.65,14.0,504.0,710.6,566.4
2016,12,22,12,30,888.0,75.0,1.7,14.0,502.0,706.98,564.3
2016,12,22,12,45,886.0,73.5,1.75,14.0,493.0,697.38,557.93
2016,12,22,13,0,884.0,72.0,1.8,14.0,484.0,684.65,549.38
2016,12,22,13,15,876.5,71.0,1.7,14.0,467.0,669.83,538.0
2016,12,22,13,30,869.0,70.0,1.6,14.0,450.0,648.04,520.8
2016,12,22,13,45,856.5,68.5,1.55,14.0,426.5,619.88,499.01
2016,12,22,14,0,844.0,67.0,1.5,14.0,403.0,589.45,475.15
2016,12,22,14,15,825.0,64.5,1.3,14.0,372.5,552.11,444.62
2016,12,22,14,30,806.0,62.0,1.1,14.0,342.0,513.32,412.44
2016,12,22,14,45,778.0,59.0,0.95,14.0,307.0,468.26,375.06
2016,12,22,15,0,750.0,56.0,0.8,14.0,272.0,422.97,336.65
2016,12,22,15,15,707.0,52.0,0.75,13.0,232.5,370.26,293.16
2016,12,22,15,30,664.0,48.0,0.7,12.0,193.0,319.24,249.54
2016,12,22,15,45,594.5,43.0,0.7,11.5,152.0,260.17,198.38
2016,12,22,16,0,525.0,38.0,0.7,11.0,111.0,208.33,152.21
2016,12,22,16,15,410.0,29.0,0.7,10.5,74.0,144.53,96.07
2016,12,22,16,30,295.0,20.0,0.7,10.0,37.0,86.87,21.05
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.5,32.23,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,7.0,7.5,7.23,0.0
2016,12,23,8,0,0.0,15.0,4.9,7.0,15.0,14.47,6.15
2016,12,23,8,15,0.0,23.5,4.95,7.0,23.5,22.68,13.72
2016,12,23,8,30,0.0,32.0,5.0,7.0,32.0,30.89,21.14
2016,12,23,8,45,0.0,40.0,5.05,7.5,40.0,38.63,28.03
2016,12,23,9,0,0.0,48.0,5.1,8.0,48.0,46.37,34.84
2016,12,23,9,15,0.0,56.0,5.0,8.5,56.0,54.11,41.55
2016,12,23,9,30,0.0,64.0,4.9,9.0,64.0,61.86,48.18
2016,12,23,9,45,0.0,71.0,4.85,9.5,71.0,68.76,53.99
2016,12,23,10,0,0.0,78.0,4.8,10.0,78.0,75.7,59.77
2016,12,23,10,15,0.0,60.0,4.6,10.0,60.0,57.98,44.47
2016,12,23,10,30,0.0,42.0,4.4,10.0,42.0,40.56,29.43
2016,12,23,10,45,0.0,83.5,4.2,10.5,83.5,80.91,63.86
2016,12,23,11,0,0.0,125.0,4.0,11.0,125.0,123.46,99.6
2016,12,23,11,15,0.0,94.5,4.0,11.0,94.5,91.91,72.86
2016,12,23,11,30,0.0,64.0,4.0,11.0,64.0,61.87,47.34
2016,12,23,11,45,38.5,138.0,4.0,11.0,157.0,168.4,138.3
2016,12,23,12,0,77.0,212.0,4.0,11.0,250.0,278.89,230.14
2016,12,23,12,15,59.5,205.0,4.25,11.0,234.0,258.56,212.91
2016,12,23,12,30,42.0,198.0,4.5,11.0,218.0,238.26,195.93
2016,12,23,12,45,27.5,184.5,4.75,11.0,197.5,212.75,174.64
2016,12,23,13,0,13.0,171.0,5.0,11.0,177.0,180.97,148.01
2016,12,23,13,15,6.5,105.0,5.0,10.5,108.0,107.01,86.06
2016,12,23,13,30,0.0,39.0,5.0,10.0,39.0,37.67,26.87
2016,12,23,13,45,0.0,42.0,5.0,10.0,42.0,40.56,29.43
2016,12,23,14,0,0.0,45.0,5.0,10.0,45.0,43.46,31.98
2016,12,23,14,15,0.0,41.5,4.85,10.0,41.5,40.08,29.1
2016,12,23,14,30,0.0,38.0,4.7,10.0,38.0,36.69,26.21
2016,12,23,14,45,0.0,34.0,4.55,10.0,34.0,32.82,22.89
2016,12,23,15,0,0.0,30.0,4.4,10.0,30.0,28.95,19.53
2016,12,23,15,15,0.0,25.5,4.05,9.5,25.5,24.6,15.77
2016,12,23,15,30,0.0,21.0,3.7,9.0,21.0,20.26,11.96
2016,12,23,15,45,0.0,16.5,3.35,8.5,16.5,15.91,8.1
2016,12,23,16,0,0.0,12.0,3.0,8.0,12.0,11.57,4.22
2016,12,23,16,15,0.0,8.0,2.75,7.5,8.0,7.71,0.65
2016,12,23,16,30,0.0,4.0,2.5,7.0,4.0,3.85,0.0
2016,12,23,16,45,0.0,2.0,2.3,7.0,2.0,1.97,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,15.0,1.6,4.0,37.0,66.08,14.14
2016,12,24,8,0,441.0,30.0,1.7,5.0,74.0,152.89,104.26
2016,12,24,8,15,526.5,36.5,1.9,5.0,114.0,204.46,153.71
2016,12,24,8,30,612.0,43.0,2.1,5.0,154.0,265.64,209.74
2016,12,24,8,45,668.5,47.0,2.35,5.5,195.0,319.4,259.47
2016,12,24,9,0,725.0,51.0,2.6,6.0,236.0,376.38,310.99
2016,12,24,9,15,758.0,54.0,2.65,6.5,273.0,424.03,353.51
2016,12,24,9,30,791.0,57.0,2.7,7.0,310.0,472.16,395.15
2016,12,24,9,45,818.0,58.0,2.8,7.5,343.5,514.87,431.42
2016,12,24,10,0,845.0,59.0,2.9,8.0,377.0,553.58,463.65
2016,12,24,10,15,860.5,61.0,2.95,8.0,404.0,588.65,492.79
2016,12,24,10,30,876.0,63.0,3.0,8.0,431.0,621.81,519.85
2016,12,24,10,45,887.0,63.5,3.1,8.5,451.5,648.14,540.39
2016,12,24,11,0,898.0,64.0,3.2,9.0,472.0,671.91,558.31
2016,12,24,11,15,904.0,64.5,3.2,9.0,485.0,689.57,571.31
2016,12,24,11,30,910.0,65.0,3.2,9.0,498.0,704.19,582.05
2016,12,24,11,45,913.0,65.5,3.25,9.0,504.0,713.59,589.12
2016,12,24,12,0,916.0,66.0,3.3,9.0,510.0,719.74,593.85
2016,12,24,12,15,915.5,66.0,3.3,9.0,508.5,719.55,593.65
2016,12,24,12,30,915.0,66.0,3.3,9.0,507.0,716.05,591.1
2016,12,24,12,45,904.0,67.5,3.3,9.0,496.5,703.81,581.98
2016,12,24,13,0,893.0,69.0,3.3,9.0,486.0,688.53,570.65
2016,12,24,13,15,885.5,68.0,3.25,9.0,469.5,669.75,556.49
2016,12,24,13,30,878.0,67.0,3.2,9.0,453.0,648.14,539.33
2016,12,24,13,45,867.0,65.5,3.15,9.0,429.5,621.08,517.5
2016,12,24,14,0,856.0,64.0,3.1,9.0,406.0,595.17,496.09
2016,12,24,14,15,838.0,62.0,2.95,9.0,376.5,558.78,465.69
2016,12,24,14,30,820.0,60.0,2.8,9.0,347.0,520.83,433.47
2016,12,24,14,45,794.0,57.0,2.65,9.0,312.0,476.4,395.32
2016,12,24,15,0,768.0,54.0,2.5,9.0,277.0,431.55,355.91
2016,12,24,15,15,728.0,50.5,2.15,8.0,237.5,380.0,310.84
2016,12,24,15,30,688.0,47.0,1.8,7.0,198.0,329.83,265.65
2016,12,24,15,45,624.0,41.5,1.45,6.5,157.0,270.98,212.23
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,216.53,161.97
2016,12,24,16,15,447.0,28.0,1.1,5.5,78.0,152.19,104.12
2016,12,24,16,30,334.0,20.0,1.1,5.0,40.0,94.99,32.19
2016,12,24,16,45,167.0,10.0,1.1,4.5,20.0,35.81,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,15.0,1.25,2.5,36.5,64.88,11.96
2016,12,25,8,0,433.0,30.0,1.3,3.0,73.0,150.34,102.81
2016,12,25,8,15,519.5,37.0,1.5,3.5,113.0,204.48,154.35
2016,12,25,8,30,606.0,44.0,1.7,4.0,153.0,263.9,208.62
2016,12,25,8,45,659.0,48.5,1.9,5.0,193.5,316.63,257.05
2016,12,25,9,0,712.0,53.0,2.1,6.0,234.0,372.32,306.8
2016,12,25,9,15,745.5,56.0,2.15,6.5,271.0,419.78,348.94
2016,12,25,9,30,779.0,59.0,2.2,7.0,308.0,467.78,390.25
2016,12,25,9,45,799.0,62.5,2.25,7.5,340.5,509.28,425.13
2016,12,25,10,0,819.0,66.0,2.3,8.0,373.0,549.72,458.17
2016,12,25,10,15,834.5,67.5,2.3,8.0,400.0,583.84,486.1
2016,12,25,10,30,850.0,69.0,2.3,8.0,427.0,616.09,512.0
2016,12,25,10,45,860.5,70.5,2.3,8.5,447.0,643.02,532.31
2016,12,25,11,0,871.0,72.0,2.3,9.0,467.0,667.42,550.28
2016,12,25,11,15,876.5,72.5,2.3,9.0,480.0,684.58,563.01
2016,12,25,11,30,882.0,73.0,2.3,9.0,493.0,694.52,570.04
2016,12,25,11,45,725.0,109.0,2.35,9.5,457.0,640.33,526.47
2016,12,25,12,0,568.0,145.0,2.4,10.0,421.0,570.13,469.52
2016,12,25,12,15,525.0,155.5,2.4,10.0,410.0,552.18,455.23
2016,12,25,12,30,482.0,166.0,2.4,10.0,399.0,532.28,438.96
2016,12,25,12,45,474.5,165.5,2.4,10.0,391.5,523.1,431.8
2016,12,25,13,0,467.0,165.0,2.4,10.0,384.0,512.27,423.24
2016,12,25,13,15,660.5,118.0,2.35,10.0,415.5,584.73,482.9
2016,12,25,13,30,854.0,71.0,2.3,10.0,447.0,642.17,529.08
2016,12,25,13,45,840.5,69.5,2.25,10.0,423.5,613.95,506.02
2016,12,25,14,0,827.0,68.0,2.2,10.0,400.0,583.52,481.56
2016,12,25,14,15,807.5,65.5,2.05,9.5,370.0,546.53,451.88
2016,12,25,14,30,788.0,63.0,1.9,9.0,340.0,508.15,420.43
2016,12,25,14,45,763.0,59.5,1.8,9.0,305.5,464.74,383.64
2016,12,25,15,0,738.0,56.0,1.7,9.0,271.0,420.92,345.6
2016,12,25,15,15,697.0,52.5,1.55,8.0,232.5,370.06,301.89
2016,12,25,15,30,656.0,49.0,1.4,7.0,194.0,320.71,258.1
2016,12,25,15,45,594.5,43.0,1.25,6.5,154.0,263.48,206.63
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,210.48,158.04
2016,12,25,16,15,423.5,29.0,1.2,5.5,77.0,150.28,103.91
2016,12,25,16,30,314.0,21.0,1.3,5.0,40.0,94.4,35.97
2016,12,25,16,45,157.0,10.5,1.4,4.5,20.0,35.03,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,13.5,1.35,0.5,36.5,65.27,10.13
2016,12,26,8,0,465.0,27.0,1.5,1.0,73.0,152.26,103.81
2016,12,26,8,15,548.5,33.5,1.55,1.5,113.5,206.63,156.38
2016,12,26,8,30,632.0,40.0,1.6,2.0,154.0,267.93,212.74
2016,12,26,8,45,681.0,44.5,1.65,3.0,194.0,320.1,261.0
2016,12,26,9,0,730.0,49.0,1.7,4.0,234.0,374.93,310.13
2016,12,26,9,15,763.0,52.0,1.7,4.5,271.5,422.83,352.65
2016,12,26,9,30,796.0,55.0,1.7,5.0,309.0,471.23,394.18
2016,12,26,9,45,812.5,59.0,1.75,6.0,341.0,512.06,427.76
2016,12,26,10,0,829.0,63.0,1.8,7.0,373.0,551.57,459.18
2016,12,26,10,15,844.5,64.5,1.8,7.5,400.5,586.04,486.35
2016,12,26,10,30,860.0,66.0,1.8,8.0,428.0,618.61,511.35
2016,12,26,10,45,867.5,68.0,1.85,8.5,448.0,640.64,528.11
2016,12,26,11,0,875.0,70.0,1.9,9.0,468.0,663.72,545.27
2016,12,26,11,15,881.5,71.0,1.8,9.0,481.0,682.17,557.91
2016,12,26,11,30,888.0,72.0,1.7,9.0,494.0,697.69,568.23
2016,12,26,11,45,889.0,72.5,1.65,9.5,500.0,705.76,572.38
2016,12,26,12,0,890.0,73.0,1.6,10.0,506.0,710.63,574.31
2016,12,26,12,15,889.0,73.0,1.55,10.0,504.0,710.3,573.55
2016,12,26,12,30,888.0,73.0,1.5,10.0,502.0,706.75,570.59
2016,12,26,12,45,884.0,72.0,1.45,10.5,493.0,696.77,562.0
2016,12,26,13,0,880.0,71.0,1.4,11.0,484.0,683.7,551.32
2016,12,26,13,15,871.5,70.0,1.35,11.0,467.5,664.62,537.3
2016,12,26,13,30,863.0,69.0,1.3,11.0,451.0,646.68,523.27
2016,12,26,13,45,851.0,67.5,1.3,11.0,427.5,619.28,502.34
2016,12,26,14,0,839.0,66.0,1.3,11.0,404.0,589.58,479.31
2016,12,26,14,15,820.0,64.0,1.2,10.5,374.0,553.18,450.76
2016,12,26,14,30,801.0,62.0,1.1,10.0,344.0,515.32,420.41
2016,12,26,14,45,773.0,59.0,1.05,10.0,309.5,470.55,383.45
2016,12,26,15,0,745.0,56.0,1.0,10.0,275.0,425.52,345.32
2016,12,26,15,15,704.5,52.0,1.0,9.0,236.0,374.04,302.35
2016,12,26,15,30,664.0,48.0,1.0,8.0,197.0,324.03,259.0
2016,12,26,15,45,599.0,43.0,1.0,7.5,156.5,266.23,207.87
2016,12,26,16,0,534.0,38.0,1.0,7.0,116.0,212.88,159.59
2016,12,26,16,15,426.0,29.5,1.05,6.0,78.5,152.31,105.71
2016,12,26,16,30,318.0,21.0,1.1,5.0,41.0,96.18,40.14
2016,12,26,16,45,159.0,10.5,1.15,4.5,20.5,35.65,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,34.5,60.02,7.3
2016,12,27,8,0,391.0,30.0,0.6,3.0,69.0,139.0,94.34
2016,12,27,8,15,477.5,38.0,0.65,3.5,108.0,192.11,144.29
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,252.74,198.56
2016,12,27,8,45,623.5,50.0,0.75,4.5,187.0,305.33,246.15
2016,12,27,9,0,683.0,54.0,0.8,5.0,227.0,359.86,294.37
2016,12,27,9,15,717.5,57.5,0.8,5.5,264.0,407.31,335.52
2016,12,27,9,30,752.0,61.0,0.8,6.0,301.0,455.48,375.87
2016,12,27,9,45,777.5,63.5,0.85,7.0,334.0,498.04,410.16
2016,12,27,10,0,803.0,66.0,0.9,8.0,367.0,539.95,442.85
2016,12,27,10,15,819.0,68.0,1.0,8.5,394.0,574.67,470.32
2016,12,27,10,30,835.0,70.0,1.1,9.0,421.0,607.61,495.89
2016,12,27,10,45,844.5,71.5,1.2,9.5,441.0,633.78,515.86
2016,12,27,11,0,854.0,73.0,1.3,10.0,461.0,657.43,533.67
2016,12,27,11,15,860.5,74.0,1.4,10.5,474.5,675.82,546.97
2016,12,27,11,30,867.0,75.0,1.5,11.0,488.0,691.31,557.77
2016,12,27,11,45,869.0,75.5,1.65,11.5,494.0,700.09,564.09
2016,12,27,12,0,871.0,76.0,1.8,12.0,500.0,705.72,568.19
2016,12,27,12,15,870.5,76.0,1.85,12.0,498.5,705.84,568.59
2016,12,27,12,30,870.0,76.0,1.9,12.0,497.0,702.77,566.79
2016,12,27,12,45,861.5,76.5,1.95,12.0,487.5,691.6,559.1
2016,12,27,13,0,853.0,77.0,2.0,12.0,478.0,677.44,549.3
2016,12,27,13,15,845.0,76.0,1.95,12.0,461.5,659.02,535.39
2016,12,27,13,30,837.0,75.0,1.9,12.0,445.0,637.88,518.91
2016,12,27,13,45,711.5,92.0,1.9,12.0,395.5,563.18,460.3
2016,12,27,14,0,586.0,109.0,1.9,12.0,346.0,488.85,401.32
2016,12,27,14,15,564.0,106.0,1.8,11.5,320.5,456.22,375.66
2016,12,27,14,30,542.0,103.0,1.7,11.0,295.0,422.99,348.69
2016,12,27,14,45,522.5,95.0,1.6,11.0,265.0,385.47,317.2
2016,12,27,15,0,503.0,87.0,1.5,11.0,235.0,347.79,284.89
2016,12,27,15,15,472.5,78.0,1.35,10.0,202.0,304.36,248.03
2016,12,27,15,30,442.0,69.0,1.2,9.0,169.0,262.17,211.2
2016,12,27,15,45,394.5,58.5,1.05,8.0,134.5,214.05,168.83
2016,12,27,16,0,347.0,48.0,0.9,7.0,100.0,169.4,128.77
2016,12,27,16,15,268.5,35.5,0.95,6.5,68.0,117.97,83.15
2016,12,27,16,30,190.0,23.0,1.0,6.0,36.0,72.34,32.39
2016,12,27,16,45,95.0,11.5,1.05,6.0,18.0,26.62,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,229.0,14.0,1.7,2.0,36.0,64.42,6.4
2016,12,28,8,0,458.0,28.0,1.9,3.0,72.0,150.35,101.24
2016,12,28,8,15,543.0,34.5,1.95,3.5,112.5,204.86,153.84
2016,12,28,8,30,628.0,41.0,2.0,4.0,153.0,266.39,210.16
2016,12,28,8,45,682.0,45.0,2.05,4.5,194.0,319.84,259.75
2016,12,28,9,0,736.0,49.0,2.1,5.0,235.0,376.35,310.79
2016,12,28,9,15,768.5,52.0,2.1,5.5,272.5,424.37,353.56
2016,12,28,9,30,801.0,55.0,2.1,6.0,310.0,472.84,395.32
2016,12,28,9,45,828.5,56.0,2.15,7.0,343.5,516.41,431.3
2016,12,28,10,0,856.0,57.0,2.2,8.0,377.0,556.04,463.09
2016,12,28,10,15,870.5,58.5,2.25,8.5,404.5,590.6,490.73
2016,12,28,10,30,885.0,60.0,2.3,9.0,432.0,623.19,516.16
2016,12,28,10,45,895.5,60.5,2.35,9.5,452.5,649.81,536.47
2016,12,28,11,0,906.0,61.0,2.4,10.0,473.0,673.83,553.97
2016,12,28,11,15,911.5,62.0,2.4,10.5,486.5,692.3,566.28
2016,12,28,11,30,917.0,63.0,2.4,11.0,500.0,707.7,576.31
2016,12,28,11,45,919.5,63.0,2.4,11.5,506.5,716.67,581.56
2016,12,28,12,0,922.0,63.0,2.4,12.0,513.0,722.35,584.51
2016,12,28,12,15,921.5,63.0,2.4,12.0,511.5,722.6,584.62
2016,12,28,12,30,921.0,63.0,2.4,12.0,510.0,719.51,582.43
2016,12,28,12,45,914.0,63.5,2.45,12.5,500.5,709.21,574.22
2016,12,28,13,0,907.0,64.0,2.5,13.0,491.0,695.74,563.81
2016,12,28,13,15,899.5,63.0,2.5,13.0,474.5,677.13,550.37
2016,12,28,13,30,892.0,62.0,2.5,13.0,458.0,655.61,534.5
2016,12,28,13,45,880.5,60.5,2.5,13.0,435.0,628.24,513.24
2016,12,28,14,0,869.0,59.0,2.5,13.0,412.0,598.47,489.73
2016,12,28,14,15,852.0,57.5,2.35,12.5,382.5,563.33,461.8
2016,12,28,14,30,835.0,56.0,2.2,12.0,353.0,526.54,431.91
2016,12,28,14,45,810.0,53.5,2.1,12.0,318.5,485.97,397.58
2016,12,28,15,0,785.0,51.0,2.0,12.0,284.0,441.69,359.51
2016,12,28,15,15,747.5,47.5,1.75,11.0,245.0,390.55,315.78
2016,12,28,15,30,710.0,44.0,1.5,10.0,206.0,340.54,271.63
2016,12,28,15,45,651.5,39.5,1.25,9.0,165.0,283.5,220.87
2016,12,28,16,0,593.0,35.0,1.0,8.0,124.0,230.3,172.38
2016,12,28,16,15,491.5,28.0,1.05,7.5,85.5,167.61,116.38
2016,12,28,16,30,390.0,21.0,1.1,7.0,47.0,111.83,53.14
2016,12,28,16,45,195.0,10.5,1.15,6.5,23.5,42.16,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,4.5,35.5,63.0,4.62
2016,12,29,8,0,428.0,30.0,2.3,5.0,71.0,147.11,98.69
2016,12,29,8,15,517.0,37.0,2.25,5.0,111.5,201.54,150.93
2016,12,29,8,30,606.0,44.0,2.2,5.0,152.0,261.51,205.83
2016,12,29,8,45,657.5,49.5,2.2,5.5,193.0,314.79,255.04
2016,12,29,9,0,709.0,55.0,2.2,6.0,234.0,370.99,305.55
2016,12,29,9,15,744.0,58.5,2.2,6.5,272.0,419.84,348.81
2016,12,29,9,30,779.0,62.0,2.2,7.0,310.0,469.39,391.27
2016,12,29,9,45,784.5,69.0,2.25,8.0,341.0,507.35,422.49
2016,12,29,10,0,790.0,76.0,2.3,9.0,372.0,543.35,451.05
2016,12,29,10,15,807.5,78.0,2.3,9.5,399.5,578.88,479.14
2016,12,29,10,30,825.0,80.0,2.3,10.0,427.0,612.72,505.19
2016,12,29,10,45,840.0,80.5,2.3,10.5,448.5,641.34,526.69
2016,12,29,11,0,855.0,81.0,2.3,11.0,470.0,667.66,546.03
2016,12,29,11,15,861.5,82.0,2.25,11.5,484.0,686.3,558.84
2016,12,29,11,30,868.0,83.0,2.2,12.0,498.0,702.03,568.75
2016,12,29,11,45,872.0,83.0,2.15,12.5,504.5,711.87,574.28
2016,12,29,12,0,876.0,83.0,2.1,13.0,511.0,718.56,577.6
2016,12,29,12,15,875.0,83.0,2.05,13.5,509.5,718.54,576.08
2016,12,29,12,30,874.0,83.0,2.0,14.0,508.0,715.31,572.38
2016,12,29,12,45,878.0,79.5,1.95,14.5,500.0,708.32,566.09
2016,12,29,13,0,882.0,76.0,1.9,15.0,492.0,698.06,557.56
2016,12,29,13,15,873.0,75.0,1.85,15.0,475.5,678.75,543.47
2016,12,29,13,30,864.0,74.0,1.8,15.0,459.0,656.63,526.56
2016,12,29,13,45,850.0,72.5,1.75,15.0,435.5,628.14,504.66
2016,12,29,14,0,836.0,71.0,1.7,15.0,412.0,597.41,480.75
2016,12,29,14,15,817.0,69.0,1.55,14.5,382.0,561.2,452.49
2016,12,29,14,30,798.0,67.0,1.4,14.0,352.0,523.5,422.44
2016,12,29,14,45,769.0,64.0,1.25,14.0,317.0,478.3,385.15
2016,12,29,15,0,740.0,61.0,1.1,14.0,282.0,432.89,346.87
2016,12,29,15,15,699.0,57.0,1.05,13.0,243.0,381.23,304.35
2016,12,29,15,30,658.0,53.0,1.0,12.0,204.0,331.01,261.55
2016,12,29,15,45,590.5,47.5,1.0,11.5,163.0,273.78,211.86
2016,12,29,16,0,523.0,42.0,1.0,11.0,122.0,219.36,163.66
2016,12,29,16,15,416.0,33.0,1.05,10.5,84.0,156.15,108.73
2016,12,29,16,30,309.0,24.0,1.1,10.0,46.0,100.47,50.34
2016,12,29,16,45,154.5,12.0,1.15,9.5,23.0,37.34,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.0,1.05,7.5,32.0,54.21,2.12
2016,12,30,8,0,328.0,32.0,1.0,8.0,64.0,124.5,82.73
2016,12,30,8,15,418.0,41.0,1.25,8.5,102.0,176.65,130.8
2016,12,30,8,30,508.0,50.0,1.5,9.0,140.0,236.76,183.88
2016,12,30,8,45,562.0,56.0,1.75,10.0,179.0,287.18,229.09
2016,12,30,9,0,616.0,62.0,2.0,11.0,218.0,341.02,276.25
2016,12,30,9,15,653.5,66.5,2.0,11.5,254.5,388.5,317.35
2016,12,30,9,30,691.0,71.0,2.0,12.0,291.0,437.15,358.21
2016,12,30,9,45,734.5,70.5,2.05,12.5,326.5,482.07,395.29
2016,12,30,10,0,778.0,70.0,2.1,13.0,362.0,529.81,433.59
2016,12,30,10,15,795.0,72.0,2.15,13.5,389.0,564.73,460.94
2016,12,30,10,30,812.0,74.0,2.2,14.0,416.0,598.0,486.44
2016,12,30,10,45,824.5,75.0,2.3,14.5,437.0,625.34,507.18
2016,12,30,11,0,837.0,76.0,2.4,15.0,458.0,650.36,525.83
2016,12,30,11,15,844.0,77.0,2.4,15.0,471.5,669.15,539.82
2016,12,30,11,30,851.0,78.0,2.4,15.0,485.0,685.12,551.21
2016,12,30,11,45,443.0,138.5,2.45,15.5,350.5,474.89,385.66
2016,12,30,12,0,35.0,199.0,2.5,16.0,216.0,234.36,187.32
2016,12,30,12,15,35.5,198.5,2.5,16.0,215.5,234.14,187.85
2016,12,30,12,30,36.0,198.0,2.5,16.0,215.0,233.9,187.71
2016,12,30,12,45,441.0,138.5,2.5,16.0,347.0,471.82,385.25
2016,12,30,13,0,846.0,79.0,2.5,16.0,479.0,678.1,546.22
2016,12,30,13,15,838.0,77.5,2.5,15.5,463.5,659.44,531.85
2016,12,30,13,30,830.0,76.0,2.5,15.0,448.0,638.07,516.56
2016,12,30,13,45,816.5,75.0,2.5,15.0,425.0,611.22,495.81
2016,12,30,14,0,803.0,74.0,2.5,15.0,402.0,582.19,473.05
2016,12,30,14,15,784.5,71.5,2.45,14.5,373.0,546.62,445.45
2016,12,30,14,30,766.0,69.0,2.4,14.0,344.0,509.62,416.05
2016,12,30,14,45,735.5,66.5,2.4,14.0,309.5,465.24,379.42
2016,12,30,15,0,705.0,64.0,2.4,14.0,275.0,420.81,341.84
2016,12,30,15,15,665.0,59.5,2.1,13.0,237.5,372.32,300.6
2016,12,30,15,30,625.0,55.0,1.8,12.0,200.0,323.42,257.91
2016,12,30,15,45,556.0,49.5,1.55,11.5,159.5,264.94,206.53
2016,12,30,16,0,487.0,44.0,1.3,11.0,119.0,211.42,158.76
2016,12,30,16,15,384.5,34.5,1.35,10.0,82.0,150.31,105.8
2016,12,30,16,30,282.0,25.0,1.4,9.0,45.0,96.75,51.19
2016,12,30,16,45,141.0,12.5,1.45,8.5,22.5,35.9,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
